Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,103.643790754,22.6507953508,6.08720599123,6.78977839396,4.12243109448,15.9888894789,95.9473912317,92.9556608139,2.97173041782,0.02
 01/02  02:00:00,95.2844387388,19.0162475459,4.33048782225,7.85425000621,4.12243109448,15.9888894789,82.8197606834,79.8280302655,2.97173041782,0.02
 01/02  03:00:00,112.064371386,23.7703094323,5.51477078862,11.6676538704,4.12243109448,15.9888894789,104.498105927,101.506375509,2.97173041782,0.02
 01/02  04:00:00,96.9296840767,19.0162475459,4.29040676969,10.5620256945,4.12243109448,15.9888894789,84.9234468353,81.9317164175,2.97173041782,0.02
 01/02  05:00:00,139.247111721,28.1026170582,6.24883970473,11.6829786804,12.3672932834,24.9413748627,120.249945939,115.277061909,4.9528840297,0.02
 01/02  06:00:00,167.044230276,27.6932709315,9.53937457646,37.0490163405,12.3672932834,24.9413748627,187.37959661,182.406712581,4.9528840297,0.02
 01/02  07:00:00,222.759104493,28.5922241366,9.7906173794,35.8047658897,24.7345865669,70.7195625826,180.105246496,170.179478437,9.90576805939,0.02
 01/02  08:00:00,232.070661317,28.6491477161,10.3797904438,25.8184017504,37.1018798503,92.3937384068,160.205363026,150.279594967,9.90576805939,0.02
 01/02  09:00:00,233.613165185,28.6917547578,11.3892940145,19.8577655905,37.1018798503,104.434947198,147.181160672,137.255392613,9.90576805939,0.02
 01/02  10:00:00,241.5185258,28.7572962983,12.3921347989,15.7576857481,37.1018798503,116.476155989,144.693920935,126.156558706,9.90576805939,8.6315941695
 01/02  11:00:00,240.140852674,28.8305593087,13.9796523248,13.0565398386,37.1018798503,116.476155989,124.602962694,114.677194635,9.90576805939,0.02
 01/02  12:00:00,238.942876691,28.9814692885,15.3620699152,11.1483606005,37.1018798503,116.476155989,120.441162474,101.894912958,9.90576805939,8.64048145685
 01/02  13:00:00,226.526180012,29.1649224993,15.7604195523,9.71761586741,37.1018798503,104.434947198,107.027242262,97.1014742026,9.90576805939,0.02
 01/02  14:00:00,235.973694743,29.292936546,15.757767257,8.49578347068,37.1018798503,116.476155989,113.684790116,95.1383919904,9.90576805939,8.64063006581
 01/02  15:00:00,235.622393151,29.3203606472,16.3106264308,7.31636151775,37.1018798503,116.476155989,112.396591869,93.8522905538,9.90576805939,8.63853325611
 01/02  16:00:00,234.875694032,29.2019249688,16.1574490778,6.79147198478,37.1018798503,116.476155989,104.325931904,94.4001638441,9.90576805939,0.02
 01/02  17:00:00,246.024456304,29.0048050254,15.2069295262,7.03870325556,37.1018798503,116.476155989,116.253191203,97.7160580747,9.90576805939,8.63136506912
 01/02  18:00:00,249.676610312,28.9752555072,14.8080261932,7.31052967312,37.1018798503,116.476155989,110.693286794,100.767518735,9.90576805939,0.02
 01/02  19:00:00,159.021856895,27.1185237834,11.5204619006,0.0,24.7345865669,47.5788473902,82.4320457756,77.4591617459,4.9528840297,0.02
 01/02  20:00:00,159.609684363,27.540278044,11.1303223115,0.106522671621,24.7345865669,47.5788473902,87.9541421627,82.981258133,4.9528840297,0.02
 01/02  21:00:00,137.648054415,26.4156000157,10.4704425687,0.140845176231,12.3672932834,38.6892022431,101.44605143,98.4543210126,2.97173041782,0.02
 01/02  22:00:00,112.160775162,21.5542342732,8.44683573309,0.527744807235,12.3672932834,27.0668015668,87.6295034524,84.6377730346,2.97173041782,0.02
 01/02  23:00:00,85.6520252716,18.1727390246,7.04122944136,1.17330346877,4.12243109448,15.9888894789,77.7283195388,74.736589121,2.97173041782,0.02
 01/02  24:00:00,105.462599096,23.7703094323,8.48903545284,5.48315028726,4.12243109448,15.9888894789,99.2314418214,96.2397114036,2.97173041782,0.02
 01/03  01:00:00,91.7017684053,19.0162475459,6.32079971017,5.84103999241,4.12243109448,15.9888894789,89.4990921329,77.9270582731,2.97173041782,8.6003034419
 01/03  02:00:00,107.479514255,23.7703094323,8.02992194172,8.98902531496,4.12243109448,15.9888894789,102.097121933,99.1053915149,2.97173041782,0.02
 01/03  03:00:00,93.0138963598,19.0162475459,6.27092027055,8.52040265467,4.12243109448,15.9888894789,83.0653273163,80.0735968984,2.97173041782,0.02
 01/03  04:00:00,110.600368354,23.7703094323,7.95954035313,11.9756014749,4.12243109448,15.9888894789,104.324666611,101.332936194,2.97173041782,0.02
 01/03  05:00:00,134.502807173,27.6808627975,9.0030075789,8.02000755707,12.3672932834,24.9413748627,117.861026986,112.888142957,4.9528840297,0.02
 01/03  06:00:00,173.003636797,28.1163416052,11.9255479093,43.3856416656,12.3672932834,24.9413748627,185.972206624,180.999322594,4.9528840297,0.02
 01/03  07:00:00,218.096892228,28.5856173378,11.7980003245,32.5439540118,24.7345865669,70.7195625826,172.541299584,162.615531525,9.90576805939,0.02
 01/03  08:00:00,227.445152938,28.6466665273,12.382844324,23.593157951,37.1018798503,92.3937384068,152.010791913,142.085023854,9.90576805939,0.02
 01/03  09:00:00,231.381766852,28.6818247256,13.9761238357,19.1507627477,37.1018798503,104.434947198,138.58916484,128.66339678,9.90576805939,0.02
 01/03  10:00:00,241.189824205,28.724592413,14.7939299404,16.4465530472,37.1018798503,116.476155989,138.38933677,119.852102438,9.90576805939,8.63146627316
 01/03  11:00:00,240.079084417,28.7616495236,14.8022354484,14.4980986913,37.1018798503,116.476155989,126.440318932,116.514550872,9.90576805939,0.02
 01/03  12:00:00,239.847701161,28.8197991834,15.3664127193,11.5912374588,37.1018798503,116.476155989,128.114347345,109.568060812,9.90576805939,8.64051847308
 01/03  13:00:00,228.582587494,28.8635528153,15.7665319978,9.84219032763,37.1018798503,104.434947198,113.565465021,103.639696962,9.90576805939,0.02
 01/03  14:00:00,237.448514791,28.8856118151,15.7585887492,9.27609030461,37.1018798503,116.476155989,121.083172972,102.536690194,9.90576805939,8.64071471821
 01/03  15:00:00,236.374359501,28.9076251599,15.7555025983,8.77148796005,37.1018798503,116.476155989,120.105618206,101.561278204,9.90576805939,8.63857194289
 01/03  16:00:00,235.438003865,28.9338508478,15.2059261191,8.20746063559,37.1018798503,116.476155989,111.334023599,101.408255539,9.90576805939,0.02
 01/03  17:00:00,247.41597057,28.9262573551,13.0710598929,9.02293444543,37.1018798503,116.476155989,128.086259047,109.549255905,9.90576805939,8.63123508312
 01/03  18:00:00,249.031252607,28.9168757456,9.46531159511,10.1144945145,37.1018798503,116.476155989,133.373534464,123.447766405,9.90576805939,0.02
 01/03  19:00:00,154.153580643,27.1185237834,4.46346865302,0.0620863864496,24.7345865669,47.5788473902,88.8374173404,83.8645333107,4.9528840297,0.02
 01/03  20:00:00,156.520896503,27.540278044,7.01589057794,0.264799203138,24.7345865669,47.5788473902,91.0987700892,86.1258860595,4.9528840297,0.02
 01/03  21:00:00,136.931950593,26.4156000157,9.0406659611,0.377117149428,12.3672932834,38.6892022431,103.62864204,100.636911622,2.97173041782,0.02
 01/03  22:00:00,113.200955371,21.5542342732,7.63820381682,1.2312727726,12.3672932834,27.0668015668,89.1408963447,86.1491659268,2.97173041782,0.02
 01/03  23:00:00,90.3559236944,19.0162475459,6.37248985602,4.89583068807,4.12243109448,15.9888894789,78.9332350072,75.9415045894,2.97173041782,0.02
 01/03  24:00:00,107.668765299,23.7703094323,7.63582627674,8.50330433595,4.12243109448,15.9888894789,100.753884812,97.7621543944,2.97173041782,0.02
 01/04  01:00:00,94.7404539756,19.0162475459,6.03503344505,8.34356673601,4.12243109448,15.9888894789,90.3063997258,79.1214048044,2.97173041782,8.21326450357
 01/04  02:00:00,112.949358731,23.7703094323,8.07084502284,11.915036308,4.12243109448,15.9888894789,104.005484283,100.625408707,2.97173041782,0.408345158207
 01/04  03:00:00,97.4585028816,19.0162475459,5.97203715198,10.5963641006,4.12243109448,15.9888894789,84.3063428401,81.3146124223,2.97173041782,0.02
 01/04  04:00:00,113.667315992,23.7703094323,7.1569295725,14.5960708884,4.12243109448,15.9888894789,105.890873628,102.89914321,2.97173041782,0.02
 01/04  05:00:00,134.567261413,27.6808627975,7.40351338647,9.79907939528,12.3672932834,24.9413748627,119.155919688,114.183035658,4.9528840297,0.02
 01/04  06:00:00,173.718874175,28.1201664805,9.881628129,45.9844072338,12.3672932834,24.9413748627,187.291712447,182.318828418,4.9528840297,0.02
 01/04  07:00:00,222.507241835,28.5797539104,10.36514317,36.2375912551,24.7345865669,70.7195625826,178.885238465,168.959470406,9.90576805939,0.02
 01/04  08:00:00,234.208200081,28.6398882165,10.7983485326,26.4103635047,37.1018798503,92.3937384068,158.657058546,148.731290486,9.90576805939,0.02
 01/04  09:00:00,239.031986974,28.6657895268,11.393271974,20.8537502431,37.1018798503,104.434947198,147.908268102,137.982500042,9.90576805939,0.02
 01/04  10:00:00,247.385845366,28.7284259322,12.4055424535,16.3841979845,37.1018798503,116.476155989,145.278906188,126.74007525,9.90576805939,8.63306287885
 01/04  11:00:00,245.680412687,28.7906402668,12.8311759102,13.6013158462,37.1018798503,116.476155989,128.969848171,119.044080112,9.90576805939,0.02
 01/04  12:00:00,246.930787554,28.8676798947,13.424289237,11.7449375711,37.1018798503,116.476155989,130.418789763,111.872444151,9.90576805939,8.64057755296
 01/04  13:00:00,236.032673929,28.9454072043,13.8429803277,10.316436581,37.1018798503,104.434947198,115.482972115,105.557204055,9.90576805939,0.02
 01/04  14:00:00,245.540454322,29.0495930453,14.4159339738,9.09863487892,37.1018798503,116.476155989,118.051605129,99.5050543072,9.90576805939,8.6407827623
 01/04  15:00:00,246.501308532,29.0763216165,14.824130171,8.07519297797,37.1018798503,116.476155989,113.952758322,95.4083556814,9.90576805939,8.63863458074
 01/04  16:00:00,246.629573188,29.0105248489,14.2600110167,7.57870115153,37.1018798503,116.476155989,108.198318222,98.2725501628,9.90576805939,0.02
 01/04  17:00:00,253.72464417,28.9425364183,12.0886705892,7.93001917367,37.1018798503,116.476155989,128.108846552,109.571793756,9.90576805939,8.63128473692
 01/04  18:00:00,256.965240227,28.9255495857,9.06702666545,8.78512262806,37.1018798503,116.476155989,132.756001347,122.830233287,9.90576805939,0.02
 01/04  19:00:00,162.850023225,27.1185237834,6.83824728447,0.0412407086475,24.7345865669,47.5788473902,86.7295430591,81.7566590294,4.9528840297,0.02
 01/04  20:00:00,161.189588586,27.540278044,8.70556335286,0.199020100436,24.7345865669,47.5788473902,89.3962614825,84.4233774528,4.9528840297,0.02
 01/04  21:00:00,138.510848863,26.4156000157,9.05030335138,0.238740847143,12.3672932834,38.6892022431,102.640265021,99.6485346028,2.97173041782,0.02
 01/04  22:00:00,112.442009949,21.0059537344,8.11092010954,0.141108018634,12.3672932834,27.0668015668,88.2916144576,85.2998840398,2.97173041782,0.02
 01/04  23:00:00,89.9978985143,19.4380018065,6.63284304497,4.86598038886,4.12243109448,15.9888894789,78.0045797776,75.0128493597,2.97173041782,0.02
 01/04  24:00:00,100.88111353,23.3485551717,8.02200756907,5.63769430153,4.12243109448,15.9888894789,99.3674765284,96.3757461106,2.97173041782,0.02
 01/05  01:00:00,90.1869816187,19.4380018065,7.35155348968,8.56557011542,4.12243109448,15.9888894789,80.8789081175,77.8871776997,2.97173041782,0.02
 01/05  02:00:00,100.219236395,23.3485551717,10.4676612178,7.90905698854,4.12243109448,15.9888894789,110.508678463,98.9350257589,2.97173041782,8.60192228593
 01/05  03:00:00,95.3858895021,19.4380018065,8.24594185904,11.0925681105,4.12243109448,15.9888894789,82.4911696177,79.4994391999,2.97173041782,0.02
 01/05  04:00:00,109.268783067,23.3485551717,10.4211487118,9.72527118636,4.12243109448,15.9888894789,103.293412072,100.301681654,2.97173041782,0.02
 01/05  05:00:00,138.784165839,28.1026170582,12.0113538613,9.61384580404,12.3672932834,24.9413748627,116.730282342,111.757398312,4.9528840297,0.02
 01/05  06:00:00,165.428776381,27.6987698209,15.4869776847,33.6669024776,12.3672932834,24.9413748627,184.818511617,179.845627587,4.9528840297,0.02
 01/05  07:00:00,220.661108054,28.5799517174,15.748647593,31.8410701652,24.7345865669,70.7195625826,157.864146101,147.938378042,9.90576805939,0.02
 01/05  08:00:00,230.324938609,28.6411525002,15.7522383078,22.0302540244,37.1018798503,92.3937384068,137.632754936,127.706986877,9.90576805939,0.02
 01/05  09:00:00,232.566080361,28.6949665223,16.3068570848,16.1614935464,37.1018798503,104.434947198,126.394224189,116.46845613,9.90576805939,0.02
 01/05  10:00:00,240.258919479,28.7632244758,17.2439923145,12.634969916,37.1018798503,116.476155989,126.276586809,107.737693927,9.90576805939,8.63312482225
 01/05  11:00:00,238.695693576,28.7766915732,17.6367111268,11.9213551399,37.1018798503,116.476155989,116.706890363,106.781122304,9.90576805939,0.02
 01/05  12:00:00,236.710967644,28.7998607692,17.6365228559,10.6708673494,37.1018798503,116.476155989,124.12120858,105.574781901,9.90576805939,8.64065861969
 01/05  13:00:00,224.486271477,28.8416463387,18.1800161742,9.33512072095,37.1018798503,104.434947198,113.621962568,103.696194508,9.90576805939,0.02
 01/05  14:00:00,234.517243851,28.9425056576,19.1113200199,7.73021638962,37.1018798503,116.476155989,117.541189554,98.9945553595,9.90576805939,8.64086613466
 01/05  15:00:00,233.795786627,29.0061636934,18.9584534367,6.89583856961,37.1018798503,116.476155989,114.615168071,96.0706788158,9.90576805939,8.63872119586
 01/05  16:00:00,232.348744084,29.0051786228,18.0255813573,6.35293289784,37.1018798503,116.476155989,105.813818154,95.8880500949,9.90576805939,0.02
 01/05  17:00:00,239.882608567,28.9672088673,15.9898957322,6.49763869909,37.1018798503,116.476155989,117.009355752,98.4722161016,9.90576805939,8.63137159134
 01/05  18:00:00,244.386418737,28.9558944185,13.6573155284,7.12047185976,37.1018798503,116.476155989,115.886979926,105.961211867,9.90576805939,0.02
 01/05  19:00:00,154.174319756,27.1185237834,8.3216152434,0.0,24.7345865669,47.5788473902,84.3674890933,79.3946050636,4.9528840297,0.02
 01/05  20:00:00,155.005586679,27.540278044,6.5093502154,0.098905115049,24.7345865669,47.5788473902,89.3964604518,84.4235764221,4.9528840297,0.02
 01/05  21:00:00,129.491999764,26.4156000157,7.17544589506,0.179821206408,12.3672932834,38.6892022431,103.026750625,100.035020207,2.97173041782,0.02
 01/05  22:00:00,106.348431541,21.0059537344,5.41079199349,0.138299931395,12.3672932834,27.0668015668,88.9892606405,85.9975302227,2.97173041782,0.02
 01/05  23:00:00,86.9122604388,19.2974170529,3.31174208438,4.49623149194,4.12243109448,15.9888894789,78.9937376447,76.0020072269,2.97173041782,0.02
 01/05  24:00:00,98.948207583,23.3485551717,5.24380732617,5.74046823964,4.12243109448,15.9888894789,100.316488878,97.3247584601,2.97173041782,0.02
 01/06  01:00:00,90.7288087936,19.4380018065,4.55147412512,9.3276637801,4.12243109448,15.9888894789,90.2129795887,78.6393290141,2.97173041782,8.60192015677
 01/06  02:00:00,101.752929135,23.3485551717,4.9446247354,9.3222619039,4.12243109448,15.9888894789,103.374814214,100.383083796,2.97173041782,0.02
 01/06  03:00:00,95.321655814,19.4380018065,3.17420814383,13.3719476794,4.12243109448,15.9888894789,84.0734549503,81.0817245325,2.97173041782,0.02
 01/06  04:00:00,105.764824173,23.3485551717,3.68444771854,12.4183216501,4.12243109448,15.9888894789,106.007202633,103.015472215,2.97173041782,0.02
 01/06  05:00:00,132.693394049,28.1026170582,4.53164530281,13.1172718188,12.3672932834,24.9413748627,120.163226343,115.190342314,4.9528840297,0.02
 01/06  06:00:00,159.914941491,27.6990432406,9.08019342086,38.3145299573,12.3672932834,24.9413748627,188.758769379,183.785885349,4.9528840297,0.02
 01/06  07:00:00,218.201479287,28.5807738452,8.59976564095,38.0746474478,24.7345865669,70.7195625826,185.313056258,175.387288198,9.90576805939,0.02
 01/06  08:00:00,224.910708933,28.6422139081,9.5198455876,27.7013481248,37.1018798503,92.3937384068,165.721944325,155.796176266,9.90576805939,0.02
 01/06  09:00:00,223.002954683,28.6622474383,14.2609977064,22.5786021834,37.1018798503,104.434947198,142.133140787,132.207372728,9.90576805939,0.02
 01/06  10:00:00,226.503067297,28.691138154,18.8551456165,18.7671298593,37.1018798503,116.476155989,133.316224051,114.778345179,9.90576805939,8.63211081209
 01/06  11:00:00,220.130249152,28.7685942453,21.9905020122,13.9815385637,37.1018798503,116.476155989,119.252443294,109.326675235,9.90576805939,0.02
 01/06  12:00:00,217.270143989,28.8066508834,22.5997024092,11.3304247327,37.1018798503,116.476155989,124.894296832,106.347766866,9.90576805939,8.64076190655
 01/06  13:00:00,203.777228155,28.821040528,22.2299611371,10.1243646179,37.1018798503,104.434947198,115.484372595,105.558604536,9.90576805939,0.02
 01/06  14:00:00,213.892788161,28.8494319089,21.6961311412,8.98353858538,37.1018798503,116.476155989,122.80571933,104.259018703,9.90576805939,8.64093256745
 01/06  15:00:00,212.819635824,28.8842543954,21.3256418096,8.09076918474,37.1018798503,116.476155989,121.652969836,103.108369664,9.90576805939,8.63883211291
 01/06  16:00:00,211.522644814,28.91540986,20.7874242902,7.42630806591,37.1018798503,116.476155989,111.665684134,101.739916075,9.90576805939,0.02
 01/06  17:00:00,220.109369054,28.9248310816,19.8683434944,7.55686144348,37.1018798503,116.476155989,120.458373718,101.920974194,9.90576805939,8.63163146444
 01/06  18:00:00,225.012627805,28.9384162761,20.2209942674,7.39682414766,37.1018798503,116.476155989,111.801627347,101.875859288,9.90576805939,0.02
 01/06  19:00:00,131.799782564,27.1185237834,17.4907413177,0.0,24.7345865669,47.5788473902,84.5189647473,79.5460807176,4.9528840297,0.02
 01/06  20:00:00,132.667959959,27.540278044,16.985219933,0.0,24.7345865669,47.5788473902,89.6830372798,84.7101532501,4.9528840297,0.02
 01/06  21:00:00,109.253197906,26.4156000157,16.3664385388,0.0358077301102,12.3672932834,38.6892022431,103.033304275,100.041573857,2.97173041782,0.02
 01/06  22:00:00,88.493546382,20.3503693395,13.7598043177,0.105286324755,12.3672932834,27.0668015668,86.4908404339,83.4991100161,2.97173041782,0.02
 01/06  23:00:00,66.7305477694,18.1727390246,13.219479676,0.579421502986,4.12243109448,15.9888894789,78.2741242892,75.2823938713,2.97173041782,0.02
 01/06  24:00:00,74.5769050188,21.6615381292,18.0580865062,0.0,4.12243109448,15.9888894789,100.522221784,97.5304913657,2.97173041782,0.02
 01/07  01:00:00,69.1989552897,18.3836161549,14.8736916401,1.21454774696,4.12243109448,15.9888894789,90.26740903,78.6955209395,2.97173041782,8.60015767269
 01/07  02:00:00,75.3138915133,21.6615381292,18.795073087,0.0,4.12243109448,15.9888894789,102.664557763,99.6728273448,2.97173041782,0.02
 01/07  03:00:00,68.5223542634,18.425791581,13.7936726504,1.57579048926,4.12243109448,15.9888894789,82.9574873894,79.9657569716,2.97173041782,0.02
 01/07  04:00:00,74.183717983,22.2519940941,16.0414350277,0.946880972943,4.12243109448,15.9888894789,103.883089177,100.891358759,2.97173041782,0.02
 01/07  05:00:00,80.6973568547,26.4156000157,18.3230990091,0.9083569001,4.12243109448,16.0517297156,122.859211171,119.867480753,2.97173041782,0.02
 01/07  06:00:00,84.0772332765,27.4699856672,14.4756810111,3.86555293591,4.12243109448,16.0517297156,124.871644364,121.879913946,2.97173041782,0.02
 01/07  07:00:00,118.262290812,28.5243713188,12.5219279066,9.34705678101,4.12243109448,39.6058045677,117.617470592,114.625740174,2.97173041782,0.02
 01/07  08:00:00,175.193001626,28.5594914864,16.3669531558,40.7611702287,12.3672932834,65.3531420225,169.792872806,164.819988776,4.9528840297,0.02
 01/07  09:00:00,168.841560531,28.548638424,16.6460836979,34.5793013948,12.3672932834,68.2430321324,166.119795847,161.146911817,4.9528840297,0.02
 01/07  10:00:00,187.912998485,28.5726397228,16.6572186784,27.7917699526,16.4897243779,93.1370602926,155.74138108,147.796766632,7.92461444751,0.02
 01/07  11:00:00,184.77294284,28.5725323795,16.6597785319,26.2954888667,16.4897243779,93.1370602926,151.874434521,143.929820073,7.92461444751,0.02
 01/07  12:00:00,183.867979062,28.5720838342,16.6683574087,25.378551999,16.4897243779,93.1370602926,158.665831375,142.125439321,7.92461444751,8.61577760696
 01/07  13:00:00,176.475960589,28.5710767525,16.6627875472,24.7294090963,16.4897243779,83.9857416113,148.340805306,140.396190858,7.92461444751,0.02
 01/07  14:00:00,177.058133061,28.5700664516,16.1176327007,24.2938637579,16.4897243779,83.9857416113,148.895212135,140.950597687,7.92461444751,0.02
 01/07  15:00:00,176.539176062,28.569110992,15.7250768429,24.1394475328,16.4897243779,83.9857416113,150.01268382,142.068069372,7.92461444751,0.02
 01/07  16:00:00,134.715495461,28.5243713188,12.9947692564,1.9786044049,12.3672932834,70.6512738906,95.3339724555,90.3610884259,4.9528840297,0.02
 01/07  17:00:00,146.300575889,28.5243713188,13.1174605368,3.87506704843,12.3672932834,70.6512738906,102.630036834,89.0646921817,4.9528840297,8.61246062274
 01/07  18:00:00,142.194581273,28.5243713188,12.5203563745,5.61152427227,12.3672932834,58.1284167478,98.8249093854,93.8520253557,4.9528840297,0.02
 01/07  19:00:00,100.202278435,25.9938457551,11.9769150436,0.0,12.3672932834,24.9413748627,108.633771945,103.660887915,4.9528840297,0.02
 01/07  20:00:00,102.72779402,26.626477146,11.9453792065,1.33232824771,12.3672932834,24.9413748627,112.817371618,107.844487588,4.9528840297,0.02
 01/07  21:00:00,94.5832348572,27.6808627975,11.7024630422,6.99146113361,4.12243109448,16.0517297156,120.806279612,117.814549194,2.97173041782,0.02
 01/07  22:00:00,89.8492318192,22.9038479071,9.23833543239,10.5162085253,4.12243109448,15.9888894789,100.798715259,97.8069848407,2.97173041782,0.02
 01/07  23:00:00,82.4127190925,19.0162475459,7.49859658696,9.49816318647,4.12243109448,15.9888894789,86.9094698995,83.9177394817,2.97173041782,0.02
 01/07  24:00:00,97.0130676165,23.7703094323,9.04484780964,13.2248898175,4.12243109448,15.9888894789,108.866967553,105.875237135,2.97173041782,0.02
 01/08  01:00:00,84.1676841341,19.0162475459,6.78245441537,11.8191101689,2.06121554724,15.9888894789,88.9535326982,85.9618022804,2.97173041782,0.02
 01/08  02:00:00,99.7399174049,23.7703094323,8.12953627529,16.2312273572,2.06121554724,15.9888894789,111.747489042,108.755758625,2.97173041782,0.02
 01/08  03:00:00,88.1429393224,19.0162475459,6.06688061511,13.6777741427,2.06121554724,15.9888894789,90.3453587328,87.353628315,2.97173041782,0.02
 01/08  04:00:00,105.528257277,23.7703094323,7.23502253434,18.4613293592,2.06121554724,15.9888894789,113.087119088,110.09538867,2.97173041782,0.02
 01/08  05:00:00,91.2920334843,19.0162475459,5.18341284032,15.3190214927,2.06121554724,15.9888894789,91.4854438177,88.4937133998,2.97173041782,0.02
 01/08  06:00:00,108.539459653,23.7703094323,6.16368891053,20.5246106593,2.06121554724,15.9888894789,114.447691557,111.455961139,2.97173041782,0.02
 01/08  07:00:00,94.7532127552,19.0162475459,4.48745763406,16.9249959733,2.06121554724,15.9888894789,92.4593358985,89.4676054806,2.97173041782,0.02
 01/08  08:00:00,100.599375867,23.7703094323,5.28405714051,22.4707457251,2.06121554724,15.9888894789,115.486000251,112.494269833,2.97173041782,0.02
 01/08  09:00:00,107.760557608,19.0162475459,4.19538138509,14.9546249334,4.12243109448,41.7362269337,90.0632584313,85.0903744016,4.9528840297,0.02
 01/08  10:00:00,122.079753087,23.7703094323,5.2844866052,16.6682496365,4.12243109448,41.7362269337,107.115923562,102.143039532,4.9528840297,0.02
 01/08  11:00:00,106.56814166,19.0162475459,4.49634403607,12.3550271404,4.12243109448,41.7362269337,85.4979223907,80.525038361,4.9528840297,0.02
 01/08  12:00:00,122.11397651,23.7703094323,6.72537182972,12.7371486712,4.12243109448,41.7362269337,103.224149206,98.251265176,4.9528840297,0.02
 01/08  13:00:00,105.957671816,19.0162475459,5.95341868062,9.08648024722,4.12243109448,41.7362269337,82.1041229568,77.1312389271,4.9528840297,0.02
 01/08  14:00:00,120.128592173,23.7703094323,7.95506416105,10.5088100913,4.12243109448,41.7362269337,100.313955556,95.3410715265,4.9528840297,0.02
 01/08  15:00:00,103.704594225,19.0162475459,6.18655401936,7.83275631794,4.12243109448,41.7362269337,80.8660381044,75.8931540748,4.9528840297,0.02
 01/08  16:00:00,118.508890538,23.7703094323,7.8050816164,9.7203301185,4.12243109448,41.7362269337,100.317893078,95.3450090485,4.9528840297,0.02
 01/08  17:00:00,96.370865061,19.0162475459,5.44226484472,9.32492721549,4.12243109448,24.8785346261,92.9834863551,79.428682843,4.9528840297,8.60191948244
 01/08  18:00:00,109.525613846,23.7703094323,6.60113016436,16.1689994779,2.06121554724,15.9888894789,109.978920137,106.987189719,2.97173041782,0.02
 01/08  19:00:00,95.4503451874,19.0162475459,5.46551808,14.5620730312,2.06121554724,15.9888894789,90.8411949534,87.8494645356,2.97173041782,0.02
 01/08  20:00:00,110.566456853,23.7703094323,7.35342195831,20.0526152862,2.06121554724,15.9888894789,114.030845674,111.039115256,2.97173041782,0.02
 01/08  21:00:00,93.8753171369,19.0162475459,6.11150743028,17.0395452613,2.06121554724,15.9888894789,92.6393263798,89.647595962,2.97173041782,0.02
 01/08  22:00:00,111.397615769,23.7703094323,8.16618495607,22.7810112152,2.06121554724,15.9888894789,115.520238985,112.528508567,2.97173041782,0.02
 01/08  23:00:00,94.8034972397,19.0162475459,7.50106009276,18.4705849888,2.06121554724,15.9888894789,93.3197666545,90.3280362366,2.97173041782,0.02
 01/08  24:00:00,108.954716155,23.7703094323,10.6745643354,23.6400917144,2.06121554724,15.9888894789,116.037715598,113.04598518,2.97173041782,0.02
 01/09  01:00:00,93.7357631633,19.0162475459,8.75557909066,18.1980098849,4.12243109448,15.9888894789,92.6991126196,89.7073822018,2.97173041782,0.02
 01/09  02:00:00,110.374609639,23.7703094323,10.5121774917,23.216402297,4.12243109448,15.9888894789,114.659414076,111.667683659,2.97173041782,0.02
 01/09  03:00:00,98.4828545884,19.0162475459,8.06928206535,18.6673146289,4.12243109448,15.9888894789,92.3312256889,89.3394952711,2.97173041782,0.02
 01/09  04:00:00,119.422556427,23.7703094323,10.1455848464,23.7975026964,4.12243109448,15.9888894789,114.339739999,111.348009581,2.97173041782,0.02
 01/09  05:00:00,138.94137676,27.6808627975,11.962345935,15.091108014,12.3672932834,24.9413748627,130.455478161,125.482594132,4.9528840297,0.02
 01/09  06:00:00,189.193994734,28.1026170582,15.427782273,62.9655585971,12.3672932834,24.9413748627,199.307630923,194.334746893,4.9528840297,0.02
 01/09  07:00:00,232.079807584,28.5243713188,16.291313232,50.3992192289,24.7345865669,70.7195625826,171.950993914,162.025225855,9.90576805939,0.02
 01/09  08:00:00,232.958520742,28.5293649688,17.2362982763,35.21795634,37.1018798503,92.3937384068,147.536411602,137.610643543,9.90576805939,0.02
 01/09  09:00:00,230.859289159,28.5379035357,18.7102571692,28.1059807871,37.1018798503,104.434947198,144.545151513,126.009965216,9.90576805939,8.62941823722
 01/09  10:00:00,235.450523541,28.5450041473,19.4804654308,23.5206956506,37.1018798503,116.476155989,131.038695868,121.112927809,9.90576805939,0.02
 01/09  11:00:00,228.192615701,28.5541998887,20.0175181674,19.8189246445,37.1018798503,116.476155989,136.356651574,117.811773495,9.90576805939,8.63911001983
 01/09  12:00:00,223.227144965,28.561965906,20.3990975105,17.5595745217,37.1018798503,116.476155989,125.542041611,115.616273552,9.90576805939,0.02
 01/09  13:00:00,211.562715664,28.5686524061,20.4080126038,15.7442909643,37.1018798503,104.434947198,132.025978529,113.484930665,9.90576805939,8.63527980524
 01/09  14:00:00,221.491853412,28.5764383884,19.8708542089,14.5781514961,37.1018798503,116.476155989,121.556814633,111.631046573,9.90576805939,0.02
 01/09  15:00:00,218.321120374,28.5840119536,18.9428989273,13.8325400793,37.1018798503,116.476155989,128.979125904,110.434292846,9.90576805939,8.63906499773
 01/09  16:00:00,216.437374278,28.5919338958,19.0919120132,12.9924883229,37.1018798503,116.476155989,119.067724636,109.141956577,9.90576805939,0.02
 01/09  17:00:00,223.963319624,28.6051292734,18.9386080478,12.4461731423,37.1018798503,116.476155989,126.747903126,108.210340414,9.90576805939,8.63179465337
 01/09  18:00:00,228.063383152,28.6253417705,19.0953991075,11.8862322134,37.1018798503,116.476155989,117.331013643,107.405245584,9.90576805939,0.02
 01/09  19:00:00,130.110671724,25.9938457551,16.9262940438,0.0,24.7345865669,47.5788473902,88.8898317112,83.9169476815,4.9528840297,0.02
 01/09  20:00:00,131.402751546,27.2591085369,16.9479538388,0.00515158848651,24.7345865669,47.5788473902,102.017140188,88.4541111491,4.9528840297,8.61014500918
 01/09  21:00:00,113.621282343,25.9938457551,16.9003910055,0.0,12.3672932834,38.6892022431,106.15447897,103.162748552,2.97173041782,0.02
 01/09  22:00:00,96.1196895518,19.9286150789,13.5654129599,0.0,12.3672932834,27.0668015668,87.9853511447,84.9936207269,2.97173041782,0.02
 01/09  23:00:00,71.8193244655,17.3292305034,11.2518981858,0.0,4.12243109448,15.9888894789,79.7711486104,76.7794181926,2.97173041782,0.02
 01/09  24:00:00,82.1057658617,21.6615381292,13.8778847974,0.0,4.12243109448,15.9888894789,101.710258953,98.718528535,2.97173041782,0.02
 01/10  01:00:00,71.2098003213,17.4979322076,10.9734790538,0.150079315415,4.12243109448,15.9888894789,82.9154517199,79.9237213021,2.97173041782,0.02
 01/10  02:00:00,82.2953391477,22.5050466505,13.203596395,1.7577265279,4.12243109448,15.9888894789,103.0937709,100.102040482,2.97173041782,0.02
 01/10  03:00:00,71.0379496119,17.5822830598,10.5193629831,0.549838833757,4.12243109448,15.9888894789,83.508602133,80.5168717152,2.97173041782,0.02
 01/10  04:00:00,84.0290943257,23.2431166065,13.8020587493,4.91893482713,4.12243109448,15.9888894789,106.371853614,103.380123196,2.97173041782,0.02
 01/10  05:00:00,109.098371508,27.6808627975,16.4914477361,4.11033466541,12.3672932834,24.9413748627,119.307886596,114.335002566,4.9528840297,0.02
 01/10  06:00:00,137.925379441,27.7136232183,20.1411523791,27.990450208,12.3672932834,24.9413748627,187.274352541,182.301468511,4.9528840297,0.02
 01/10  07:00:00,191.724318173,28.6069850616,19.8563257396,25.615551423,24.7345865669,70.7195625826,152.90681864,142.981050581,9.90576805939,0.02
 01/10  08:00:00,202.055011198,28.6514509655,19.5870325571,17.9196373733,37.1018798503,92.3937384068,133.615568824,123.689800765,9.90576805939,0.02
 01/10  09:00:00,206.779588415,28.6806298676,20.0927058411,15.3823062292,37.1018798503,104.434947198,136.451851722,117.916615566,9.90576805939,8.62946809648
 01/10  10:00:00,217.283421929,28.7037867775,20.4023460754,13.4597392713,37.1018798503,116.476155989,124.342073687,114.416305627,9.90576805939,0.02
 01/10  11:00:00,215.341371461,28.7488141497,20.9371768898,11.1433698641,37.1018798503,116.476155989,129.505092517,110.960106206,9.90576805939,8.63921825109
 01/10  12:00:00,213.277454096,28.8350662935,21.8530539121,8.22563603448,37.1018798503,116.476155989,115.620167733,105.694399674,9.90576805939,0.02
 01/10  13:00:00,202.52763944,28.9485551919,22.2286036419,6.96204044963,37.1018798503,104.434947198,119.62164152,101.080349984,9.90576805939,8.63552347574
 01/10  14:00:00,212.617757589,28.983463139,22.2272852137,5.96810083393,37.1018798503,116.476155989,109.828544365,99.9027763053,9.90576805939,0.02
 01/10  15:00:00,211.549502642,28.9758577995,21.6985916353,5.23328814181,37.1018798503,116.476155989,118.394073761,99.8491569261,9.90576805939,8.63914877538
 01/10  16:00:00,210.674509613,28.9722519095,21.3207398096,4.90312133527,37.1018798503,116.476155989,110.20932789,100.28355983,9.90576805939,0.02
 01/10  17:00:00,218.526718187,28.9741784041,20.7855290605,4.9158209946,37.1018798503,116.476155989,119.372147272,100.83447365,9.90576805939,8.63190556172
 01/10  18:00:00,224.291067722,28.9794196635,20.9415009513,4.92886574768,37.1018798503,116.476155989,110.787421978,100.861653919,9.90576805939,0.02
 01/10  19:00:00,138.552830908,27.2591085369,18.2719558959,0.0,24.7345865669,47.5788473902,82.9773743646,78.0044903349,4.9528840297,0.02
 01/10  20:00:00,138.908169127,27.540278044,17.9201753704,0.0,24.7345865669,47.5788473902,96.9219803365,83.3590101609,4.9528840297,8.61008614595
 01/10  21:00:00,119.053928534,26.4156000157,17.3185246295,0.00265299139231,12.3672932834,38.6892022431,101.497454709,98.505724291,2.97173041782,0.02
 01/10  22:00:00,96.142609623,20.1165392053,12.787257279,0.12440589913,12.3672932834,27.0668015668,82.8712776179,79.8795472,2.97173041782,0.02
 01/10  23:00:00,71.9702844797,17.3292305034,11.3155692156,0.0,4.12243109448,15.9888894789,77.0917698605,74.1000394427,2.97173041782,0.02
 01/10  24:00:00,85.5446151366,22.9268009111,14.1962855808,0.86429937803,4.12243109448,15.9888894789,98.447677514,95.4559470962,2.97173041782,0.02
 01/11  01:00:00,72.7230056756,17.3292305034,10.6204953262,0.0,4.12243109448,15.9888894789,80.318623253,77.3268928352,2.97173041782,0.02
 01/11  02:00:00,84.2396045008,22.842450059,13.5051464383,1.50581816249,4.12243109448,15.9888894789,101.925192658,98.9334622405,2.97173041782,0.02
 01/11  03:00:00,72.9900129855,18.3836161549,10.5906552606,1.85587010487,4.12243109448,15.9888894789,82.7909700313,79.7992396135,2.97173041782,0.02
 01/11  04:00:00,80.9650970273,22.7580992068,12.4696776233,2.60571759943,4.12243109448,15.9888894789,103.958308102,100.966577684,2.97173041782,0.02
 01/11  05:00:00,101.895425647,27.1185237834,14.5540756454,1.75949710833,12.3672932834,24.9413748627,117.16766095,112.19477692,4.9528840297,0.02
 01/11  06:00:00,137.129937823,28.1558758495,17.2385742109,30.7255971354,12.3672932834,24.9413748627,185.917673333,180.944789303,4.9528840297,0.02
 01/11  07:00:00,187.173451233,28.6256133745,17.2207169067,22.7042666312,24.7345865669,70.7195625826,152.565814466,142.640046407,9.90576805939,0.02
 01/11  08:00:00,195.761678304,28.713588297,17.6029135325,15.9405644208,37.1018798503,92.3937384068,132.352352641,122.426584581,9.90576805939,0.02
 01/11  09:00:00,203.868240573,28.786355365,19.2443816691,13.5163327899,37.1018798503,104.434947198,135.00194115,116.466627724,9.90576805939,8.6295453668
 01/11  10:00:00,214.894165607,28.8480332624,20.4040812257,11.2792498915,37.1018798503,116.476155989,122.230227523,112.304459464,9.90576805939,0.02
 01/11  11:00:00,214.071189748,28.8694442792,19.8718348506,10.9664074176,37.1018798503,116.476155989,129.347857255,110.802813953,9.90576805939,8.63927524328
 01/11  12:00:00,213.951384137,28.8828672619,19.7435761224,10.9612317365,37.1018798503,116.476155989,120.410046689,110.48427863,9.90576805939,0.02
 01/11  13:00:00,200.592854175,28.8984615635,18.7090357417,10.6634699807,37.1018798503,104.434947198,128.020527126,109.479263044,9.90576805939,8.63549602319
 01/11  14:00:00,211.552428442,28.912609297,17.7058961758,10.5701969243,37.1018798503,116.476155989,118.437708251,108.511940192,9.90576805939,0.02
 01/11  15:00:00,211.069233681,28.9217166855,17.0771964182,10.5808727424,37.1018798503,116.476155989,126.281301813,107.736398551,9.90576805939,8.63913520188
 01/11  16:00:00,213.36511117,28.9280240491,16.124436924,10.8002034488,37.1018798503,116.476155989,125.430216963,106.887235718,9.90576805939,8.63721318606
 01/11  17:00:00,221.459272221,28.9492036956,15.725537729,10.0808789071,37.1018798503,116.476155989,115.377145734,105.451377675,9.90576805939,0.02
 01/11  18:00:00,226.01291817,28.96478447,16.2761939832,9.68790680408,37.1018798503,116.476155989,114.302167843,104.376399784,9.90576805939,0.02
 01/11  19:00:00,134.056437666,27.2591085369,13.4536482543,0.0411173063246,24.7345865669,47.5788473902,87.8164053242,82.8435212945,4.9528840297,0.02
 01/11  20:00:00,136.642785729,27.6808627975,13.0929361796,0.241686389892,24.7345865669,47.5788473902,101.592156069,88.0291388945,4.9528840297,8.61013314492
 01/11  21:00:00,117.255425442,26.4156000157,13.620908526,0.335757954493,12.3672932834,38.6892022431,104.709008989,101.717278571,2.97173041782,0.02
 01/11  22:00:00,97.0575301724,21.0251761565,11.4286516273,1.07595390938,12.3672932834,27.0668015668,87.5280630959,84.5363326781,2.97173041782,0.02
 01/11  23:00:00,71.4294907498,17.3292305034,9.71097193405,0.0,4.12243109448,15.9888894789,79.215440824,76.2237104062,2.97173041782,0.02
 01/11  24:00:00,87.0645650767,22.6737483547,11.8010582189,2.04448349851,4.12243109448,15.9888894789,100.535858529,97.544128111,2.97173041782,0.02
 01/12  01:00:00,82.3311723487,19.4380018065,8.94200255319,6.2544442958,4.12243109448,15.9888894789,81.4810437979,78.48931338,2.97173041782,0.02
 01/12  02:00:00,93.8087307336,23.3485551717,11.2903656078,6.20854007593,4.12243109448,15.9888894789,102.247600846,99.2558704287,2.97173041782,0.02
 01/12  03:00:00,88.1573896915,19.4380018065,8.89122336514,8.97050048921,4.12243109448,15.9888894789,82.7779366961,79.7862062783,2.97173041782,0.02
 01/12  04:00:00,98.9867094605,23.3485551717,11.2330620079,8.13070447407,4.12243109448,15.9888894789,103.977579071,100.985848653,2.97173041782,0.02
 01/12  05:00:00,125.929867225,28.1026170582,13.0013611474,8.2496250963,12.3672932834,24.9413748627,117.911013497,112.938129468,4.9528840297,0.02
 01/12  06:00:00,152.788930871,27.7018788303,16.4352890448,32.2350032406,12.3672932834,24.9413748627,186.249988012,181.277103982,4.9528840297,0.02
 01/12  07:00:00,209.599117417,28.6050215674,17.2275678685,30.7856111956,24.7345865669,70.7195625826,154.797573243,144.871805184,9.90576805939,0.02
 01/12  08:00:00,220.273230862,28.6675457132,17.6223097656,21.6099885023,37.1018798503,92.3937384068,133.633244477,123.707476418,9.90576805939,0.02
 01/12  09:00:00,221.401377295,28.7326755034,18.1728752184,14.631859986,37.1018798503,104.434947198,132.709247347,114.173876003,9.90576805939,8.62960328462
 01/12  10:00:00,230.101976214,28.8251363334,19.0972975398,10.7342947508,37.1018798503,116.476155989,117.443780168,107.518012108,9.90576805939,0.02
 01/12  11:00:00,230.425492549,28.9234208027,19.4884519066,9.30102318726,37.1018798503,116.476155989,121.652634317,103.107519547,9.90576805939,8.63934671095
 01/12  12:00:00,231.02435579,28.9752918119,20.0268773291,8.08576704091,37.1018798503,116.476155989,110.826641165,100.900873105,9.90576805939,0.02
 01/12  13:00:00,219.417607745,28.9383269579,19.8801076806,7.39296062323,37.1018798503,104.434947198,120.491725411,101.950039085,9.90576805939,8.63591826713
 01/12  14:00:00,225.983985443,28.9531880861,19.4917831979,6.77976408818,37.1018798503,116.476155989,120.490922426,101.943963917,9.90576805939,8.64119044926
 01/12  15:00:00,226.68972766,28.9685468483,19.4870292575,6.41630593158,37.1018798503,116.476155989,111.034392039,101.108623979,9.90576805939,0.02
 01/12  16:00:00,228.281394998,28.9891446167,18.9511358914,6.18747988854,37.1018798503,116.476155989,118.365591424,99.8231837867,9.90576805939,8.63663957835
 01/12  17:00:00,235.647035675,28.9925247269,18.0226016595,6.5367822422,37.1018798503,116.476155989,110.17431999,100.248551931,9.90576805939,0.02
 01/12  18:00:00,238.641954546,28.9985433659,17.6326031362,6.77067199293,37.1018798503,116.476155989,110.418635112,100.492867052,9.90576805939,0.02
 01/12  19:00:00,145.447310697,27.2591085369,15.6092860646,0.0,24.7345865669,47.5788473902,91.9371901164,78.3741285579,4.9528840297,8.61017752878
 01/12  20:00:00,142.119911313,27.540278044,16.0478970482,0.0,24.7345865669,47.5788473902,88.8604703452,83.8875863155,4.9528840297,0.02
 01/12  21:00:00,117.666164162,26.4156000157,15.9792261372,0.0354268557253,12.3672932834,38.6892022431,102.075810223,99.0840798051,2.97173041782,0.02
 01/12  22:00:00,95.0503767869,20.9830007304,12.858367187,0.202306877093,12.3672932834,27.0668015668,85.5881429889,82.596412571,2.97173041782,0.02
 01/12  23:00:00,68.2109179651,17.3292305034,10.9722118211,0.0,4.12243109448,15.9888894789,77.5939965187,74.6022661009,2.97173041782,0.02
 01/12  24:00:00,77.2366146959,22.3363449462,13.909781339,0.561422073643,4.12243109448,15.9888894789,99.8108588475,96.8191284296,2.97173041782,0.02
 01/13  01:00:00,66.8322597312,17.750984764,10.9861271407,0.513637367224,4.12243109448,15.9888894789,81.3497318151,78.3580013973,2.97173041782,0.02
 01/13  02:00:00,75.5333668083,22.7159237808,14.2630003784,1.5293721945,4.12243109448,15.9888894789,102.52532241,99.5335919926,2.97173041782,0.02
 01/13  03:00:00,65.9713870506,17.5822830598,11.5524381979,0.344450375123,4.12243109448,15.9888894789,82.8164678197,79.8247374019,2.97173041782,0.02
 01/13  04:00:00,75.0578438535,22.5050466505,14.5447532648,1.84530421606,4.12243109448,15.9888894789,104.209008519,101.217278101,2.97173041782,0.02
 01/13  05:00:00,99.7148835617,27.8776814525,16.3463362503,3.16653101317,12.3672932834,24.9413748627,117.658027848,112.685143818,4.9528840297,0.02
 01/13  06:00:00,123.695831798,27.7347220216,19.1226998915,24.6423069387,12.3672932834,24.9413748627,185.598164662,180.625280632,4.9528840297,0.02
 01/13  07:00:00,180.555785683,28.6599525453,19.6292330156,21.9363110089,24.7345865669,70.7195625826,150.906977905,140.981209846,9.90576805939,0.02
 01/13  08:00:00,197.937642027,28.7828898172,20.4120111373,16.1159139325,37.1018798503,92.3937384068,132.611423923,122.685655863,9.90576805939,0.02
 01/13  09:00:00,204.741190852,28.843612241,18.9381822879,14.6382431769,37.1018798503,104.434947198,136.304564617,117.769140921,9.90576805939,8.62965563595
 01/13  10:00:00,213.615552204,28.886373909,17.0765877808,13.2897685153,37.1018798503,116.476155989,124.462741739,114.53697368,9.90576805939,0.02
 01/13  11:00:00,214.470729749,28.8921914818,15.5669550287,13.764527671,37.1018798503,116.476155989,133.397337732,114.852205665,9.90576805939,8.6393640079
 01/13  12:00:00,218.471154363,28.9051674616,14.7784412021,13.6195126332,37.1018798503,116.476155989,134.804427565,116.257474846,9.90576805939,8.64118465994
 01/13  13:00:00,207.430640597,28.9190166786,15.335036824,13.2079865738,37.1018798503,104.434947198,122.817666136,112.891898077,9.90576805939,0.02
 01/13  14:00:00,217.36671764,28.9563374958,16.2906239427,11.4106088289,37.1018798503,116.476155989,126.683168474,108.136196159,9.90576805939,8.64120425527
 01/13  15:00:00,221.280419705,29.0094768266,17.2378631948,8.97927851967,37.1018798503,116.476155989,113.150009085,103.224241026,9.90576805939,0.02
 01/13  16:00:00,230.5343913,29.0170562014,17.6358467904,8.63374956166,37.1018798503,116.476155989,119.718635515,101.175496303,9.90576805939,8.63737115274
 01/13  17:00:00,246.621975434,29.0102835112,17.0965849703,8.89609061881,37.1018798503,116.476155989,111.062249185,101.136481125,9.90576805939,0.02
 01/13  18:00:00,253.999461636,29.0096086381,16.706786042,9.08808392271,37.1018798503,116.476155989,110.9570941,101.031326041,9.90576805939,0.02
 01/13  19:00:00,163.044062278,27.2591085369,13.5109215146,0.0116716251575,24.7345865669,47.5788473902,92.6406961086,79.0776054961,4.9528840297,8.61020658278
 01/13  20:00:00,163.284137216,27.6808627975,13.1452534215,0.147485907541,24.7345865669,47.5788473902,89.3860990368,84.4132150071,4.9528840297,0.02
 01/13  21:00:00,141.057175314,26.4156000157,13.0715546054,0.245567286767,12.3672932834,38.6892022431,102.253423279,99.261692861,2.97173041782,0.02
 01/13  22:00:00,116.893510756,21.9759885338,10.8694409706,1.11914184016,12.3672932834,27.0668015668,87.9401757164,84.9484452986,2.97173041782,0.02
 01/13  23:00:00,85.8268843047,17.3292305034,9.06108107011,0.0,4.12243109448,15.9888894789,77.9707253825,74.9789949647,2.97173041782,0.02
 01/13  24:00:00,104.559399405,23.3485551717,10.9872039176,3.87428750322,4.12243109448,15.9888894789,99.2868147718,96.295084354,2.97173041782,0.02
 01/14  01:00:00,92.4438338695,19.0162475459,8.37510405999,5.47340094503,4.12243109448,15.9888894789,81.2729228568,78.2811924389,2.97173041782,0.02
 01/14  02:00:00,108.692784879,23.7703094323,10.5531798822,8.27553330603,4.12243109448,15.9888894789,102.184537946,99.1928075277,2.97173041782,0.02
 01/14  03:00:00,94.6564789794,19.0162475459,8.33295486779,7.70631523375,4.12243109448,15.9888894789,83.1324093802,80.1406789624,2.97173041782,0.02
 01/14  04:00:00,111.253656454,23.7703094323,10.5247932875,10.8437030459,4.12243109448,15.9888894789,104.529203548,101.537473131,2.97173041782,0.02
 01/14  05:00:00,120.089842046,27.6808627975,11.426244599,9.60843122032,4.12243109448,16.0517297156,123.901933797,120.910203379,2.97173041782,0.02
 01/14  06:00:00,123.923328747,28.1026170582,10.9649686384,13.2437512124,4.12243109448,16.0517297156,125.214392673,122.222662255,2.97173041782,0.02
 01/14  07:00:00,152.621282207,28.5243713188,10.9611776757,17.9881214487,4.12243109448,39.6058045677,125.011950675,122.020220257,2.97173041782,0.02
 01/14  08:00:00,212.907497166,28.5243713188,14.4893802421,54.3186569406,12.3672932834,65.3531420225,180.540088082,175.567204052,4.9528840297,0.02
 01/14  09:00:00,198.75551655,28.5243713188,15.3423279948,40.6707351257,12.3672932834,68.2430321324,179.178844107,165.614868775,4.9528840297,8.61109130288
 01/14  10:00:00,216.350855609,28.5445409126,16.2951262232,29.5238265435,16.4897243779,93.1370602926,152.97842356,145.033809113,7.92461444751,0.02
 01/14  11:00:00,212.478144759,28.548689753,16.6939786118,25.4543604139,16.4897243779,93.1370602926,144.861540334,136.916925887,7.92461444751,0.02
 01/14  12:00:00,209.258235979,28.5497297209,17.241999379,21.6897642893,16.4897243779,93.1370602926,138.950076065,131.005461618,7.92461444751,0.02
 01/14  13:00:00,197.923674779,28.5501259466,17.0842954657,19.3864894353,16.4897243779,83.9857416113,136.645331817,128.700717369,7.92461444751,0.02
 01/14  14:00:00,196.142831972,28.5529842259,17.2450067535,17.4043424875,16.4897243779,83.9857416113,143.304508476,126.767150705,7.92461444751,8.61274332326
 01/14  15:00:00,194.949845257,28.5567664307,17.6370585386,15.7903760267,16.4897243779,83.9857416113,130.829442309,122.884827862,7.92461444751,0.02
 01/14  16:00:00,158.172558459,28.5243713188,13.9796723268,0.352589899924,12.3672932834,70.6512738906,78.1374230043,73.1645389746,4.9528840297,0.02
 01/14  17:00:00,164.02070652,28.5243713188,12.6570298018,1.15975889109,12.3672932834,70.6512738906,86.2437202083,81.2708361786,4.9528840297,0.02
 01/14  18:00:00,159.078593199,28.5243713188,10.4160486674,2.44781757536,12.3672932834,58.1284167478,99.7101503217,94.737266292,4.9528840297,0.02
 01/14  19:00:00,119.064481134,25.9938457551,8.40270981743,0.0,12.3672932834,24.9413748627,105.293039435,100.320155405,4.9528840297,0.02
 01/14  20:00:00,116.378820896,25.9938457551,7.94301415891,0.0,12.3672932834,24.9413748627,109.609428059,104.636544029,4.9528840297,0.02
 01/14  21:00:00,104.656261171,27.6808627975,8.51805661082,4.94638397117,4.12243109448,16.0517297156,118.48833953,115.496609112,2.97173041782,0.02
 01/14  22:00:00,95.1293614547,22.9038479071,7.84663443406,8.74344031819,4.12243109448,15.9888894789,98.9012302498,95.909499832,2.97173041782,0.02
 01/14  23:00:00,82.6505118767,19.0162475459,8.30185102242,8.05221023604,4.12243109448,15.9888894789,92.8662730393,81.2939924945,2.97173041782,8.60055012698
 01/14  24:00:00,92.1938964548,23.7703094323,12.4018821299,11.1225687712,4.12243109448,15.9888894789,107.464110148,104.47237973,2.97173041782,0.02
 01/15  01:00:00,77.3564936374,19.0162475459,10.0686330955,10.1706556125,2.06121554724,15.9888894789,87.5480002725,84.5562698547,2.97173041782,0.02
 01/15  02:00:00,85.8720860422,23.7703094323,13.3921880945,13.4833370443,2.06121554724,15.9888894789,110.487081826,107.495351408,2.97173041782,0.02
 01/15  03:00:00,74.6136950086,19.0162475459,10.9813989382,11.7814317816,2.06121554724,15.9888894789,89.674742034,86.6830116162,2.97173041782,0.02
 01/15  04:00:00,85.6755312748,23.7703094323,14.3036918724,14.7259833455,2.06121554724,15.9888894789,112.272044062,109.280313644,2.97173041782,0.02
 01/15  05:00:00,75.1490064976,19.0162475459,11.6348218508,11.7784192712,2.06121554724,15.9888894789,90.0347858058,87.043055388,2.97173041782,0.02
 01/15  06:00:00,86.3325072158,23.7703094323,14.8883221519,14.746881939,2.06121554724,15.9888894789,112.412014541,109.420284124,2.97173041782,0.02
 01/15  07:00:00,75.9823802003,19.0162475459,11.4862338886,12.7583895453,2.06121554724,15.9888894789,91.0905236793,88.0987932615,2.97173041782,0.02
 01/15  08:00:00,75.4169557792,23.7703094323,14.5321129984,15.9721278339,2.06121554724,15.9888894789,113.998928802,111.007198384,2.97173041782,0.02
 01/15  09:00:00,88.5533263521,19.0162475459,12.3890645654,10.4134963941,4.12243109448,41.7362269337,88.7583397809,83.7854557512,4.9528840297,0.02
