Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  10:00:00,99.2218453957,23.7703094323,16.5565249211,11.8922783548,4.12243109448,41.7362269337,107.098069195,102.125185165,4.9528840297,0.02
 01/15  11:00:00,88.4829209691,19.0162475459,13.9978007582,8.93520663003,4.12243109448,41.7362269337,86.1161080487,81.143224019,4.9528840297,0.02
 01/15  12:00:00,98.4800445855,23.7703094323,17.1698870176,10.5263884127,4.12243109448,41.7362269337,105.460899783,100.488015753,4.9528840297,0.02
 01/15  13:00:00,84.4657259381,18.7631949895,12.0523014333,6.88075427643,4.12243109448,41.7362269337,85.957738607,80.9848545773,4.9528840297,0.02
 01/15  14:00:00,94.0452692609,23.4329060238,14.0264576121,8.95914048514,4.12243109448,41.7362269337,106.695708948,101.722824918,4.9528840297,0.02
 01/15  15:00:00,82.6587457332,18.5944932852,10.1169761295,6.53088420673,4.12243109448,41.7362269337,87.0439953056,82.0711112759,4.9528840297,0.02
 01/15  16:00:00,91.7802313078,23.1798534675,11.995425701,7.87088608949,4.12243109448,41.7362269337,107.673603371,102.700719341,4.9528840297,0.02
 01/15  17:00:00,76.3853746681,18.9318966937,9.25115282062,9.03523811871,4.12243109448,24.8785346261,87.8638937271,82.8910096974,4.9528840297,0.02
 01/15  18:00:00,88.2923391035,23.7703094323,11.2484622602,15.0806294908,2.06121554724,15.9888894789,112.369798913,109.378068495,2.97173041782,0.02
 01/15  19:00:00,77.9307821629,19.0162475459,8.80234673324,13.1372537522,2.06121554724,15.9888894789,92.1784032225,89.1866728047,2.97173041782,0.02
 01/15  20:00:00,92.5681522636,23.7703094323,11.0656352553,17.6206629635,2.06121554724,15.9888894789,114.918395392,111.926664974,2.97173041782,0.02
 01/15  21:00:00,81.9695920718,19.0162475459,8.79455434362,14.7093324183,2.06121554724,15.9888894789,92.8694151612,89.8776847434,2.97173041782,0.02
 01/15  22:00:00,95.5597321208,23.7703094323,11.0532196975,19.3208081013,2.06121554724,15.9888894789,115.619031861,112.627301443,2.97173041782,0.02
 01/15  23:00:00,84.5002012449,19.0162475459,9.15060668469,15.785927823,2.06121554724,15.9888894789,93.2717163607,90.2799859429,2.97173041782,0.02
 01/15  24:00:00,98.4620873763,23.7703094323,11.8814171691,20.3284293954,2.06121554724,15.9888894789,115.885129929,112.893399511,2.97173041782,0.02
 01/16  01:00:00,88.2627356848,19.0162475459,9.81002231712,16.458229888,2.06121554724,15.9888894789,93.3634818052,90.3717513874,2.97173041782,0.02
 01/16  02:00:00,107.417623539,23.7703094323,12.6867319666,21.0296917168,2.06121554724,15.9888894789,124.107615105,112.533967564,2.97173041782,8.60191712374
 01/16  03:00:00,92.3119633289,19.0162475459,10.1013435879,16.9676676824,2.06121554724,15.9888894789,93.234588192,90.2428577741,2.97173041782,0.02
 01/16  04:00:00,107.684560311,23.7703094323,12.2245823025,21.9152576384,2.06121554724,15.9888894789,116.032887474,113.041157056,2.97173041782,0.02
 01/16  05:00:00,93.2934675231,19.0162475459,9.08487596539,17.9700856833,2.06121554724,15.9888894789,93.857391353,90.8656609352,2.97173041782,0.02
 01/16  06:00:00,112.834418191,23.7703094323,11.0234578025,23.2666263329,2.06121554724,15.9888894789,116.545721949,113.553991531,2.97173041782,0.02
 01/16  07:00:00,99.1636304362,19.0162475459,8.77502226612,18.8177782246,2.06121554724,15.9888894789,93.8371652144,90.8454347966,2.97173041782,0.02
 01/16  08:00:00,105.843336258,23.7703094323,11.0167593256,24.0517019611,2.06121554724,15.9888894789,116.453716792,113.461986374,2.97173041782,0.02
 01/16  09:00:00,111.159407356,19.0162475459,8.80960215566,16.2661824724,4.12243109448,41.7362269337,91.220473241,86.2475892113,4.9528840297,0.02
 01/16  10:00:00,126.007993351,23.7703094323,11.1167206504,17.4982553256,4.12243109448,41.7362269337,108.808458679,103.835574649,4.9528840297,0.02
 01/16  11:00:00,110.546088007,19.0162475459,9.20146354825,12.0153543204,4.12243109448,41.7362269337,85.9697325456,80.9968485159,4.9528840297,0.02
 01/16  12:00:00,127.447864301,23.7703094323,11.9958239737,12.7102397383,4.12243109448,41.7362269337,103.253451528,98.280567498,4.9528840297,0.02
 01/16  13:00:00,110.913633011,19.0162475459,9.52232080066,9.48496834317,4.12243109448,41.7362269337,83.1716405779,78.1987565482,4.9528840297,0.02
 01/16  14:00:00,127.518360155,23.7703094323,12.036545527,10.8405546805,4.12243109448,41.7362269337,101.575524759,96.6026407289,4.9528840297,0.02
 01/16  15:00:00,110.303478592,19.0162475459,9.89779124138,8.0494233166,4.12243109448,41.7362269337,82.1171997616,77.1443157319,4.9528840297,0.02
 01/16  16:00:00,124.795110626,23.7703094323,12.2998875726,9.72991310887,4.12243109448,41.7362269337,101.011288186,96.0384041561,4.9528840297,0.02
 01/16  17:00:00,100.139455583,19.0162475459,9.14395836165,9.08874195148,4.12243109448,24.8785346261,84.3707661081,79.3978820785,4.9528840297,0.02
 01/16  18:00:00,115.719839425,23.7703094323,10.1581650477,15.8635222672,2.06121554724,15.9888894789,109.453163634,106.461433216,2.97173041782,0.02
 01/16  19:00:00,99.3982230128,19.0162475459,7.80563996945,14.4632448022,2.06121554724,15.9888894789,90.5381475621,87.5464171443,2.97173041782,0.02
 01/16  20:00:00,117.214437824,23.7703094323,9.95557626787,19.7632447764,2.06121554724,15.9888894789,113.35299807,110.361267652,2.97173041782,0.02
 01/16  21:00:00,100.064044162,19.0162475459,7.72951750647,16.8885598174,2.06121554724,15.9888894789,92.059489673,89.0677592552,2.97173041782,0.02
 01/16  22:00:00,117.55300722,23.7703094323,9.53340478211,22.6052604937,2.06121554724,15.9888894789,114.907850401,111.916119984,2.97173041782,0.02
 01/16  23:00:00,100.0137643,19.0162475459,7.41968832157,18.7580100639,2.06121554724,15.9888894789,93.1285732643,90.1368428465,2.97173041782,0.02
 01/16  24:00:00,117.399827429,23.7703094323,9.19264070431,24.6708612939,2.06121554724,15.9888894789,116.006662788,113.01493237,2.97173041782,0.02
 01/17  01:00:00,100.161690368,19.0162475459,7.29692499459,19.2998685438,4.12243109448,15.9888894789,92.89013121,89.8984007922,2.97173041782,0.02
 01/17  02:00:00,115.578718206,23.7703094323,9.23765647359,24.8130252906,4.12243109448,15.9888894789,115.157227315,112.165496897,2.97173041782,0.02
 01/17  03:00:00,98.1118778582,19.0162475459,7.33802154332,19.9880863328,4.12243109448,15.9888894789,93.0284139726,90.0366835548,2.97173041782,0.02
 01/17  04:00:00,113.229103122,23.7703094323,9.17912881127,25.6286877521,4.12243109448,15.9888894789,115.661082412,112.669351994,2.97173041782,0.02
 01/17  05:00:00,127.241383511,27.6808627975,10.9004722316,16.2769414702,12.3672932834,24.9413748627,141.252647741,127.697834635,4.9528840297,8.6019290761
 01/17  06:00:00,179.782015007,28.1026170582,14.3304477525,67.1183101366,12.3672932834,24.9413748627,201.512375418,196.539491388,4.9528840297,0.02
 01/17  07:00:00,222.308166607,28.5243713188,14.6837607695,54.3174181194,24.7345865669,70.7195625826,179.80272025,169.87695219,9.90576805939,0.02
 01/17  08:00:00,223.263640463,28.5244060916,14.9373076466,38.7078868247,37.1018798503,92.3937384068,158.809198835,148.883430775,9.90576805939,0.02
 01/17  09:00:00,221.941842506,28.5257108785,15.6089595378,32.7529644663,37.1018798503,104.434947198,149.594216161,139.668448102,9.90576805939,0.02
 01/17  10:00:00,227.599696089,28.5273401157,16.384855845,28.2143984,37.1018798503,116.476155989,150.711699914,132.172140807,9.90576805939,8.63379104755
 01/17  11:00:00,224.587924624,28.5316084316,17.7689035257,23.9239329896,37.1018798503,116.476155989,133.383906078,123.458138018,9.90576805939,0.02
 01/17  12:00:00,222.458974846,28.53683747,18.5577106058,21.0006888614,37.1018798503,116.476155989,136.670376351,118.123058093,9.90576805939,8.64155019908
 01/17  13:00:00,209.112899306,28.5412854809,19.1054679052,18.928179248,37.1018798503,104.434947198,126.017162593,116.091394534,9.90576805939,0.02
 01/17  14:00:00,219.895805041,28.5459602927,20.5554997381,16.4306198058,37.1018798503,116.476155989,131.903447557,113.356102897,9.90576805939,8.64157660071
 01/17  15:00:00,219.785108883,28.5516596096,21.3346674973,14.3389333112,37.1018798503,116.476155989,120.409511327,110.483743268,9.90576805939,0.02
 01/17  16:00:00,221.537298314,28.560290917,20.7929969348,13.5145596173,37.1018798503,116.476155989,127.344888864,108.801552369,9.90576805939,8.63756843555
 01/17  17:00:00,227.58258266,28.5686820766,19.869808544,12.9754758745,37.1018798503,116.476155989,117.909268511,107.983500451,9.90576805939,0.02
 01/17  18:00:00,238.022076121,28.5831852334,18.4037446566,12.6399088281,37.1018798503,116.476155989,125.587235906,107.060035286,9.90576805939,8.62143256113
 01/17  19:00:00,143.655325566,25.9938457551,14.4690422083,0.0,24.7345865669,47.5788473902,88.6131394732,83.6402554435,4.9528840297,0.02
 01/17  20:00:00,145.359526846,25.9938457551,14.089334167,0.0,24.7345865669,47.5788473902,93.2654653968,88.2925813671,4.9528840297,0.02
 01/17  21:00:00,128.087384506,27.2591085369,14.0301851474,0.475225305835,12.3672932834,38.6892022431,106.116490894,103.124760476,2.97173041782,0.02
 01/17  22:00:00,103.235120759,19.9286150789,11.3577782519,0.0,12.3672932834,27.0668015668,88.1599104681,85.1681800502,2.97173041782,0.02
 01/17  23:00:00,79.98636202,17.3292305034,9.31763320075,0.0,4.12243109448,15.9888894789,79.8594311047,76.8677006869,2.97173041782,0.02
 01/17  24:00:00,93.5436560768,21.6615381292,10.9685174949,0.0,4.12243109448,15.9888894789,101.79359894,98.8018685222,2.97173041782,0.02
 01/18  01:00:00,87.8589548702,18.5101424331,7.99551589894,3.7041356938,4.12243109448,15.9888894789,83.0086125803,80.0168821625,2.97173041782,0.02
 01/18  02:00:00,107.989824466,23.7703094323,9.69231188557,8.444251692,4.12243109448,15.9888894789,112.738363199,101.164702517,2.97173041782,8.60193026473
 01/18  03:00:00,94.6114634362,19.0162475459,7.5912815184,7.92018320732,4.12243109448,15.9888894789,84.1224776633,81.1307472455,2.97173041782,0.02
 01/18  04:00:00,111.517704484,23.7703094323,9.63671466315,11.2962414369,4.12243109448,15.9888894789,105.869553688,102.87782327,2.97173041782,0.02
 01/18  05:00:00,134.165953804,27.6808627975,9.82109477216,7.66079763362,12.3672932834,24.9413748627,119.535854567,114.562970538,4.9528840297,0.02
 01/18  06:00:00,174.57347781,28.1119600268,12.5693545728,45.1899688425,12.3672932834,24.9413748627,189.078959346,184.106075317,4.9528840297,0.02
 01/18  07:00:00,221.406758975,28.5492020122,12.8044886733,35.4521955169,24.7345865669,70.7195625826,172.859227755,162.933459695,9.90576805939,0.02
 01/18  08:00:00,230.662031575,28.5872412657,13.3963111205,24.7792487366,37.1018798503,92.3937384068,152.200718263,142.274950204,9.90576805939,0.02
 01/18  09:00:00,231.806969129,28.6002406226,14.3965656283,18.3900342892,37.1018798503,104.434947198,138.886110959,128.9603429,9.90576805939,0.02
 01/18  10:00:00,240.346736904,28.6206676873,15.3552016005,14.1873893718,37.1018798503,116.476155989,136.966508393,118.426913389,9.90576805939,8.63382694471
 01/18  11:00:00,239.164667462,28.6707612366,16.3036354768,11.8488742429,37.1018798503,116.476155989,119.285089213,109.359321154,9.90576805939,0.02
 01/18  12:00:00,237.176179152,28.7490919276,16.7030031767,10.1251849649,37.1018798503,116.476155989,121.003449935,102.456159331,9.90576805939,8.64152254436
 01/18  13:00:00,225.553731902,28.8477078792,16.7028073259,8.77879964079,37.1018798503,104.434947198,109.731935125,99.8061670656,9.90576805939,0.02
 01/18  14:00:00,234.095777665,28.9502248494,16.1507419587,7.66268788141,37.1018798503,116.476155989,116.392349059,97.8465433139,9.90576805939,8.6400376858
 01/18  15:00:00,232.78083371,28.9604260127,16.3120125267,6.64409677475,37.1018798503,116.476155989,115.344974255,96.7996783432,9.90576805939,8.63952785253
 01/18  16:00:00,235.43787032,28.8580812526,16.1533211046,6.34288287365,37.1018798503,116.476155989,108.076570309,98.1508022494,9.90576805939,0.02
 01/18  17:00:00,244.575780097,28.8430823374,15.7643577318,6.41615547764,37.1018798503,116.476155989,118.761786353,100.223756016,9.90576805939,8.63226227723
 01/18  18:00:00,250.967019608,28.8456850992,14.6437574332,6.73630917389,37.1018798503,116.476155989,114.569563138,104.643795079,9.90576805939,0.02
 01/18  19:00:00,159.972543516,27.1185237834,10.4978169457,0.0,24.7345865669,47.5788473902,84.0087233286,79.0358392989,4.9528840297,0.02
 01/18  20:00:00,162.332918973,27.1185237834,10.7037414518,0.0168133329198,24.7345865669,47.5788473902,88.6619149262,83.6890308965,4.9528840297,0.02
 01/18  21:00:00,143.911876228,26.8373542763,10.4726498482,0.234385849805,12.3672932834,38.6892022431,101.819502194,98.8277717763,2.97173041782,0.02
 01/18  22:00:00,116.101032938,20.7950766041,7.97722495231,0.0,12.3672932834,27.0668015668,87.8801669228,84.888436505,2.97173041782,0.02
 01/18  23:00:00,87.4322571199,17.3292305034,6.37342733289,0.0,4.12243109448,15.9888894789,86.5975488246,75.0251473228,2.97173041782,8.60067108397
 01/18  24:00:00,108.406827302,23.6859585802,8.13669701092,4.23250136603,4.12243109448,15.9888894789,99.7125288853,96.7207984675,2.97173041782,0.02
 01/19  01:00:00,94.275467457,19.0162475459,5.98151083265,5.40232582535,4.12243109448,15.9888894789,81.3024919086,78.3107614907,2.97173041782,0.02
 01/19  02:00:00,110.796101655,23.7703094323,7.19934821397,8.76890095585,4.12243109448,15.9888894789,102.74078965,99.7490592326,2.97173041782,0.02
 01/19  03:00:00,96.5922967789,19.0162475459,5.65141562987,8.44541399939,4.12243109448,15.9888894789,83.7660329015,80.7743024837,2.97173041782,0.02
 01/19  04:00:00,113.112925193,23.7703094323,6.67813103527,12.3004918285,4.12243109448,15.9888894789,105.43531087,102.443580452,2.97173041782,0.02
 01/19  05:00:00,134.626551691,27.6808627975,6.98281315703,8.42125756847,12.3672932834,24.9413748627,118.878385318,113.905501289,4.9528840297,0.02
 01/19  06:00:00,173.204402627,28.119473983,9.88729951667,44.1954027872,12.3672932834,24.9413748627,187.181501703,182.208617673,4.9528840297,0.02
 01/19  07:00:00,219.406965933,28.5804169331,9.77916135843,34.2874767622,24.7345865669,70.7195625826,180.755877117,170.830109058,9.90576805939,0.02
 01/19  08:00:00,226.922639879,28.6272089151,9.79130768846,25.4052364659,37.1018798503,92.3937384068,163.165196055,153.239427995,9.90576805939,0.02
 01/19  09:00:00,233.755039233,28.6482827822,10.9648094515,22.2362436886,37.1018798503,104.434947198,152.867632349,142.94186429,9.90576805939,0.02
 01/19  10:00:00,246.025072423,28.6611705143,11.8065722012,20.0755662159,37.1018798503,116.476155989,153.725478546,135.185818267,9.90576805939,8.63389221881
 01/19  11:00:00,244.696883835,28.6718829828,12.3961596938,18.2147145187,37.1018798503,116.476155989,140.341170695,130.415402635,9.90576805939,0.02
 01/19  12:00:00,243.701860244,28.690886085,12.8203977291,16.7513256455,37.1018798503,116.476155989,144.734659487,126.187364783,9.90576805939,8.64152664441
 01/19  13:00:00,231.571486841,28.7196783025,12.817654522,15.558582059,37.1018798503,104.434947198,142.430638676,123.888837988,9.90576805939,8.63603262878
 01/19  14:00:00,239.368442664,28.7531835154,12.8171213214,14.5331013031,37.1018798503,116.476155989,131.758213493,121.832445434,9.90576805939,0.02
 01/19  15:00:00,238.313899792,28.7761993403,12.8186886077,13.9685005823,37.1018798503,116.476155989,138.8600587,120.314620934,9.90576805939,8.63966970679
 01/19  16:00:00,237.422727851,28.7980357019,13.4078564574,13.4625839354,37.1018798503,116.476155989,127.129313053,117.203544994,9.90576805939,0.02
 01/19  17:00:00,239.351170474,28.8141578063,13.2285775487,13.2804065296,37.1018798503,116.476155989,134.918347871,116.380352174,9.90576805939,8.63222763749
 01/19  18:00:00,240.982225199,28.827197184,12.7904738693,13.1812217631,37.1018798503,116.476155989,127.785920903,117.860152844,9.90576805939,0.02
 01/19  19:00:00,141.043719015,27.1185237834,9.44934633899,0.12427685601,24.7345865669,47.5788473902,89.4348418597,84.4619578301,4.9528840297,0.02
 01/19  20:00:00,140.595438581,27.540278044,9.06527505165,0.494361243368,24.7345865669,47.5788473902,93.2362742012,88.2633901715,4.9528840297,0.02
 01/19  21:00:00,118.841923892,26.4156000157,9.46473736374,0.558210946689,12.3672932834,38.6892022431,114.445950203,102.864010449,2.97173041782,8.61020933635
 01/19  22:00:00,98.3236982604,21.4698834211,8.46397744394,1.23077011505,12.3672932834,27.0668015668,90.5791998239,87.5874694061,2.97173041782,0.02
 01/19  23:00:00,77.062329855,18.9318966937,7.46490351322,4.88485411857,4.12243109448,15.9888894789,80.0179220438,77.0261916259,2.97173041782,0.02
 01/19  24:00:00,92.1880858962,23.7703094323,9.28355925781,8.81041700795,4.12243109448,15.9888894789,102.332286625,99.3405562071,2.97173041782,0.02
 01/20  01:00:00,82.2565801946,19.0162475459,6.99003602155,8.38042342351,4.12243109448,15.9888894789,83.4376094367,80.4458790189,2.97173041782,0.02
 01/20  02:00:00,95.8101622772,23.7703094323,8.87678581788,11.506037466,4.12243109448,15.9888894789,104.905353694,101.913623276,2.97173041782,0.02
 01/20  03:00:00,83.9326150077,19.0162475459,6.97753098732,9.99600312023,4.12243109448,15.9888894789,85.1287940117,82.1370635939,2.97173041782,0.02
 01/20  04:00:00,97.7602609915,23.7703094323,8.81460027866,13.6078862531,4.12243109448,15.9888894789,106.78202475,103.790294332,2.97173041782,0.02
 01/20  05:00:00,118.898223177,27.6808627975,9.9785160976,8.90281898595,12.3672932834,24.9413748627,119.944816135,114.971932105,4.9528840297,0.02
 01/20  06:00:00,159.9894179,28.1179196562,13.052699395,44.1263392426,12.3672932834,24.9413748627,187.499732171,182.526848142,4.9528840297,0.02
 01/20  07:00:00,208.316754759,28.5778290584,12.906045915,34.1232832276,24.7345865669,70.7195625826,170.552582827,160.626814767,9.90576805939,0.02
 01/20  08:00:00,218.478318335,28.6322826712,12.2025275965,24.5279169336,37.1018798503,92.3937384068,153.496815387,143.571047328,9.90576805939,0.02
 01/20  09:00:00,222.926750548,28.6552932152,11.7858632592,18.881434948,37.1018798503,104.434947198,155.141276537,136.605604052,9.90576805939,8.62990442593
 01/20  10:00:00,229.908936261,28.6972287924,11.7854832744,15.424693764,37.1018798503,116.476155989,140.581396671,130.655628611,9.90576805939,0.02
 01/20  11:00:00,230.250941161,28.7231960677,12.3804559765,13.9438444992,37.1018798503,116.476155989,144.658295235,126.112820706,9.90576805939,8.63970646975
 01/20  12:00:00,228.958589554,28.7513644287,12.7962294345,12.3513486668,37.1018798503,116.476155989,131.730624413,121.804856353,9.90576805939,0.02
 01/20  13:00:00,216.171387627,28.7893031174,13.3872094481,10.8707887028,37.1018798503,104.434947198,136.057889594,117.516178896,9.90576805939,8.63594263862
 01/20  14:00:00,226.073989178,28.8356831951,14.3851141325,9.26532020402,37.1018798503,116.476155989,120.550633639,110.62486558,9.90576805939,0.02
 01/20  15:00:00,225.859982508,28.8669632803,14.7954221751,8.37166023923,37.1018798503,116.476155989,124.956171216,106.41069819,9.90576805939,8.63970496647
 01/20  16:00:00,223.96056148,28.8951605085,14.7948535445,7.75494795287,37.1018798503,116.476155989,114.200549992,104.274781933,9.90576805939,0.02
 01/20  17:00:00,230.759517034,28.8961205825,14.7933945146,8.19370122362,37.1018798503,116.476155989,123.600984544,105.062876677,9.90576805939,8.63233980717
 01/20  18:00:00,241.861646129,28.8982625211,14.2219203905,8.7505188481,37.1018798503,116.476155989,117.194807598,107.269039538,9.90576805939,0.02
 01/20  19:00:00,148.566035483,27.1185237834,10.4822823823,0.0,24.7345865669,47.5788473902,85.4908907532,80.5180067235,4.9528840297,0.02
 01/20  20:00:00,147.325929396,27.540278044,8.92281913589,0.113408502604,24.7345865669,47.5788473902,99.2544329623,85.6912709113,4.9528840297,8.61027802129
 01/20  21:00:00,127.147945745,26.4156000157,7.48503419789,0.218145456371,12.3672932834,38.6892022431,103.916762315,100.925031897,2.97173041782,0.02
 01/20  22:00:00,105.151500932,21.0059537344,5.5662194624,0.196589162762,12.3672932834,27.0668015668,89.435629529,86.4438991112,2.97173041782,0.02
 01/20  23:00:00,86.5278111088,19.4380018065,3.56743236005,5.76658977054,4.12243109448,15.9888894789,79.0891282778,76.0973978599,2.97173041782,0.02
 01/20  24:00:00,100.38966997,23.3485551717,4.7606173795,6.73886688882,4.12243109448,15.9888894789,100.723772637,97.7320422189,2.97173041782,0.02
 01/21  01:00:00,92.5935586856,19.4380018065,4.24287486313,10.4580445896,4.12243109448,15.9888894789,81.9602527742,78.9685223564,2.97173041782,0.02
 01/21  02:00:00,102.903793629,23.3485551717,4.46597026972,10.2113984546,4.12243109448,15.9888894789,103.820622368,100.82889195,2.97173041782,0.02
 01/21  03:00:00,96.2270479134,19.4380018065,2.50004764617,14.5001082381,4.12243109448,15.9888894789,84.5070117198,81.5152813019,2.97173041782,0.02
 01/21  04:00:00,106.542287735,23.3485551717,2.83561994855,13.3628586587,4.12243109448,15.9888894789,106.549167754,103.557437337,2.97173041782,0.02
 01/21  05:00:00,121.630941469,28.1026170582,2.94073108083,17.4979195009,4.12243109448,16.0517297156,127.050921166,124.059190748,2.97173041782,0.02
 01/21  06:00:00,118.254091999,27.6808627975,2.90215410911,15.606761178,4.12243109448,16.0517297156,128.517299055,125.525568637,2.97173041782,0.02
 01/21  07:00:00,149.971857484,28.5243713188,2.32403110993,23.1819841682,4.12243109448,39.6058045677,155.582470612,152.590740194,2.97173041782,0.02
 01/21  08:00:00,212.828305059,28.5243713188,7.78907910107,63.8594969258,12.3672932834,65.3531420225,209.449549136,204.476665107,4.9528840297,0.02
 01/21  09:00:00,199.05713822,28.5243713188,11.5106585232,52.698617024,12.3672932834,68.2430321324,191.638337216,186.665453186,4.9528840297,0.02
 01/21  10:00:00,208.822516531,28.5290702892,15.067766124,42.7300053111,16.4897243779,93.1370602926,176.394735372,159.855005541,7.92461444751,8.61511538359
 01/21  11:00:00,201.178097858,28.5350718922,17.2215458112,38.7462881236,16.4897243779,93.1370602926,153.689909478,145.745295031,7.92461444751,0.02
 01/21  12:00:00,197.110820644,28.5378122045,17.0587989328,37.011081076,16.4897243779,93.1370602926,151.814551674,143.869937227,7.92461444751,0.02
 01/21  13:00:00,183.387544917,28.5391253063,17.2138937119,35.3907582035,16.4897243779,83.9857416113,151.035283963,143.090669515,7.92461444751,0.02
 01/21  14:00:00,181.113124726,28.5398608809,17.6103302872,33.7050241332,16.4897243779,83.9857416113,147.790461457,139.845847009,7.92461444751,0.02
 01/21  15:00:00,179.258234585,28.5403912435,17.6165346708,31.8434519468,16.4897243779,83.9857416113,154.752614168,138.21535562,7.92461444751,8.61264409979
 01/21  16:00:00,130.675795928,28.5243713188,14.4023733812,3.93776039567,12.3672932834,70.6512738906,92.7416030048,87.7687189751,4.9528840297,0.02
 01/21  17:00:00,142.259406793,28.5243713188,13.9262523614,7.02061176603,12.3672932834,70.6512738906,93.7911450703,88.8182610406,4.9528840297,0.02
 01/21  18:00:00,140.661756442,28.5243713188,13.800235308,8.02461217133,12.3672932834,58.1284167478,96.4952672293,91.5223831996,4.9528840297,0.02
 01/21  19:00:00,99.516048021,25.9938457551,13.8695489111,0.0,12.3672932834,24.9413748627,109.841825443,104.868941414,4.9528840297,0.02
 01/21  20:00:00,105.735050184,27.0482314066,13.8574845259,3.76311467673,12.3672932834,24.9413748627,114.61453259,109.641648561,4.9528840297,0.02
 01/21  21:00:00,96.3819007367,27.9620323046,13.8835531976,10.1393806604,4.12243109448,16.0517297156,121.823013478,118.83128306,2.97173041782,0.02
 01/21  22:00:00,86.0974592217,22.4820936465,11.4203482117,9.80864984763,4.12243109448,15.9888894789,101.138193837,98.1464634196,2.97173041782,0.02
 01/21  23:00:00,85.5093221831,19.4380018065,9.27617000217,13.3910915122,4.12243109448,15.9888894789,86.6682293706,83.6764989528,2.97173041782,0.02
 01/21  24:00:00,96.3763181387,23.3485551717,11.3923968329,11.4319004137,4.12243109448,15.9888894789,108.8328448,105.841114382,2.97173041782,0.02
 01/22  01:00:00,90.1082453884,19.4380018065,8.93283382739,15.8510313095,2.06121554724,15.9888894789,88.2790067411,85.2872763233,2.97173041782,0.02
 01/22  02:00:00,98.8877263586,23.3485551717,11.2524767596,13.2427983149,2.06121554724,15.9888894789,110.689881444,107.698151026,2.97173041782,0.02
 01/22  03:00:00,95.6700560785,19.4380018065,8.83708921988,17.5640731085,2.06121554724,15.9888894789,88.8158710176,85.8241405998,2.97173041782,0.02
 01/22  04:00:00,105.391135456,23.3485551717,11.1474969476,14.4246771045,2.06121554724,15.9888894789,111.045672193,108.053941775,2.97173041782,0.02
 01/22  05:00:00,99.5494371073,19.4380018065,8.81976178597,18.9412023281,2.06121554724,15.9888894789,89.6344853007,86.6427548829,2.97173041782,0.02
 01/22  06:00:00,108.553511855,23.3485551717,11.114768034,15.4961028072,2.06121554724,15.9888894789,111.919333998,108.92760358,2.97173041782,0.02
 01/22  07:00:00,101.925571474,19.4380018065,8.79511610905,21.5755270066,2.06121554724,15.9888894789,99.8528845788,88.2792244839,2.97173041782,8.60192967708
 01/22  08:00:00,94.2431183849,23.3485551717,11.0703440228,17.6317117355,2.06121554724,15.9888894789,114.210515613,111.218785195,2.97173041782,0.02
 01/22  09:00:00,108.323470722,19.4380018065,9.19979404643,15.5716184267,4.12243109448,41.7362269337,87.5644576359,82.5915736062,4.9528840297,0.02
 01/22  10:00:00,113.815422039,23.3485551717,12.0291525105,10.3659963656,4.12243109448,41.7362269337,104.284175538,99.311291508,4.9528840297,0.02
 01/22  11:00:00,103.680989351,19.4380018065,9.87106098146,11.1593848821,4.12243109448,41.7362269337,82.8564348137,77.883550784,4.9528840297,0.02
 01/22  12:00:00,112.774115728,23.3485551717,13.2951983537,7.89842833357,4.12243109448,41.7362269337,100.263404269,95.2905202394,4.9528840297,0.02
 01/22  13:00:00,103.284185755,19.4380018065,10.8076732927,8.72727488648,4.12243109448,41.7362269337,79.8753526907,74.902468661,4.9528840297,0.02
 01/22  14:00:00,114.307535637,23.3485551717,14.0952208446,6.3957764374,4.12243109448,41.7362269337,97.5627957898,92.5899117601,4.9528840297,0.02
 01/22  15:00:00,104.111020583,19.4380018065,11.4403432644,7.2114420687,4.12243109448,41.7362269337,78.6939190997,73.72103507,4.9528840297,0.02
 01/22  16:00:00,114.879125676,23.2079704182,13.9842328875,5.08862238333,4.12243109448,41.7362269337,97.4664938343,92.4936098046,4.9528840297,0.02
 01/22  17:00:00,90.2340801633,18.6788441374,10.1024243274,4.52074086376,4.12243109448,24.8785346261,81.6593289336,76.6864449039,4.9528840297,0.02
 01/22  18:00:00,104.990240829,23.7703094323,11.5633152601,11.6073753866,2.06121554724,15.9888894789,107.372827871,104.381097453,2.97173041782,0.02
 01/22  19:00:00,89.9890211488,19.0162475459,8.81724176923,10.9487345869,2.06121554724,15.9888894789,89.0994811373,86.1077507195,2.97173041782,0.02
 01/22  20:00:00,107.344223861,23.7703094323,10.5359510411,15.5717899758,2.06121554724,15.9888894789,111.04257989,108.050849472,2.97173041782,0.02
 01/22  21:00:00,93.3318410436,19.0162475459,6.25213316213,14.5585144246,2.06121554724,15.9888894789,90.5600763907,87.5683459729,2.97173041782,0.02
 01/22  22:00:00,109.063570622,23.7703094323,5.94430436604,20.0642374804,2.06121554724,15.9888894789,113.852242678,110.86051226,2.97173041782,0.02
 01/22  23:00:00,95.5664068538,19.0162475459,3.97391494427,18.0222369317,2.06121554724,15.9888894789,92.5015718461,89.5098414283,2.97173041782,0.02
 01/22  24:00:00,114.593742982,23.7703094323,4.25142560464,23.7072418086,2.06121554724,15.9888894789,115.653804094,112.662073676,2.97173041782,0.02
 01/23  01:00:00,100.798026835,19.0162475459,3.72232323027,19.7495470641,4.12243109448,15.9888894789,92.7807696201,89.7890392023,2.97173041782,0.02
 01/23  02:00:00,115.586586278,23.7703094323,5.08494867171,25.046910228,4.12243109448,15.9888894789,115.513895975,112.522165557,2.97173041782,0.02
 01/23  03:00:00,100.716316231,19.0162475459,4.01971621963,21.3626660329,4.12243109448,15.9888894789,93.3423040888,90.3505736709,2.97173041782,0.02
 01/23  04:00:00,118.760397983,23.7703094323,5.5557229452,26.5777212364,4.12243109448,15.9888894789,115.951269822,112.959539404,2.97173041782,0.02
 01/23  05:00:00,128.835876193,27.6808627975,9.84355396348,16.9656753585,12.3672932834,24.9413748627,132.476385727,127.503501698,4.9528840297,0.02
 01/23  06:00:00,175.09651092,28.1026170582,16.5392319564,67.3602681911,12.3672932834,24.9413748627,201.919978709,196.947094679,4.9528840297,0.02
 01/23  07:00:00,214.01185871,28.5243713188,18.1491832794,52.413572772,24.7345865669,70.7195625826,167.430198736,157.504430677,9.90576805939,0.02
 01/23  08:00:00,214.811618239,28.5265718503,19.6225860398,36.1400820942,37.1018798503,92.3937384068,153.150602876,134.63506346,9.90576805939,8.60977135629
 01/23  09:00:00,218.377669976,28.5336885048,20.9398309196,26.5829983157,37.1018798503,104.434947198,134.85399202,124.928223961,9.90576805939,0.02
 01/23  10:00:00,225.379886661,28.5400664539,21.8534434008,20.6235202103,37.1018798503,116.476155989,128.658729924,118.732961865,9.90576805939,0.02
 01/23  11:00:00,223.334553324,28.5459912515,22.2380297751,18.1870419378,37.1018798503,116.476155989,135.097374347,116.551689706,9.90576805939,8.6399165814
 01/23  12:00:00,220.289514205,28.554379886,22.2417939429,15.1295808282,37.1018798503,116.476155989,132.279787743,113.732277667,9.90576805939,8.64174201652
 01/23  13:00:00,206.84266914,28.5616921833,22.2948921678,13.6641968892,37.1018798503,104.434947198,121.901332841,111.975564782,9.90576805939,0.02
 01/23  14:00:00,217.725161439,28.5697289621,22.6404869443,12.1511956972,37.1018798503,116.476155989,128.566998265,110.019353382,9.90576805939,8.64187682314
 01/23  15:00:00,216.920734792,28.577854455,22.978884161,11.0004884895,37.1018798503,116.476155989,118.301261228,108.375493168,9.90576805939,0.02
 01/23  16:00:00,216.47997922,28.5851135418,23.1242484756,10.4073333303,37.1018798503,116.476155989,125.852061827,107.308429109,9.90576805939,8.63786465893
 01/23  17:00:00,220.60837436,28.5975303737,23.1178788139,9.83196072506,37.1018798503,116.476155989,116.278776436,106.353008376,9.90576805939,0.02
 01/23  18:00:00,230.125963736,28.6187771739,23.4541610273,9.5965858211,37.1018798503,116.476155989,124.417455039,105.890052698,9.90576805939,8.62163428166
 01/23  19:00:00,134.258863686,25.9938457551,21.0744958266,0.0,24.7345865669,47.5788473902,87.2818863714,82.3090023417,4.9528840297,0.02
 01/23  20:00:00,135.478333476,27.2591085369,21.0287003199,0.0,24.7345865669,47.5788473902,91.9079469368,86.9350629071,4.9528840297,0.02
 01/23  21:00:00,113.237481041,25.9938457551,21.3100441293,0.0,12.3672932834,38.6892022431,105.00688337,102.015152952,2.97173041782,0.02
 01/23  22:00:00,87.7431166069,18.1956920286,15.4710064339,0.0,12.3672932834,27.0668015668,80.7605187662,77.7687883484,2.97173041782,0.02
 01/23  23:00:00,66.1772436841,17.3292305034,14.1209134232,0.0,4.12243109448,15.9888894789,79.1749452971,76.1832148793,2.97173041782,0.02
 01/23  24:00:00,73.9020722309,21.6615381292,17.3832536646,0.0,4.12243109448,15.9888894789,101.12720961,98.1354791926,2.97173041782,0.02
 01/24  01:00:00,65.3497538425,17.3292305034,13.2934235122,0.0,4.12243109448,15.9888894789,82.4118518946,79.4201214767,2.97173041782,0.02
 01/24  02:00:00,74.6801433036,22.842450059,15.8428347749,1.0844605931,4.12243109448,15.9888894789,102.430993307,99.4392628888,2.97173041782,0.02
 01/24  03:00:00,64.3558441411,17.3292305034,12.2813182071,0.0,4.12243109448,15.9888894789,82.8895338212,79.8978034034,2.97173041782,0.02
 01/24  04:00:00,74.0351501736,22.5050466505,15.3545135025,1.24833507471,4.12243109448,15.9888894789,105.147789365,102.156058947,2.97173041782,0.02
 01/24  05:00:00,98.549236329,27.3996932905,17.4393160283,1.52541815709,12.3672932834,24.9413748627,126.719550461,113.164735893,4.9528840297,8.60193053887
 01/24  06:00:00,129.310814601,28.1404715519,19.9937888453,28.9917453863,12.3672932834,24.9413748627,186.598649157,181.625765127,4.9528840297,0.02
 01/24  07:00:00,179.803150583,28.6079383923,19.3723129559,21.4926095077,24.7345865669,70.7195625826,153.282057719,143.356289659,9.90576805939,0.02
 01/24  08:00:00,193.36902271,28.6609564579,18.9837760505,15.4466331548,37.1018798503,92.3937384068,133.985827784,124.060059724,9.90576805939,0.02
 01/24  09:00:00,204.1548201,28.6993323628,20.8579777683,12.2763467925,37.1018798503,104.434947198,126.767429889,116.841661829,9.90576805939,0.02
 01/24  10:00:00,215.450449057,28.7373379557,21.4466679434,10.9035829614,37.1018798503,116.476155989,132.22832326,113.68855379,9.90576805939,8.63400141045
 01/24  11:00:00,213.859552616,28.7732136989,20.8149942239,9.90785238481,37.1018798503,116.476155989,121.515646964,111.589878904,9.90576805939,0.02
 01/24  12:00:00,213.850197394,28.8112773525,21.6699359475,9.00523619613,37.1018798503,116.476155989,128.28945078,109.741882565,9.90576805939,8.64180015557
 01/24  13:00:00,202.455358681,28.8473890365,23.205743907,8.08031794402,37.1018798503,104.434947198,117.948235543,108.022467484,9.90576805939,0.02
 01/24  14:00:00,214.452237977,28.8788289803,23.817365413,7.39230924002,37.1018798503,116.476155989,124.917164607,106.369495201,9.90576805939,8.64190134613
 01/24  15:00:00,214.155171209,28.8992992427,23.7985343262,7.09380418968,37.1018798503,116.476155989,123.889235341,105.34365429,9.90576805939,8.63981299155
 01/24  16:00:00,213.850655024,28.9195818957,23.7910547383,6.77675337091,37.1018798503,116.476155989,114.345649376,104.419881317,9.90576805939,0.02
 01/24  17:00:00,218.570962263,28.9414591922,24.2449731792,6.3235041335,37.1018798503,116.476155989,121.83449586,103.296263704,9.90576805939,8.63246409638
 01/24  18:00:00,227.904457868,28.9607167504,24.5023931407,5.98493251443,37.1018798503,116.476155989,112.352866002,102.427097943,9.90576805939,0.02
 01/24  19:00:00,136.067101891,27.2591085369,21.6174682751,0.0,24.7345865669,47.5788473902,84.5289624289,79.5560783992,4.9528840297,0.02
 01/24  20:00:00,135.863186288,27.540278044,21.1323781849,0.0,24.7345865669,47.5788473902,89.5585348818,84.5856508521,4.9528840297,0.02
 01/24  21:00:00,112.617472791,26.4156000157,20.2682753723,0.0,12.3672932834,38.6892022431,102.68429342,99.6925630024,2.97173041782,0.02
 01/24  22:00:00,85.8385850834,18.3836161549,13.2550512387,0.0897749952191,12.3672932834,27.0668015668,74.9029642792,71.9112338613,2.97173041782,0.02
 01/24  23:00:00,71.7728544384,21.6615381292,15.0329054033,0.0,4.12243109448,15.9888894789,97.0141577363,94.0224273185,2.97173041782,0.02
 01/24  24:00:00,66.6128029939,18.5944932852,11.5271440214,0.993059016433,4.12243109448,15.9888894789,79.9106643159,76.9189338981,2.97173041782,0.02
 01/25  01:00:00,71.5729249802,21.6615381292,13.8530145834,0.0,4.12243109448,15.9888894789,110.275463331,98.7034737746,2.97173041782,8.6002591383
 01/25  02:00:00,68.4403007948,18.425791581,10.6913823053,1.37749467463,4.12243109448,15.9888894789,82.2970383778,79.30530796,2.97173041782,0.02
 01/25  03:00:00,79.2664705429,22.842450059,12.3903146421,2.18391003427,4.12243109448,15.9888894789,103.637665124,100.645934706,2.97173041782,0.02
 01/25  04:00:00,69.7175693192,17.3292305034,9.69400142729,0.0,4.12243109448,15.9888894789,83.2603058829,80.2685754651,2.97173041782,0.02
 01/25  05:00:00,108.444355392,27.8776814525,13.4517203034,3.20381507199,12.3672932834,24.9413748627,117.734747836,112.761863806,4.9528840297,0.02
 01/25  06:00:00,133.020955599,27.7266118303,16.424373248,25.0160613314,12.3672932834,24.9413748627,185.831040706,180.858156676,4.9528840297,0.02
 01/25  07:00:00,189.265389416,28.6376924637,16.6602907211,23.4335588696,24.7345865669,70.7195625826,154.883973183,144.958205124,9.90576805939,0.02
 01/25  08:00:00,201.349331466,28.7310307869,16.6678990065,16.5288634907,37.1018798503,92.3937384068,133.952551484,124.026783425,9.90576805939,0.02
 01/25  09:00:00,207.695336994,28.8331310899,16.6728554234,11.5673033959,37.1018798503,104.434947198,124.262903158,114.337135098,9.90576805939,0.02
 01/25  10:00:00,221.313873435,28.9045811727,17.7750133232,8.78208644698,37.1018798503,116.476155989,127.290573953,108.750737018,9.90576805939,8.63406887606
 01/25  11:00:00,224.554850932,28.9171275955,18.5597095994,8.5853270636,37.1018798503,116.476155989,117.178296188,107.252528129,9.90576805939,0.02
 01/25  12:00:00,226.03899072,28.9447699979,19.0985377266,7.70713125311,37.1018798503,116.476155989,124.270792729,105.723148804,9.90576805939,8.64187586573
 01/25  13:00:00,218.907161809,29.0693517095,20.0319649951,6.15209413059,37.1018798503,104.434947198,118.93112963,100.38931097,9.90576805939,8.63605060113
 01/25  14:00:00,232.519426426,29.2829358806,19.88105875,5.45537834856,37.1018798503,116.476155989,105.92673533,96.0009672707,9.90576805939,0.02
 01/25  15:00:00,233.748851221,29.4227111267,19.5024499865,4.52665901256,37.1018798503,116.476155989,111.935927311,93.3902454465,9.90576805939,8.63991380494
 01/25  16:00:00,232.745740201,29.3997605147,19.4985306756,3.90578279049,37.1018798503,116.476155989,102.550037848,92.6242697889,9.90576805939,0.02
 01/25  17:00:00,236.385644879,29.1977349627,18.4167370607,3.80561454945,37.1018798503,116.476155989,113.26911331,94.7311807912,9.90576805939,8.63216445939
 01/25  18:00:00,246.99470478,29.115309686,17.6367259619,4.1829411682,37.1018798503,116.476155989,106.620553324,96.694785265,9.90576805939,0.02
 01/25  19:00:00,161.356091723,27.2591085369,14.5224938331,0.0,24.7345865669,47.5788473902,80.1417981815,75.1689141518,4.9528840297,0.02
 01/25  20:00:00,160.769131647,27.6808627975,13.5571761303,0.0,24.7345865669,47.5788473902,86.1484110166,81.1755269869,4.9528840297,0.02
 01/25  21:00:00,135.004094512,26.4156000157,12.4721258814,0.0322085466545,12.3672932834,38.6892022431,100.107910578,97.11618016,2.97173041782,0.02
 01/25  22:00:00,104.943201331,21.1095270086,10.3779452717,0.237695957744,12.3672932834,27.0668015668,93.4586286817,81.8805316033,2.97173041782,8.60636666056
 01/25  23:00:00,77.2386565407,17.3292305034,9.41195410518,0.0,4.12243109448,15.9888894789,77.2876993066,74.2959688888,2.97173041782,0.02
 01/25  24:00:00,92.7024614819,22.7580992068,12.7623078018,0.849363674293,4.12243109448,15.9888894789,98.383426929,95.3916965112,2.97173041782,0.02
 01/26  01:00:00,81.4474718201,18.1727390246,10.6896736513,1.05632506722,4.12243109448,15.9888894789,80.2600494187,77.2683190009,2.97173041782,0.02
 01/26  02:00:00,93.7590669119,22.6737483547,13.3037216923,1.71564028752,4.12243109448,15.9888894789,100.118920296,97.1271898782,2.97173041782,0.02
 01/26  03:00:00,84.7996670846,18.9318966937,10.2958891903,3.86033222503,4.12243109448,15.9888894789,81.8779542445,78.8862238267,2.97173041782,0.02
 01/26  04:00:00,98.2469569885,23.7703094323,13.4026424099,6.10561602454,4.12243109448,15.9888894789,102.817033022,99.8253026041,2.97173041782,0.02
 01/26  05:00:00,119.763960988,27.2591085369,15.9469222167,2.81576303254,12.3672932834,24.9413748627,115.958768577,110.985884547,4.9528840297,0.02
 01/26  06:00:00,147.306935476,27.7197521821,19.7805094175,26.4354328258,12.3672932834,24.9413748627,183.98832868,179.01544465,4.9528840297,0.02
 01/26  07:00:00,202.193441102,28.6289616776,19.8581327888,23.5033492997,24.7345865669,70.7195625826,149.393700167,139.467932108,9.90576805939,0.02
 01/26  08:00:00,210.179224232,28.7413341843,20.0206460513,15.8020420435,37.1018798503,92.3937384068,130.286672777,120.360904718,9.90576805939,0.02
 01/26  09:00:00,215.345341116,28.8351571898,20.9390938175,11.3213295134,37.1018798503,104.434947198,122.702886177,112.777118118,9.90576805939,0.02
 01/26  10:00:00,224.604795776,28.9240698462,21.3188029727,8.52485871518,37.1018798503,116.476155989,125.735652237,107.1957439,9.90576805939,8.63414027766
 01/26  11:00:00,223.390471135,28.9947361461,21.3162839877,7.60523095079,37.1018798503,116.476155989,122.438343533,103.892698039,9.90576805939,8.63987743432
 01/26  12:00:00,222.934261191,29.0769426383,21.8524100766,6.50411822654,37.1018798503,116.476155989,111.05673516,101.130967101,9.90576805939,0.02
 01/26  13:00:00,213.50163604,29.3332436341,22.2266942935,5.49869456896,37.1018798503,104.434947198,115.542232861,97.0003863181,9.90576805939,8.63607848316
 01/26  14:00:00,222.828482652,29.5481353085,22.2293195243,4.5586834496,37.1018798503,116.476155989,104.214309366,94.2885413063,9.90576805939,0.02
 01/26  15:00:00,220.974486945,29.6804574584,22.2320641072,3.64993288485,37.1018798503,116.476155989,110.709943376,92.1642676589,9.90576805939,8.63990765751
 01/26  16:00:00,217.866395132,29.5849686667,21.6991891112,3.22011918519,37.1018798503,116.476155989,102.106285269,92.1805172101,9.90576805939,0.02
 01/26  17:00:00,220.269903153,29.3326430828,20.7927721393,3.16386909865,37.1018798503,116.476155989,113.380205649,94.841938376,9.90576805939,8.63249921318
 01/26  18:00:00,228.569754991,29.19874058,20.4110229166,3.31373549439,37.1018798503,116.476155989,106.661946644,96.7361785846,9.90576805939,0.02
 01/26  19:00:00,140.803455821,27.2591085369,17.3596343605,0.0,24.7345865669,47.5788473902,80.0990131123,75.1261290826,4.9528840297,0.02
 01/26  20:00:00,139.650118566,27.6808627975,16.9914963113,0.0,24.7345865669,47.5788473902,86.0400697019,81.0671856722,4.9528840297,0.02
 01/26  21:00:00,116.513237604,26.4156000157,16.3720627104,0.0,12.3672932834,38.6892022431,108.469507859,96.8874577822,2.97173041782,8.61031965859
 01/26  22:00:00,92.7517087165,21.0532931072,12.4261317294,0.0769522009313,12.3672932834,27.0668015668,84.2477838052,81.2560533874,2.97173041782,0.02
 01/26  23:00:00,67.4918087283,17.3292305034,10.3465750252,0.0,4.12243109448,15.9888894789,76.9334784459,73.9417480281,2.97173041782,0.02
 01/26  24:00:00,79.9265748189,22.7159237808,12.1753343581,0.376833366169,4.12243109448,15.9888894789,98.4609320993,95.4692016815,2.97173041782,0.02
 01/27  01:00:00,69.7889230621,17.3292305034,9.01661982083,0.0,4.12243109448,15.9888894789,80.127535873,77.1358054552,2.97173041782,0.02
 01/27  02:00:00,81.9863169541,22.9268009111,11.8969502112,1.21647490514,4.12243109448,15.9888894789,101.601765565,98.6100351477,2.97173041782,0.02
 01/27  03:00:00,74.3568118356,18.3836161549,8.57426120733,1.81498203935,4.12243109448,15.9888894789,82.6221189838,79.630388566,2.97173041782,0.02
 01/27  04:00:00,88.6766418671,23.3485551717,8.61086894431,4.30947086511,4.12243109448,15.9888894789,103.127667961,100.135937543,2.97173041782,0.02
 01/27  05:00:00,115.550819677,28.1026170582,8.95024505206,4.96942632611,12.3672932834,24.9413748627,117.172385918,112.199501888,4.9528840297,0.02
 01/27  06:00:00,142.252601931,27.7253916376,11.9158986428,26.0582722362,12.3672932834,24.9413748627,185.61307834,180.64019431,4.9528840297,0.02
 01/27  07:00:00,200.891165817,28.6268024991,11.9541771702,25.0934730062,24.7345865669,70.7195625826,170.413985659,160.4882176,9.90576805939,0.02
 01/27  08:00:00,210.105967022,28.7465581391,12.4888052644,18.0913163398,37.1018798503,92.3937384068,148.786271926,138.860503866,9.90576805939,0.02
 01/27  09:00:00,205.74344722,28.8558072161,17.2779101101,12.2589495294,37.1018798503,104.434947198,136.304868591,117.770092814,9.90576805939,8.62900771771
 01/27  10:00:00,213.835828241,28.9904031224,21.4739389803,9.0086665585,37.1018798503,116.476155989,117.240136161,107.314368102,9.90576805939,0.02
 01/27  11:00:00,214.291630435,29.2251279628,22.7523394156,7.94470416993,37.1018798503,116.476155989,120.499067857,101.95326534,9.90576805939,8.64003445815
 01/27  12:00:00,213.836383422,29.5476533812,23.1276607455,6.4903483751,37.1018798503,116.476155989,107.532045772,97.6062777129,9.90576805939,0.02
 01/27  13:00:00,200.947522643,29.805266255,23.1266323995,5.12995230746,37.1018798503,104.434947198,113.104123951,94.5622384491,9.90576805939,8.63611744227
 01/27  14:00:00,211.084654149,29.9598003898,22.6028701944,4.15823085321,37.1018798503,116.476155989,102.58671776,92.6609497007,9.90576805939,0.02
 01/27  15:00:00,210.05183324,30.0063638513,22.2305281808,3.45144113299,37.1018798503,116.476155989,109.870256997,91.3245822292,9.90576805939,8.63990670793
 01/27  16:00:00,209.426154958,29.8708298891,22.2333960851,2.95861226051,37.1018798503,116.476155989,110.081076823,91.5373105101,9.90576805939,8.63799825324
 01/27  17:00:00,212.654654535,29.5782741005,21.1781514195,2.83724880653,37.1018798503,116.476155989,103.966718004,94.040949945,9.90576805939,0.02
 01/27  18:00:00,222.377727885,29.3594360973,20.4168283133,2.91998966202,37.1018798503,116.476155989,106.397316291,96.4715482317,9.90576805939,0.02
 01/27  19:00:00,135.765152831,27.2591085369,17.9041433941,0.0,24.7345865669,47.5788473902,88.2584414403,74.6952120822,4.9528840297,8.61034532846
 01/27  20:00:00,135.247975351,27.6808627975,17.9308695279,0.0,24.7345865669,47.5788473902,85.6041331841,80.6312491545,4.9528840297,0.02
 01/27  21:00:00,111.701685574,26.4156000157,17.8666565967,0.0,12.3672932834,38.6892022431,99.4161476863,96.4244172685,2.97173041782,0.02
 01/27  22:00:00,87.4446653906,19.9900129271,12.5153100976,0.024548092392,12.3672932834,27.0668015668,80.2600380021,77.2683075843,2.97173041782,0.02
 01/27  23:00:00,63.2982806762,17.3292305034,10.7093830486,0.0,4.12243109448,15.9888894789,77.0414920279,74.0497616101,2.97173041782,0.02
 01/27  24:00:00,74.1884998691,22.9268009111,13.8516929743,0.297257800078,4.12243109448,15.9888894789,97.780657831,94.7889274132,2.97173041782,0.02
 01/28  01:00:00,65.2784020693,17.4979322076,11.3418769407,0.0234284187493,4.12243109448,15.9888894789,80.4133089515,77.4215785337,2.97173041782,0.02
 01/28  02:00:00,74.7360666376,22.5050466505,14.6075437069,0.372136300598,4.12243109448,15.9888894789,100.855267623,97.8635372055,2.97173041782,0.02
 01/28  03:00:00,67.5393221883,18.5101424331,11.5804179029,0.989850257649,4.12243109448,15.9888894789,82.1914197613,79.1996893434,2.97173041782,0.02
 01/28  04:00:00,72.7541368621,21.8724152595,14.5727904536,0.115445670012,4.12243109448,15.9888894789,103.304270712,100.312540294,2.97173041782,0.02
 01/28  05:00:00,80.3801272658,26.8373542763,16.8760813365,1.23471950018,4.12243109448,16.0517297156,122.434308266,119.442577848,2.97173041782,0.02
 01/28  06:00:00,84.4860247943,27.0482314066,16.8288184539,1.86938012295,4.12243109448,16.0517297156,123.439993183,120.448262765,2.97173041782,0.02
 01/28  07:00:00,113.489366044,28.5243713188,16.8358973295,6.26958409077,4.12243109448,39.6058045677,104.570500004,101.578769586,2.97173041782,0.02
 01/28  08:00:00,162.418477702,28.5674833834,20.6406911148,34.7073407713,12.3672932834,65.3531420225,162.249891759,157.277007729,4.9528840297,0.02
 01/28  09:00:00,158.52459501,28.5536036003,22.4799507553,26.0984968531,12.3672932834,68.2430321324,156.678502852,151.705618822,4.9528840297,0.02
 01/28  10:00:00,181.706609346,28.578061143,24.3369861019,18.3821142467,16.4897243779,93.1370602926,153.507744231,136.967833141,7.92461444751,8.61529664232
 01/28  11:00:00,179.438633162,28.5869978862,25.1601408058,15.2819485035,16.4897243779,93.1370602926,139.389830802,131.445216354,7.92461444751,0.02
 01/28  12:00:00,177.550829356,28.6003872699,25.5277489555,13.0131362872,16.4897243779,93.1370602926,136.390099702,128.445485255,7.92461444751,0.02
 01/28  13:00:00,167.362415466,28.5988281304,25.8603513982,11.645324611,16.4897243779,83.9857416113,134.857143532,126.912529085,7.92461444751,0.02
 01/28  14:00:00,165.487136565,28.5967302805,24.9768847602,10.6556042197,16.4897243779,83.9857416113,142.221241349,125.683495139,7.92461444751,8.61313176259
 01/28  15:00:00,164.763804801,28.5797992114,23.8034106969,11.122756222,16.4897243779,83.9857416113,133.80444543,125.859830983,7.92461444751,0.02
 01/28  16:00:00,131.951917634,28.5243713188,19.626608363,0.0,12.3672932834,70.6512738906,75.6290371581,70.6561531284,4.9528840297,0.02
 01/28  17:00:00,135.198040301,28.5243713188,18.0938048134,0.0805858948915,12.3672932834,70.6512738906,76.4084581402,71.4355741105,4.9528840297,0.02
 01/28  18:00:00,132.535454246,28.5243713188,18.1588310306,0.479892608586,12.3672932834,58.1284167478,80.340114989,75.3672309593,4.9528840297,0.02
 01/28  19:00:00,96.702138387,25.9938457551,18.4960454875,0.0,12.3672932834,24.9413748627,102.279266703,97.3063826734,4.9528840297,0.02
