Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  20:00:00,98.2093756951,26.626477146,18.731058057,0.072015016785,12.3672932834,24.9413748627,108.361362547,103.388478517,4.9528840297,0.02
 01/28  21:00:00,79.8885457799,26.4156000157,18.2381784073,0.184465924508,4.12243109448,16.0517297156,117.062903282,114.071172864,2.97173041782,0.02
 01/28  22:00:00,69.4246120503,19.9286150789,14.561271807,0.0,4.12243109448,15.9888894789,96.671940802,93.6802103842,2.97173041782,0.02
 01/28  23:00:00,64.1439854834,17.3292305034,11.9674776344,0.0,4.12243109448,15.9888894789,85.039428323,82.0476979052,2.97173041782,0.02
 01/28  24:00:00,73.0182098544,22.2941695202,14.8322092517,0.8034958761,4.12243109448,15.9888894789,107.051591387,104.059860969,2.97173041782,0.02
 01/29  01:00:00,63.0019710963,17.750984764,11.5860598708,0.88380206413,2.06121554724,15.9888894789,86.770933287,83.7792028692,2.97173041782,0.02
 01/29  02:00:00,73.880121552,22.9268009111,14.454660351,3.35226630373,2.06121554724,15.9888894789,117.954499387,106.38177399,2.97173041782,8.6009949794
 01/29  03:00:00,68.8666103119,19.0162475459,11.5214310712,5.10134945668,2.06121554724,15.9888894789,88.1428092865,85.1510788687,2.97173041782,0.02
 01/29  04:00:00,79.8723202374,23.3485551717,13.1616872942,6.61575617794,2.06121554724,15.9888894789,110.462780751,107.471050333,2.97173041782,0.02
 01/29  05:00:00,75.3356210142,19.4380018065,9.54531391309,9.74089156517,2.06121554724,15.9888894789,89.2110282082,86.2192977904,2.97173041782,0.02
 01/29  06:00:00,81.9732050042,23.3485551717,11.965137127,8.74934925857,2.06121554724,15.9888894789,111.887632443,108.895902026,2.97173041782,0.02
 01/29  07:00:00,77.633714958,19.4380018065,9.46173565442,12.0402986972,2.06121554724,15.9888894789,90.3396164981,87.3478860802,2.97173041782,0.02
 01/29  08:00:00,66.6807154187,23.3485551717,13.612453982,9.91507795185,2.06121554724,15.9888894789,112.960453037,109.968722619,2.97173041782,0.02
 01/29  09:00:00,86.6061057481,19.2974170529,13.3520710821,7.28275811607,4.12243109448,41.7362269337,86.5838430973,81.6109590676,4.9528840297,0.02
 01/29  10:00:00,93.7322343049,23.2079704182,19.6345625504,3.80403193699,4.12243109448,41.7362269337,101.764277463,96.7913934333,4.9528840297,0.02
 01/29  11:00:00,87.089920038,19.0162475459,18.0609643429,3.26967022338,4.12243109448,41.7362269337,80.3817434875,75.4088594578,4.9528840297,0.02
 01/29  12:00:00,92.8812928942,22.0832923899,22.4028966091,0.849133970262,4.12243109448,41.7362269337,97.2949939318,92.3221099021,4.9528840297,0.02
 01/29  13:00:00,83.2232347236,18.1727390246,17.2638137494,0.776084680639,4.12243109448,41.7362269337,77.9631008431,72.9902168134,4.9528840297,0.02
 01/29  14:00:00,93.6641889918,23.3485551717,20.4042309462,2.06871460884,4.12243109448,41.7362269337,95.2546791598,90.2817951301,4.9528840297,0.02
 01/29  15:00:00,85.2125117769,19.4380061859,16.2590755397,2.42246046464,4.12243109448,41.7362269337,76.7659782306,71.7930942009,4.9528840297,0.02
 01/29  16:00:00,91.8854013074,23.3485551717,18.5813331465,2.00841460559,4.12243109448,41.7362269337,95.6999765026,90.7270924729,4.9528840297,0.02
 01/29  17:00:00,65.5737706316,17.3292305034,13.3794135833,0.0,4.12243109448,24.8785346261,80.8349292189,75.8620451892,4.9528840297,0.02
 01/29  18:00:00,71.4700919366,21.6615381292,16.0997637968,0.0,2.06121554724,15.9888894789,106.355083249,103.363352831,2.97173041782,0.02
 01/29  19:00:00,62.6817513389,17.3292305034,12.422939154,0.0,2.06121554724,15.9888894789,88.3225518824,85.3308214645,2.97173041782,0.02
 01/29  20:00:00,70.6545501668,21.6615381292,15.7621982199,0.0,2.06121554724,15.9888894789,112.505981091,109.514250673,2.97173041782,0.02
 01/29  21:00:00,62.379031727,17.3292305034,12.182007376,0.0,2.06121554724,15.9888894789,91.2883758838,88.296645466,2.97173041782,0.02
 01/29  22:00:00,69.758066818,21.6615381292,14.9106678342,0.0,2.06121554724,15.9888894789,113.788906087,110.797175669,2.97173041782,0.02
 01/29  23:00:00,69.1596477679,19.2271246762,11.7358332161,5.36467163117,2.06121554724,15.9888894789,90.910265895,87.9185354772,2.97173041782,0.02
 01/29  24:00:00,76.8798433364,23.1376780414,15.8601079199,4.9366903927,2.06121554724,15.9888894789,113.287620534,110.295890116,2.97173041782,0.02
 01/30  01:00:00,73.3811702501,19.0162475459,13.9107392552,5.72708365956,4.12243109448,15.9888894789,90.4423097971,87.4505793793,2.97173041782,0.02
 01/30  02:00:00,81.2702499213,23.1376780414,17.4468861167,5.82840527456,4.12243109448,15.9888894789,112.366309617,109.374579199,2.97173041782,0.02
 01/30  03:00:00,76.6076092834,19.2271246762,14.6810409442,7.9723437842,4.12243109448,15.9888894789,90.4751611501,87.4834307322,2.97173041782,0.02
 01/30  04:00:00,83.9234455703,23.1376780414,19.5069305428,6.42155640347,4.12243109448,15.9888894789,112.311516925,109.319786507,2.97173041782,0.02
 01/30  05:00:00,101.514188578,25.9938457551,23.3355340213,0.0,12.3672932834,24.9413748627,136.125512791,122.570696269,4.9528840297,8.60193249226
 01/30  06:00:00,142.864370763,28.1304810336,25.2822083208,37.2668726924,12.3672932834,24.9413748627,194.931057844,189.958173814,4.9528840297,0.02
 01/30  07:00:00,190.482261596,28.5745863751,24.0708859479,27.5064996289,24.7345865669,70.7195625826,160.654714927,150.728946868,9.90576805939,0.02
 01/30  08:00:00,199.68723174,28.6062126859,22.3987618512,18.4045997742,37.1018798503,92.3937384068,140.00975277,130.083984711,9.90576805939,0.02
 01/30  09:00:00,208.191230419,28.6202430769,21.5115849086,15.7382308175,37.1018798503,104.434947198,133.837509684,123.911741625,9.90576805939,0.02
 01/30  10:00:00,218.803677704,28.6452756037,22.0766894638,13.7188496601,37.1018798503,116.476155989,138.5331219,119.993738784,9.90576805939,8.63361505665
 01/30  11:00:00,216.478619128,28.6858585996,22.4804292977,10.9488276913,37.1018798503,116.476155989,125.364084693,115.438316634,9.90576805939,0.02
 01/30  12:00:00,214.699865723,28.6971586123,21.6633753864,9.97558080696,37.1018798503,116.476155989,131.815897347,113.268130245,9.90576805939,8.64199904251
 01/30  13:00:00,200.94143052,28.7098618716,20.9366060904,8.9730419746,37.1018798503,104.434947198,121.494839434,111.569071374,9.90576805939,0.02
 01/30  14:00:00,211.71013487,28.7285289107,20.1420994208,8.4757700815,37.1018798503,116.476155989,128.41617368,109.868260352,9.90576805939,8.64214526867
 01/30  15:00:00,210.570066014,28.7590293551,19.506326755,7.94116546568,37.1018798503,116.476155989,127.142811253,108.597013184,9.90576805939,8.64003000897
 01/30  16:00:00,209.833998638,28.7999218704,19.4964799005,7.17432743513,37.1018798503,116.476155989,116.677362225,106.751594166,9.90576805939,0.02
 01/30  17:00:00,214.521345361,28.825414289,19.4871790289,7.1477190325,37.1018798503,116.476155989,124.502177525,105.963849227,9.90576805939,8.63256023888
 01/30  18:00:00,223.391497925,28.847779221,18.8881434311,7.19916088676,37.1018798503,116.476155989,115.443442644,105.517674585,9.90576805939,0.02
 01/30  19:00:00,131.1660428,26.9779390299,14.781406784,0.0,24.7345865669,47.5788473902,86.8635069743,81.8906229446,4.9528840297,0.02
 01/30  20:00:00,133.055972309,27.540278044,13.4668556972,0.0,24.7345865669,47.5788473902,92.1362819835,87.1633979538,4.9528840297,0.02
 01/30  21:00:00,111.5856367,26.4156000157,13.0514408346,0.0628362976251,12.3672932834,38.6892022431,105.439795756,102.448065338,2.97173041782,0.02
 01/30  22:00:00,90.7102833938,21.0251761565,10.6233722195,0.527553256854,12.3672932834,27.0668015668,88.0460988252,85.0543684074,2.97173041782,0.02
 01/30  23:00:00,67.1486515205,17.3292305034,8.99602093908,0.0,4.12243109448,15.9888894789,88.4082397587,76.8345712528,2.97173041782,8.60193808805
 01/30  24:00:00,81.6077524904,22.3363449462,11.3725641059,0.961931476942,4.12243109448,15.9888894789,101.432681092,98.4409506739,2.97173041782,0.02
 01/31  01:00:00,72.6611541762,17.750984764,8.9702903287,0.769419485725,4.12243109448,15.9888894789,82.4804224072,79.4886919894,2.97173041782,0.02
 01/31  02:00:00,87.0500087394,22.9268009111,11.2170287041,3.16887082081,4.12243109448,15.9888894789,102.760422738,99.7686923206,2.97173041782,0.02
 01/31  03:00:00,80.4669833281,18.9318966937,8.92148606696,4.91848922716,4.12243109448,15.9888894789,83.7372693133,80.7455388955,2.97173041782,0.02
 01/31  04:00:00,94.0376563005,23.7703094323,10.8354992728,8.07542770292,4.12243109448,15.9888894789,105.657559834,102.665829416,2.97173041782,0.02
 01/31  05:00:00,115.382028573,27.3996932905,11.9713720018,3.98003569679,12.3672932834,24.9413748627,118.890846651,113.917962622,4.9528840297,0.02
 01/31  06:00:00,154.279917471,28.1346649296,15.5128196904,37.2278694464,12.3672932834,24.9413748627,188.039511127,183.066627097,4.9528840297,0.02
 01/31  07:00:00,201.443470325,28.6037100261,16.2764301451,26.5522296753,24.7345865669,70.7195625826,157.965176096,148.039408037,9.90576805939,0.02
 01/31  08:00:00,212.641825107,28.6565710878,16.1257171784,19.0309613355,37.1018798503,92.3937384068,137.54988531,127.624117251,9.90576805939,0.02
 01/31  09:00:00,221.303400175,28.68286912,16.2921748803,16.6289416167,37.1018798503,104.434947198,131.142825763,121.217057704,9.90576805939,0.02
 01/31  10:00:00,230.15581066,28.7199663996,16.6870837761,15.138111223,37.1018798503,116.476155989,134.163314582,115.623289749,9.90576805939,8.63425677374
 01/31  11:00:00,227.564144949,28.7608316372,16.6873781785,14.0539328117,37.1018798503,116.476155989,122.644023647,112.718255587,9.90576805939,0.02
 01/31  12:00:00,228.489048563,28.7949261137,16.6867115349,13.1182514948,37.1018798503,116.476155989,129.001362671,110.453581847,9.90576805939,8.64201276474
 01/31  13:00:00,219.580865112,28.8228742039,16.6921137216,12.3584802356,37.1018798503,104.434947198,127.144542386,108.602274942,9.90576805939,8.63649938379
 01/31  14:00:00,225.019066121,28.8485856371,16.1305767441,11.8192672613,37.1018798503,116.476155989,117.788655388,107.862887329,9.90576805939,0.02
 01/31  15:00:00,223.090283654,28.8671346159,15.7371434631,11.4290877478,37.1018798503,116.476155989,126.503480709,107.957641603,9.90576805939,8.64007104692
 01/31  16:00:00,222.24555706,28.8839940403,15.7401351408,11.1358067225,37.1018798503,116.476155989,116.625566185,106.699798126,9.90576805939,0.02
 01/31  17:00:00,222.200242194,28.8960358405,15.3500041088,11.067404393,37.1018798503,116.476155989,125.750425737,107.212069411,9.90576805939,8.6325882658
 01/31  18:00:00,232.67091649,28.9058001519,14.8925163815,11.0649900512,37.1018798503,116.476155989,118.229361235,108.303593176,9.90576805939,0.02
 01/31  19:00:00,136.229516614,27.2591085369,11.4350854165,0.0535517057572,24.7345865669,47.5788473902,87.853769497,82.8808854673,4.9528840297,0.02
 01/31  20:00:00,135.644429536,27.540278044,11.0631928206,0.220558364771,24.7345865669,47.5788473902,92.7232764029,87.7503923732,4.9528840297,0.02
 01/31  21:00:00,115.163469206,26.4156000157,11.5883777764,0.397811595436,12.3672932834,38.6892022431,113.989004198,102.406987116,2.97173041782,8.61028666454
 01/31  22:00:00,98.5320702891,21.8494622556,9.02251046236,1.44042082152,12.3672932834,27.0668015668,89.8747389307,86.8830085129,2.97173041782,0.02
 01/31  23:00:00,75.6075334155,18.0321542711,6.19019812492,1.80532669099,4.12243109448,15.9888894789,79.4010561583,76.4093257405,2.97173041782,0.02
 01/31  24:00:00,93.6403227305,23.3485551717,5.97296664249,6.0256338714,4.12243109448,15.9888894789,101.115236306,98.1235058884,2.97173041782,0.02
 02/01  01:00:00,89.117821299,19.4380018065,3.24742738601,9.9001226889,4.12243109448,15.9888894789,82.3669762371,79.3752458192,2.97173041782,0.02
 02/01  02:00:00,102.221772712,23.3485551717,2.40360799788,9.75794841696,4.12243109448,15.9888894789,104.402514297,101.410783879,2.97173041782,0.02
 02/01  03:00:00,96.6638258824,19.4380018065,0.421468965271,14.7564444618,4.12243109448,15.9888894789,85.2135363013,82.2218058835,2.97173041782,0.02
 02/01  04:00:00,108.056274164,23.3485551717,0.0483264887643,13.5073007278,4.12243109448,15.9888894789,115.131149062,112.139418644,2.97173041782,0.02
 02/01  05:00:00,140.520928699,28.1026170582,1.72974770833,15.1463463306,12.3672932834,24.9413748627,125.957354602,120.984470572,4.9528840297,0.02
 02/01  06:00:00,172.644737537,27.6942963817,8.85457162984,39.8133316319,12.3672932834,24.9413748627,189.699434151,184.726550121,4.9528840297,0.02
 02/01  07:00:00,228.587079758,28.5945836907,9.35201681727,39.2538202682,24.7345865669,70.7195625826,183.283217848,173.357449789,9.90576805939,0.02
 02/01  08:00:00,236.781568034,28.6482709917,9.33836262839,27.319067183,37.1018798503,92.3937384068,164.393274702,154.467506642,9.90576805939,0.02
 02/01  09:00:00,239.412989372,28.6663163655,6.45746033272,22.2147181172,37.1018798503,104.434947198,173.272380572,154.736366594,9.90576805939,8.63024591865
 02/01  10:00:00,246.743418588,28.7106220607,4.63786805886,18.3943745231,37.1018798503,116.476155989,167.299128999,157.37336094,9.90576805939,0.02
 02/01  11:00:00,245.164841192,28.764401178,5.18928927032,15.6164596875,37.1018798503,116.476155989,168.528274706,149.982443715,9.90576805939,8.64006293151
 02/01  12:00:00,243.320584828,28.8057781136,5.39801110197,13.3628225015,37.1018798503,116.476155989,154.925722935,144.999954876,9.90576805939,0.02
 02/01  13:00:00,231.373594715,28.8679115312,6.047965146,11.8563174507,37.1018798503,104.434947198,157.220759189,138.678698141,9.90576805939,8.63629298787
 02/01  14:00:00,241.342256284,28.8525683382,6.50232439294,10.8799140519,37.1018798503,116.476155989,147.711646285,137.785878225,9.90576805939,0.02
 02/01  15:00:00,241.015913289,28.8717408225,6.50655864861,10.1995077142,37.1018798503,116.476155989,155.834723484,137.288838928,9.90576805939,8.64011649653
 02/01  16:00:00,241.131579727,28.8833407851,6.50726443001,10.3774645307,37.1018798503,116.476155989,155.333568179,136.789722854,9.90576805939,8.63807726558
 02/01  17:00:00,243.745487087,28.8841390211,6.21428283216,11.2105958618,37.1018798503,116.476155989,148.185458803,138.259690743,9.90576805939,0.02
 02/01  18:00:00,256.189744691,28.881823294,5.64111449209,12.2472037453,37.1018798503,116.476155989,150.737340956,140.811572897,9.90576805939,0.02
 02/01  19:00:00,159.467310627,27.1185237834,2.00642815427,0.173990737889,24.7345865669,47.5788473902,91.0707946405,86.0979106108,4.9528840297,0.02
 02/01  20:00:00,159.122895418,27.540278044,1.1105055479,0.663569387425,24.7345865669,47.5788473902,101.486905248,87.9251240803,4.9528840297,8.60889713836
 02/01  21:00:00,137.642694002,26.8373542763,0.0706016636831,1.66637224336,12.3672932834,38.6892022431,108.300871118,105.309140701,2.97173041782,0.02
 02/01  22:00:00,118.731869403,22.9038479071,0.0698197740153,7.43408778161,12.3672932834,27.0668015668,97.8178477853,94.8261173674,2.97173041782,0.02
 02/01  23:00:00,92.9220094374,19.0162475459,0.0382375065832,9.96245143551,4.12243109448,15.9888894789,89.1939248317,86.2021944139,2.97173041782,0.02
 02/01  24:00:00,111.379360955,23.7703094323,0.0161395327213,15.1019871144,4.12243109448,15.9888894789,117.489971026,114.498240608,2.97173041782,0.02
 02/02  01:00:00,96.5383121347,19.0162475459,0.0507825667946,14.0780307916,4.12243109448,15.9888894789,90.9612950334,87.9695646156,2.97173041782,0.02
 02/02  02:00:00,113.297582328,23.7703094323,0.240086754574,18.769923184,4.12243109448,15.9888894789,109.600942533,106.609212115,2.97173041782,0.02
 02/02  03:00:00,98.4519169422,19.0162475459,0.930809032479,16.5750556542,4.12243109448,15.9888894789,89.1967231321,86.2049927143,2.97173041782,0.02
 02/02  04:00:00,114.455406961,23.7703094323,3.5795764803,20.3443633814,4.12243109448,15.9888894789,108.521126025,105.529395607,2.97173041782,0.02
 02/02  05:00:00,133.685808445,27.6808627975,3.79346656615,14.5771724927,12.3672932834,24.9413748627,122.438381622,117.465497593,4.9528840297,0.02
 02/02  06:00:00,176.819991304,28.1097638091,7.07911219252,55.6045017062,12.3672932834,24.9413748627,190.89401185,185.921127821,4.9528840297,0.02
 02/02  07:00:00,219.650858368,28.5726039797,8.21420905216,43.7278354211,24.7345865669,70.7195625826,189.181448254,179.255680194,9.90576805939,0.02
 02/02  08:00:00,226.252389043,28.6278852432,9.05897201308,31.9997963655,37.1018798503,92.3937384068,168.340982518,158.415214459,9.90576805939,0.02
 02/02  09:00:00,232.481899792,28.6479432337,9.91676711129,27.8784024434,37.1018798503,104.434947198,167.316577769,148.780549311,9.90576805939,8.63026039831
 02/02  10:00:00,243.757949873,28.659128574,11.0294796824,24.6340931854,37.1018798503,116.476155989,150.474117503,140.548349444,9.90576805939,0.02
 02/02  11:00:00,242.190111273,28.6691155486,11.5578767325,21.9753028426,37.1018798503,116.476155989,153.577191683,135.032984557,9.90576805939,8.63843906649
 02/02  12:00:00,239.559422581,28.6800272324,11.5431071169,19.6867795402,37.1018798503,116.476155989,142.318700515,132.392932455,9.90576805939,0.02
 02/02  13:00:00,225.920028255,28.6991624269,11.8467820023,17.6008179768,37.1018798503,104.434947198,147.615986286,129.073484592,9.90576805939,8.63673363437
 02/02  14:00:00,233.771407578,28.7214150542,12.0980525728,16.0791869568,37.1018798503,116.476155989,144.547562624,125.999658624,9.90576805939,8.6421359407
 02/02  15:00:00,231.544938559,28.7394757978,11.7449779846,15.1945271423,37.1018798503,116.476155989,135.598683472,125.672915413,9.90576805939,0.02
 02/02  16:00:00,230.245862419,28.7606838405,11.4909788228,14.5622965641,37.1018798503,116.476155989,144.027101597,125.483185739,9.90576805939,8.6381477988
 02/02  17:00:00,231.658217312,28.7862609849,11.4895278801,14.1435720438,37.1018798503,116.476155989,134.201127799,124.27535974,9.90576805939,0.02
 02/02  18:00:00,242.867219931,28.8038167637,10.8959764647,14.0841810411,37.1018798503,116.476155989,135.176259861,125.250491802,9.90576805939,0.02
 02/02  19:00:00,144.558898063,26.9779390299,7.0721542012,0.164598844157,24.7345865669,47.5788473902,99.3481746352,85.784895093,4.9528840297,8.61039551253
 02/02  20:00:00,146.005250257,27.3996932905,6.5413546589,0.737373109674,24.7345865669,47.5788473902,93.7316577044,88.7587736747,4.9528840297,0.02
 02/02  21:00:00,126.488174544,26.8373542763,6.15438374696,1.36598030402,12.3672932834,38.6892022431,106.445659954,103.453929536,2.97173041782,0.02
 02/02  22:00:00,106.996924345,22.0603393859,5.09038873382,3.72435117152,12.3672932834,27.0668015668,91.3210320103,88.3293015925,2.97173041782,0.02
 02/02  23:00:00,85.0224124458,19.0162475459,4.10838097657,7.69926749832,4.12243109448,15.9888894789,80.791543396,77.7998129782,2.97173041782,0.02
 02/02  24:00:00,101.438736745,23.7703094323,4.98035289063,11.8268940499,4.12243109448,15.9888894789,103.073766884,100.082036466,2.97173041782,0.02
 02/03  01:00:00,89.2658512142,19.0162475459,3.67520467547,11.0963107648,4.12243109448,15.9888894789,83.9722387761,80.9805083583,2.97173041782,0.02
 02/03  02:00:00,104.781394349,23.7703094323,4.66600045087,15.0562821217,4.12243109448,15.9888894789,105.842100886,102.850370468,2.97173041782,0.02
 02/03  03:00:00,91.9287603861,19.0162475459,3.49042341678,13.5607245462,4.12243109448,15.9888894789,85.9358306591,82.9441002413,2.97173041782,0.02
 02/03  04:00:00,107.847846206,23.7703094323,4.25344186197,17.5463078934,4.12243109448,15.9888894789,107.995176557,105.00344614,2.97173041782,0.02
 02/03  05:00:00,128.526272231,27.6808627975,4.33972501384,12.4185284828,12.3672932834,24.9413748627,122.001457171,117.028573141,4.9528840297,0.02
 02/03  06:00:00,172.18121402,28.1099897505,7.75695656941,52.0904987252,12.3672932834,24.9413748627,190.408035782,185.435151752,4.9528840297,0.02
 02/03  07:00:00,217.149220262,28.5739152537,8.11345823481,41.1694365849,24.7345865669,70.7195625826,189.2348571,179.309089041,9.90576805939,0.02
 02/03  08:00:00,227.184668329,28.6303918311,8.16587061548,30.3953890886,37.1018798503,92.3937384068,180.097276982,161.581649277,9.90576805939,8.60985964501
 02/03  09:00:00,234.909220089,28.6503834095,8.17214351071,27.2450136187,37.1018798503,104.434947198,165.128125226,155.202357167,9.90576805939,0.02
 02/03  10:00:00,245.628190248,28.6617230099,8.52905467985,25.0093020471,37.1018798503,116.476155989,160.457036992,150.531268932,9.90576805939,0.02
 02/03  11:00:00,244.154061434,28.6739099757,8.78688844,23.055636146,37.1018798503,116.476155989,164.98477286,146.438775235,9.90576805939,8.64022956582
 02/03  12:00:00,241.786323872,28.6847308596,8.78804975652,21.2446745774,37.1018798503,116.476155989,162.423899689,143.876042646,9.90576805939,8.64208898352
 02/03  13:00:00,229.458428766,28.6940109699,8.43341753161,19.8377243157,37.1018798503,104.434947198,152.705855631,142.780087572,9.90576805939,0.02
 02/03  14:00:00,239.537793969,28.7073061645,7.83438099275,18.93518525,37.1018798503,116.476155989,161.824426759,143.276497844,9.90576805939,8.64216085569
 02/03  15:00:00,239.836221586,28.7196028824,7.59000295983,18.2769114302,37.1018798503,116.476155989,152.951198713,143.025430654,9.90576805939,0.02
 02/03  16:00:00,240.23174813,28.7365473649,6.94728966067,17.8687822334,37.1018798503,116.476155989,162.14363739,143.601234027,9.90576805939,8.63663530349
 02/03  17:00:00,244.04150905,28.7534108509,6.19110457798,17.8514103377,37.1018798503,116.476155989,155.444910516,145.519142457,9.90576805939,0.02
 02/03  18:00:00,256.605605322,28.7657907595,5.40097267076,18.0678819588,37.1018798503,116.476155989,166.257050108,147.729564735,9.90576805939,8.6217173136
 02/03  19:00:00,155.008739154,26.9779390299,1.58403179327,0.763014236209,24.7345865669,47.5788473902,94.7896638564,89.8167798267,4.9528840297,0.02
 02/03  20:00:00,156.835431271,27.3996932905,1.06208720764,1.94995496374,24.7345865669,47.5788473902,95.6828014522,90.7099174225,4.9528840297,0.02
 02/03  21:00:00,143.796816043,28.1026170582,0.674137139393,8.06228390054,12.3672932834,38.6892022431,108.351217075,105.359486657,2.97173041782,0.02
 02/03  22:00:00,119.30793032,22.4820936465,0.693911088711,8.8663037649,12.3672932834,27.0668015668,92.9466047291,89.9548743113,2.97173041782,0.02
 02/03  23:00:00,98.1039032577,19.4380018065,0.310768295636,14.7461413793,4.12243109448,15.9888894789,81.2657405932,78.2740101754,2.97173041782,0.02
 02/03  24:00:00,109.399643624,23.3485551717,0.325279364956,14.0310803042,4.12243109448,15.9888894789,104.400398744,101.408668327,2.97173041782,0.02
 02/04  01:00:00,102.356371507,19.4380018065,0.107147344544,18.6081193125,4.12243109448,15.9888894789,86.1155795684,83.1238491506,2.97173041782,0.02
 02/04  02:00:00,112.204581264,23.3485551717,0.187393423234,16.7736978943,4.12243109448,15.9888894789,108.91916855,105.927438132,2.97173041782,0.02
 02/04  03:00:00,105.124907469,19.4380018065,0.0738718155567,21.2669898915,4.12243109448,15.9888894789,89.0164925803,86.0247621625,2.97173041782,0.02
 02/04  04:00:00,114.648570813,23.3485551717,0.0910022039963,18.9559473469,4.12243109448,15.9888894789,113.294403748,110.30267333,2.97173041782,0.02
 02/04  05:00:00,131.58186461,28.1026170582,0.0,23.788845843,4.12243109448,16.0517297156,146.811027645,135.237362591,2.97173041782,8.60193463635
 02/04  06:00:00,128.425755177,27.6808627975,0.0,20.9342996555,4.12243109448,16.0517297156,140.460488528,137.46875811,2.97173041782,0.02
 02/04  07:00:00,161.062570247,28.5243713188,0.0,31.1130808515,4.12243109448,39.6058045677,177.662175184,174.670444766,2.97173041782,0.02
 02/04  08:00:00,229.023876875,28.5243713188,2.22662640889,74.6036170322,12.3672932834,65.3531420225,231.910252168,226.937368138,4.9528840297,0.02
 02/04  09:00:00,219.172700573,28.5243713188,2.89264545249,62.9439252693,12.3672932834,68.2430321324,226.468988279,221.496104249,4.9528840297,0.02
 02/04  10:00:00,236.969058819,28.5245827655,3.51014189422,53.1908112879,16.4897243779,93.1370602926,213.318848047,205.374233599,7.92461444751,0.02
 02/04  11:00:00,233.030751519,28.5257793902,3.76494246504,49.1762426832,16.4897243779,93.1370602926,207.068301792,199.123687344,7.92461444751,0.02
 02/04  12:00:00,227.861283589,28.5278892944,4.05584661716,43.6146776191,16.4897243779,93.1370602926,209.73640832,193.195573194,7.92461444751,8.6162206787
 02/04  13:00:00,217.452913425,28.530390111,4.91271381354,40.8399921698,16.4897243779,83.9857416113,195.601015251,187.656400803,7.92461444751,0.02
 02/04  14:00:00,215.738053931,28.5322794815,5.38746826807,38.2960756113,16.4897243779,83.9857416113,191.641027996,183.696413549,7.92461444751,0.02
 02/04  15:00:00,212.303821508,28.533686257,5.38726244321,34.8590477208,16.4897243779,83.9857416113,188.129643067,180.18502862,7.92461444751,0.02
 02/04  16:00:00,162.189700547,28.5243713188,1.40369779832,5.97431213602,12.3672932834,70.6512738906,137.623612643,132.650728613,4.9528840297,0.02
 02/04  17:00:00,169.266563106,28.5243713188,0.081634707303,10.9436762278,12.3672932834,70.6512738906,144.392958778,139.420074748,4.9528840297,0.02
 02/04  18:00:00,172.962913621,28.5243713188,0.0,14.3242113748,12.3672932834,58.1284167478,165.633862037,152.074566306,4.9528840297,8.60641170092
 02/04  19:00:00,137.86071037,27.9339153539,0.0,12.4589178034,12.3672932834,24.9413748627,127.692379842,122.719495812,4.9528840297,0.02
 02/04  20:00:00,137.921170019,27.6808627975,0.0,12.1659396487,12.3672932834,24.9413748627,129.054082336,124.081198307,4.9528840297,0.02
 02/04  21:00:00,131.110454389,28.1026170582,0.0,20.7116675534,4.12243109448,16.0517297156,139.601213656,136.609483238,2.97173041782,0.02
 02/04  22:00:00,113.707729124,22.4820936465,0.0,18.4049469047,4.12243109448,15.9888894789,116.699480929,113.707750511,2.97173041782,0.02
 02/04  23:00:00,112.485719526,19.4380018065,0.0,25.851326782,4.12243109448,15.9888894789,100.12359233,97.1318619124,2.97173041782,0.02
 02/04  24:00:00,121.155884889,23.3485551717,0.0,21.7047066009,4.12243109448,15.9888894789,127.878765369,124.887034952,2.97173041782,0.02
 02/05  01:00:00,115.95253295,19.4380018065,0.0,30.5357061892,2.06121554724,15.9888894789,106.117863822,103.126133405,2.97173041782,0.02
 02/05  02:00:00,123.342953697,23.3485551717,0.0,25.1813253456,2.06121554724,15.9888894789,134.095083824,131.103353406,2.97173041782,0.02
 02/05  03:00:00,119.645591974,19.4380018065,0.0,33.8061869793,2.06121554724,15.9888894789,109.308963668,106.31723325,2.97173041782,0.02
 02/05  04:00:00,126.221143611,23.3485551717,0.0,27.4506075154,2.06121554724,15.9888894789,138.716597162,135.724866745,2.97173041782,0.02
 02/05  05:00:00,122.777514146,19.4380018065,0.0,36.456287697,2.06121554724,15.9888894789,113.605082616,110.613352198,2.97173041782,0.02
 02/05  06:00:00,128.667164297,23.3485551717,0.0,29.3390912512,2.06121554724,15.9888894789,143.186071221,140.194340803,2.97173041782,0.02
 02/05  07:00:00,122.867148733,19.4380018065,0.0,38.4372985203,2.06121554724,15.9888894789,115.695263723,112.703533305,2.97173041782,0.02
 02/05  08:00:00,114.787121779,23.3485551717,0.0,28.9996482315,2.06121554724,15.9888894789,141.593512742,138.601782324,2.97173041782,0.02
 02/05  09:00:00,131.356557976,19.4380018065,0.0,30.5388515617,4.12243109448,41.7362269337,107.112359548,102.139475519,4.9528840297,0.02
 02/05  10:00:00,135.026748645,23.3485551717,0.0,21.0163362453,4.12243109448,41.7362269337,123.882435119,118.909551089,4.9528840297,0.02
 02/05  11:00:00,124.919838873,19.4380018065,0.0203393642881,24.4192124038,4.12243109448,41.7362269337,95.2287505226,90.255866493,4.9528840297,0.02
 02/05  12:00:00,130.964738776,23.3485551717,0.111494104796,17.2995281474,4.12243109448,41.7362269337,110.365201266,105.392317236,4.9528840297,0.02
 02/05  13:00:00,120.420987121,19.4380018065,0.107619205192,20.0797681973,4.12243109448,41.7362269337,85.0860856873,80.1132016576,4.9528840297,0.02
 02/05  14:00:00,128.126814031,23.3485551717,0.469244544091,14.8866862838,4.12243109448,41.7362269337,102.555780457,97.5828964272,4.9528840297,0.02
 02/05  15:00:00,116.978188071,19.4380018065,0.472383911716,17.4476139293,4.12243109448,41.7362269337,83.0425663771,78.0696823474,4.9528840297,0.02
 02/05  16:00:00,125.782669847,23.3485551717,0.792835580392,13.6633328164,4.12243109448,41.7362269337,103.508491163,98.5356071332,4.9528840297,0.02
 02/05  17:00:00,103.680482914,19.4380018065,0.476329084191,19.0983907824,4.12243109448,24.8785346261,85.8944215517,80.921537522,4.9528840297,0.02
 02/05  18:00:00,116.93696797,23.3485551717,0.265985854802,19.254747263,2.06121554724,15.9888894789,111.531707755,108.539977338,2.97173041782,0.02
 02/05  19:00:00,111.722136741,19.4380018065,0.590582094529,26.6617266136,2.06121554724,15.9888894789,100.883362441,89.3099453288,2.97173041782,8.60168669418
 02/05  20:00:00,120.723541495,23.3485551717,1.403807149,22.5033810919,2.06121554724,15.9888894789,116.150032858,113.158302441,2.97173041782,0.02
 02/05  21:00:00,115.960564018,19.4380018065,0.894211899104,30.5588422356,2.06121554724,15.9888894789,94.2929456787,91.3012152609,2.97173041782,0.02
 02/05  22:00:00,122.891292665,23.3485551717,0.867866156324,25.1875507083,2.06121554724,15.9888894789,118.019099716,115.027369298,2.97173041782,0.02
 02/05  23:00:00,118.583238906,19.4380018065,0.488831394309,33.5157252672,2.06121554724,15.9888894789,95.5268191055,92.5350886877,2.97173041782,0.02
 02/05  24:00:00,124.531455577,23.3485551717,0.265381825347,27.1917798519,2.06121554724,15.9888894789,119.010739004,116.019008586,2.97173041782,0.02
 02/06  01:00:00,121.315949318,19.4380018065,0.0461856375696,34.6929334031,4.12243109448,15.9888894789,95.5252672203,92.5335368025,2.97173041782,0.02
 02/06  02:00:00,126.515777233,23.3485551717,0.0896762761597,27.722298443,4.12243109448,15.9888894789,118.905075394,115.913344976,2.97173041782,0.02
 02/06  03:00:00,122.449169361,19.4380018065,0.0282270049992,35.9732217784,4.12243109448,15.9888894789,96.1634995509,93.1717691331,2.97173041782,0.02
 02/06  04:00:00,127.545155869,23.3485551717,0.0309660658119,28.7663736313,4.12243109448,15.9888894789,121.533486235,118.541755817,2.97173041782,0.02
 02/06  05:00:00,159.785560359,28.1026170582,0.0,31.8848067299,12.3672932834,24.9413748627,141.099208093,136.126324064,4.9528840297,0.02
 02/06  06:00:00,195.073780657,27.6808627975,2.84505759083,65.0665324268,12.3672932834,24.9413748627,208.001802654,203.028918625,4.9528840297,0.02
 02/06  07:00:00,255.384655713,28.5243767232,3.13334640876,69.8346882765,24.7345865669,70.7195625826,223.323952308,213.398184248,9.90576805939,0.02
 02/06  08:00:00,256.134600093,28.5255731047,4.171575228,50.0035171835,37.1018798503,92.3937384068,201.74364116,191.817873101,9.90576805939,0.02
 02/06  09:00:00,257.240253055,28.5301198149,5.17738030084,40.4492124725,37.1018798503,104.434947198,196.34074624,177.804689177,9.90576805939,8.63028900354
 02/06  10:00:00,261.124378652,28.5368054553,5.73916211999,32.9291731063,37.1018798503,116.476155989,178.568674179,168.64290612,9.90576805939,0.02
 02/06  11:00:00,256.53100371,28.5419628976,6.28758568313,28.3022887989,37.1018798503,116.476155989,180.634449568,162.088358754,9.90576805939,8.64032275385
 02/06  12:00:00,255.08050778,28.547048224,7.14691496716,25.5237649071,37.1018798503,116.476155989,167.040406854,157.114638795,9.90576805939,0.02
 02/06  13:00:00,241.115680251,28.5548127527,7.96305805751,20.6887496393,37.1018798503,104.434947198,167.187743083,148.645380814,9.90576805939,8.63659420928
 02/06  14:00:00,249.121395015,28.5647648549,8.49554740626,17.8138146116,37.1018798503,116.476155989,151.757704868,141.831936808,9.90576805939,0.02
 02/06  15:00:00,247.740413208,28.5892535887,8.77302337422,15.3694441619,37.1018798503,116.476155989,155.241582542,136.695664871,9.90576805939,8.6401496115
 02/06  16:00:00,246.58336586,28.5925684036,8.81529896502,13.7892539623,37.1018798503,116.476155989,145.573381074,135.647613014,9.90576805939,0.02
 02/06  17:00:00,248.828547387,28.5857948369,8.46628168313,13.5674483773,37.1018798503,116.476155989,156.735268757,138.196745983,9.90576805939,8.6327547153
 02/06  18:00:00,261.510681238,28.5920877576,7.32840025191,14.8642618856,37.1018798503,116.476155989,153.237895123,143.312127064,9.90576805939,0.02
 02/06  19:00:00,161.452237064,25.9938457551,2.95588908763,0.0,24.7345865669,47.5788473902,92.861283121,87.8883990913,4.9528840297,0.02
 02/06  20:00:00,162.399643594,26.8373542763,1.9130361142,0.519062521739,24.7345865669,47.5788473902,102.988861631,89.4256770644,4.9528840297,8.61030053685
 02/06  21:00:00,142.840404996,26.8373542763,1.19195621951,1.46306003452,12.3672932834,38.6892022431,107.825285866,104.833555448,2.97173041782,0.02
 02/06  22:00:00,123.410415718,22.9038479071,0.864042499445,7.22164806289,12.3672932834,27.0668015668,92.8084417135,89.8167112957,2.97173041782,0.02
 02/06  23:00:00,96.6491874623,19.0162475459,0.25233515835,9.68696479611,4.12243109448,15.9888894789,81.5468311689,78.5551007511,2.97173041782,0.02
 02/06  24:00:00,115.456134638,23.7703094323,0.19105809001,14.6192308598,4.12243109448,15.9888894789,106.069984091,103.078253673,2.97173041782,0.02
 02/07  01:00:00,101.173195099,19.0162475459,0.0501816984678,14.1027011616,4.12243109448,15.9888894789,89.3642034264,86.3724730086,2.97173041782,0.02
 02/07  02:00:00,119.51334368,23.7703094323,0.0631632541793,18.9278931571,4.12243109448,15.9888894789,114.329003183,111.337272765,2.97173041782,0.02
 02/07  03:00:00,104.457297224,19.0162475459,0.0,17.4181615575,4.12243109448,15.9888894789,94.8198502518,91.828119834,2.97173041782,0.02
 02/07  04:00:00,123.302446812,23.7703094323,0.0,22.7208376113,4.12243109448,15.9888894789,122.644065445,119.652335027,2.97173041782,0.02
 02/07  05:00:00,145.841037525,27.6808627975,0.0,16.7257769914,12.3672932834,24.9413748627,146.058512104,141.085628074,4.9528840297,0.02
 02/07  06:00:00,193.246917174,28.1055303424,0.0,63.740930995,12.3672932834,24.9413748627,198.752389359,193.77950533,4.9528840297,0.02
 02/07  07:00:00,239.299030174,28.5300784647,0.0,54.8991897339,24.7345865669,70.7195625826,220.07717927,210.151411211,9.90576805939,0.02
 02/07  08:00:00,245.659015789,28.5614915196,0.0,41.9665160327,37.1018798503,92.3937384068,208.478544418,198.552776359,9.90576805939,0.02
 02/07  09:00:00,249.50612022,28.5852435555,4.47600291363,33.6264027477,37.1018798503,104.434947198,194.531720375,175.995601523,9.90576805939,8.63035079279
 02/07  10:00:00,259.149340942,28.5934304802,8.84794211861,29.6961852012,37.1018798503,116.476155989,162.402174012,152.476405953,9.90576805939,0.02
 02/07  11:00:00,253.891335523,28.6051518375,9.94951453381,26.0362807419,37.1018798503,116.476155989,162.97256977,144.426490747,9.90576805939,8.64031096355
 02/07  12:00:00,250.337321501,28.615868263,10.7503881154,24.0482535718,37.1018798503,116.476155989,148.975294397,139.049526338,9.90576805939,0.02
 02/07  13:00:00,234.211815177,28.6252683779,11.6522754512,20.6911828416,37.1018798503,104.434947198,151.367476099,132.826469995,9.90576805939,8.63523804469
 02/07  14:00:00,239.245143152,28.6360587127,12.399397928,17.7061305151,37.1018798503,116.476155989,145.232166762,126.684197984,9.90576805939,8.64220071807
 02/07  15:00:00,233.11390278,28.6687972068,13.3074345303,14.051639259,37.1018798503,116.476155989,128.770191492,118.844423433,9.90576805939,0.02
 02/07  16:00:00,229.039701017,28.6826734992,14.0986032398,12.6346629293,37.1018798503,116.476155989,132.69685734,114.152885379,9.90576805939,8.63820390096
 02/07  17:00:00,228.659308031,28.6838450618,14.3066910056,12.4509029078,37.1018798503,116.476155989,123.909781474,113.984013415,9.90576805939,0.02
 02/07  18:00:00,238.968387678,28.6961666444,14.2400150548,12.601669606,37.1018798503,116.476155989,124.401591503,114.475823444,9.90576805939,0.02
 02/07  19:00:00,142.164995023,26.8373542763,11.2660807635,0.0681648679946,24.7345865669,47.5788473902,96.4521468323,82.888865244,4.9528840297,8.61039755864
 02/07  20:00:00,143.42202749,27.6808627975,11.2426935395,0.392465558703,24.7345865669,47.5788473902,92.2005556742,87.2276716445,4.9528840297,0.02
 02/07  21:00:00,121.385734117,25.9938457551,11.1538364158,0.0,12.3672932834,38.6892022431,105.120803673,102.129073256,2.97173041782,0.02
 02/07  22:00:00,99.502754501,20.7950766041,9.29480838813,0.0,12.3672932834,27.0668015668,90.2068251123,87.2150946944,2.97173041782,0.02
 02/07  23:00:00,77.6955626599,18.5944932852,7.74903027321,3.34416136646,4.12243109448,15.9888894789,79.5485345133,76.5568040955,2.97173041782,0.02
 02/07  24:00:00,91.4542956677,23.3485551717,9.74937557464,5.86754458622,4.12243109448,15.9888894789,100.938569636,97.946839218,2.97173041782,0.02
 02/08  01:00:00,84.6029754079,19.4380018065,7.69651726327,9.14224647786,4.12243109448,15.9888894789,82.0390706993,79.0473402815,2.97173041782,0.02
 02/08  02:00:00,93.0397159375,23.3485551717,9.94710617527,8.44490058703,4.12243109448,15.9888894789,103.460417666,100.468687248,2.97173041782,0.02
 02/08  03:00:00,86.3825109948,19.4380018065,7.88971764984,11.6569705344,4.12243109448,15.9888894789,84.0359073661,81.0441769483,2.97173041782,0.02
 02/08  04:00:00,94.2540257793,23.3485551717,9.96523021867,10.2733925123,4.12243109448,15.9888894789,105.579338829,102.587608411,2.97173041782,0.02
 02/08  05:00:00,119.467715833,28.1026170582,11.5230089659,10.305180179,12.3672932834,24.9413748627,119.476808689,114.503924659,4.9528840297,0.02
 02/08  06:00:00,147.895671858,27.6955071074,15.2456542381,36.0923843051,12.3672932834,24.9413748627,188.138667085,183.165783056,4.9528840297,0.02
 02/08  07:00:00,202.175539884,28.5738812119,15.7911056927,34.4451411109,24.7345865669,70.7195625826,160.859594851,150.933826791,9.90576805939,0.02
 02/08  08:00:00,209.670365469,28.6197080085,15.9671963287,23.900012573,37.1018798503,92.3937384068,148.826635342,130.311032072,9.90576805939,8.60983521029
 02/08  09:00:00,214.765124605,28.6406660638,15.9516652931,20.9115308245,37.1018798503,104.434947198,134.154524227,124.228756167,9.90576805939,0.02
 02/08  10:00:00,222.942836016,28.6544151427,15.912249271,18.7906842782,37.1018798503,116.476155989,131.054377553,121.128609494,9.90576805939,0.02
 02/08  11:00:00,219.333959703,28.6643172691,16.1898335566,16.9327323288,37.1018798503,116.476155989,136.240533073,117.694466674,9.90576805939,8.64029833983
 02/08  12:00:00,217.64772908,28.6728271144,16.3913579817,15.3887240581,37.1018798503,116.476155989,133.031631704,114.483697924,9.90576805939,8.64216572093
 02/08  13:00:00,204.746720837,28.6942229307,16.7257961507,14.1008353682,37.1018798503,104.434947198,121.187187483,111.261419424,9.90576805939,0.02
 02/08  14:00:00,213.766104089,28.7301852351,16.953375642,13.0360344197,37.1018798503,116.476155989,126.821180432,108.273169878,9.90576805939,8.64224249462
 02/08  15:00:00,213.081366868,28.7594350633,16.9597585168,12.222025749,37.1018798503,116.476155989,117.022147413,107.096379354,9.90576805939,0.02
 02/08  16:00:00,213.467801631,28.783989336,16.6330096575,11.658594182,37.1018798503,116.476155989,124.656385595,106.113043115,9.90576805939,8.63757442051
 02/08  17:00:00,213.970515499,28.8048139376,16.3968529629,11.3100166973,37.1018798503,116.476155989,115.297620942,105.371852883,9.90576805939,0.02
 02/08  18:00:00,227.217092997,28.8228522459,16.1133880306,11.0780884199,37.1018798503,116.476155989,123.802320407,105.274714783,9.90576805939,8.62183756408
 02/08  19:00:00,132.232080508,27.1185237834,12.6561243889,0.00654811519831,24.7345865669,47.5788473902,87.5425865297,82.5697025,4.9528840297,0.02
 02/08  20:00:00,135.395338027,27.540278044,11.2292025724,0.167074468478,24.7345865669,47.5788473902,92.5405870796,87.5677030499,4.9528840297,0.02
 02/08  21:00:00,114.093801861,26.4156000157,12.3430001208,0.371605384799,12.3672932834,38.6892022431,105.133698328,102.14196791,2.97173041782,0.02
 02/08  22:00:00,91.5883516961,20.1394922092,11.3222684202,0.127885328502,12.3672932834,27.0668015668,87.808465755,84.8167353372,2.97173041782,0.02
 02/08  23:00:00,69.5496642486,18.1727390246,9.76932659817,1.40437490937,4.12243109448,15.9888894789,79.5181520711,76.5264216533,2.97173041782,0.02
 02/08  24:00:00,77.1429577482,21.6615381292,12.1489138193,0.0,4.12243109448,15.9888894789,101.485542678,98.4938122598,2.97173041782,0.02
 02/09  01:00:00,73.44279996,18.8475458416,9.42492480727,4.2282067753,4.12243109448,15.9888894789,82.6043867083,79.6126562905,2.97173041782,0.02
 02/09  02:00:00,86.1426674995,23.7703094323,12.0860256615,7.62344186221,4.12243109448,15.9888894789,103.432628924,100.440898507,2.97173041782,0.02
 02/09  03:00:00,76.0969108524,19.0162475459,9.68049620158,6.89935577794,4.12243109448,15.9888894789,83.9121614378,80.9204310199,2.97173041782,0.02
 02/09  04:00:00,88.2329250335,23.7703094323,12.3840770579,9.65561409217,4.12243109448,15.9888894789,104.968871356,101.977140938,2.97173041782,0.02
 02/09  05:00:00,105.004816425,27.3996932905,13.421510656,4.76274488772,12.3672932834,24.9413748627,127.329325114,113.774505485,4.9528840297,8.60193559859
 02/09  06:00:00,143.379078416,28.1273750601,15.7029288198,39.5825655458,12.3672932834,24.9413748627,187.263258235,182.290374205,4.9528840297,0.02
 02/09  07:00:00,187.732751716,28.5971448802,15.8197837069,28.842444246,24.7345865669,70.7195625826,159.900769996,149.975001936,9.90576805939,0.02
 02/09  08:00:00,199.024297564,28.6583739615,16.1832424088,20.6949771147,37.1018798503,92.3937384068,138.493878923,128.568110863,9.90576805939,0.02
 02/09  09:00:00,206.327191965,28.6800205545,16.383766757,18.0020212751,37.1018798503,104.434947198,131.241818132,121.316050072,9.90576805939,0.02
 02/09  10:00:00,215.9203953,28.7060758737,16.7140503745,16.067711367,37.1018798503,116.476155989,135.136898688,116.596769126,9.90576805939,8.63436150256
 02/09  11:00:00,214.430984436,28.7457526636,16.9540908111,14.3676303906,37.1018798503,116.476155989,122.686729249,112.760961189,9.90576805939,0.02
 02/09  12:00:00,212.969476379,28.8067256526,18.1594823993,11.6395113836,37.1018798503,116.476155989,127.627728162,109.079748767,9.90576805939,8.64221133617
 02/09  13:00:00,199.953297338,28.8657645624,19.0229292485,9.05038877841,37.1018798503,104.434947198,115.432596509,105.50682845,9.90576805939,0.02
 02/09  14:00:00,210.297589418,28.9394203388,19.6107307241,7.38369627357,37.1018798503,116.476155989,119.663048684,101.116684921,9.90576805939,8.64059570296
 02/09  15:00:00,211.678177673,28.9446380266,20.0426894196,6.47571878367,37.1018798503,116.476155989,119.453709094,100.907681718,9.90576805939,8.64025931704
 02/09  16:00:00,214.393260584,28.9689723707,19.7703775674,5.82850548013,37.1018798503,116.476155989,110.436727831,100.510959772,9.90576805939,0.02
 02/09  17:00:00,216.582459284,28.9850483831,18.9817759848,5.75336946546,37.1018798503,116.476155989,118.698271269,100.159722532,9.90576805939,8.6327806777
 02/09  18:00:00,232.351616937,28.991840021,18.5590022088,6.08510145036,37.1018798503,116.476155989,110.3342154,100.40844734,9.90576805939,0.02
 02/09  19:00:00,142.407141699,27.2591085369,15.1058227145,0.0,24.7345865669,47.5788473902,83.286538671,78.3136546413,4.9528840297,0.02
 02/09  20:00:00,142.928973782,27.540278044,14.1690655229,0.0,24.7345865669,47.5788473902,89.0199064876,84.0470224579,4.9528840297,0.02
 02/09  21:00:00,122.608770242,26.4156000157,13.6108563932,0.0444816677635,12.3672932834,38.6892022431,102.169065065,99.1773346471,2.97173041782,0.02
 02/09  22:00:00,100.882345554,21.1938778607,10.7515776049,0.599598010352,12.3672932834,27.0668015668,85.9918111315,83.0000807137,2.97173041782,0.02
 02/09  23:00:00,74.5469613386,17.3292305034,9.19824667293,0.0,4.12243109448,15.9888894789,86.7658053852,75.1921335629,2.97173041782,8.6019414045
 02/09  24:00:00,87.5250016852,21.8724152595,11.7348504166,0.209142484979,4.12243109448,15.9888894789,99.9474085823,96.9556781645,2.97173041782,0.02
 02/10  01:00:00,78.4287236192,18.1727390246,8.95152136033,1.49385923121,4.12243109448,15.9888894789,81.3029767355,78.3112463177,2.97173041782,0.02
 02/10  02:00:00,90.8786574288,22.9268009111,10.863870996,3.16317795885,4.12243109448,15.9888894789,102.320112297,99.328381879,2.97173041782,0.02
 02/10  03:00:00,84.8151147508,19.4380018065,8.20831931539,6.98278883554,4.12243109448,15.9888894789,82.5443639111,79.5526334933,2.97173041782,0.02
 02/10  04:00:00,95.9249499944,23.3485551717,10.5119750138,6.75836742218,4.12243109448,15.9888894789,103.82235117,100.830620752,2.97173041782,0.02
 02/10  05:00:00,122.727623614,28.1026170582,11.5725767144,7.13159328144,12.3672932834,24.9413748627,117.922462339,112.949578309,4.9528840297,0.02
 02/10  06:00:00,148.858655541,27.7078234983,14.2480521821,30.9289204759,12.3672932834,24.9413748627,186.706471641,181.733587611,4.9528840297,0.02
 02/10  07:00:00,200.463561941,28.6136844706,14.6309661176,28.4209260855,24.7345865669,70.7195625826,162.534128784,152.608360725,9.90576805939,0.02
 02/10  08:00:00,212.684197433,28.6862352193,15.1578089858,18.6031425275,37.1018798503,92.3937384068,139.487693812,129.561925752,9.90576805939,0.02
 02/10  09:00:00,217.347926829,28.755000086,15.967172852,13.9484962264,37.1018798503,104.434947198,127.644883617,117.719115558,9.90576805939,0.02
 02/10  10:00:00,227.762090546,28.8416557211,17.0078007308,10.4199542067,37.1018798503,116.476155989,127.160268237,108.621051628,9.90576805939,8.63344854977
 02/10  11:00:00,228.783961103,28.9339882237,17.771553979,8.95414696932,37.1018798503,116.476155989,114.11322359,104.187455531,9.90576805939,0.02
 02/10  12:00:00,228.890464976,29.0573954103,18.3317124817,7.85256314529,37.1018798503,116.476155989,119.205437042,100.657402754,9.90576805939,8.64226622805
 02/10  13:00:00,218.580688314,28.9933345685,18.5692272042,7.09340150597,37.1018798503,104.434947198,119.804959661,101.26272446,9.90576805939,8.63646714104
 02/10  14:00:00,229.566445132,28.9921168305,18.2416749332,6.47704187599,37.1018798503,116.476155989,111.000426329,101.074658269,9.90576805939,0.02
 02/10  15:00:00,230.276246901,29.0111610176,18.9330347676,5.92081977992,37.1018798503,116.476155989,118.506060635,99.9600717371,9.90576805939,8.64022083835
 02/10  16:00:00,230.655689237,29.0249536148,18.672779607,5.72464090197,37.1018798503,116.476155989,109.250221376,99.3244533165,9.90576805939,0.02
 02/10  17:00:00,229.859883604,29.028191189,17.6835788689,5.77363256449,37.1018798503,116.476155989,117.919091071,99.3805806241,9.90576805939,8.63274238783
 02/10  18:00:00,242.071915802,29.0231398422,16.4613507119,6.30804921232,37.1018798503,116.476155989,109.892576475,99.9668084158,9.90576805939,0.02
 02/10  19:00:00,148.448205263,27.2591085369,11.9523382414,0.0,24.7345865669,47.5788473902,83.3816443502,78.4087603205,4.9528840297,0.02
 02/10  20:00:00,146.977100162,27.540278044,11.6136264741,0.0008995746844,24.7345865669,47.5788473902,89.1694116249,84.1965275952,4.9528840297,0.02
 02/10  21:00:00,125.341733966,26.4156000157,12.3692730343,0.0654542606507,12.3672932834,38.6892022431,110.84905387,99.2669017822,2.97173041782,8.61042167001
 02/10  22:00:00,101.124829703,20.9127083537,10.7317148216,0.281419728824,12.3672932834,27.0668015668,85.1625885283,82.1708581105,2.97173041782,0.02
 02/10  23:00:00,74.3510574015,17.3292305034,9.62611798311,0.0,4.12243109448,15.9888894789,77.8067364903,74.8150060724,2.97173041782,0.02
 02/10  24:00:00,86.7528435524,22.7159237808,12.8616940431,1.15562111463,4.12243109448,15.9888894789,99.4020419292,96.4103115114,2.97173041782,0.02
 02/11  01:00:00,73.3895314812,17.3292305034,10.6311510128,0.0,4.12243109448,15.9888894789,80.6325124208,77.640782003,2.97173041782,0.02
 02/11  02:00:00,85.9715828594,22.842450059,14.9384133283,1.93628519006,4.12243109448,15.9888894789,101.939667697,98.9479372793,2.97173041782,0.02
 02/11  03:00:00,74.1674160923,18.1727390246,12.4962942945,1.63710189346,4.12243109448,15.9888894789,82.4892371969,79.4975067791,2.97173041782,0.02
 02/11  04:00:00,80.8023522655,22.0832923899,15.4610781872,0.984466925534,4.12243109448,15.9888894789,102.611326686,99.6195962678,2.97173041782,0.02
 02/11  05:00:00,88.5447564859,27.0482314066,18.368500955,2.49538087365,4.12243109448,16.0517297156,122.441104465,119.449374047,2.97173041782,0.02
