Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  06:00:00,88.0261568134,27.6808627975,18.0202852876,4.65793975283,4.12243109448,16.0517297156,124.28022104,121.288490622,2.97173041782,0.02
 02/11  07:00:00,108.532892119,28.5243713188,16.3174885556,9.38120975416,4.12243109448,39.6058045677,106.261686655,103.269956237,2.97173041782,0.02
 02/11  08:00:00,165.902042325,28.5570463477,19.3076267726,39.5357937874,12.3672932834,65.3531420225,163.13643312,158.16354909,4.9528840297,0.02
 02/11  09:00:00,162.814863015,28.5475501699,19.4139309193,32.5560520522,12.3672932834,68.2430321324,159.400418008,154.427533978,4.9528840297,0.02
 02/11  10:00:00,186.320185508,28.572066009,19.0039539253,25.5817131468,16.4897243779,93.1370602926,149.212316455,141.267702008,7.92461444751,0.02
 02/11  11:00:00,184.360475703,28.5722371243,20.1969120235,22.8470363201,16.4897243779,93.1370602926,152.952632122,136.411701391,7.92461444751,8.6163162826
 02/11  12:00:00,182.781267876,28.5719405677,20.4518897726,21.7081674943,16.4897243779,93.1370602926,142.469521567,134.524907119,7.92461444751,0.02
 02/11  13:00:00,170.745251469,28.5711045058,19.1559069346,21.0744423343,16.4897243779,83.9857416113,141.329615434,133.385000986,7.92461444751,0.02
 02/11  14:00:00,169.271739947,28.569968618,17.877234151,20.727472029,16.4897243779,83.9857416113,140.874684594,132.930070147,7.92461444751,0.02
 02/11  15:00:00,169.459768042,28.5689725824,17.4096981333,20.6035665463,16.4897243779,83.9857416113,150.200091524,133.662629915,7.92461444751,8.61284716123
 02/11  16:00:00,132.040737771,28.5243713188,13.9173867314,0.850505227714,12.3672932834,70.6512738906,89.5004841061,84.5276000764,4.9528840297,0.02
 02/11  17:00:00,134.435348221,28.5243713188,13.0656519057,2.40984213633,12.3672932834,70.6512738906,92.2228826905,87.2499986608,4.9528840297,0.02
 02/11  18:00:00,137.327555688,28.5243713188,12.4993903739,3.76491652495,12.3672932834,58.1284167478,97.7889313733,92.8160473437,4.9528840297,0.02
 02/11  19:00:00,99.0183558969,25.9938457551,11.8206972287,0.0,12.3672932834,24.9413748627,107.686801819,102.713917789,4.9528840297,0.02
 02/11  20:00:00,102.457542801,26.626477146,11.8354361428,0.923118308141,12.3672932834,24.9413748627,112.018355686,107.045471657,4.9528840297,0.02
 02/11  21:00:00,90.8525739099,27.0482314066,11.8051486761,3.42682562123,4.12243109448,16.0517297156,120.136301116,117.144570699,2.97173041782,0.02
 02/11  22:00:00,86.6471940098,22.4820936465,9.34268930628,7.19275029348,4.12243109448,15.9888894789,100.041715572,97.0499851541,2.97173041782,0.02
 02/11  23:00:00,84.9385167146,19.4380018065,7.98338480215,10.4753372695,4.12243109448,15.9888894789,85.8371500591,82.8454196412,2.97173041782,0.02
 02/11  24:00:00,96.1779167108,23.3485551717,10.6288593479,9.24117384752,4.12243109448,15.9888894789,107.74504828,104.753317862,2.97173041782,0.02
 02/12  01:00:00,89.181948981,19.4380018065,8.28422294259,13.2106121625,2.06121554724,15.9888894789,87.4636010776,84.4718706598,2.97173041782,0.02
 02/12  02:00:00,98.3179469838,23.3485551717,10.0152518278,11.3836272336,2.06121554724,15.9888894789,109.842532498,106.850802081,2.97173041782,0.02
 02/12  03:00:00,92.7312396434,19.4380018065,7.91443715718,15.3210506706,2.06121554724,15.9888894789,88.33201082,85.3402804021,2.97173041782,0.02
 02/12  04:00:00,102.178974091,23.3485551717,9.5139220878,12.8547655499,2.06121554724,15.9888894789,110.625905058,107.634174641,2.97173041782,0.02
 02/12  05:00:00,96.0131147524,19.4380018065,6.889907192,17.3520898047,2.06121554724,15.9888894789,89.5633663398,86.5716359219,2.97173041782,0.02
 02/12  06:00:00,104.703033844,23.3485551717,8.31982415753,14.3589343391,2.06121554724,15.9888894789,112.105052675,109.113322258,2.97173041782,0.02
 02/12  07:00:00,94.6566854542,19.4380018065,6.63059302233,18.9332407245,2.06121554724,15.9888894789,99.0773842974,87.5041556126,2.97173041782,8.60149826696
 02/12  08:00:00,93.9930157239,23.3485551717,8.56845992711,15.1763142683,2.06121554724,15.9888894789,112.74745418,109.755723762,2.97173041782,0.02
 02/12  09:00:00,113.453842143,19.4380018065,6.60182396127,17.4646454396,4.12243109448,41.7362269337,88.7461393966,83.7732553669,4.9528840297,0.02
 02/12  10:00:00,122.477440064,23.3485551717,8.14456200908,13.4323595146,4.12243109448,41.7362269337,108.057046769,103.08416274,4.9528840297,0.02
 02/12  11:00:00,113.272243028,19.4380018065,6.42261008957,15.7613808574,4.12243109448,41.7362269337,86.5526283222,81.5797442925,4.9528840297,0.02
 02/12  12:00:00,124.669887244,23.3485551717,7.62625833146,12.3446633238,4.12243109448,41.7362269337,106.37546734,101.402583311,4.9528840297,0.02
 02/12  13:00:00,114.556808696,19.4380018065,5.86147506321,15.0655298606,4.12243109448,41.7362269337,86.0051406831,81.0322566534,4.9528840297,0.02
 02/12  14:00:00,124.541389665,23.3485551717,8.21179134758,11.3518102796,4.12243109448,41.7362269337,105.563736435,100.590852405,4.9528840297,0.02
 02/12  15:00:00,114.898635485,19.4380018065,6.38968112487,13.3756841148,4.12243109448,41.7362269337,84.7394968033,79.7666127736,4.9528840297,0.02
 02/12  16:00:00,125.405220838,23.3485551717,7.12027348029,10.6233191289,4.12243109448,41.7362269337,104.277621337,99.3047373076,4.9528840297,0.02
 02/12  17:00:00,98.7767727549,19.4380018065,5.09044569312,14.8380105654,4.12243109448,24.8785346261,85.9429107689,80.9700267393,4.9528840297,0.02
 02/12  18:00:00,115.185979812,23.3485551717,5.4134610734,15.4758164428,2.06121554724,15.9888894789,110.803409683,107.811679265,2.97173041782,0.02
 02/12  19:00:00,107.946204403,19.4380018065,3.48057176794,21.8778604853,2.06121554724,15.9888894789,91.5425351837,88.5508047659,2.97173041782,0.02
 02/12  20:00:00,117.702058907,23.3485551717,3.80646642774,18.7410670781,2.06121554724,15.9888894789,114.966469861,111.974739443,2.97173041782,0.02
 02/12  21:00:00,111.846364882,19.4380018065,2.45784555903,25.7052702511,2.06121554724,15.9888894789,93.2870261884,90.2952957706,2.97173041782,0.02
 02/12  22:00:00,120.486812546,23.3485551717,2.39729524163,21.6006429378,2.06121554724,15.9888894789,116.877746116,113.886015698,2.97173041782,0.02
 02/12  23:00:00,115.186017592,19.4380018065,1.38209526764,29.0990760838,2.06121554724,15.9888894789,94.6172693301,91.6255389123,2.97173041782,0.02
 02/12  24:00:00,122.793527668,23.3485551717,0.984417624003,24.0451641666,2.06121554724,15.9888894789,118.456180855,115.464450437,2.97173041782,0.02
 02/13  01:00:00,118.906206072,19.4380018065,0.196136544768,31.1639931471,4.12243109448,15.9888894789,94.7385527919,91.7468223741,2.97173041782,0.02
 02/13  02:00:00,125.81020023,23.3485551717,0.0629051619944,25.2828930716,4.12243109448,15.9888894789,119.15218119,116.160450773,2.97173041782,0.02
 02/13  03:00:00,121.535434367,19.4380018065,0.0,33.3306718941,4.12243109448,15.9888894789,99.0471739824,96.0554435645,2.97173041782,0.02
 02/13  04:00:00,128.329188997,23.3485551717,0.0,27.0944601208,4.12243109448,15.9888894789,128.239618754,125.247888337,2.97173041782,0.02
 02/13  05:00:00,161.977039979,28.1026170582,0.0,30.5151973984,12.3672932834,24.9413748627,152.909494033,147.936610004,4.9528840297,0.02
 02/13  06:00:00,194.531386676,27.6808627975,0.474165250174,62.8506825306,12.3672932834,24.9413748627,210.048468278,205.075584249,4.9528840297,0.02
 02/13  07:00:00,254.460825217,28.5244746524,0.0,70.020829196,24.7345865669,70.7195625826,229.752851844,219.827083784,9.90576805939,0.02
 02/13  08:00:00,257.938907587,28.5280419979,0.0646222508707,51.3929420565,37.1018798503,92.3937384068,221.984872488,203.47080534,9.90576805939,8.60829908869
 02/13  09:00:00,258.521433063,28.5381110335,0.738096791696,41.5146198272,37.1018798503,104.434947198,204.711259524,194.785491464,9.90576805939,0.02
 02/13  10:00:00,263.697664159,28.5472862541,1.6227570062,34.6471421079,37.1018798503,116.476155989,195.936077293,186.010309233,9.90576805939,0.02
 02/13  11:00:00,260.655049759,28.5568381631,2.08635495656,31.9940712082,37.1018798503,116.476155989,199.58968117,181.043543569,9.90576805939,8.64036954202
 02/13  12:00:00,257.581731761,28.5646065597,2.37934086764,28.6337528977,37.1018798503,116.476155989,195.489862736,176.941852735,9.90576805939,8.64224194113
 02/13  13:00:00,245.546715113,28.5713145719,2.58872752868,26.8776277215,37.1018798503,104.434947198,183.796578498,173.870810438,9.90576805939,0.02
 02/13  14:00:00,254.605503497,28.5775659831,3.29525313716,25.0456114962,37.1018798503,116.476155989,188.265548734,169.7174495,9.90576805939,8.64233117484
 02/13  15:00:00,253.864888073,28.5831641535,3.44654757319,23.5235348887,37.1018798503,116.476155989,176.139088874,166.213320815,9.90576805939,0.02
 02/13  16:00:00,253.341421253,28.5909094421,3.83753895343,23.0397239318,37.1018798503,116.476155989,182.821753033,164.277725443,9.90576805939,8.63825953151
 02/13  17:00:00,252.561708852,28.603100728,4.29703622719,22.5117685922,37.1018798503,116.476155989,170.963184584,161.037416525,9.90576805939,0.02
 02/13  18:00:00,266.750818988,28.6141533647,4.28843104077,22.5182357728,37.1018798503,116.476155989,178.728483134,160.200886877,9.90576805939,8.62182819767
 02/13  19:00:00,160.025429491,25.9938457551,1.27078134342,0.0,24.7345865669,47.5788473902,98.2889883663,93.3161043366,4.9528840297,0.02
 02/13  20:00:00,163.502256975,27.2591085369,1.26044148531,2.28925027112,24.7345865669,47.5788473902,98.004530674,93.0316466443,4.9528840297,0.02
 02/13  21:00:00,150.278713835,27.8917399279,1.40950037487,8.74781299513,12.3672932834,38.6892022431,110.809028855,107.817298437,2.97173041782,0.02
 02/13  22:00:00,124.90833668,22.4820936465,1.63788088614,9.91492893106,12.3672932834,27.0668015668,94.1762713833,91.1845409655,2.97173041782,0.02
 02/13  23:00:00,103.374013972,19.4380018065,1.57461531999,16.1573888889,4.12243109448,15.9888894789,82.7915358983,79.7998054805,2.97173041782,0.02
 02/13  24:00:00,114.177369839,23.3485551717,2.28983430456,14.2383988041,4.12243109448,15.9888894789,105.445843579,102.454113162,2.97173041782,0.02
 02/14  01:00:00,106.681138867,19.4380018065,1.90372233315,19.6000258511,4.12243109448,15.9888894789,85.5182232941,82.5264928763,2.97173041782,0.02
 02/14  02:00:00,115.661905669,23.3485551717,2.96214663961,16.2158869774,4.12243109448,15.9888894789,107.64858431,104.656853892,2.97173041782,0.02
 02/14  03:00:00,108.676077602,19.4380018065,2.53452622635,21.9343581102,4.12243109448,15.9888894789,87.0232627397,84.0315323219,2.97173041782,0.02
 02/14  04:00:00,116.969250171,23.3485551717,3.47247705963,17.980333658,4.12243109448,15.9888894789,117.808642716,106.234971121,2.97173041782,8.6019411769
 02/14  05:00:00,146.907633232,28.1026170582,4.14980729679,19.4985901453,12.3672932834,24.9413748627,123.601742336,118.628858306,4.9528840297,0.02
 02/14  06:00:00,179.772320419,27.6842253667,8.23150139608,49.7333639616,12.3672932834,24.9413748627,193.389472265,188.416588235,4.9528840297,0.02
 02/14  07:00:00,232.944197196,28.5447670466,8.86907353911,49.9363388806,24.7345865669,70.7195625826,189.589663736,179.663895676,9.90576805939,0.02
 02/14  08:00:00,240.350305142,28.5785163321,9.81780727233,35.7404246132,37.1018798503,92.3937384068,168.42419458,158.498426521,9.90576805939,0.02
 02/14  09:00:00,243.466367355,28.5902367039,12.0422818519,30.4656229444,37.1018798503,104.434947198,154.146640616,144.220872556,9.90576805939,0.02
 02/14  10:00:00,245.481126547,28.6029534647,12.8463856074,26.9948534986,37.1018798503,116.476155989,155.226738078,136.686585704,9.90576805939,8.63438431457
 02/14  11:00:00,236.563178263,28.614460086,12.589310325,24.4440527439,37.1018798503,116.476155989,145.456206811,135.530438752,9.90576805939,0.02
 02/14  12:00:00,231.448549075,28.6241638972,12.9375766603,22.1767534556,37.1018798503,116.476155989,150.683631454,132.135576033,9.90576805939,8.64228736123
 02/14  13:00:00,215.700045518,28.6340704323,13.832825267,20.0669613742,37.1018798503,104.434947198,136.801833529,126.87606547,9.90576805939,0.02
 02/14  14:00:00,222.746577509,28.6440507746,14.9137130257,18.1576979175,37.1018798503,116.476155989,139.385112988,120.836915087,9.90576805939,8.64242984163
 02/14  15:00:00,221.863977196,28.6525212197,15.4104263259,16.6310380285,37.1018798503,116.476155989,135.191020307,116.645034518,9.90576805939,8.64021772887
 02/14  16:00:00,221.363108035,28.6604762073,15.3977076069,15.4016472167,37.1018798503,116.476155989,124.704929527,114.779161467,9.90576805939,0.02
 02/14  17:00:00,221.465034915,28.6698376263,14.9706392071,14.6823908931,37.1018798503,116.476155989,133.422991246,114.88447605,9.90576805939,8.63274713665
 02/14  18:00:00,235.84086693,28.6862217709,14.1626059911,14.4363120891,37.1018798503,116.476155989,126.710148998,116.784380938,9.90576805939,0.02
 02/14  19:00:00,138.33911628,26.8373542763,10.086062413,0.129973670322,24.7345865669,47.5788473902,90.0886553604,85.1157713307,4.9528840297,0.02
 02/14  20:00:00,140.954532632,27.6808627975,9.10679727754,0.813017825936,24.7345865669,47.5788473902,93.9311933711,88.9583093414,4.9528840297,0.02
 02/14  21:00:00,119.617038636,25.9938457551,8.5528711632,0.0,12.3672932834,38.6892022431,106.62399087,103.632260452,2.97173041782,0.02
 02/14  22:00:00,98.9903210384,20.7950766041,6.96207363258,0.0,12.3672932834,27.0668015668,99.8657597956,88.2876033074,2.97173041782,8.60642607033
 02/14  23:00:00,81.651907635,19.100598398,5.57159053436,6.3353429789,4.12243109448,15.9888894789,80.4274037393,77.4356733215,2.97173041782,0.02
 02/14  24:00:00,95.1709982033,23.3485551717,6.725813409,7.84550031602,4.12243109448,15.9888894789,102.015135575,99.0234051569,2.97173041782,0.02
 02/15  01:00:00,89.4642540118,19.4380018065,5.04734147349,11.6709127119,4.12243109448,15.9888894789,82.9177519139,79.9260214961,2.97173041782,0.02
 02/15  02:00:00,99.0898375339,23.3485551717,6.34523078877,10.3980309026,4.12243109448,15.9888894789,104.527271658,101.53554124,2.97173041782,0.02
 02/15  03:00:00,93.2052970712,19.4380018065,4.80235294185,14.4839229995,4.12243109448,15.9888894789,84.71276354,81.7210331222,2.97173041782,0.02
 02/15  04:00:00,102.457420725,23.3485551717,5.80971974571,12.3859789894,4.12243109448,15.9888894789,106.480543997,103.48881358,2.97173041782,0.02
 02/15  05:00:00,131.34786869,28.1026170582,6.2331012899,13.5876240497,12.3672932834,24.9413748627,120.731884522,115.759000493,4.9528840297,0.02
 02/15  06:00:00,162.476257246,27.6883529983,9.65881077319,40.8549211209,12.3672932834,24.9413748627,189.677918553,184.705034523,4.9528840297,0.02
 02/15  07:00:00,215.751943902,28.5794935924,9.51714506616,40.0552042562,24.7345865669,70.7195625826,183.138803249,173.21303519,9.90576805939,0.02
 02/15  08:00:00,226.180489605,28.6225737745,9.62772852067,28.4406769415,37.1018798503,92.3937384068,165.285534041,155.359765982,9.90576805939,0.02
 02/15  09:00:00,232.345784991,28.6420825506,10.5279193384,24.8101380833,37.1018798503,104.434947198,155.629790984,145.704022925,9.90576805939,0.02
 02/15  10:00:00,240.581211415,28.6547326062,11.6300022763,21.632761513,37.1018798503,116.476155989,155.813766827,137.273580426,9.90576805939,8.63441834151
 02/15  11:00:00,237.980843823,28.6648516217,12.7407840976,18.98181991,37.1018798503,116.476155989,148.457829391,129.911837453,9.90576805939,8.64022387846
 02/15  12:00:00,233.679371364,28.67335803,13.5555292011,15.8234783722,37.1018798503,116.476155989,133.085977365,123.160209305,9.90576805939,0.02
 02/15  13:00:00,220.127695956,28.6820667309,14.1042097812,14.2742308154,37.1018798503,104.434947198,138.04363836,119.501302045,9.90576805939,8.63656825579
 02/15  14:00:00,227.989251529,28.7130697913,14.3055871705,12.2793054911,37.1018798503,116.476155989,125.644601285,115.718833225,9.90576805939,0.02
 02/15  15:00:00,226.835778684,28.7433808059,14.0112785292,11.534034077,37.1018798503,116.476155989,133.604429755,115.05836423,9.90576805939,8.64029746539
 02/15  16:00:00,224.93144798,28.7747221791,13.8011950578,10.6650741993,37.1018798503,116.476155989,124.344385912,114.418617853,9.90576805939,0.02
 02/15  17:00:00,224.664741887,28.7989099332,13.0944316652,9.87414349604,37.1018798503,116.476155989,133.01056909,114.471962793,9.90576805939,8.63283823816
 02/15  18:00:00,237.555261773,28.8081378532,11.9415121708,10.6346957295,37.1018798503,116.476155989,128.787884092,118.862116032,9.90576805939,0.02
 02/15  19:00:00,146.153324186,26.9779390299,6.56060713244,0.0218699491554,24.7345865669,47.5788473902,88.4694645451,83.4965805154,4.9528840297,0.02
 02/15  20:00:00,147.770758862,27.540278044,4.94865703651,0.286401088063,24.7345865669,47.5788473902,92.4927045313,87.5198205016,4.9528840297,0.02
 02/15  21:00:00,126.997605347,26.4156000157,4.68145906056,0.502537450618,12.3672932834,38.6892022431,114.271670756,102.689561404,2.97173041782,8.61037893441
 02/15  22:00:00,103.887848037,21.0059537344,4.02222772881,0.385075655726,12.3672932834,27.0668015668,90.8031728487,87.8114424309,2.97173041782,0.02
 02/15  23:00:00,86.1383444528,19.4380018065,3.29805539972,7.64572764852,4.12243109448,15.9888894789,80.2276155326,77.2358851147,2.97173041782,0.02
 02/15  24:00:00,97.8345667584,23.3485551717,4.09361615912,8.47708465826,4.12243109448,15.9888894789,102.186101583,99.1943711648,2.97173041782,0.02
 02/16  01:00:00,91.4154398864,19.4380018065,3.10955905796,12.6319773613,4.12243109448,15.9888894789,83.1914448067,80.1997143889,2.97173041782,0.02
 02/16  02:00:00,100.909815948,23.3485551717,4.12543884512,11.7945381586,4.12243109448,15.9888894789,105.161875675,102.170145257,2.97173041782,0.02
 02/16  03:00:00,94.554753834,19.4380018065,3.17084722196,15.921396506,4.12243109448,15.9888894789,85.3615478383,82.3698174204,2.97173041782,0.02
 02/16  04:00:00,103.447045152,23.3485551717,3.97145067477,14.2964505777,4.12243109448,15.9888894789,107.376800137,104.385069719,2.97173041782,0.02
 02/16  05:00:00,130.907267363,28.1026170582,4.26057845915,15.0178770955,12.3672932834,24.9413748627,121.525904184,116.553020155,4.9528840297,0.02
 02/16  06:00:00,160.38947597,27.6963498455,7.84090539305,41.4516202605,12.3672932834,24.9413748627,190.354243746,185.381359716,4.9528840297,0.02
 02/16  07:00:00,214.449586751,28.5781766445,8.15029999744,41.7009688105,24.7345865669,70.7195625826,188.516617383,178.590849324,9.90576805939,0.02
 02/16  08:00:00,224.311831236,28.634309433,9.51176659702,29.1834014808,37.1018798503,92.3937384068,166.173577577,156.247809517,9.90576805939,0.02
 02/16  09:00:00,230.736133813,28.6534263597,11.7160544775,24.8595821573,37.1018798503,104.434947198,159.6224933,141.086358787,9.90576805939,8.63036645408
 02/16  10:00:00,241.026322627,28.6639984327,12.9515752615,21.9980131768,37.1018798503,116.476155989,141.982387847,132.056619788,9.90576805939,0.02
 02/16  11:00:00,238.340099347,28.6735359852,13.613984414,19.3951481728,37.1018798503,116.476155989,144.968864033,126.422760977,9.90576805939,8.64033499715
 02/16  12:00:00,235.004755276,28.6865810777,14.1485948457,17.3067785557,37.1018798503,116.476155989,131.959642182,122.033874122,9.90576805939,0.02
 02/16  13:00:00,216.749446746,28.7031871393,14.0072103766,15.7036083776,37.1018798503,104.434947198,138.924675086,120.382491885,9.90576805939,8.63641514157
 02/16  14:00:00,222.795785775,28.7191929979,13.4351040331,14.8128288443,37.1018798503,116.476155989,131.088655373,121.162887314,9.90576805939,0.02
 02/16  15:00:00,222.285070745,28.7424178932,13.1891085259,14.1662392417,37.1018798503,116.476155989,139.374125586,120.828113352,9.90576805939,8.64024417481
 02/16  16:00:00,220.711863124,28.7656262078,13.1852302953,13.7762915932,37.1018798503,116.476155989,138.129683589,119.58569742,9.90576805939,8.63821810922
 02/16  17:00:00,220.242974906,28.7881229423,13.5355013305,13.4660575838,37.1018798503,116.476155989,127.341037473,117.415269413,9.90576805939,0.02
 02/16  18:00:00,233.863047819,28.8048518659,13.1415403351,13.4143740848,37.1018798503,116.476155989,127.160725353,117.234957294,9.90576805939,0.02
 02/16  19:00:00,140.402014915,27.1185237834,9.1679852452,0.140998607051,24.7345865669,47.5788473902,98.4819238243,84.918641634,4.9528840297,8.6103981606
 02/16  20:00:00,141.973564861,27.540278044,8.48948623957,0.595720691839,24.7345865669,47.5788473902,93.6004353458,88.6275513161,4.9528840297,0.02
 02/16  21:00:00,121.609576198,26.4156000157,8.00413096279,0.628741291091,12.3672932834,38.6892022431,106.331382151,103.339651734,2.97173041782,0.02
 02/16  22:00:00,100.16905094,21.0059537344,6.44095432678,0.417725984695,12.3672932834,27.0668015668,91.1091566408,88.1174262229,2.97173041782,0.02
 02/16  23:00:00,83.5133770365,19.4380018065,5.11219903008,7.95000025493,4.12243109448,15.9888894789,80.3437359922,77.3520055743,2.97173041782,0.02
 02/16  24:00:00,94.8913686893,23.3485551717,6.10329558735,8.33951410885,4.12243109448,15.9888894789,102.154768315,99.1630378975,2.97173041782,0.02
 02/17  01:00:00,89.1803410496,19.4380018065,4.52732902538,12.1380709215,4.12243109448,15.9888894789,83.1425644722,80.1508340544,2.97173041782,0.02
 02/17  02:00:00,98.5945059139,23.3485551717,5.64149237587,11.1182868693,4.12243109448,15.9888894789,104.999018214,102.007287796,2.97173041782,0.02
 02/17  03:00:00,92.6685210747,19.4380018065,4.18368701953,14.9767136026,4.12243109448,15.9888894789,85.1857314411,82.1940010232,2.97173041782,0.02
 02/17  04:00:00,101.983879616,23.3485551717,4.93446869928,13.4270681387,4.12243109448,15.9888894789,107.192696336,104.200965918,2.97173041782,0.02
 02/17  05:00:00,129.957218168,28.1026170582,5.12567564536,14.0877869175,12.3672932834,24.9413748627,121.398021386,116.425137356,4.9528840297,0.02
 02/17  06:00:00,159.523635927,27.6968010184,8.47364885653,39.9705107462,12.3672932834,24.9413748627,190.170016296,185.197132266,4.9528840297,0.02
 02/17  07:00:00,214.097560425,28.5792673388,8.65542300794,40.2631782209,24.7345865669,70.7195625826,186.668944115,176.743176056,9.90576805939,0.02
 02/17  08:00:00,225.58918082,28.6385802111,9.37143103171,29.06647772,37.1018798503,92.3937384068,166.651583317,156.725815258,9.90576805939,0.02
 02/17  09:00:00,232.100666034,28.6573253823,9.52630382101,25.8095275287,37.1018798503,104.434947198,167.647276556,149.111882986,9.90576805939,8.62962550997
 02/17  10:00:00,241.538412644,28.6690272282,8.98407617396,23.6554435281,37.1018798503,116.476155989,157.611311539,147.68554348,9.90576805939,0.02
 02/17  11:00:00,239.66742496,28.6783940027,9.1885681223,21.8265464726,37.1018798503,116.476155989,163.21902955,144.673368999,9.90576805939,8.63989249146
 02/17  12:00:00,238.230776142,28.6866331614,9.71870510375,20.1694900193,37.1018798503,116.476155989,158.817213593,140.269253241,9.90576805939,8.64219229264
 02/17  13:00:00,226.432651847,28.7009525719,9.88355491014,18.6963849866,37.1018798503,104.434947198,147.105850552,137.180082493,9.90576805939,0.02
 02/17  14:00:00,235.694325487,28.723949007,10.1753577821,16.6037984257,37.1018798503,116.476155989,151.624059349,133.076021492,9.90576805939,8.6422697975
 02/17  15:00:00,235.385587516,28.7626793818,10.0996406684,14.6621112376,37.1018798503,116.476155989,139.533552771,129.607784711,9.90576805939,0.02
 02/17  16:00:00,237.162885473,28.8056316413,10.8413807803,12.6040595135,37.1018798503,116.476155989,142.355034884,123.810962513,9.90576805939,8.63830431228
 02/17  17:00:00,238.673081604,28.8211704414,11.2198726407,12.3649612872,37.1018798503,116.476155989,130.542441906,120.616673847,9.90576805939,0.02
 02/17  18:00:00,250.510303821,28.828770701,10.5958978557,13.0566086507,37.1018798503,116.476155989,142.121113739,123.593578695,9.90576805939,8.62176698394
 02/17  19:00:00,156.367742126,27.1185237834,7.03291607512,0.13887396622,24.7345865669,47.5788473902,88.9010838561,83.9281998264,4.9528840297,0.02
 02/17  20:00:00,157.574155524,27.540278044,6.75360996049,0.627747361261,24.7345865669,47.5788473902,92.1900138986,87.2171298689,4.9528840297,0.02
 02/17  21:00:00,136.776714327,26.4156000157,6.72587941654,0.653500706889,12.3672932834,38.6892022431,105.089874716,102.098144298,2.97173041782,0.02
 02/17  22:00:00,116.603733727,22.4820936465,5.66219570503,4.35678870142,12.3672932834,27.0668015668,89.4684154892,86.4766850714,2.97173041782,0.02
 02/17  23:00:00,94.4812743677,19.4380018065,4.82866827859,9.25973094279,4.12243109448,15.9888894789,79.2368265388,76.245096121,2.97173041782,0.02
 02/17  24:00:00,107.43747461,23.3485551717,6.1549615285,9.26519955259,4.12243109448,15.9888894789,101.2044868,98.2127563825,2.97173041782,0.02
 02/18  01:00:00,98.9427941426,19.4380018065,4.86499018899,12.9829257376,4.12243109448,15.9888894789,82.3123498405,79.3206194227,2.97173041782,0.02
 02/18  02:00:00,109.996182025,23.3485551717,6.44753560214,11.7333755039,4.12243109448,15.9888894789,103.925417441,100.933687023,2.97173041782,0.02
 02/18  03:00:00,101.554284177,19.4380018065,5.12514155374,15.4595364545,4.12243109448,15.9888894789,84.2391192668,81.247388849,2.97173041782,0.02
 02/18  04:00:00,112.211731862,23.3485551717,6.54281692319,13.5493689816,4.12243109448,15.9888894789,105.837939763,102.846209345,2.97173041782,0.02
 02/18  05:00:00,128.163826598,28.1026170582,7.43732911038,17.2156917207,4.12243109448,16.0517297156,125.92836748,122.936637062,2.97173041782,0.02
 02/18  06:00:00,125.610902733,27.6808627975,7.62017190052,14.8587222074,4.12243109448,16.0517297156,127.072709326,124.080978909,2.97173041782,0.02
 02/18  07:00:00,148.948032508,28.5243713188,6.10442334761,22.0541413438,4.12243109448,39.6058045677,150.035420576,138.461756599,2.97173041782,8.60193355894
 02/18  08:00:00,217.649791569,28.5243713188,8.47099524727,61.8307180485,12.3672932834,65.3531420225,202.867245398,197.894361368,4.9528840297,0.02
 02/18  09:00:00,208.258817426,28.5243713188,10.698686161,50.0283429448,12.3672932834,68.2430321324,191.573228202,186.600344172,4.9528840297,0.02
 02/18  10:00:00,224.882986172,28.5259902587,12.2760878485,38.7143490593,16.4897243779,93.1370602926,172.303525121,164.358910674,7.92461444751,0.02
 02/18  11:00:00,218.47238594,28.5304822667,12.5198522114,33.2143691767,16.4897243779,93.1370602926,164.863390748,156.9187763,7.92461444751,0.02
 02/18  12:00:00,214.093177207,28.5340021973,13.5944483498,28.3572475571,16.4897243779,93.1370602926,156.807880728,148.86326628,7.92461444751,0.02
 02/18  13:00:00,203.735665801,28.5359054931,14.024506341,24.4151779348,16.4897243779,83.9857416113,159.153324391,142.615367303,7.92461444751,8.61334264014
 02/18  14:00:00,203.497073265,28.5376823926,13.474604525,21.8081558303,16.4897243779,83.9857416113,150.075679232,142.131064784,7.92461444751,0.02
 02/18  15:00:00,202.93977559,28.5392906992,13.2188834183,20.0191972531,16.4897243779,83.9857416113,149.569379859,141.624765412,7.92461444751,0.02
 02/18  16:00:00,164.380674749,28.5243713188,9.90993337055,0.822033945029,12.3672932834,70.6512738906,95.5118589699,90.5389749402,4.9528840297,0.02
 02/18  17:00:00,165.284906472,28.5243713188,8.97627121099,2.25133905092,12.3672932834,70.6512738906,100.410964304,95.4380802744,4.9528840297,0.02
 02/18  18:00:00,164.85534184,28.5243713188,7.60874632832,3.67489628592,12.3672932834,58.1284167478,117.824527251,106.470804401,4.9528840297,6.4008388207
 02/18  19:00:00,127.128677549,25.9938457551,6.38809555175,0.0,12.3672932834,24.9413748627,108.9073384,101.731422924,4.9528840297,2.22303144645
 02/18  20:00:00,131.764343743,27.2591085369,5.82651313688,3.16185113667,12.3672932834,24.9413748627,109.956968259,104.98408423,4.9528840297,0.02
 02/18  21:00:00,120.686815051,27.6808627975,5.29880595559,7.89633458917,4.12243109448,16.0517297156,118.848352698,115.85662228,2.97173041782,0.02
 02/18  22:00:00,110.127306519,22.9038479071,4.06836985997,12.1975124517,4.12243109448,15.9888894789,99.4385958284,96.4468654106,2.97173041782,0.02
 02/18  23:00:00,99.7180796698,19.0162475459,3.16855181976,11.7085395251,4.12243109448,15.9888894789,84.8207987092,81.8290682913,2.97173041782,0.02
 02/18  24:00:00,118.035185366,23.7703094323,3.59445265064,16.0373209834,4.12243109448,15.9888894789,106.927545472,103.935815054,2.97173041782,0.02
 02/19  01:00:00,101.537940541,19.0162475459,2.47152754348,15.292247825,2.06121554724,15.9888894789,87.4852277976,84.4934973797,2.97173041782,0.02
 02/19  02:00:00,120.33412365,23.7703094323,2.96789198129,20.0404422631,2.06121554724,15.9888894789,110.416309403,107.424578986,2.97173041782,0.02
 02/19  03:00:00,104.406179995,19.0162475459,2.0403498677,18.0043668035,2.06121554724,15.9888894789,89.4580881105,86.4663576927,2.97173041782,0.02
 02/19  04:00:00,123.364512079,23.7703094323,2.2408425973,23.0943336232,2.06121554724,15.9888894789,112.39076752,109.399037102,2.97173041782,0.02
 02/19  05:00:00,106.797462408,19.0162475459,1.41392590904,20.4355095098,2.06121554724,15.9888894789,90.9117207915,87.9199903736,2.97173041782,0.02
 02/19  06:00:00,126.20479827,23.7703094323,1.60053124142,25.949027992,2.06121554724,15.9888894789,114.095310862,111.103580444,2.97173041782,0.02
 02/19  07:00:00,101.928604883,19.0162475459,0.0749870744748,23.5723330485,2.06121554724,15.9888894789,98.874906882,95.8831764641,2.97173041782,0.02
 02/19  08:00:00,114.500523755,23.7703094323,0.0,28.7181443338,2.06121554724,15.9888894789,136.237589832,133.245859414,2.97173041782,0.02
 02/19  09:00:00,119.972016267,19.0162475459,0.158421862294,20.5566775822,4.12243109448,41.7362269337,95.4559270209,90.4830429912,4.9528840297,0.02
 02/19  10:00:00,135.655874938,23.7703094323,3.12232225419,23.8095434594,4.12243109448,41.7362269337,110.425991413,105.453107383,4.9528840297,0.02
 02/19  11:00:00,116.531670237,19.0162475459,3.62286463282,18.8424728925,4.12243109448,41.7362269337,88.570955354,83.5980713243,4.9528840297,0.02
 02/19  12:00:00,133.701593597,23.7703094323,5.11289546133,22.2717462227,4.12243109448,41.7362269337,108.976477107,104.003593077,4.9528840297,0.02
 02/19  13:00:00,115.60758709,19.0162475459,4.57759990629,17.363366254,4.12243109448,41.7362269337,87.9860174182,83.0131333885,4.9528840297,0.02
 02/19  14:00:00,132.500474975,23.7703094323,6.48409310255,20.7084317908,4.12243109448,41.7362269337,108.369499055,103.396615025,4.9528840297,0.02
 02/19  15:00:00,114.165081407,19.0162475459,5.4645736521,16.4743952557,4.12243109448,41.7362269337,87.937576723,82.9646926934,4.9528840297,0.02
 02/19  16:00:00,130.970399915,23.7703094323,7.15279519297,20.4399063644,4.12243109448,41.7362269337,108.78837698,103.81549295,4.9528840297,0.02
 02/19  17:00:00,97.0879539228,19.0162475459,5.45187876108,16.8922666243,4.12243109448,24.8785346261,88.7365642303,83.7636802006,4.9528840297,0.02
 02/19  18:00:00,118.165962809,23.7703094323,7.16184653877,24.2319572819,2.06121554724,15.9888894789,113.252440987,110.260710569,2.97173041782,0.02
 02/19  19:00:00,102.401003457,19.0162475459,5.73959753085,20.6106557921,2.06121554724,15.9888894789,92.6147655053,89.6230350875,2.97173041782,0.02
 02/19  20:00:00,119.591269415,23.7703094323,7.32495843274,26.0144656774,2.06121554724,15.9888894789,115.911775894,112.920045476,2.97173041782,0.02
 02/19  21:00:00,102.450862999,19.0162475459,6.08842472988,21.7206576254,2.06121554724,15.9888894789,102.18780793,90.6147974416,2.97173041782,8.60128007094
 02/19  22:00:00,119.763903518,23.7703094323,8.01669302495,27.1174189171,2.06121554724,15.9888894789,116.660224186,113.668493768,2.97173041782,0.02
 02/19  23:00:00,102.292134699,19.0162475459,6.72885828704,22.3754009172,2.06121554724,15.9888894789,94.1078484443,91.1161180265,2.97173041782,0.02
 02/19  24:00:00,119.797182342,23.7703094323,8.83502314564,27.7949782803,2.06121554724,15.9888894789,117.065065889,114.073335471,2.97173041782,0.02
 02/20  01:00:00,101.999457192,19.0162475459,7.36478049013,22.7385500201,2.06121554724,15.9888894789,94.3553674833,91.3636370655,2.97173041782,0.02
 02/20  02:00:00,118.10069903,23.7703094323,9.85658601335,27.9863522737,2.06121554724,15.9888894789,117.280994775,114.289264358,2.97173041782,0.02
 02/20  03:00:00,100.102823753,19.0162475459,8.2275277446,22.633580649,2.06121554724,15.9888894789,94.5063634908,91.514633073,2.97173041782,0.02
 02/20  04:00:00,116.161405475,23.7703094323,10.7685637537,27.8099423596,2.06121554724,15.9888894789,117.398174749,114.406444331,2.97173041782,0.02
 02/20  05:00:00,98.5406745188,19.0162475459,8.9343049792,22.3689253154,2.06121554724,15.9888894789,94.5570508981,91.5653204803,2.97173041782,0.02
 02/20  06:00:00,113.776389245,23.7703094323,11.7830691869,27.376595796,2.06121554724,15.9888894789,117.419873706,114.428143289,2.97173041782,0.02
 02/20  07:00:00,88.7437378229,19.0162475459,8.56765028492,22.3843911868,2.06121554724,15.9888894789,94.8574025537,91.8656721359,2.97173041782,0.02
 02/20  08:00:00,94.3863843253,23.7703094323,10.5326661874,27.2447215015,2.06121554724,15.9888894789,118.00801603,115.016285612,2.97173041782,0.02
 02/20  09:00:00,102.299366827,19.0162475459,9.16368771561,18.6033395094,4.12243109448,41.7362269337,92.7347845281,87.7619004984,4.9528840297,0.02
 02/20  10:00:00,114.987962986,23.7703094323,12.3172762987,21.1416905785,4.12243109448,41.7362269337,111.993014479,107.020130449,4.9528840297,0.02
 02/20  11:00:00,98.5588990552,19.0162475459,10.2624500303,15.2548146262,4.12243109448,41.7362269337,89.48689701,84.5140129803,4.9528840297,0.02
 02/20  12:00:00,110.632188295,23.7703094323,13.4012990065,18.1261908305,4.12243109448,41.7362269337,109.489002294,104.516118265,4.9528840297,0.02
 02/20  13:00:00,95.6866314846,19.0162475459,10.9787041449,13.8711322445,4.12243109448,41.7362269337,88.9007475947,83.927863565,4.9528840297,0.02
 02/20  14:00:00,107.657146104,23.7703094323,13.951883795,16.9257490172,4.12243109448,41.7362269337,109.387852751,104.414968721,4.9528840297,0.02
 02/20  15:00:00,94.2782488831,19.0162475459,10.7150362047,13.3840078467,4.12243109448,41.7362269337,88.9361422355,83.9632582058,4.9528840297,0.02
 02/20  16:00:00,105.642013462,23.7703094323,13.0745340833,17.0093718066,4.12243109448,41.7362269337,109.801204611,104.828320582,4.9528840297,0.02
 02/20  17:00:00,75.5773332072,19.0162475459,10.0364252685,13.8588749093,4.12243109448,24.8785346261,89.6961463126,84.7232622829,4.9528840297,0.02
 02/20  18:00:00,90.9299848761,23.7703094323,12.7185954,20.8482881102,2.06121554724,15.9888894789,114.549947857,111.558217439,2.97173041782,0.02
 02/20  19:00:00,80.1274254437,19.0162475459,10.4526288627,17.3493342815,2.06121554724,15.9888894789,93.8589025842,90.8671721664,2.97173041782,0.02
 02/20  20:00:00,92.8313939224,23.7703094323,13.2541560733,22.0273213294,2.06121554724,15.9888894789,116.972392269,113.980661851,2.97173041782,0.02
 02/20  21:00:00,80.8390997846,19.0162475459,10.5368363065,18.0997162177,2.06121554724,15.9888894789,94.3725472723,91.3808168545,2.97173041782,0.02
 02/20  22:00:00,93.4255453649,23.7703094323,13.2045693958,22.7814973196,2.06121554724,15.9888894789,117.41904068,114.427310262,2.97173041782,0.02
 02/20  23:00:00,81.2538002646,19.0162475459,10.539952306,18.5780362188,2.06121554724,15.9888894789,94.6617944934,91.6700640756,2.97173041782,0.02
 02/20  24:00:00,94.127780815,23.7703094323,13.1893456593,23.2822134738,2.06121554724,15.9888894789,126.253276621,114.679634609,2.97173041782,8.60191159432
 02/21  01:00:00,82.8044377223,19.0162475459,10.5530127464,18.0997400566,4.12243109448,15.9888894789,94.1194121079,91.12768169,2.97173041782,0.02
 02/21  02:00:00,95.1622747777,23.7703094323,13.5001810155,22.4562497061,4.12243109448,15.9888894789,116.605932043,113.614201625,2.97173041782,0.02
 02/21  03:00:00,82.908723259,19.0162475459,10.8732015923,18.0678920601,4.12243109448,15.9888894789,93.9251140998,90.933383682,2.97173041782,0.02
 02/21  04:00:00,95.2595635064,23.7703094323,13.7342975173,22.4873131647,4.12243109448,15.9888894789,116.588348688,113.59661827,2.97173041782,0.02
 02/21  05:00:00,109.785255266,27.6808627975,16.3703439167,13.5492399776,12.3672932834,24.9413748627,132.901481347,127.928597317,4.9528840297,0.02
 02/21  06:00:00,165.125305412,28.1026170582,19.7883802271,65.0494995963,12.3672932834,24.9413748627,201.706166355,196.733282325,4.9528840297,0.02
 02/21  07:00:00,202.400621184,28.5243713188,20.1444103993,50.4490499684,24.7345865669,70.7195625826,166.814733044,156.888964984,9.90576805939,0.02
 02/21  08:00:00,214.258882713,28.5243713188,20.4474509714,35.0094015133,37.1018798503,92.3937384068,144.941237699,135.01546964,9.90576805939,0.02
 02/21  09:00:00,220.985827545,28.5250312323,21.2475803913,28.8920232581,37.1018798503,104.434947198,137.668896517,127.743128458,9.90576805939,0.02
 02/21  10:00:00,228.349282033,28.5266175398,22.4116244439,23.0481914019,37.1018798503,116.476155989,140.645828612,122.107406377,9.90576805939,8.63265417538
 02/21  11:00:00,226.691593217,28.5287521794,23.7262799227,20.0730298352,37.1018798503,116.476155989,128.922769347,118.997001287,9.90576805939,0.02
 02/21  12:00:00,224.871585165,28.5338646361,24.5522516954,17.4217303979,37.1018798503,116.476155989,134.870498735,116.322420196,9.90576805939,8.64231047966
 02/21  13:00:00,211.181208005,28.5393261647,25.089422616,15.2305143107,37.1018798503,104.434947198,132.487545683,113.945272789,9.90576805939,8.63650483405
 02/21  14:00:00,221.761428052,28.5458132242,25.2885727595,13.5633140834,37.1018798503,116.476155989,121.371460689,111.44569263,9.90576805939,0.02
 02/21  15:00:00,219.266592166,28.5513144122,24.4465849448,11.9051503408,37.1018798503,116.476155989,127.637440631,109.09142121,9.90576805939,8.64025136202
 02/21  16:00:00,217.713530838,28.5592858415,23.4483500986,11.3426072053,37.1018798503,116.476155989,118.088597855,108.162829795,9.90576805939,0.02
 02/21  17:00:00,216.736775922,28.5789399499,23.1049173625,10.690229306,37.1018798503,116.476155989,125.813025714,107.274516897,9.90576805939,8.63274075717
 02/21  18:00:00,227.941771522,28.5971532413,23.1547772658,10.0825863972,37.1018798503,116.476155989,116.390775449,106.46500739,9.90576805939,0.02
 02/21  19:00:00,132.258555812,25.9938457551,19.074174027,0.0,24.7345865669,47.5788473902,88.0139186323,83.0410346026,4.9528840297,0.02
 02/21  20:00:00,131.708482603,26.8373542763,17.6805864753,0.0,24.7345865669,47.5788473902,92.8913099457,87.918425916,4.9528840297,0.02
 02/21  21:00:00,109.46548468,26.4156000157,17.1008676099,0.0154093302756,12.3672932834,38.6892022431,114.672658929,103.090584782,2.97173041782,8.61034372948
 02/21  22:00:00,87.5374059583,19.9286150789,13.334161396,0.0,12.3672932834,27.0668015668,88.3821510144,85.3904205966,2.97173041782,0.02
 02/21  23:00:00,63.4098259041,17.3292305034,11.1177231805,0.0,4.12243109448,15.9888894789,80.2229712281,77.2312408103,2.97173041782,0.02
 02/21  24:00:00,70.7348618323,21.6615381292,13.6711908618,0.0,4.12243109448,15.9888894789,102.399200488,99.4074700704,2.97173041782,0.02
 02/22  01:00:00,62.9801639322,17.3292305034,10.6160755003,0.0,4.12243109448,15.9888894789,83.4249596604,80.4332292426,2.97173041782,0.02
 02/22  02:00:00,70.2977597532,21.6615381292,13.1572800199,0.0,4.12243109448,15.9888894789,103.679520679,100.687790261,2.97173041782,0.02
 02/22  03:00:00,62.6341111828,17.3292305034,10.2522807442,0.0,4.12243109448,15.9888894789,83.8888452297,80.8971148119,2.97173041782,0.02
 02/22  04:00:00,70.099862175,21.6615381292,12.7457928512,0.0,4.12243109448,15.9888894789,106.867510418,103.87578,2.97173041782,0.02
 02/22  05:00:00,97.2237839018,27.737096699,14.4205702694,2.88130872329,12.3672932834,24.9413748627,119.913738387,114.940854357,4.9528840297,0.02
 02/22  06:00:00,124.85852356,27.7043814405,17.7314740789,27.2378598207,12.3672932834,24.9413748627,188.882755162,183.909871132,4.9528840297,0.02
 02/22  07:00:00,173.348851164,28.6021844829,17.9764865553,23.4509451367,24.7345865669,70.7195625826,153.946970899,144.02120284,9.90576805939,0.02
 02/22  08:00:00,194.051769004,28.6501562366,18.8067654922,16.3171876392,37.1018798503,92.3937384068,133.914039771,123.988271712,9.90576805939,0.02
 02/22  09:00:00,207.244495532,28.6788237351,22.2747798606,13.9696805876,37.1018798503,104.434947198,136.37754183,117.841447083,9.90576805939,8.63032668768
 02/22  10:00:00,218.874079513,28.7039250832,23.5277070962,12.2796246956,37.1018798503,116.476155989,124.396699225,114.470931165,9.90576805939,0.02
 02/22  11:00:00,215.958979805,28.7416998242,22.3181498452,10.5355813971,37.1018798503,116.476155989,130.238552564,111.692516972,9.90576805939,8.64026753295
 02/22  12:00:00,215.514415639,28.8450722375,24.0812487907,7.211680854,37.1018798503,116.476155989,115.670268021,105.744499962,9.90576805939,0.02
 02/22  13:00:00,205.098766117,28.8997596208,28.1648323908,5.71224088952,37.1018798503,104.434947198,121.914065511,103.371982343,9.90576805939,8.63631510874
 02/22  14:00:00,216.692207198,28.923945305,28.6632915447,4.74122320861,37.1018798503,116.476155989,112.950728609,103.02496055,9.90576805939,0.02
 02/22  15:00:00,215.34418771,28.9613218142,28.1213246271,3.89802269443,37.1018798503,116.476155989,120.703562944,102.157626718,9.90576805939,8.64016816747
 02/22  16:00:00,214.259646989,28.9860804007,27.3045214959,3.60572675849,37.1018798503,116.476155989,112.545293088,101.351845026,9.90576805939,1.28768000221
 02/22  17:00:00,212.074804666,28.9997881297,25.1311263872,3.58123124827,37.1018798503,116.476155989,118.246513047,100.975762062,9.90576805939,7.36498292552
 02/22  18:00:00,220.45826647,28.9979659521,21.4627655447,3.89026437294,37.1018798503,116.476155989,111.294819362,101.369051303,9.90576805939,0.02
 02/22  19:00:00,129.729632116,27.1185237834,15.4205641373,0.0,24.7345865669,47.5788473902,84.1884483173,79.2155642876,4.9528840297,0.02
 02/22  20:00:00,129.29509706,27.5051318556,14.5994229215,0.0,24.7345865669,47.5788473902,98.2851851813,84.7219089087,4.9528840297,8.61039224288
 02/22  21:00:00,106.821892395,26.4156000157,14.4698617706,0.00284160611664,12.3672932834,38.6892022431,103.011473766,100.019743348,2.97173041782,0.02
 02/22  22:00:00,87.8308253879,21.1938778607,11.7340087259,0.172683389409,12.3672932834,27.0668015668,86.5891877476,83.5974573298,2.97173041782,0.02
 02/22  23:00:00,62.6574075938,17.3292305034,10.0026240332,0.0,4.12243109448,15.9888894789,78.7129852659,75.7212548481,2.97173041782,0.02
 02/22  24:00:00,73.7586553754,22.6737483547,12.5798029172,0.782009325876,4.12243109448,15.9888894789,100.467993042,97.4762626241,2.97173041782,0.02
 02/23  01:00:00,65.2264910959,17.3292305034,9.91396196193,0.0,4.12243109448,15.9888894789,81.5230115637,78.5312811459,2.97173041782,0.02
 02/23  02:00:00,77.0599319613,22.5893975026,12.6652686881,1.14659618111,4.12243109448,15.9888894789,102.11164016,99.1199097421,2.97173041782,0.02
 02/23  03:00:00,70.698676319,18.3836161549,10.1018013062,1.77731812044,4.12243109448,15.9888894789,83.2428967444,80.2511663266,2.97173041782,0.02
 02/23  04:00:00,78.5955137617,21.6615381292,12.6368364075,0.0,4.12243109448,15.9888894789,103.967080032,100.975349614,2.97173041782,0.02
 02/23  05:00:00,109.892737403,27.9620323046,14.6912068925,3.08097185205,12.3672932834,24.9413748627,116.847263478,111.874379448,4.9528840297,0.02
 02/23  06:00:00,135.570491398,27.7230570181,18.2351827863,24.1928412079,12.3672932834,24.9413748627,185.354938671,180.382054642,4.9528840297,0.02
 02/23  07:00:00,185.621391176,28.6344008706,18.2188089396,21.4192906498,24.7345865669,70.7195625826,150.517710451,140.591942391,9.90576805939,0.02
 02/23  08:00:00,206.835753889,28.7397942302,18.3241084226,14.9384503356,37.1018798503,92.3937384068,131.044599393,121.118831333,9.90576805939,0.02
 02/23  09:00:00,218.099489943,28.8077718172,18.8299255276,13.155872074,37.1018798503,104.434947198,133.887811251,115.351774533,9.90576805939,8.63026865817
 02/23  10:00:00,230.513229881,28.8473434523,18.7570643827,11.919838732,37.1018798503,116.476155989,122.155730594,112.229962535,9.90576805939,0.02
 02/23  11:00:00,230.802747724,28.8775981846,18.8369408939,10.7849970743,37.1018798503,116.476155989,128.292828635,109.746771191,9.90576805939,8.64028938476
 02/23  12:00:00,232.323881741,28.9051086944,19.0312735352,9.73330174965,37.1018798503,116.476155989,117.39873959,107.472971531,9.90576805939,0.02
 02/23  13:00:00,223.02662016,28.9413448363,19.9459386729,8.5281199531,37.1018798503,104.434947198,123.798913432,105.25638569,9.90576805939,8.6367596817
 02/23  14:00:00,232.329481346,28.9774394723,20.8664260793,7.51633776029,37.1018798503,116.476155989,122.105807089,103.557866675,9.90576805939,8.64217235465
 02/23  15:00:00,231.713719024,29.0015191324,21.061569905,6.89489964339,37.1018798503,116.476155989,112.25178855,102.326020491,9.90576805939,0.02
 02/23  16:00:00,232.710452769,29.0228549948,21.0555714167,6.4512387137,37.1018798503,116.476155989,119.650126519,101.106177516,9.90576805939,8.63818094384
 02/23  17:00:00,233.139260414,29.0354886129,20.1988780605,6.33183589933,37.1018798503,116.476155989,110.303213491,100.377445431,9.90576805939,0.02
 02/23  18:00:00,245.017319045,29.0425363727,19.2671557861,6.38113793647,37.1018798503,116.476155989,110.029884938,100.104116879,9.90576805939,0.02
 02/23  19:00:00,154.134380784,27.2591085369,15.8737719191,0.0,24.7345865669,47.5788473902,91.6796886913,78.1164109235,4.9528840297,8.61039373818
 02/23  20:00:00,149.392159793,27.6808627975,15.3673295185,0.0,24.7345865669,47.5788473902,88.7799576015,83.8070735718,4.9528840297,0.02
 02/23  21:00:00,123.219970635,26.4156000157,15.0481262734,0.0458616290388,12.3672932834,38.6892022431,102.094862497,99.1031320796,2.97173041782,0.02
 02/23  22:00:00,96.831240526,21.0251761565,11.9603850799,0.363782092469,12.3672932834,27.0668015668,86.0475275279,83.0557971101,2.97173041782,0.02
 02/23  23:00:00,67.3966604533,17.3292305034,10.0636681574,0.0,4.12243109448,15.9888894789,78.467015465,75.4752850472,2.97173041782,0.02
 02/23  24:00:00,78.2535796271,22.842450059,12.5003147761,1.36185484395,4.12243109448,15.9888894789,100.449935253,97.4582048351,2.97173041782,0.02
 02/24  01:00:00,69.079292187,17.9618618943,9.71869655176,0.971881207374,4.12243109448,15.9888894789,81.8777551208,78.8860247029,2.97173041782,0.02
 02/24  02:00:00,77.493481588,22.0832923899,12.1268093971,0.785588355148,4.12243109448,15.9888894789,102.265619573,99.2738891552,2.97173041782,0.02
 02/24  03:00:00,72.3589490827,18.5944932852,9.50296325924,2.9479712156,4.12243109448,15.9888894789,83.4048953001,80.4131648823,2.97173041782,0.02
 02/24  04:00:00,86.0057554612,23.6859585802,11.7681374741,6.07470395391,4.12243109448,15.9888894789,104.554046214,101.562315796,2.97173041782,0.02
 02/24  05:00:00,106.880509627,27.4699856672,13.3346738374,3.39247608226,12.3672932834,24.9413748627,117.833664588,112.860780559,4.9528840297,0.02
 02/24  06:00:00,133.387949461,27.7259440806,16.6922917369,25.5423647936,12.3672932834,24.9413748627,185.9095061,180.936622071,4.9528840297,0.02
 02/24  07:00:00,184.610056643,28.6259097909,17.2200533736,23.9660803472,24.7345865669,70.7195625826,152.423638585,142.497870526,9.90576805939,0.02
 02/24  08:00:00,202.563997137,28.733932413,17.7508665299,16.9042232602,37.1018798503,92.3937384068,140.525423721,122.009802494,9.90576805939,8.60985316729
 02/24  09:00:00,208.859093251,28.7989127222,17.9888537414,14.9225390658,37.1018798503,104.434947198,126.632799928,116.707031869,9.90576805939,0.02
 02/24  10:00:00,216.437776721,28.843971225,17.9914770508,13.6295364749,37.1018798503,116.476155989,124.038478844,114.112710784,9.90576805939,0.02
 02/24  11:00:00,214.255139543,28.8784778644,18.5886021669,12.3983162606,37.1018798503,116.476155989,130.370497964,111.824500955,9.90576805939,8.64022894936
 02/24  12:00:00,214.074004719,28.9104599437,19.7191976246,11.0805749696,37.1018798503,116.476155989,128.136209341,109.588352789,9.90576805939,8.64208849202
 02/24  13:00:00,202.01521058,28.9364736888,20.8877207408,9.86911757524,37.1018798503,104.434947198,117.761846241,107.836078182,9.90576805939,0.02
 02/24  14:00:00,214.169459692,28.9620288024,21.8489126907,8.99475605704,37.1018798503,116.476155989,124.644035279,106.096106739,9.90576805939,8.64216047973
