Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  02:00:00,68.5786506845,17.750984764,16.0862513785,0.014314832002,4.12243109448,15.9888894789,79.6100811922,76.6183507744,2.97173041782,0.02
 03/10  03:00:00,77.8825527567,22.7159237808,20.2364315541,0.0729171203453,4.12243109448,15.9888894789,99.9735903677,96.9818599499,2.97173041782,0.02
 03/10  04:00:00,70.0519093376,18.3836161549,16.7997117992,0.141481792202,4.12243109448,15.9888894789,81.2275384216,78.2358080038,2.97173041782,0.02
 03/10  05:00:00,105.166138867,27.1888161602,25.6832831491,0.109231128158,12.3672932834,24.9413748627,113.73303097,108.760146941,4.9528840297,0.02
 03/10  06:00:00,125.383997991,28.2025249812,28.829834995,16.1668296219,12.3672932834,24.9413748627,181.086402473,176.113518443,4.9528840297,0.02
 03/10  07:00:00,164.874902484,28.6771902215,28.186059365,11.7763635307,24.7345865669,70.7195625826,147.526087058,137.600318998,9.90576805939,0.02
 03/10  08:00:00,191.016983213,28.9612107841,25.0106799094,6.7674351978,37.1018798503,92.3937384068,128.104015998,118.178247938,9.90576805939,0.02
 03/10  09:00:00,204.191969759,29.0758162514,22.0810717492,4.48687329823,37.1018798503,104.434947198,120.575037956,110.649269897,9.90576805939,0.02
 03/10  10:00:00,221.073402514,29.1638564091,21.3222571166,3.45925492679,37.1018798503,116.476155989,124.583618957,106.045708609,9.90576805939,8.63214228884
 03/10  11:00:00,226.928389354,29.3841710397,21.3221893299,2.73456268805,37.1018798503,116.476155989,110.914687976,100.988919917,9.90576805939,0.02
 03/10  12:00:00,231.290999729,29.6980870916,21.3288815452,2.26208043964,37.1018798503,116.476155989,115.230856158,96.6834169078,9.90576805939,8.64167119031
 03/10  13:00:00,220.991390158,29.9226204933,21.8567759551,1.76040697677,37.1018798503,104.434947198,112.451140673,93.909459799,9.90576805939,8.63591281504
 03/10  14:00:00,232.946634209,30.056395288,21.7043841186,1.40855532251,37.1018798503,116.476155989,101.744847452,91.8190793927,9.90576805939,0.02
 03/10  15:00:00,234.267798577,30.0539291995,20.7970268099,1.33003526961,37.1018798503,116.476155989,109.060823375,90.5153485707,9.90576805939,8.63970674501
 03/10  16:00:00,234.231848199,29.8831955506,19.8837245897,1.36496392887,37.1018798503,116.476155989,100.778829315,90.8530612555,9.90576805939,0.02
 03/10  17:00:00,235.063733356,29.6881812761,19.0157734632,1.51568228497,37.1018798503,116.476155989,110.280345936,91.7422958271,9.90576805939,8.63228204921
 03/10  18:00:00,244.156017404,29.4890509215,18.0275769573,1.75128900628,37.1018798503,116.476155989,103.310428258,93.384660199,9.90576805939,0.02
 03/10  19:00:00,166.720839849,27.2591085369,14.2090366327,0.0,24.7345865669,47.5788473902,77.5372604493,72.5643764196,4.9528840297,0.02
 03/10  20:00:00,168.896047531,27.7511551743,13.365391653,0.0,24.7345865669,47.5788473902,83.630113989,78.6572299593,4.9528840297,0.02
 03/10  21:00:00,145.725312891,26.4156000157,12.4996817676,0.0,12.3672932834,38.6892022431,106.256787849,94.6748851905,2.97173041782,8.61017224083
 03/10  22:00:00,116.685175276,21.1938778607,9.4875671033,0.0818074850163,12.3672932834,27.0668015668,83.0470861574,80.0553557396,2.97173041782,0.02
 03/10  23:00:00,88.5885264794,17.3292305034,7.37575769561,0.0,4.12243109448,15.9888894789,75.8162660359,72.8245356181,2.97173041782,0.02
 03/10  24:00:00,107.317896629,22.9268009111,8.47521729197,0.658966321805,4.12243109448,15.9888894789,96.4814864426,93.4897560248,2.97173041782,0.02
 03/11  01:00:00,91.3068864211,17.5822830598,6.0431304913,0.209325807415,4.12243109448,15.9888894789,79.699874289,76.7081438712,2.97173041782,0.02
 03/11  02:00:00,108.041432446,23.6016077281,7.22566624726,3.21624968209,4.12243109448,15.9888894789,100.620613215,97.6288827974,2.97173041782,0.02
 03/11  03:00:00,93.6499181552,19.0162475459,5.61727747904,4.05165947682,4.12243109448,15.9888894789,81.9281614295,78.9364310117,2.97173041782,0.02
 03/11  04:00:00,111.336531637,23.7703094323,7.1371425443,6.76012424116,4.12243109448,15.9888894789,103.095498444,100.103768026,2.97173041782,0.02
 03/11  05:00:00,122.569091422,27.6808627975,7.99973224006,6.64971473286,4.12243109448,16.0517297156,122.866974036,119.875243619,2.97173041782,0.02
 03/11  06:00:00,125.345633004,28.1026170582,7.36942455375,9.95619155924,4.12243109448,16.0517297156,124.429845229,121.438114811,2.97173041782,0.02
 03/11  07:00:00,138.628354607,28.5243713188,7.53261230886,13.1722416626,4.12243109448,39.6058045677,133.409098263,130.417367846,2.97173041782,0.02
 03/11  08:00:00,206.329299811,28.5295424993,12.0822413233,43.7605756206,12.3672932834,65.3531420225,184.502256745,179.529372715,4.9528840297,0.02
 03/11  09:00:00,198.249505209,28.5291851075,13.3870046033,32.8727140969,12.3672932834,68.2430321324,174.127742628,169.154858599,4.9528840297,0.02
 03/11  10:00:00,217.026123254,28.5548984028,13.8204929246,23.1340402502,16.4897243779,93.1370602926,159.098072629,151.153458181,7.92461444751,0.02
 03/11  11:00:00,214.12421651,28.5571605942,14.4096679415,19.8250187868,16.4897243779,93.1370602926,160.338407897,143.797717905,7.92461444751,8.61607554391
 03/11  12:00:00,211.881652713,28.5582955335,15.3628000598,16.6638757836,16.4897243779,93.1370602926,144.421915287,136.47730084,7.92461444751,0.02
 03/11  13:00:00,200.739401996,28.5713163507,15.7548100167,14.804005978,16.4897243779,83.9857416113,139.672928981,131.728314533,7.92461444751,0.02
 03/11  14:00:00,199.502331512,28.5803436331,15.7537060612,13.3092540418,16.4897243779,83.9857416113,137.610498058,129.66588361,7.92461444751,0.02
 03/11  15:00:00,198.402775994,28.5726844953,16.3097725453,11.8780837393,16.4897243779,83.9857416113,134.913920875,126.969306427,7.92461444751,0.02
 03/11  16:00:00,163.721689468,28.5243713188,13.5201440265,0.0,12.3672932834,70.6512738906,87.3715371072,73.807312426,4.9528840297,8.61134065154
 03/11  17:00:00,161.454447633,28.5243713188,12.6382216928,0.210216007726,12.3672932834,70.6512738906,82.8860222455,77.9131382158,4.9528840297,0.02
 03/11  18:00:00,154.932245252,28.5243713188,11.6066708582,0.727590153676,12.3672932834,58.1284167478,92.5123508577,87.539466828,4.9528840297,0.02
 03/11  19:00:00,124.61927496,25.9938457551,11.0083494318,0.0,12.3672932834,24.9413748627,102.069660956,97.0967769261,4.9528840297,0.02
 03/11  20:00:00,123.90030432,25.9938457551,10.3850753677,0.0,12.3672932834,24.9413748627,107.140370018,102.167485988,4.9528840297,0.02
 03/11  21:00:00,107.562248747,25.9938457551,10.5496576543,0.0,4.12243109448,16.0517297156,116.213759286,113.222028868,2.97173041782,0.02
 03/11  22:00:00,94.1263045435,20.7950766041,8.66745013919,0.0,4.12243109448,15.9888894789,98.0647920121,95.0730615943,2.97173041782,0.02
 03/11  23:00:00,92.3081765179,19.4380018065,7.27047256682,5.40529605475,4.12243109448,15.9888894789,83.0654482666,80.0737178488,2.97173041782,0.02
 03/11  24:00:00,106.925376423,23.3485551717,9.12562741194,6.01614280797,4.12243109448,15.9888894789,104.173964636,101.182234218,2.97173041782,0.02
 03/12  01:00:00,96.4640847949,19.4380018065,6.86344681771,9.87720236441,2.06121554724,15.9888894789,85.193100471,82.2013700532,2.97173041782,0.02
 03/12  02:00:00,106.510856653,23.3485551717,8.68730304634,9.20023035165,2.06121554724,15.9888894789,107.603074901,104.611344483,2.97173041782,0.02
 03/12  03:00:00,95.253486972,19.4380018065,7.19243942845,12.9787892033,2.06121554724,15.9888894789,87.4016674267,84.4099370089,2.97173041782,0.02
 03/12  04:00:00,104.245967908,23.3485551717,9.47558366245,11.1899951377,2.06121554724,15.9888894789,109.622763423,106.631033005,2.97173041782,0.02
 03/12  05:00:00,95.2782557888,19.4380018065,7.83768750859,15.2568044273,2.06121554724,15.9888894789,88.7222530364,85.7305226186,2.97173041782,0.02
 03/12  06:00:00,102.624947405,23.3485551717,8.84599418811,13.0588545066,2.06121554724,15.9888894789,111.309753663,108.318023245,2.97173041782,0.02
 03/12  07:00:00,79.5539904828,19.4380018065,7.92776927953,17.1745405227,2.06121554724,15.9888894789,90.0969407105,87.1052102927,2.97173041782,0.02
 03/12  08:00:00,110.362414504,23.3485551717,12.8758653453,11.2620410867,4.12243109448,41.7362269337,108.505369034,103.532485004,4.9528840297,0.02
 03/12  09:00:00,102.750294311,19.4380018065,10.7863309553,13.2129926067,4.12243109448,41.7362269337,94.7191624468,81.1661169308,4.9528840297,8.60016148632
 03/12  10:00:00,110.18466648,23.3485551717,14.0519355119,9.673415227,4.12243109448,41.7362269337,105.287341788,100.314457758,4.9528840297,0.02
 03/12  11:00:00,101.033702055,19.4380018065,11.4161509949,10.8496379563,4.12243109448,41.7362269337,84.6652418099,79.6923577802,4.9528840297,0.02
 03/12  12:00:00,105.872288546,23.3485551717,14.387321783,8.18680115497,4.12243109448,41.7362269337,104.3029468,99.33006277,4.9528840297,0.02
 03/12  13:00:00,93.0973021327,19.4380018065,11.4052554544,9.98541242606,4.12243109448,41.7362269337,85.2599433206,80.2870592909,4.9528840297,0.02
 03/12  14:00:00,99.3784170604,23.3485551717,14.3676430411,8.02699565076,4.12243109448,41.7362269337,105.519480333,100.546596303,4.9528840297,0.02
 03/12  15:00:00,87.768487296,19.0162475459,11.0634810694,7.59353664181,4.12243109448,41.7362269337,85.9792022085,81.0063181788,4.9528840297,0.02
 03/12  16:00:00,74.6878359974,23.0673856646,13.5725541235,6.69191821065,4.12243109448,24.8785346261,106.722611393,101.749727364,4.9528840297,0.02
 03/12  17:00:00,58.5444668472,19.0162475459,10.7750627903,9.79616968013,2.06121554724,15.9888894789,89.5967877695,86.6050573517,2.97173041782,0.02
 03/12  18:00:00,73.9799963497,23.3485551717,13.327284096,10.8548585595,2.06121554724,15.9888894789,113.331090019,110.339359601,2.97173041782,0.02
 03/12  19:00:00,77.2741319904,19.4380018065,10.6030480219,14.2796600537,2.06121554724,15.9888894789,91.6265713063,88.6348408885,2.97173041782,0.02
 03/12  20:00:00,82.1127692298,23.3485551717,13.7119873987,11.8631445795,2.06121554724,15.9888894789,114.377358707,111.385628289,2.97173041782,0.02
 03/12  21:00:00,78.8411778079,19.4380018065,11.1258088445,15.5415235031,2.06121554724,15.9888894789,92.3243366469,89.332606229,2.97173041782,0.02
 03/12  22:00:00,83.1697945031,23.3485551717,13.9894810015,12.9162110213,2.06121554724,15.9888894789,115.053073217,112.0613428,2.97173041782,0.02
 03/12  23:00:00,79.9851463877,19.4380018065,10.8198204672,16.9623131187,2.06121554724,15.9888894789,92.8528679308,89.861137513,2.97173041782,0.02
 03/12  24:00:00,83.5788625866,23.3485551717,12.9183821549,14.0979712143,2.06121554724,15.9888894789,115.779513368,112.78778295,2.97173041782,0.02
 03/13  01:00:00,81.9926217075,19.4380018065,9.78571412862,17.6300908491,4.12243109448,15.9888894789,92.6648696729,89.6731392551,2.97173041782,0.02
 03/13  02:00:00,86.8052898673,23.3485551717,11.8221054825,14.4495752785,4.12243109448,15.9888894789,115.049530496,112.057800078,2.97173041782,0.02
 03/13  03:00:00,84.516821755,19.4380018065,9.12620478495,18.7322023788,4.12243109448,15.9888894789,92.747246143,89.7555157252,2.97173041782,0.02
 03/13  04:00:00,108.968252696,27.6808627975,13.2040060535,11.5394511432,12.3672932834,24.9413748627,131.01474528,126.04186125,4.9528840297,0.02
 03/13  05:00:00,159.12999814,28.1026379824,16.4587051165,56.5748378948,12.3672932834,24.9413748627,199.430613796,194.457729766,4.9528840297,0.02
 03/13  06:00:00,205.998907246,28.5244706318,16.7360700668,44.2419641553,24.7345865669,70.7195625826,170.22850694,160.302738881,9.90576805939,0.02
 03/13  07:00:00,208.399725346,28.5335102954,17.2148133525,31.4383343063,37.1018798503,92.3937384068,148.538829303,138.613061244,9.90576805939,0.02
 03/13  08:00:00,215.632209562,28.5435933354,18.7103494301,26.057106498,37.1018798503,104.434947198,146.457144165,127.921547908,9.90576805939,8.62982819715
 03/13  09:00:00,224.02152116,28.5547214577,19.6998733416,21.4040976154,37.1018798503,116.476155989,132.159086429,122.233318369,9.90576805939,0.02
 03/13  10:00:00,222.166167679,28.5632184505,20.3713236976,18.8681267523,37.1018798503,116.476155989,137.826553404,119.281186955,9.90576805939,8.63959839044
 03/13  11:00:00,220.162960064,28.5701992827,20.7121486309,16.5168660713,37.1018798503,116.476155989,135.153805847,116.606594168,9.90576805939,8.64144361971
 03/13  12:00:00,206.875669742,28.5769539008,21.5086346004,14.4682035364,37.1018798503,104.434947198,123.69626259,113.770494531,9.90576805939,0.02
 03/13  13:00:00,217.777124432,28.5847785115,21.9070936604,12.9215011168,37.1018798503,116.476155989,129.935747703,111.3883809,9.90576805939,8.64159874334
 03/13  14:00:00,216.235234344,28.5928224054,21.5988140446,11.6801192729,37.1018798503,116.476155989,119.543524684,109.617756625,9.90576805939,0.02
 03/13  15:00:00,215.227331829,28.6058514355,21.5800711464,10.6781149925,37.1018798503,116.476155989,126.761948985,108.218661502,9.90576805939,8.63751942318
 03/13  16:00:00,214.657427135,28.6285226498,21.5844153903,10.0818458552,37.1018798503,116.476155989,117.101398175,107.175630116,9.90576805939,0.02
 03/13  17:00:00,215.049835984,28.6498094206,21.9200091313,10.1185727325,37.1018798503,116.476155989,125.65187823,107.124693131,9.90576805939,8.62141704008
 03/13  18:00:00,123.678770186,25.9938457551,19.8910614559,0.0,24.7345865669,47.5788473902,88.3114453782,83.3385613485,4.9528840297,0.02
 03/13  19:00:00,133.685099452,27.2591085369,19.235470334,0.0,24.7345865669,47.5788473902,92.545401809,87.5725177793,4.9528840297,0.02
 03/13  20:00:00,111.732056768,27.2591085369,18.3490337176,0.190330887171,12.3672932834,38.6892022431,106.052964868,103.06123445,2.97173041782,0.02
 03/13  21:00:00,88.46343595,19.9286150789,14.3644319854,0.0,12.3672932834,27.0668015668,88.572458847,85.5807284292,2.97173041782,0.02
 03/13  22:00:00,63.9629267715,17.3292305034,11.749477243,0.0,4.12243109448,15.9888894789,80.0016199156,77.0098894978,2.97173041782,0.02
 03/13  23:00:00,71.4544956363,21.6615381292,14.5443355468,0.0,4.12243109448,15.9888894789,102.027769461,99.0360390433,2.97173041782,0.02
 03/13  24:00:00,63.7648154496,17.3292305034,11.5191749023,0.0,4.12243109448,15.9888894789,83.1305977721,80.1388673543,2.97173041782,0.02
 03/14  01:00:00,74.5782956315,22.842450059,14.2770294077,2.25676302461,4.12243109448,15.9888894789,103.591636104,100.599905687,2.97173041782,0.02
 03/14  02:00:00,63.4776263814,17.3292305034,11.2683198082,0.0,4.12243109448,15.9888894789,83.9726274159,80.980896998,2.97173041782,0.02
 03/14  03:00:00,74.5770360048,22.6737483547,14.2961969799,2.42864889168,4.12243109448,15.9888894789,105.970407152,102.978676734,2.97173041782,0.02
 03/14  04:00:00,97.3874504028,27.1185237834,16.3142522286,1.76986607421,12.3672932834,24.9413748627,118.990886423,114.018002394,4.9528840297,0.02
 03/14  05:00:00,131.466393699,28.1433026862,19.26712315,31.8711595048,12.3672932834,24.9413748627,188.279689239,183.306805209,4.9528840297,0.02
 03/14  06:00:00,180.86803516,28.6130749329,19.2427220451,22.6819487772,24.7345865669,70.7195625826,153.36086131,143.435093251,9.90576805939,0.02
 03/14  07:00:00,195.136990827,28.6651621032,19.6101205691,16.5840444497,37.1018798503,92.3937384068,142.974105549,124.458628289,9.90576805939,8.60970920104
 03/14  08:00:00,204.656205082,28.700475014,21.3419149304,12.2926708897,37.1018798503,104.434947198,126.856641281,116.930873221,9.90576805939,0.02
 03/14  09:00:00,214.140455788,28.7537663307,23.4596392021,7.56420759432,37.1018798503,116.476155989,120.569119595,110.643351536,9.90576805939,0.02
 03/14  10:00:00,213.980465144,28.8517025261,25.3703781601,5.39490175617,37.1018798503,116.476155989,124.245637563,105.700287283,9.90576805939,8.63958222039
 03/14  11:00:00,217.03244125,29.0804381162,29.2406410689,4.34761271149,37.1018798503,116.476155989,119.665279689,101.118098371,9.90576805939,8.64141325852
 03/14  12:00:00,207.20830962,29.3528282356,32.7126121312,2.82099516858,37.1018798503,104.434947198,107.325258295,97.399490236,9.90576805939,0.02
 03/14  13:00:00,221.106011675,29.6402167507,35.5718731561,1.53017923677,37.1018798503,116.476155989,112.61178323,94.0655697536,9.90576805939,8.64044541734
 03/14  14:00:00,217.117629833,29.8147677834,32.0161227553,0.923250800821,37.1018798503,116.476155989,101.814326004,91.8885579449,9.90576805939,0.02
 03/14  15:00:00,218.179551223,29.8599295474,33.3412441893,0.615097333376,37.1018798503,116.476155989,109.389502842,90.8462178502,9.90576805939,8.63751693239
 03/14  16:00:00,218.291493979,29.8318889506,33.6059722724,0.490978807736,37.1018798503,116.476155989,100.342832385,90.4170643254,9.90576805939,0.02
 03/14  17:00:00,214.083271488,29.7207660713,29.4515750902,0.54948900486,37.1018798503,116.476155989,109.597137661,91.0699697429,9.90576805939,8.62139985853
 03/14  18:00:00,128.213665344,27.3645471021,22.2704833875,0.0,24.7345865669,47.5788473902,75.0833842307,70.110500201,4.9528840297,0.02
 03/14  19:00:00,136.567145529,27.997178493,19.1058822734,0.0,24.7345865669,47.5788473902,82.3941370426,77.4212530129,4.9528840297,0.02
 03/14  20:00:00,117.410792297,27.0482314066,18.40846833,0.0,12.3672932834,38.6892022431,96.9652614608,93.973531043,2.97173041782,0.02
 03/14  21:00:00,85.9622345511,14.6225420718,11.6155192639,0.0,12.3672932834,27.0668015668,61.9747709138,58.983040496,2.97173041782,0.02
 03/14  22:00:00,80.253752568,22.0832923899,14.2800399643,0.0,4.12243109448,15.9888894789,94.7159840112,91.7242535934,2.97173041782,0.02
 03/14  23:00:00,71.5705680331,17.3292305034,9.10115978529,0.0,4.12243109448,15.9888894789,78.0663106536,75.0745802357,2.97173041782,0.02
 03/14  24:00:00,81.1369923071,22.842450059,9.94088957669,0.0944716251866,4.12243109448,15.9888894789,99.2261987188,96.234468301,2.97173041782,0.02
 03/15  01:00:00,69.7988617142,17.3292305034,7.83507582345,0.0,4.12243109448,15.9888894789,81.0196057737,78.0278753559,2.97173041782,0.02
 03/15  02:00:00,80.7295471237,22.9268009111,8.45615087119,0.65023345592,4.12243109448,15.9888894789,101.860582098,98.8688516799,2.97173041782,0.02
 03/15  03:00:00,75.1861009845,17.9196864683,6.00407561315,0.625051259569,4.12243109448,15.9888894789,83.016034207,80.0243037891,2.97173041782,0.02
 03/15  04:00:00,111.924154889,27.540278044,8.57062462682,1.57274329591,12.3672932834,24.9413748627,116.80827211,111.83538808,4.9528840297,0.02
 03/15  05:00:00,136.436491758,28.1643717137,13.1460279722,25.1319100766,12.3672932834,24.9413748627,184.40303997,179.430155941,4.9528840297,0.02
 03/15  06:00:00,184.313447629,28.6303310046,14.4358446968,18.8907069173,24.7345865669,70.7195625826,170.209788273,151.702102955,9.90576805939,8.60191725879
 03/15  07:00:00,190.918628477,28.7616009092,16.42400307,12.0565516774,37.1018798503,92.3937384068,133.919831338,123.994063278,9.90576805939,0.02
 03/15  08:00:00,199.984466006,28.8472945142,20.5910321797,8.22499543038,37.1018798503,104.434947198,123.223552678,113.297784618,9.90576805939,0.02
 03/15  09:00:00,213.235547924,28.9261602354,24.7405423752,5.20599428389,37.1018798503,116.476155989,126.797548889,108.258145546,9.90576805939,8.63363528327
 03/15  10:00:00,212.824448081,29.0702043698,25.6027395503,3.78803186965,37.1018798503,116.476155989,113.193670172,103.267902112,9.90576805939,0.02
 03/15  11:00:00,212.310112563,29.3251724144,25.9218008078,2.69939800016,37.1018798503,116.476155989,117.954502691,99.4073694016,9.90576805939,8.64136522974
 03/15  12:00:00,198.196826576,29.3847549625,24.8914641812,1.59872592612,37.1018798503,104.434947198,108.148994723,98.2232266632,9.90576805939,0.02
 03/15  13:00:00,209.506477444,29.4340707224,24.6176452059,1.09103113716,37.1018798503,116.476155989,115.794202871,97.2469907978,9.90576805939,8.64144401418
 03/15  14:00:00,210.036777869,29.554950086,25.3418872698,0.776439049969,37.1018798503,116.476155989,105.485733865,95.5599658056,9.90576805939,0.02
 03/15  15:00:00,210.192165762,29.5487354152,25.6270966091,0.653068469918,37.1018798503,116.476155989,113.637363094,95.0941011905,9.90576805939,8.63749384376
 03/15  16:00:00,209.556585479,29.4661033841,24.917542853,0.810274000278,37.1018798503,116.476155989,105.503082055,95.5773139954,9.90576805939,0.02
 03/15  17:00:00,209.117153306,29.4384800116,24.4654800464,0.851765502849,37.1018798503,116.476155989,113.749457939,95.2223399023,9.90576805939,8.62134997732
 03/15  18:00:00,126.396723564,27.1536699718,21.4492012276,0.0,24.7345865669,47.5788473902,77.9835909115,73.0107068818,4.9528840297,0.02
 03/15  19:00:00,137.003126288,27.8917399279,21.9208640223,0.0,24.7345865669,47.5788473902,84.3648550875,79.3919710579,4.9528840297,0.02
 03/15  20:00:00,113.930986197,25.9938457551,22.0035513349,0.0,12.3672932834,38.6892022431,98.3336261813,95.3418957635,2.97173041782,0.02
 03/15  21:00:00,81.562044573,15.1286471846,12.4871610089,0.0,12.3672932834,27.0668015668,61.3925626078,58.40083219,2.97173041782,0.02
 03/15  22:00:00,71.0692773762,19.0621535537,17.227951913,0.0,4.12243109448,15.9888894789,86.7710781321,83.7793477142,2.97173041782,0.02
 03/15  23:00:00,68.4720697738,18.3414407289,15.403529374,0.0,4.12243109448,15.9888894789,78.6835486465,75.6918182287,2.97173041782,0.02
 03/15  24:00:00,76.3280554987,22.5050466505,18.9582151749,0.00751331908451,4.12243109448,15.9888894789,98.0206575187,95.0289271009,2.97173041782,0.02
 03/16  01:00:00,68.1215408851,17.750984764,15.6305960974,0.0128603199164,4.12243109448,15.9888894789,79.9627103811,76.9709799633,2.97173041782,0.02
 03/16  02:00:00,76.4683466902,22.7159237808,18.8149537824,0.0801887331586,4.12243109448,15.9888894789,100.579617279,97.5878868613,2.97173041782,0.02
 03/16  03:00:00,67.8308342302,18.1727390246,14.7726903171,0.158305113105,4.12243109448,15.9888894789,81.7634268085,78.7716963906,2.97173041782,0.02
 03/16  04:00:00,101.37062492,27.3996932905,21.5921752678,0.193947708031,12.3672932834,24.9413748627,123.104848561,109.55006867,4.9528840297,8.60189586168
 03/16  05:00:00,121.884562849,28.20083973,24.4181571965,17.0807573649,12.3672932834,24.9413748627,181.558124669,176.585240639,4.9528840297,0.02
 03/16  06:00:00,173.721234288,28.65186027,24.4541802108,12.6340709981,24.7345865669,70.7195625826,147.983469925,138.057701866,9.90576805939,0.02
 03/16  07:00:00,192.3787754,28.9149465003,25.2236656123,7.96250984724,37.1018798503,92.3937384068,128.762917052,118.837148993,9.90576805939,0.02
 03/16  08:00:00,204.389690706,28.9996525955,27.3879830091,5.68090185293,37.1018798503,104.434947198,122.049202504,112.123434445,9.90576805939,0.02
 03/16  09:00:00,215.842810668,29.0786173466,28.782473835,3.61887454025,37.1018798503,116.476155989,126.356348563,107.816965485,9.90576805939,8.63361501858
 03/16  10:00:00,214.157190627,29.1607707739,27.8692102488,2.76373330944,37.1018798503,116.476155989,114.669577124,104.743809065,9.90576805939,0.02
 03/16  11:00:00,215.440693785,29.3481078071,29.7436985678,1.98515765119,37.1018798503,116.476155989,119.396274635,100.849203324,9.90576805939,8.64130325153
 03/16  12:00:00,202.298394154,29.3112228785,28.8727943789,1.79248468051,37.1018798503,104.434947198,110.457599355,100.531831296,9.90576805939,0.02
 03/16  13:00:00,209.326568679,29.3057324942,23.960117539,1.69700137366,37.1018798503,116.476155989,119.027853463,100.481072892,9.90576805939,8.64101251234
 03/16  14:00:00,206.780176944,29.3046158674,21.3127018293,1.79934428283,37.1018798503,116.476155989,110.201530891,100.275762832,9.90576805939,0.02
 03/16  15:00:00,206.593829113,29.3076612246,20.9734287509,1.94948877815,37.1018798503,116.476155989,118.223391784,99.6801692339,9.90576805939,8.63745449031
 03/16  16:00:00,206.032241423,29.2876472874,20.1464956004,2.23542209004,37.1018798503,116.476155989,109.515305047,99.5895369879,9.90576805939,0.02
 03/16  17:00:00,205.637748931,29.2706518852,19.4933260054,2.48673637834,37.1018798503,116.476155989,118.082053542,99.5549550932,9.90576805939,8.62133038933
 03/16  18:00:00,123.316887375,27.2591085369,16.3954613265,0.0,24.7345865669,47.5788473902,82.0316810692,77.0587970395,4.9528840297,0.02
 03/16  19:00:00,133.042423542,27.7511551743,15.4798496255,0.0,24.7345865669,47.5788473902,87.7604505571,82.7875665274,4.9528840297,0.02
 03/16  20:00:00,113.14825985,26.4156000157,14.6907566443,0.0,12.3672932834,38.6892022431,101.252744785,98.2610143672,2.97173041782,0.02
 03/16  21:00:00,93.9757464096,20.2430654835,11.2860383452,0.0210588052437,12.3672932834,27.0668015668,82.8511199238,79.859389506,2.97173041782,0.02
 03/16  22:00:00,74.2421896693,17.3292305034,9.36159068372,0.0,4.12243109448,15.9888894789,77.047105502,74.0553750842,2.97173041782,0.02
 03/16  23:00:00,90.6155648607,22.5893975026,11.4320651478,0.350382374071,4.12243109448,15.9888894789,97.5277803454,94.5360499276,2.97173041782,0.02
 03/16  24:00:00,80.0593721438,18.1727390246,8.6713438911,0.731157478262,4.12243109448,15.9888894789,80.1208384761,77.1291080583,2.97173041782,0.02
 03/17  01:00:00,93.7828661049,22.0832923899,10.5183853563,0.479835124404,4.12243109448,15.9888894789,108.777605142,97.2055527291,2.97173041782,8.60032199509
 03/17  02:00:00,85.2455036704,18.425791581,7.95557676833,1.64593019561,4.12243109448,15.9888894789,81.9277678648,78.936037447,2.97173041782,0.02
 03/17  03:00:00,99.0193051078,22.7580992068,9.67638703155,2.25134528254,4.12243109448,15.9888894789,102.948151594,99.9564211765,2.97173041782,0.02
 03/17  04:00:00,125.514660233,27.1185237834,11.013978723,1.76134788054,12.3672932834,24.9413748627,116.237087491,111.264203462,4.9528840297,0.02
 03/17  05:00:00,155.727114997,28.1747542539,14.5071288958,27.4492318365,12.3672932834,24.9413748627,184.011884875,179.039000845,4.9528840297,0.02
 03/17  06:00:00,204.108355987,28.6544235974,14.2188968179,21.3334364852,24.7345865669,70.7195625826,160.591038233,150.665270174,9.90576805939,0.02
 03/17  07:00:00,217.75365925,28.8021965401,14.3906736674,15.2129978894,37.1018798503,92.3937384068,139.030658183,129.104890124,9.90576805939,0.02
 03/17  08:00:00,226.02061208,28.8783072993,15.3550663175,12.6909326063,37.1018798503,104.434947198,127.226997628,117.301229568,9.90576805939,0.02
 03/17  09:00:00,234.938887395,28.9391089688,16.3006982351,9.36809901295,37.1018798503,116.476155989,128.171445412,109.632075191,9.90576805939,8.63360216138
 03/17  10:00:00,232.507567412,28.9813740664,16.6968968049,8.09832981457,37.1018798503,116.476155989,116.685182676,106.759414617,9.90576805939,0.02
 03/17  11:00:00,231.339485304,29.0670328571,17.7905899473,6.26773654881,37.1018798503,116.476155989,120.887580096,102.340585548,9.90576805939,8.64122648883
 03/17  12:00:00,220.743800698,29.2571520266,18.5686692382,5.29827710937,37.1018798503,104.434947198,107.87236126,97.9465932004,9.90576805939,0.02
 03/17  13:00:00,231.54541004,29.505752054,18.5675070918,4.2675273745,37.1018798503,116.476155989,113.563029285,95.0158362139,9.90576805939,8.6414250121
 03/17  14:00:00,232.394110006,29.6067448127,18.5758221732,2.99972603478,37.1018798503,116.476155989,112.083549248,93.5384519771,9.90576805939,8.63932921133
 03/17  15:00:00,232.317383302,29.5617442816,18.5801546948,2.19551395219,37.1018798503,116.476155989,103.333493262,93.4077252026,9.90576805939,0.02
 03/17  16:00:00,230.684198152,29.4794324416,18.0316295898,2.05264574244,37.1018798503,116.476155989,112.41336795,93.8756395605,9.90576805939,8.63196032987
 03/17  17:00:00,229.075688903,29.3635850457,17.0947829773,2.18246187917,37.1018798503,116.476155989,104.897230674,94.9714626143,9.90576805939,0.02
 03/17  18:00:00,145.87696874,27.2591085369,13.5162981586,0.0,24.7345865669,47.5788473902,78.7183815925,73.7454975628,4.9528840297,0.02
 03/17  19:00:00,154.25081505,27.6808627975,12.5447463446,0.0,24.7345865669,47.5788473902,85.488002319,80.5151182893,4.9528840297,0.02
 03/17  20:00:00,133.797520839,26.4156000157,12.0601339996,0.0,12.3672932834,38.6892022431,99.3718171837,96.3800867659,2.97173041782,0.02
 03/17  21:00:00,109.446217239,21.1938778607,9.92381246528,0.0493714991183,12.3672932834,27.0668015668,83.7684393943,80.7767089765,2.97173041782,0.02
 03/17  22:00:00,81.91255624,17.3292305034,8.3858262145,0.0,4.12243109448,15.9888894789,76.3074133356,73.3156829178,2.97173041782,0.02
 03/17  23:00:00,97.14628482,22.5893975026,11.0731425536,0.310699636917,4.12243109448,15.9888894789,105.520675845,93.9470205754,2.97173041782,8.60192485141
 03/17  24:00:00,85.4385760168,18.1727390246,9.03942744931,0.648079293219,4.12243109448,15.9888894789,79.513897626,76.5221672082,2.97173041782,0.02
 03/18  01:00:00,97.7100862734,22.0832923899,11.3538387616,0.456605236873,4.12243109448,15.9888894789,99.4455262411,96.4537958233,2.97173041782,0.02
 03/18  02:00:00,86.4548569373,18.425791581,8.99051170754,1.5093300827,4.12243109448,15.9888894789,81.4403004396,78.4485700218,2.97173041782,0.02
 03/18  03:00:00,101.754418103,22.7159237808,11.3263896418,2.02762624931,4.12243109448,15.9888894789,101.991863788,99.0001333706,2.97173041782,0.02
 03/18  04:00:00,117.837712822,28.018266206,13.0084986127,5.2005484756,4.12243109448,16.0517297156,121.08849591,118.096765492,2.97173041782,0.02
 03/18  05:00:00,114.368105502,27.6808627975,12.9754782675,5.26417033917,4.12243109448,16.0517297156,122.902566149,119.910835731,2.97173041782,0.02
 03/18  06:00:00,131.986812881,28.5243713188,11.7836018689,9.82734576746,4.12243109448,39.6058045677,118.426197834,115.434467416,2.97173041782,0.02
 03/18  07:00:00,182.057463777,28.5455468147,13.8913178534,41.8886816007,12.3672932834,65.3531420225,179.524552501,174.551668471,4.9528840297,0.02
 03/18  08:00:00,175.909382031,28.5408201424,13.7582592897,35.182758942,12.3672932834,68.2430321324,177.593824705,172.620940675,4.9528840297,0.02
 03/18  09:00:00,195.650838514,28.5663018122,13.7682373297,28.7735368328,16.4897243779,93.1370602926,167.276774606,159.332160158,7.92461444751,0.02
 03/18  10:00:00,193.015183886,28.5670192031,14.3583201229,27.0265920898,16.4897243779,93.1370602926,161.606270359,153.661655912,7.92461444751,0.02
 03/18  11:00:00,192.114094602,28.5662293047,14.7742166628,25.6571590441,16.4897243779,93.1370602926,165.860748589,149.320218657,7.92461444751,8.61591548468
 03/18  12:00:00,182.396033576,28.5661090667,14.7727824167,24.8291261552,16.4897243779,83.9857416113,155.612849949,147.668235501,7.92461444751,0.02
 03/18  13:00:00,181.722410147,28.5656951592,14.7803127386,24.0722793382,16.4897243779,83.9857416113,154.306009348,146.361394901,7.92461444751,0.02
 03/18  14:00:00,181.319072873,28.5652127651,14.7883159634,23.554172852,16.4897243779,83.9857416113,153.276860205,145.332245758,7.92461444751,0.02
 03/18  15:00:00,137.356097093,28.5243713188,11.4116109735,1.81319664691,12.3672932834,70.6512738906,99.9965975475,95.0237135178,4.9528840297,0.02
 03/18  16:00:00,139.469666827,28.5243713188,11.113742151,3.5593279506,12.3672932834,70.6512738906,109.063194904,95.4978325091,4.9528840297,8.61247836511
 03/18  17:00:00,128.416887638,28.5243713188,11.0946097419,4.98018614376,12.3672932834,58.1284167478,103.524689188,98.5518051578,4.9528840297,0.02
 03/18  18:00:00,92.0488762659,25.9938457551,11.550189656,0.0,12.3672932834,24.9413748627,108.352749568,103.379865539,4.9528840297,0.02
 03/18  19:00:00,101.857564957,26.2047228854,11.3530382453,0.378220156686,12.3672932834,24.9413748627,112.622802413,107.649918383,4.9528840297,0.02
 03/18  20:00:00,94.7165527944,28.1026170582,10.9276597263,8.30082145026,4.12243109448,16.0517297156,121.207239288,118.21550887,2.97173041782,0.02
 03/18  21:00:00,84.7478326657,22.4820936465,9.40427125748,7.94773968825,4.12243109448,15.9888894789,100.013966939,97.0222365213,2.97173041782,0.02
 03/18  22:00:00,81.710987833,19.4380018065,7.86796392065,11.1955792919,4.12243109448,15.9888894789,85.682124905,82.6903944872,2.97173041782,0.02
 03/18  23:00:00,88.8847275948,23.3485551717,10.0438175119,9.90861622208,4.12243109448,15.9888894789,107.588524417,104.596793999,2.97173041782,0.02
 03/18  24:00:00,83.9440845225,19.4380018065,8.20316673709,13.0855813215,4.12243109448,15.9888894789,86.9119439801,83.9202135623,2.97173041782,0.02
 03/19  01:00:00,89.4608179174,23.3485551717,10.3494294974,12.0266619741,2.06121554724,15.9888894789,110.074698087,107.08296767,2.97173041782,0.02
 03/19  02:00:00,84.4980000737,19.4380018065,8.16761079886,15.5717551731,2.06121554724,15.9888894789,89.3982412609,86.4065108431,2.97173041782,0.02
 03/19  03:00:00,90.4490042057,23.3485551717,10.3497085997,13.1642126372,2.06121554724,15.9888894789,111.637420569,108.645690151,2.97173041782,0.02
 03/19  04:00:00,85.4962782611,19.4380018065,8.18046313685,16.6880950413,2.06121554724,15.9888894789,90.2327357715,87.2410053537,2.97173041782,0.02
 03/19  05:00:00,91.4308508133,23.3485551717,10.2638162365,14.0816089428,2.06121554724,15.9888894789,112.706376278,109.71464586,2.97173041782,0.02
 03/19  06:00:00,83.6157877311,19.4380018065,7.90784813747,17.8279625126,2.06121554724,15.9888894789,91.113578228,88.1218478102,2.97173041782,0.02
 03/19  07:00:00,75.7696760854,23.3485551717,10.0151547607,14.8883535748,2.06121554724,15.9888894789,113.825636432,110.833906014,2.97173041782,0.02
 03/19  08:00:00,96.4888292459,19.4380018065,8.50944820071,15.7874091365,4.12243109448,41.7362269337,89.2818131268,84.3089290971,4.9528840297,0.02
 03/19  09:00:00,101.668024042,23.3485551717,11.6099646531,12.0610461943,4.12243109448,41.7362269337,108.380148691,103.407264661,4.9528840297,0.02
 03/19  10:00:00,96.3767986378,19.4380018065,9.69376896588,13.9585263747,4.12243109448,41.7362269337,87.0382243968,82.0653403671,4.9528840297,0.02
 03/19  11:00:00,103.432999675,23.3485551717,12.6442939413,10.3090473639,4.12243109448,41.7362269337,106.49425402,101.52136999,4.9528840297,0.02
 03/19  12:00:00,96.6077180164,19.4380018065,10.129980869,11.9859253488,4.12243109448,41.7362269337,85.8806990272,80.9078149975,4.9528840297,0.02
 03/19  13:00:00,102.452198448,23.3485551717,12.7842559679,8.51033397005,4.12243109448,41.7362269337,105.106174721,100.133290692,4.9528840297,0.02
 03/19  14:00:00,93.9974691664,19.4380018065,9.77588919777,11.1002252596,4.12243109448,41.7362269337,94.4604859945,80.9057120314,4.9528840297,8.60188993335
 03/19  15:00:00,97.6865692015,22.9268009111,12.0076204514,6.10667238447,4.12243109448,41.7362269337,106.597803008,101.624918978,4.9528840297,0.02
 03/19  16:00:00,74.9537114643,19.0162475459,9.49896059346,8.48987509663,4.12243109448,24.8785346261,86.4925369804,81.5196529507,4.9528840297,0.02
 03/19  17:00:00,78.9531669593,23.3485551717,11.9493906686,10.7486221148,2.06121554724,15.9888894789,110.033198588,107.04146817,2.97173041782,0.02
 03/19  18:00:00,79.6304973506,19.4380018065,9.10528904819,14.8212238179,2.06121554724,15.9888894789,90.5105193139,87.5187888961,2.97173041782,0.02
 03/19  19:00:00,96.5960869639,23.3485551717,11.0874438563,12.7760281267,2.06121554724,15.9888894789,113.473712878,110.481982461,2.97173041782,0.02
 03/19  20:00:00,91.0081803805,19.4380018065,8.78395961885,17.1369344091,2.06121554724,15.9888894789,91.7968787288,88.805148311,2.97173041782,0.02
 03/19  21:00:00,99.1614758682,23.3485551717,10.5584530333,14.5320940208,2.06121554724,15.9888894789,114.352731167,111.361000749,2.97173041782,0.02
 03/19  22:00:00,94.1960863859,19.4380018065,7.70279693911,19.5386960423,2.06121554724,15.9888894789,92.330909503,89.3391790852,2.97173041782,0.02
 03/19  23:00:00,101.059980736,23.3485551717,8.34446320009,16.6013928337,2.06121554724,15.9888894789,115.330899951,112.339169533,2.97173041782,0.02
 03/19  24:00:00,96.3482165852,19.4380018065,6.4007177076,22.2091346835,2.06121554724,15.9888894789,93.4135316046,90.4218011868,2.97173041782,0.02
 03/20  01:00:00,104.405716519,23.3485551717,8.92734987993,17.3457958922,4.12243109448,15.9888894789,115.228080063,112.236349645,2.97173041782,0.02
 03/20  02:00:00,100.633337911,19.4380018065,7.49656588299,22.3436834158,4.12243109448,15.9888894789,92.5379192741,89.5461888563,2.97173041782,0.02
 03/20  03:00:00,106.997750096,23.3485551717,9.7429940689,18.1474059194,4.12243109448,15.9888894789,114.993219711,112.001489293,2.97173041782,0.02
 03/20  04:00:00,134.703296315,28.1026170582,11.8342397983,18.4776730292,12.3672932834,24.9413748627,131.305755858,126.332871828,4.9528840297,0.02
 03/20  05:00:00,172.498265228,27.6808627975,15.5010405964,51.6094898937,12.3672932834,24.9413748627,200.768766737,195.795882708,4.9528840297,0.02
 03/20  06:00:00,227.831333127,28.5245208171,15.1842310074,51.2079220344,24.7345865669,70.7195625826,176.123399614,166.197631554,9.90576805939,0.02
 03/20  07:00:00,229.158706043,28.5299815685,15.345375381,34.2743411331,37.1018798503,92.3937384068,154.304193731,144.378425672,9.90576805939,0.02
 03/20  08:00:00,234.905234639,28.5385255108,16.2995087077,28.7950068808,37.1018798503,104.434947198,152.135895092,133.600576154,9.90576805939,8.62955087911
 03/20  09:00:00,241.845098601,28.5469483622,17.2353074558,23.9577884736,37.1018798503,116.476155989,134.868141379,124.942373319,9.90576805939,0.02
 03/20  10:00:00,237.449160266,28.5562515403,17.6260357834,20.8602508072,37.1018798503,116.476155989,138.220973556,119.675973959,9.90576805939,8.63923153766
 03/20  11:00:00,234.957867875,28.5639024914,17.636956902,18.2537436757,37.1018798503,116.476155989,126.725630373,116.799862313,9.90576805939,0.02
 03/20  12:00:00,219.427675684,28.5706035144,17.6341494554,16.3180292254,37.1018798503,104.434947198,132.932362091,114.391053962,9.90576805939,8.63554006946
 03/20  13:00:00,226.032849732,28.5782479196,17.6205994208,15.0087878817,37.1018798503,116.476155989,122.276013634,112.350245574,9.90576805939,0.02
 03/20  14:00:00,219.595033444,28.585655381,17.6191893434,13.9103893984,37.1018798503,116.476155989,129.420157335,110.87572778,9.90576805939,8.63866149651
 03/20  15:00:00,214.909638104,28.5936826381,17.6079988141,13.3684865318,37.1018798503,116.476155989,124.057079926,109.794816717,9.90576805939,4.35649514991
 03/20  16:00:00,215.4170916,28.6076208423,17.6131356322,13.5512991964,37.1018798503,116.476155989,123.877174447,109.675176712,9.90576805939,4.29622967501
 03/20  17:00:00,214.466164413,28.6282126882,17.6098129281,13.2364515649,37.1018798503,116.476155989,118.94349669,109.017728631,9.90576805939,0.02
 03/20  18:00:00,119.255037091,25.9938457551,15.0158034989,0.0,24.7345865669,47.5788473902,90.8295302064,85.8566461767,4.9528840297,0.02
 03/20  19:00:00,130.186898846,27.2591085369,15.6255280307,0.111726322737,24.7345865669,47.5788473902,103.881780039,90.3187458288,4.9528840297,8.61015018061
 03/20  20:00:00,108.319604806,25.9938457551,16.392177548,0.0,12.3672932834,38.6892022431,108.043345149,105.051614731,2.97173041782,0.02
 03/20  21:00:00,88.0950126183,19.9286150789,14.0379167187,0.0,12.3672932834,27.0668015668,89.7270240373,86.7352936195,2.97173041782,0.02
 03/20  22:00:00,64.772330864,17.3292305034,12.7160016455,0.0,4.12243109448,15.9888894789,81.135624632,78.1438942142,2.97173041782,0.02
 03/20  23:00:00,73.2079869067,21.6615381292,16.6891693947,0.0,4.12243109448,15.9888894789,102.8449589,99.8532284823,2.97173041782,0.02
 03/20  24:00:00,65.0333108392,17.6666339119,12.0299363177,0.55761107787,4.12243109448,15.9888894789,83.5981619397,80.6064315219,2.97173041782,0.02
 03/21  01:00:00,75.5003634506,22.5050466505,12.7401859518,2.18552493262,4.12243109448,15.9888894789,104.438484335,101.446753917,2.97173041782,0.02
 03/21  02:00:00,73.2133589406,18.8475458416,9.14323115145,5.25298735304,4.12243109448,15.9888894789,84.7451201499,81.7533897321,2.97173041782,0.02
 03/21  03:00:00,87.5093794117,23.7703094323,11.1149796146,8.51256675956,4.12243109448,15.9888894789,106.939488443,103.947758025,2.97173041782,0.02
 03/21  04:00:00,106.783998307,27.2591085369,12.2122535507,4.06566076344,12.3672932834,24.9413748627,120.261193312,115.288309283,4.9528840297,0.02
 03/21  05:00:00,141.664107257,27.7077138197,15.4582803922,30.7503142456,12.3672932834,24.9413748627,189.018717939,184.045833909,4.9528840297,0.02
 03/21  06:00:00,198.224871654,28.5963266378,15.7283393438,29.1562244077,24.7345865669,70.7195625826,161.296200463,151.370432403,9.90576805939,0.02
 03/21  07:00:00,209.429204083,28.6405782244,16.2881431034,20.2286389445,37.1018798503,92.3937384068,139.614473062,129.688705002,9.90576805939,0.02
 03/21  08:00:00,215.933390616,28.6639335544,17.2283303515,15.8409072965,37.1018798503,104.434947198,137.046371458,118.511967179,9.90576805939,8.62863622052
 03/21  09:00:00,224.109437494,28.6867614873,18.7099404193,11.083466213,37.1018798503,116.476155989,121.433430316,111.507662256,9.90576805939,0.02
 03/21  10:00:00,222.062457547,28.7310792225,20.0255514376,8.1708424857,37.1018798503,116.476155989,125.489705415,106.944786053,9.90576805939,8.6391513023
 03/21  11:00:00,221.574832828,28.8259914437,20.4095504879,6.66992722185,37.1018798503,116.476155989,112.944092128,103.018324069,9.90576805939,0.02
 03/21  12:00:00,210.406764452,29.046447343,21.472962301,5.18978233947,37.1018798503,104.434947198,117.51104172,98.9699013393,9.90576805939,8.63537232093
 03/21  13:00:00,217.879097145,29.2519732822,21.6980986727,3.82553066931,37.1018798503,116.476155989,106.189622732,96.2638546729,9.90576805939,0.02
 03/21  14:00:00,212.704344738,29.38561361,20.7862638002,2.46008286906,37.1018798503,116.476155989,113.437514587,94.8927499435,9.90576805939,8.63899658374
 03/21  15:00:00,214.350487261,29.4262621458,20.4109229857,1.73235880132,37.1018798503,116.476155989,112.206413741,93.663574767,9.90576805939,8.63707091441
 03/21  16:00:00,212.849849166,29.3510848826,19.8703486625,1.58609292459,37.1018798503,116.476155989,103.542620586,93.6168525264,9.90576805939,0.02
 03/21  17:00:00,210.895556807,29.2788930144,19.4857313461,1.63059661874,37.1018798503,116.476155989,104.217380067,94.2916120075,9.90576805939,0.02
 03/21  18:00:00,131.64161961,27.1536699718,15.2918555161,0.0,24.7345865669,47.5788473902,77.8117197741,72.8388357444,4.9528840297,0.02
 03/21  19:00:00,140.360203192,27.8917399279,14.1099818206,0.0,24.7345865669,47.5788473902,93.8536397608,80.2906316227,4.9528840297,8.61012410837
 03/21  20:00:00,116.061891838,25.9938457551,13.9803776828,0.0,12.3672932834,38.6892022431,99.7932587393,96.8015283215,2.97173041782,0.02
 03/21  21:00:00,93.8374545828,21.1938778607,11.264410266,0.0,12.3672932834,27.0668015668,83.4726536575,80.4809232397,2.97173041782,0.02
 03/21  22:00:00,67.103535848,17.3292305034,10.0557258905,0.0,4.12243109448,15.9888894789,77.2096099564,74.2178795386,2.97173041782,0.02
 03/21  23:00:00,79.2725020373,22.842450059,13.0493846038,0.199838596408,4.12243109448,15.9888894789,99.0528317849,96.0611013671,2.97173041782,0.02
 03/21  24:00:00,72.090995785,17.3292305034,10.072252385,0.0,4.12243109448,15.9888894789,80.2921715709,77.3004411531,2.97173041782,0.02
 03/22  01:00:00,88.1800593287,22.9268009111,12.3429784874,0.7702658403,4.12243109448,15.9888894789,100.754206589,97.7624761708,2.97173041782,0.02
 03/22  02:00:00,80.8247030657,17.4979322076,8.71196874972,0.0654636452994,4.12243109448,15.9888894789,81.5487988923,78.5570684745,2.97173041782,0.02
 03/22  03:00:00,100.498865574,22.5050466505,8.86986058324,1.25917936342,4.12243109448,15.9888894789,102.670453041,99.6787226235,2.97173041782,0.02
 03/22  04:00:00,133.71982658,27.8776814525,8.43246570972,2.82873586258,12.3672932834,24.9413748627,116.02190237,111.049018341,4.9528840297,0.02
 03/22  05:00:00,160.047068529,27.7288922022,10.9661073017,24.9843643622,12.3672932834,24.9413748627,184.456297159,179.483413129,4.9528840297,0.02
 03/22  06:00:00,211.245530847,28.6413356754,10.2246827031,23.201813188,24.7345865669,70.7195625826,174.585562859,164.6597948,9.90576805939,0.02
 03/22  07:00:00,226.006565472,28.7275917699,9.22465898469,16.0249925371,37.1018798503,92.3937384068,158.656404417,148.730636358,9.90576805939,0.02
 03/22  08:00:00,234.20740667,28.7722024768,8.8132359289,12.8884560904,37.1018798503,104.434947198,160.958140433,142.422964566,9.90576805939,8.62940780753
 03/22  09:00:00,244.673044054,28.8322134574,9.39866682318,10.029628006,37.1018798503,116.476155989,145.065939701,135.140171641,9.90576805939,0.02
 03/22  10:00:00,243.455462433,28.9004942599,10.404233905,7.83795484664,37.1018798503,116.476155989,144.326999875,125.782183876,9.90576805939,8.63904794009
 03/22  11:00:00,244.243347204,28.9791659741,10.8301362306,7.51552540193,37.1018798503,116.476155989,128.697846024,118.772077964,9.90576805939,0.02
 03/22  12:00:00,233.342567932,29.1032379612,11.4173313667,6.74574023706,37.1018798503,104.434947198,130.03067602,111.489442151,9.90576805939,8.63546581027
 03/22  13:00:00,243.920048022,29.2418548711,12.418955215,5.9329611405,37.1018798503,116.476155989,115.135564906,102.763103198,9.90576805939,2.466693648
 03/22  14:00:00,244.245015295,29.3063382855,12.8422818197,5.00688134807,37.1018798503,116.476155989,114.280766977,98.1836055689,9.90576805939,6.19139334884
 03/22  15:00:00,243.275261263,29.2933554079,12.8450937599,4.14257222791,37.1018798503,116.476155989,115.923889003,97.3811442039,9.90576805939,8.6369767401
 03/22  16:00:00,241.705721586,29.1951863297,12.2573315242,3.87179720173,37.1018798503,116.476155989,110.938428455,101.012660395,9.90576805939,0.02
 03/22  17:00:00,242.216710358,29.1294273474,12.4224336848,3.96077022179,37.1018798503,116.476155989,113.300348106,103.374580047,9.90576805939,0.02
 03/22  18:00:00,156.894889603,27.2591085369,8.94524260026,0.0,24.7345865669,47.5788473902,88.6517972169,75.0905581066,4.9528840297,8.60835508062
 03/22  19:00:00,168.501263517,27.6808627975,8.13111973322,0.0,24.7345865669,47.5788473902,86.2510626046,81.278178575,4.9528840297,0.02
 03/22  20:00:00,146.674854998,26.4156000157,8.05311578743,0.0268372575337,12.3672932834,38.6892022431,100.041069646,97.0493392279,2.97173041782,0.02
 03/22  21:00:00,119.347646813,21.9759885338,6.8543062906,0.277841245819,12.3672932834,27.0668015668,86.8036547786,83.8119243608,2.97173041782,0.02
 03/22  22:00:00,88.5301731351,17.3292305034,5.35411957163,0.0,4.12243109448,15.9888894789,77.3405455037,74.3488150858,2.97173041782,0.02
 03/22  23:00:00,106.413880959,22.7580992068,6.94368197081,1.43754513878,4.12243109448,15.9888894789,98.8556964511,95.8639660332,2.97173041782,0.02
 03/22  24:00:00,95.9680193278,19.2271246762,5.6466714117,4.57750717441,4.12243109448,15.9888894789,80.4653879772,77.4736575594,2.97173041782,0.02
 03/23  01:00:00,110.600667125,23.3485551717,7.12385002583,5.68856592373,4.12243109448,15.9888894789,101.082189002,98.0904585846,2.97173041782,0.02
 03/23  02:00:00,99.4218364592,19.4380018065,5.19218443905,8.99305277134,4.12243109448,15.9888894789,82.2921993534,79.3004689356,2.97173041782,0.02
 03/23  03:00:00,112.165935437,23.3485551717,6.21685799224,8.65657594261,4.12243109448,15.9888894789,103.80793545,100.816205032,2.97173041782,0.02
 03/23  04:00:00,141.711814201,28.1026170582,6.99673815937,9.41867084829,12.3672932834,24.9413748627,117.922979128,112.950095098,4.9528840297,0.02
 03/23  05:00:00,168.226838347,27.7032616,10.5547088274,34.0548430091,12.3672932834,24.9413748627,186.707234978,181.734350948,4.9528840297,0.02
 03/23  06:00:00,220.975870837,28.6069817968,11.3951324249,31.713634344,24.7345865669,70.7195625826,173.356196689,163.430428629,9.90576805939,0.02
 03/23  07:00:00,233.829345563,28.6700854581,12.4063348341,22.0819331474,37.1018798503,92.3937384068,150.304658574,140.378890514,9.90576805939,0.02
 03/23  08:00:00,236.95138609,28.696581462,12.8192216303,17.8537783086,37.1018798503,104.434947198,149.430982399,130.895835975,9.90576805939,8.6293783645
 03/23  09:00:00,242.965173265,28.7511868681,13.9814907147,14.1388206887,37.1018798503,116.476155989,132.068094752,122.142326693,9.90576805939,0.02
 03/23  10:00:00,238.44200349,28.8190092928,14.8005990309,10.3592720249,37.1018798503,116.476155989,130.826148525,112.281391942,9.90576805939,8.63898852285
 03/23  11:00:00,237.682934285,28.875528167,15.3656556284,8.74147544551,37.1018798503,116.476155989,116.318429532,106.392661472,9.90576805939,0.02
 03/23  12:00:00,227.661405531,28.918420791,16.3120374615,7.49115059406,37.1018798503,104.434947198,120.044572665,101.503163084,9.90576805939,8.63564152114
