Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  13:00:00,235.523354886,28.9907744093,17.2527920417,6.37954054409,37.1018798503,116.476155989,117.424896433,98.8782799232,9.90576805939,8.64084845049
 03/23  14:00:00,232.877218408,29.0254783806,17.6451351934,5.46060067717,37.1018798503,116.476155989,107.485876735,97.5601086751,9.90576805939,0.02
 03/23  15:00:00,232.169639948,29.0578758923,17.6457595443,4.67713897256,37.1018798503,116.476155989,114.854356639,96.3115765759,9.90576805939,8.63701200334
 03/23  16:00:00,231.137534629,29.0582442142,17.6453088302,4.39840691797,37.1018798503,116.476155989,106.580455452,96.6546873925,9.90576805939,0.02
 03/23  17:00:00,230.078459201,29.0639148875,17.6433282106,4.23157909541,37.1018798503,116.476155989,106.793805049,96.86803699,9.90576805939,0.02
 03/23  18:00:00,141.217095367,27.2591085369,14.5088044146,0.0,24.7345865669,47.5788473902,88.8553065887,75.2929374921,4.9528840297,8.60948506694
 03/23  19:00:00,150.93425352,27.540278044,14.1339526346,0.0,24.7345865669,47.5788473902,86.9394557896,81.9665717599,4.9528840297,0.02
 03/23  20:00:00,128.875402658,26.4156000157,14.6322646784,0.0,12.3672932834,38.6892022431,100.411835357,97.4201049387,2.97173041782,0.02
 03/23  21:00:00,104.350407044,20.9830007304,12.5743748042,0.0605164042285,12.3672932834,27.0668015668,84.4261613396,81.4344309218,2.97173041782,0.02
 03/23  22:00:00,77.1055240772,17.3292305034,10.9787283884,0.0,4.12243109448,15.9888894789,76.5894198652,73.5976894474,2.97173041782,0.02
 03/23  23:00:00,88.7273546708,22.4206957983,13.934030205,0.442466649778,4.12243109448,15.9888894789,98.6634516282,95.6717212104,2.97173041782,0.02
 03/23  24:00:00,77.1336291448,17.750984764,11.0075577639,0.37656208642,4.12243109448,15.9888894789,80.506287647,77.5145572292,2.97173041782,0.02
 03/24  01:00:00,90.1504916266,22.9268009111,13.8567454039,1.61304244918,4.12243109448,15.9888894789,101.285216446,98.293486028,2.97173041782,0.02
 03/24  02:00:00,78.2143275442,17.3292305034,10.9283308886,0.0,4.12243109448,15.9888894789,81.8615297043,78.8697992865,2.97173041782,0.02
 03/24  03:00:00,95.8952179461,22.6737483547,13.7476462354,1.82901614326,4.12243109448,15.9888894789,102.307161599,99.3154311813,2.97173041782,0.02
 03/24  04:00:00,125.119867556,27.737096699,15.9650244375,2.53359430777,12.3672932834,24.9413748627,115.470265519,110.497381489,4.9528840297,0.02
 03/24  05:00:00,152.035047083,27.7370760157,18.1715683403,24.2013919441,12.3672932834,24.9413748627,183.361012185,178.388128156,4.9528840297,0.02
 03/24  06:00:00,203.199635647,28.6639107967,16.5287504765,22.2097965109,24.7345865669,70.7195625826,151.755406545,141.829638485,9.90576805939,0.02
 03/24  07:00:00,217.284370173,28.7957422688,16.8446418883,14.0333995092,37.1018798503,92.3937384068,129.743011758,119.817243698,9.90576805939,0.02
 03/24  08:00:00,224.58333548,28.872479274,18.1781508421,10.0543571662,37.1018798503,104.434947198,129.745779095,111.210722894,9.90576805939,8.62928814147
 03/24  09:00:00,234.094848618,28.9389224416,19.108898935,7.05656682366,37.1018798503,116.476155989,116.759969621,106.834201561,9.90576805939,0.02
 03/24  10:00:00,232.979572459,29.0344967919,20.0319993288,5.42271418606,37.1018798503,116.476155989,121.021532312,102.478247642,9.90576805939,8.63751661134
 03/24  11:00:00,234.312480198,29.1971145903,20.9486019883,4.57201364887,37.1018798503,116.476155989,108.700610519,98.7748424595,9.90576805939,0.02
 03/24  12:00:00,220.075084594,29.456923797,21.3254622414,3.50114738113,37.1018798503,104.434947198,114.139785124,95.5984526123,9.90576805939,8.63556445253
 03/24  13:00:00,223.13395397,29.6269665997,20.790181897,2.52745132605,37.1018798503,116.476155989,112.717099776,94.1706180985,9.90576805939,8.64071361838
 03/24  14:00:00,220.668245174,29.7237918679,20.9425079564,1.54163117315,37.1018798503,116.476155989,102.866476855,92.9407087954,9.90576805939,0.02
 03/24  15:00:00,216.450683294,29.6925803413,20.7897597343,1.24458639416,37.1018798503,116.476155989,111.177321456,92.63467332,9.90576805939,8.63688007658
 03/24  16:00:00,213.955430351,29.5647502981,20.9442996083,1.16856376025,37.1018798503,116.476155989,103.644674861,93.7189068015,9.90576805939,0.02
 03/24  17:00:00,211.192151245,29.448034347,20.7854388125,1.30664534023,37.1018798503,116.476155989,104.754077583,94.828309524,9.90576805939,0.02
 03/24  18:00:00,127.896019193,27.2591085369,17.3576983092,0.0,24.7345865669,47.5788473902,86.9512850889,73.3883134117,4.9528840297,8.61008764752
 03/24  19:00:00,139.087046203,27.6808627975,16.4394221192,0.0,24.7345865669,47.5788473902,84.8828621189,79.9099780892,4.9528840297,0.02
 03/24  20:00:00,118.281518253,26.4156000157,16.5340706619,0.0,12.3672932834,38.6892022431,98.764048413,95.7723179952,2.97173041782,0.02
 03/24  21:00:00,91.5327330191,18.5944932852,11.913464371,0.0,12.3672932834,27.0668015668,72.449525998,69.4577955801,2.97173041782,0.02
 03/24  22:00:00,79.0022136265,21.6615381292,14.4768272427,0.0,4.12243109448,15.9888894789,94.1593972004,91.1676667826,2.97173041782,0.02
 03/24  23:00:00,70.6946774268,18.5944932852,11.8259414478,0.0639844833019,4.12243109448,15.9888894789,78.3127840538,75.3210536359,2.97173041782,0.02
 03/24  24:00:00,78.580870881,21.8724152595,14.9992035211,0.0,4.12243109448,15.9888894789,99.0831648537,96.0914344359,2.97173041782,0.02
 03/25  01:00:00,71.7006081948,18.1727390246,11.9324034127,0.165260461943,4.12243109448,15.9888894789,79.7548091301,76.7630787123,2.97173041782,0.02
 03/25  02:00:00,78.4906110097,22.842450059,13.9658662743,0.487917552311,4.12243109448,15.9888894789,101.299631565,98.3079011469,2.97173041782,0.02
 03/25  03:00:00,71.0417551199,17.8353356161,10.6682117519,0.306640941319,4.12243109448,15.9888894789,82.1972687187,79.2055383009,2.97173041782,0.02
 03/25  04:00:00,88.531519496,26.4156000157,14.4424683135,0.413152698417,4.12243109448,16.0517297156,121.830238366,118.838507948,2.97173041782,0.02
 03/25  05:00:00,91.2863334592,27.0482314066,13.4904889483,1.34082146951,4.12243109448,16.0517297156,123.130042443,120.138312025,2.97173041782,0.02
 03/25  06:00:00,117.830698129,28.5243713188,12.4432290038,5.42551405021,4.12243109448,39.6058045677,114.932355894,111.940625477,2.97173041782,0.02
 03/25  07:00:00,178.470874788,28.5703905586,15.4323468552,34.240701161,12.3672932834,65.3531420225,171.070030463,166.097146433,4.9528840297,0.02
 03/25  08:00:00,176.245623247,28.5556035972,15.721935557,28.9332728422,12.3672932834,68.2430321324,167.181390415,162.208506386,4.9528840297,0.02
 03/25  09:00:00,201.457477258,28.5813210781,16.283301891,22.4329911964,16.4897243779,93.1370602926,162.503958837,145.964487851,7.92461444751,8.61485653895
 03/25  10:00:00,201.415585064,28.5824966661,16.6799587033,20.2784779867,16.4897243779,93.1370602926,146.711246061,138.766631613,7.92461444751,0.02
 03/25  11:00:00,202.776112017,28.5810915058,17.2425405725,19.2744294498,16.4897243779,93.1370602926,142.921539842,134.976925394,7.92461444751,0.02
 03/25  12:00:00,195.815381034,28.5794537976,17.6282113305,17.7206082606,16.4897243779,83.9857416113,138.422946839,130.478332392,7.92461444751,0.02
 03/25  13:00:00,195.918174213,28.5778387999,18.1861675563,16.4376059128,16.4897243779,83.9857416113,144.595763272,128.058235125,7.92461444751,8.61291370026
 03/25  14:00:00,197.308802802,28.5762947395,18.0353712713,15.6443430429,16.4897243779,83.9857416113,134.527014253,126.582399806,7.92461444751,0.02
 03/25  15:00:00,163.721631403,28.5243713188,14.5055164177,0.0494704531865,12.3672932834,70.6512738906,81.5199651236,76.5470810939,4.9528840297,0.02
 03/25  16:00:00,165.827768063,28.5243713188,13.6455847666,0.559924712229,12.3672932834,70.6512738906,84.8230884022,79.8502043725,4.9528840297,0.02
 03/25  17:00:00,151.527487822,28.5243713188,13.2021391613,1.16125612417,12.3672932834,58.1284167478,90.0378656478,85.0649816181,4.9528840297,0.02
 03/25  18:00:00,112.29193687,25.9938457551,13.0227699252,0.0,12.3672932834,24.9413748627,102.780122692,97.8072386624,4.9528840297,0.02
 03/25  19:00:00,123.376292383,26.8373542763,12.4029310869,0.630526966856,12.3672932834,24.9413748627,108.321068668,103.348184638,4.9528840297,0.02
 03/25  20:00:00,106.123219942,26.4156000157,11.976530203,0.64930498151,4.12243109448,16.0517297156,117.055528675,114.063798257,2.97173041782,0.02
 03/25  21:00:00,91.6198832745,20.7950766041,10.3992431986,0.0,4.12243109448,15.9888894789,98.4447914439,95.4530610261,2.97173041782,0.02
 03/25  22:00:00,86.563204025,18.1727390246,9.02149402206,2.31690662278,4.12243109448,15.9888894789,84.240863367,81.2491329491,2.97173041782,0.02
 03/25  23:00:00,104.252685156,23.3485551717,11.4182919103,5.73310009064,4.12243109448,15.9888894789,105.447696577,102.455966159,2.97173041782,0.02
 03/25  24:00:00,93.6550858217,19.4380018065,8.95579425363,8.46105076147,4.12243109448,15.9888894789,85.0820393988,82.090308981,2.97173041782,0.02
 03/26  01:00:00,103.962421202,23.3485551717,11.3410885985,8.21271123704,2.06121554724,15.9888894789,116.458917385,104.88527018,2.97173041782,8.60191678722
 03/26  02:00:00,94.7177993933,19.4380018065,8.91428430175,11.4943973869,2.06121554724,15.9888894789,87.3161758343,84.3244454165,2.97173041782,0.02
 03/26  03:00:00,104.717664542,23.3485551717,11.2750735437,10.0039552883,2.06121554724,15.9888894789,109.703218316,106.711487898,2.97173041782,0.02
 03/26  04:00:00,94.4101609584,19.4380018065,8.88273084696,13.5353806438,2.06121554724,15.9888894789,88.6823915244,85.6906611066,2.97173041782,0.02
 03/26  05:00:00,102.181775572,23.3485551717,11.2209736022,11.4218234168,2.06121554724,15.9888894789,111.257460122,108.265729704,2.97173041782,0.02
 03/26  06:00:00,89.5404253778,19.4380018065,8.60427962835,15.2578631179,2.06121554724,15.9888894789,89.8498512558,86.858120838,2.97173041782,0.02
 03/26  07:00:00,87.5558536247,23.3485551717,10.7889480294,12.5289648118,2.06121554724,15.9888894789,111.614325982,108.622595564,2.97173041782,0.02
 03/26  08:00:00,105.201529723,19.4380018065,9.12425416046,13.7319196648,4.12243109448,41.7362269337,87.7301930326,82.7573090029,4.9528840297,0.02
 03/26  09:00:00,112.362737533,23.3485551717,12.2363430068,10.445543664,4.12243109448,41.7362269337,106.742799608,101.769915578,4.9528840297,0.02
 03/26  10:00:00,103.762251476,19.4380018065,10.0252731837,12.8209160519,4.12243109448,41.7362269337,86.3155265703,81.3426425406,4.9528840297,0.02
 03/26  11:00:00,110.369319675,23.3485551717,12.7889830675,9.98375117237,4.12243109448,41.7362269337,106.282418153,101.309534123,4.9528840297,0.02
 03/26  12:00:00,98.4671850588,19.4380018065,9.78384383005,12.4168427824,4.12243109448,41.7362269337,86.502126246,81.5292422163,4.9528840297,0.02
 03/26  13:00:00,100.807538695,23.3485551717,11.4839067099,10.0670654485,4.12243109448,41.7362269337,107.348658191,102.375774161,4.9528840297,0.02
 03/26  14:00:00,93.6810957682,19.4380018065,8.79977812221,12.7125324948,4.12243109448,41.7362269337,87.3884370915,82.4155530618,4.9528840297,0.02
 03/26  15:00:00,98.3684936867,23.3485551717,11.5817504341,10.2474603321,4.12243109448,41.7362269337,107.994366725,103.021482695,4.9528840297,0.02
 03/26  16:00:00,75.253786224,19.4380018065,9.46422236213,12.8564071997,4.12243109448,24.8785346261,87.7386712825,82.7657872528,4.9528840297,0.02
 03/26  17:00:00,70.4526564536,23.3485551717,12.3963057969,12.2426212474,2.06121554724,15.9888894789,111.985231099,108.993500681,2.97173041782,0.02
 03/26  18:00:00,67.5290100968,19.4380018065,10.4492169779,16.0236274312,2.06121554724,15.9888894789,92.0079102558,89.016179838,2.97173041782,0.02
 03/26  19:00:00,84.0985030466,23.3485551717,14.0896842934,13.4500612355,2.06121554724,15.9888894789,115.314374063,112.322643645,2.97173041782,0.02
 03/26  20:00:00,81.8722881404,19.4380018065,12.4107816723,17.3576212074,2.06121554724,15.9888894789,93.0988204122,90.1070899944,2.97173041782,0.02
 03/26  21:00:00,87.0434841319,23.3485551717,17.2726729758,13.6261918447,2.06121554724,15.9888894789,115.435104932,112.443374514,2.97173041782,0.02
 03/26  22:00:00,83.7759218933,19.4380018065,14.7293938262,16.9426427437,2.06121554724,15.9888894789,93.1419571597,90.1502267418,2.97173041782,0.02
 03/26  23:00:00,89.3035597126,23.3485551717,19.7251008937,13.4338394385,2.06121554724,15.9888894789,115.510655677,112.518925259,2.97173041782,0.02
 03/26  24:00:00,85.1241842393,19.4380018065,16.2370804215,16.7832184194,2.06121554724,15.9888894789,93.1104253836,90.1186949658,2.97173041782,0.02
 03/27  01:00:00,91.3623881975,23.3485551717,20.3984625955,12.7580906284,4.12243109448,15.9888894789,114.599437474,111.607707056,2.97173041782,0.02
 03/27  02:00:00,85.8589478376,19.4380018065,15.9521108168,15.7417360239,4.12243109448,15.9888894789,91.6135298635,88.6217994457,2.97173041782,0.02
 03/27  03:00:00,89.7484221803,23.3485551717,18.8024220286,12.7401650872,4.12243109448,15.9888894789,113.898346126,110.906615708,2.97173041782,0.02
 03/27  04:00:00,112.384211753,27.8214475511,22.4417687944,9.9361872376,12.3672932834,24.9413748627,135.298901851,124.793333689,4.9528840297,5.5526841325
 03/27  05:00:00,150.565207582,27.6808791884,26.9232370652,43.7762831797,12.3672932834,24.9413748627,201.510386216,193.489892858,4.9528840297,3.06760932861
 03/27  06:00:00,199.145066708,28.5247756977,26.5023660376,40.8351359062,24.7345865669,70.7195625826,163.412622636,153.486854576,9.90576805939,0.02
 03/27  07:00:00,210.280889511,28.5338328309,25.3352379524,26.1341722071,37.1018798503,92.3937384068,141.506990391,131.581222332,9.90576805939,0.02
 03/27  08:00:00,218.713021041,28.5441093318,25.6565754351,22.1912070756,37.1018798503,104.434947198,135.375238565,125.449470506,9.90576805939,0.02
 03/27  09:00:00,229.111558612,28.5551670288,27.4052083483,18.7883564491,37.1018798503,116.476155989,139.959672911,121.420876962,9.90576805939,8.63302788954
 03/27  10:00:00,228.116292987,28.5633651132,29.2025314009,15.9869516588,37.1018798503,116.476155989,127.891727471,117.965959411,9.90576805939,0.02
 03/27  11:00:00,225.78673498,28.5708201693,28.6444068479,14.2077984882,37.1018798503,116.476155989,133.626151363,115.079889411,9.90576805939,8.64049389292
 03/27  12:00:00,212.108313877,28.5791410186,28.1948145964,13.0125000663,37.1018798503,104.434947198,123.20971318,113.283945121,9.90576805939,0.02
 03/27  13:00:00,222.573381981,28.5866880888,28.1848227548,11.4381715226,37.1018798503,116.476155989,129.284973472,110.738573728,9.90576805939,8.64063168495
 03/27  14:00:00,218.758154958,28.5952062948,25.9667715552,9.83270388245,37.1018798503,116.476155989,118.310887106,108.385119046,9.90576805939,0.02
 03/27  15:00:00,215.653489687,28.6182676765,24.2823439487,8.38963867416,37.1018798503,116.476155989,125.005064671,106.462577866,9.90576805939,8.63671874537
 03/27  16:00:00,213.931665472,28.6508800545,23.6448399857,7.27330568892,37.1018798503,116.476155989,114.864688166,104.938920106,9.90576805939,0.02
 03/27  17:00:00,212.423741101,28.6838264269,22.8959235648,6.48257377994,37.1018798503,116.476155989,122.545731052,104.019038414,9.90576805939,8.62092457897
 03/27  18:00:00,120.361592338,25.9938457551,18.9230676865,0.0,24.7345865669,47.5788473902,85.5896918366,80.6168078069,4.9528840297,0.02
 03/27  19:00:00,132.316268149,27.2591085369,17.8666448748,0.0,24.7345865669,47.5788473902,90.9326810914,85.9597970617,4.9528840297,0.02
 03/27  20:00:00,110.814710118,27.2591085369,17.5883607585,0.0336596160771,12.3672932834,38.6892022431,104.430104926,101.438374508,2.97173041782,0.02
 03/27  21:00:00,85.4283533779,17.3292305034,11.9192402504,0.0,12.3672932834,27.0668015668,76.0257817142,73.0340512964,2.97173041782,0.02
 03/27  22:00:00,80.0293000674,21.6615381292,13.9687396818,0.0,4.12243109448,15.9888894789,97.5528378753,94.5611074574,2.97173041782,0.02
 03/27  23:00:00,72.949638236,17.3292305034,10.3564759932,0.0,4.12243109448,15.9888894789,80.8077726452,77.8160422274,2.97173041782,0.02
 03/27  24:00:00,82.3674457343,21.6615381292,12.1028093404,0.0,4.12243109448,15.9888894789,102.138799887,99.1470694695,2.97173041782,0.02
 03/28  01:00:00,75.849953383,18.5944932852,9.70599720946,1.81898906705,4.12243109448,15.9888894789,82.1139550857,79.1222246679,2.97173041782,0.02
 03/28  02:00:00,81.7597419794,21.6615381292,11.8987834428,0.0,4.12243109448,15.9888894789,103.140777324,100.149046907,2.97173041782,0.02
 03/28  03:00:00,76.0891419809,18.1727390246,9.81562738987,1.84959315653,4.12243109448,15.9888894789,84.8103761383,81.8186457205,2.97173041782,0.02
 03/28  04:00:00,114.378276565,27.3996932905,13.7489870395,2.34831261419,12.3672932834,24.9413748627,118.593002553,113.620118524,4.9528840297,0.02
 03/28  05:00:00,152.416610515,28.1445952296,16.5704062047,31.045438723,12.3672932834,24.9413748627,194.301066495,180.746267739,4.9528840297,8.60191472596
 03/28  06:00:00,196.384840479,28.6143826974,16.6764786607,22.5201457241,24.7345865669,70.7195625826,154.671946835,144.746178776,9.90576805939,0.02
 03/28  07:00:00,214.755752503,28.6730486605,17.2403286726,16.1731199624,37.1018798503,92.3937384068,133.341795371,123.416027312,9.90576805939,0.02
 03/28  08:00:00,221.416815413,28.7076308756,17.6273379222,12.5613732498,37.1018798503,104.434947198,125.6706802,115.744912141,9.90576805939,0.02
 03/28  09:00:00,229.90770332,28.7437804938,18.7167054008,8.47469192646,37.1018798503,116.476155989,128.557963143,110.019266933,9.90576805939,8.63292815109
 03/28  10:00:00,228.387442117,28.8129550477,20.0275405934,6.19708915406,37.1018798503,116.476155989,115.665235347,105.739467288,9.90576805939,0.02
 03/28  11:00:00,230.690176287,28.9266995895,20.9453814463,5.26605751547,37.1018798503,116.476155989,120.266452134,101.720200634,9.90576805939,8.64048344072
 03/28  12:00:00,219.41661062,29.1496306249,21.8584522234,3.94642095335,37.1018798503,104.434947198,107.99713972,98.0713716607,9.90576805939,0.02
 03/28  13:00:00,229.623347181,29.3619098839,22.7574057123,2.5556767392,37.1018798503,116.476155989,113.749000738,95.2026558102,9.90576805939,8.64057686885
 03/28  14:00:00,227.308648814,29.5005537772,22.6087658097,1.59362384911,37.1018798503,116.476155989,103.326517965,93.4007499058,9.90576805939,0.02
 03/28  15:00:00,221.003644763,29.5353687518,22.2311338838,1.14978858512,37.1018798503,116.476155989,111.256619841,92.714260445,9.90576805939,8.63659133611
 03/28  16:00:00,218.116493298,29.4856396709,21.7004935343,1.07246880994,37.1018798503,116.476155989,102.599887941,92.6741198814,9.90576805939,0.02
 03/28  17:00:00,218.944040745,29.4550729124,21.3207376006,1.10277718902,37.1018798503,116.476155989,111.118283374,92.5916184104,9.90576805939,8.62089690451
 03/28  18:00:00,129.856337304,27.1536699718,17.1944281591,0.0,24.7345865669,47.5788473902,76.4221741899,71.4492901602,4.9528840297,0.02
 03/28  19:00:00,137.123971621,27.997178493,15.4802066001,0.0,24.7345865669,47.5788473902,84.4539110335,79.4810270038,4.9528840297,0.02
 03/28  20:00:00,114.161127315,26.4156000157,14.4429577596,0.0,12.3672932834,38.6892022431,99.057065505,96.0653350871,2.97173041782,0.02
 03/28  21:00:00,93.030351099,20.7721236001,11.3755638765,0.0,12.3672932834,27.0668015668,83.5739274244,80.5821970066,2.97173041782,0.02
 03/28  22:00:00,69.0646423188,17.3292305034,9.70957604778,0.0,4.12243109448,15.9888894789,76.7646471269,73.7729167091,2.97173041782,0.02
 03/28  23:00:00,81.2805018764,22.7159237808,10.88444317,0.0715976553883,4.12243109448,15.9888894789,98.3013456832,95.3096152654,2.97173041782,0.02
 03/28  24:00:00,73.383288124,17.6666339119,6.61669977868,0.0867352247172,4.12243109448,15.9888894789,80.7724792669,77.7807488491,2.97173041782,0.02
 03/29  01:00:00,82.7651979863,22.5050466505,9.08506826195,0.596144259655,4.12243109448,15.9888894789,101.717307734,98.7255773161,2.97173041782,0.02
 03/29  02:00:00,70.1206629801,18.3414407289,8.63933867694,1.05700820354,4.12243109448,15.9888894789,82.7726370928,79.780906675,2.97173041782,0.02
 03/29  03:00:00,77.2753874731,22.167643242,11.299823625,0.681789935478,4.12243109448,15.9888894789,104.180030787,101.188300369,2.97173041782,0.02
 03/29  04:00:00,109.785390437,27.540278044,10.0423423187,2.11170912139,12.3672932834,24.9413748627,117.241885936,112.269001907,4.9528840297,0.02
 03/29  05:00:00,144.568343727,28.1629232278,12.0354409574,28.1288167796,12.3672932834,24.9413748627,185.125058349,180.15217432,4.9528840297,0.02
 03/29  06:00:00,188.361715577,28.6311498786,12.776762283,21.1626278549,24.7345865669,70.7195625826,175.759581397,157.251897905,9.90576805939,8.60191543165
 03/29  07:00:00,203.955371641,28.7368479298,12.7777410269,14.1254772678,37.1018798503,92.3937384068,146.136851509,136.21108345,9.90576805939,0.02
 03/29  08:00:00,203.001323058,28.8271941231,17.2835730697,9.96406943968,37.1018798503,104.434947198,127.36874312,117.442975061,9.90576805939,0.02
 03/29  09:00:00,211.781726555,28.8978051027,21.469012995,7.05208491879,37.1018798503,116.476155989,128.101983121,109.563353444,9.90576805939,8.6328616181
 03/29  10:00:00,210.35595225,28.9825178351,22.2310391083,4.77895801472,37.1018798503,116.476155989,114.884322678,104.958554619,9.90576805939,0.02
 03/29  11:00:00,209.463912597,29.1064591345,22.2296317512,3.76411379883,37.1018798503,116.476155989,120.11622308,101.570116813,9.90576805939,8.6403382073
 03/29  12:00:00,196.965694179,29.3846959144,22.763008402,2.39728177223,37.1018798503,104.434947198,108.141165177,98.2153971179,9.90576805939,0.02
 03/29  13:00:00,208.563452428,29.6287059604,23.1321421398,1.43890487568,37.1018798503,116.476155989,113.885061029,95.3403011419,9.90576805939,8.63899182765
 03/29  14:00:00,208.196440952,29.747796977,23.1377902101,0.947394172821,37.1018798503,116.476155989,103.719939553,93.7941714932,9.90576805939,0.02
 03/29  15:00:00,207.650956411,29.7599149663,22.704861451,0.822938522393,37.1018798503,116.476155989,111.461153402,92.9188375994,9.90576805939,8.63654774311
 03/29  16:00:00,207.506057341,29.7051888325,22.6008347549,0.837405807624,37.1018798503,116.476155989,102.716146979,92.7903789192,9.90576805939,0.02
 03/29  17:00:00,206.76205137,29.6562880361,21.8152632976,0.92907824103,37.1018798503,116.476155989,111.384954622,92.8582558163,9.90576805939,8.6209307463
 03/29  18:00:00,120.997946643,27.2591085369,17.7558683601,0.0,24.7345865669,47.5788473902,76.4335421986,71.4606581689,4.9528840297,0.02
 03/29  19:00:00,131.441768425,27.8917399279,15.8759078857,0.0,24.7345865669,47.5788473902,84.0334568759,79.0605728462,4.9528840297,0.02
 03/29  20:00:00,108.006784601,26.4156000157,15.5699923114,0.0,12.3672932834,38.6892022431,98.7356831371,95.7439527193,2.97173041782,0.02
 03/29  21:00:00,86.5741521767,19.0392005498,11.9051943679,0.0,12.3672932834,27.0668015668,76.6307960445,73.6390656267,2.97173041782,0.02
 03/29  22:00:00,64.2982507883,17.3292305034,10.9950384869,0.0,4.12243109448,15.9888894789,76.3205795807,73.3288491629,2.97173041782,0.02
 03/29  23:00:00,73.2656287053,22.9268009111,13.9325308463,0.026138861697,4.12243109448,15.9888894789,98.0957384358,95.1040080179,2.97173041782,0.02
 03/29  24:00:00,64.5520306823,17.9618618943,11.0045008311,0.0609093716958,4.12243109448,15.9888894789,80.3224715854,77.3307411676,2.97173041782,0.02
 03/30  01:00:00,73.4024991528,22.0832923899,14.2329377859,0.0863105578178,4.12243109448,15.9888894789,100.350822752,97.3590923344,2.97173041782,0.02
 03/30  02:00:00,66.9628747196,18.5101424331,11.8996424248,0.374912248278,4.12243109448,15.9888894789,81.7512921972,78.7595617794,2.97173041782,0.02
 03/30  03:00:00,75.504156332,22.4206957983,15.3480407725,0.410558293671,4.12243109448,15.9888894789,102.391951947,99.4002215288,2.97173041782,0.02
 03/30  04:00:00,98.6220497069,27.3996932905,17.8244848649,0.531384414007,12.3672932834,24.9413748627,115.344470428,110.371586398,4.9528840297,0.02
 03/30  05:00:00,121.780839262,28.1921166624,21.5543871853,19.8495273335,12.3672932834,24.9413748627,182.670335637,177.697451607,4.9528840297,0.02
 03/30  06:00:00,169.463800309,28.6497262732,23.0238084752,14.5074764325,24.7345865669,70.7195625826,157.505163155,138.997517799,9.90576805939,8.60187729624
 03/30  07:00:00,192.520899058,28.8783457232,23.6964929067,9.66841455295,37.1018798503,92.3937384068,129.753966179,119.828198119,9.90576805939,0.02
 03/30  08:00:00,203.850506078,28.9431335616,24.1965070132,8.38975038414,37.1018798503,104.434947198,124.247044348,114.321276288,9.90576805939,0.02
 03/30  09:00:00,215.732598494,28.9853760306,25.0018827789,7.38251949868,37.1018798503,116.476155989,129.857215024,111.318687901,9.90576805939,8.63275906356
 03/30  10:00:00,215.989750637,29.0282788378,26.2786956585,6.31934120022,37.1018798503,116.476155989,118.613137702,108.687369643,9.90576805939,0.02
 03/30  11:00:00,215.766686848,29.0694646096,26.9731404988,5.36037376905,37.1018798503,116.476155989,124.896584518,106.350544599,9.90576805939,8.64027186015
 03/30  12:00:00,202.195470469,29.101802351,26.0144264849,4.75740090487,37.1018798503,104.434947198,114.660952467,104.735184408,9.90576805939,0.02
 03/30  13:00:00,213.010112794,29.1349991089,25.2839059743,4.22750674236,37.1018798503,116.476155989,121.805223225,103.259214043,9.90576805939,8.64024112297
 03/30  14:00:00,212.779437503,29.1695829211,25.7030070421,3.54339721566,37.1018798503,116.476155989,111.634465066,101.708697007,9.90576805939,0.02
 03/30  15:00:00,213.679707975,29.2021232462,27.0068718421,3.10746812518,37.1018798503,116.476155989,118.77708922,100.234850778,9.90576805939,8.63647038308
 03/30  16:00:00,213.260447053,29.222830217,26.7682411603,2.90675583238,37.1018798503,116.476155989,109.062748627,99.1369805678,9.90576805939,0.02
 03/30  17:00:00,211.255393242,29.2264359997,24.7198634698,2.94766986968,37.1018798503,116.476155989,117.496932072,98.9704383142,9.90576805939,8.62072569865
 03/30  18:00:00,124.251960441,27.2591085369,21.5481718795,0.0,24.7345865669,47.5788473902,81.498740071,76.5258560413,4.9528840297,0.02
 03/30  19:00:00,136.424087084,27.6808627975,21.5527134424,0.0,24.7345865669,47.5788473902,87.0283488083,82.0554647786,4.9528840297,0.02
 03/30  20:00:00,113.022305874,26.4156000157,20.6731301155,0.0,12.3672932834,38.6892022431,100.503430731,97.5117003136,2.97173041782,0.02
 03/30  21:00:00,80.773568874,15.1286471846,11.698693057,0.0,12.3672932834,27.0668015668,62.2336740351,59.2419436173,2.97173041782,0.02
 03/30  22:00:00,72.9504318533,21.6615381292,16.4239953636,0.0,4.12243109448,15.9888894789,96.7192805893,93.7275501715,2.97173041782,0.02
 03/30  23:00:00,66.3221066035,18.5944932852,12.6389733188,0.245312445386,4.12243109448,15.9888894789,79.2588675623,76.2671371445,2.97173041782,0.02
 03/30  24:00:00,72.2921622128,21.8724152595,15.4956735874,0.00986133038725,4.12243109448,15.9888894789,100.255905146,97.2641747281,2.97173041782,0.02
 03/31  01:00:00,65.8987546664,18.1727390246,12.3588152106,0.492539844441,4.12243109448,15.9888894789,80.8421326426,77.8504022247,2.97173041782,0.02
 03/31  02:00:00,74.0922344379,22.842450059,15.3539123126,0.978460233294,4.12243109448,15.9888894789,102.352357199,99.3606267814,2.97173041782,0.02
 03/31  03:00:00,65.5749763586,17.750984764,12.6424715228,0.411007408049,4.12243109448,15.9888894789,82.8245183156,79.8327878978,2.97173041782,0.02
 03/31  04:00:00,100.443948273,27.9620323046,18.6883593336,1.60874873571,12.3672932834,24.9413748627,116.296594561,111.323710531,4.9528840297,0.02
 03/31  05:00:00,119.788161338,27.7573569003,21.9895774093,17.8564190882,12.3672932834,24.9413748627,183.731198173,178.758314144,4.9528840297,0.02
 03/31  06:00:00,171.109381178,28.657828441,22.5072658594,16.6614978894,24.7345865669,70.7195625826,149.275382335,139.349614276,9.90576805939,0.02
 03/31  07:00:00,193.399267998,28.8729019052,22.814762564,11.4339524987,37.1018798503,92.3937384068,138.755276442,120.241761463,9.90576805939,8.60774691912
 03/31  08:00:00,204.553455978,28.9394866404,23.4505423726,9.84231547445,37.1018798503,104.434947198,124.598773489,114.67300543,9.90576805939,0.02
 03/31  09:00:00,215.852595981,28.9833923988,23.8385762121,8.66781515909,37.1018798503,116.476155989,121.42873711,111.50296905,9.90576805939,0.02
 03/31  10:00:00,215.828843602,29.034479975,24.8419122596,7.58901420702,37.1018798503,116.476155989,127.51041321,108.96624667,9.90576805939,8.63839848058
 03/31  11:00:00,215.370657491,29.0828820903,25.4267856951,6.4972823208,37.1018798503,116.476155989,125.172061567,106.626117255,9.90576805939,8.64017625324
 03/31  12:00:00,205.36795229,29.1335111247,26.8245462044,5.34196126332,37.1018798503,104.434947198,114.268163084,104.342395024,9.90576805939,0.02
 03/31  13:00:00,215.316531263,29.2106495636,27.9986360461,3.71187541704,37.1018798503,116.476155989,119.626810796,101.080904769,9.90576805939,8.64013796745
 03/31  14:00:00,214.739158949,29.2661115816,28.0737888256,3.03581854443,37.1018798503,116.476155989,108.819269884,98.8935018243,9.90576805939,0.02
 03/31  15:00:00,212.980098953,29.2923040563,26.5867308591,2.73781471475,37.1018798503,116.476155989,116.742868613,98.2016642239,9.90576805939,8.63543632932
 03/31  16:00:00,212.49665437,29.3257860947,26.4039146286,2.4043431062,37.1018798503,116.476155989,107.371338789,97.4455707291,9.90576805939,0.02
 03/31  17:00:00,211.205663178,29.3214440836,25.1367884828,2.38600780912,37.1018798503,116.476155989,115.948364328,97.4219546287,9.90576805939,8.6206416397
 03/31  18:00:00,120.763304964,27.2591085369,20.4086778511,0.0,24.7345865669,47.5788473902,80.4571064568,75.4842224271,4.9528840297,0.02
 03/31  19:00:00,134.424116281,27.6808627975,19.5527431794,0.0,24.7345865669,47.5788473902,86.2754454335,81.3025614038,4.9528840297,0.02
 03/31  20:00:00,111.567808563,26.4156000157,19.2186350769,0.0,12.3672932834,38.6892022431,99.945176026,96.9534456082,2.97173041782,0.02
 03/31  21:00:00,80.308130958,15.1286471846,11.2324159031,0.000840772161489,12.3672932834,27.0668015668,61.9823702165,58.9906397987,2.97173041782,0.02
 03/31  22:00:00,72.2693777359,21.6615381292,15.5736589653,0.0,4.12243109448,15.9888894789,96.4876685706,93.4959381528,2.97173041782,0.02
 03/31  23:00:00,64.8585398182,18.3414407289,11.0674834604,0.0863432584892,4.12243109448,15.9888894789,79.1029969827,76.1112665649,2.97173041782,0.02
 03/31  24:00:00,73.6583753177,22.5893975026,12.0200947115,0.689721673188,4.12243109448,15.9888894789,100.868581811,97.8768513934,2.97173041782,0.02
 04/01  01:00:00,70.7370043135,17.3292305034,8.70268078835,0.0,4.12243109448,15.9888894789,82.0483233733,79.0565929555,2.97173041782,0.02
 04/01  02:00:00,85.7169070602,22.9268009111,9.2736380964,1.70165883286,4.12243109448,15.9888894789,102.330304858,99.3385744399,2.97173041782,0.02
 04/01  03:00:00,77.3888655492,18.3836161549,6.58016223414,2.11126457669,4.12243109448,15.9888894789,83.6887273582,80.6969969404,2.97173041782,0.02
 04/01  04:00:00,98.7180650688,27.2591085369,7.69776389111,3.27127246166,4.12243109448,16.0517297156,124.036092411,121.044361993,2.97173041782,0.02
 04/01  05:00:00,105.702128357,28.1026170582,6.32154041234,7.33016506714,4.12243109448,16.0517297156,125.243716703,122.251986285,2.97173041782,0.02
 04/01  06:00:00,126.780548402,28.5243713188,5.9098075139,10.8565785851,4.12243109448,39.6058045677,139.243220621,136.251490203,2.97173041782,0.02
 04/01  07:00:00,183.02270699,28.5491577329,14.0856872423,39.4518393434,12.3672932834,65.3531420225,180.22480878,175.25192475,4.9528840297,0.02
 04/01  08:00:00,179.787624703,28.543442998,20.299676851,29.415690348,12.3672932834,68.2430321324,164.827757633,151.264031686,4.9528840297,8.61084191802
 04/01  09:00:00,205.481454768,28.5688968633,22.7422072213,20.1388411729,16.4897243779,93.1370602926,143.39796791,135.453353463,7.92461444751,0.02
 04/01  10:00:00,203.251767698,28.569546777,23.7749850056,15.8522194142,16.4897243779,93.1370602926,137.333732563,129.389118115,7.92461444751,0.02
 04/01  11:00:00,199.186784286,28.5696963592,24.2538624533,12.5881425703,16.4897243779,93.1370602926,133.790286234,125.845671786,7.92461444751,0.02
 04/01  12:00:00,185.191281292,28.5731266994,24.2543191644,10.0833029427,16.4897243779,83.9857416113,130.924993022,122.980378574,7.92461444751,0.02
 04/01  13:00:00,182.479442605,28.5908568317,24.2541223437,8.44985851167,16.4897243779,83.9857416113,137.319219447,120.781892102,7.92461444751,8.612712897
 04/01  14:00:00,182.598726616,28.5918193661,24.2490674575,6.97965345649,16.4897243779,83.9857416113,127.362150757,119.41753631,7.92461444751,0.02
 04/01  15:00:00,154.334684203,28.5243713188,20.5857546926,0.0,12.3672932834,70.6512738906,68.1820938809,63.2092098512,4.9528840297,0.02
 04/01  16:00:00,150.17500087,28.5243713188,19.3098693441,0.0,12.3672932834,70.6512738906,68.5510264683,63.5781424386,4.9528840297,0.02
 04/01  17:00:00,136.14129125,28.5243713188,18.3548673924,0.0,12.3672932834,58.1284167478,72.9319990614,67.9591150317,4.9528840297,0.02
 04/01  18:00:00,102.217502593,25.9938457551,17.8338752955,0.0,12.3672932834,24.9413748627,96.0288960958,91.0560120661,4.9528840297,0.02
 04/01  19:00:00,116.974577041,26.2047228854,17.2620899587,0.0,12.3672932834,24.9413748627,103.684778224,98.711894194,4.9528840297,0.02
 04/01  20:00:00,100.467799633,26.8373542763,16.8599229779,0.0,4.12243109448,16.0517297156,113.154433511,110.162703093,2.97173041782,0.02
 04/01  21:00:00,85.6250397453,19.9286150789,13.5413502186,0.0,4.12243109448,15.9888894789,93.7914458979,90.7997154801,2.97173041782,0.02
 04/01  22:00:00,77.4601066768,17.3292305034,11.2933287843,0.0,4.12243109448,15.9888894789,82.6970625253,79.7053321075,2.97173041782,0.02
 04/01  23:00:00,82.7260556418,21.6615381292,13.8913302935,0.0,4.12243109448,15.9888894789,113.257904749,101.684263528,2.97173041782,8.60191080333
 04/01  24:00:00,69.7916544483,18.5944932852,10.5859729923,0.569424177916,4.12243109448,15.9888894789,84.8557363599,81.8640059421,2.97173041782,0.02
 04/02  01:00:00,73.0117217232,21.6615381292,13.0221288817,0.0,2.06121554724,15.9888894789,108.364465732,105.372735314,2.97173041782,0.02
 04/02  02:00:00,65.495696175,17.750984764,10.4819870594,0.475338044004,2.06121554724,15.9888894789,87.818853575,84.8271231572,2.97173041782,0.02
 04/02  03:00:00,75.7542421397,22.5050466505,13.5829591063,1.41977789731,2.06121554724,15.9888894789,109.814023628,106.82229321,2.97173041782,0.02
 04/02  04:00:00,65.0513465246,17.750984764,10.8723013849,0.84009691407,2.06121554724,15.9888894789,88.9189289917,85.9271985739,2.97173041782,0.02
 04/02  05:00:00,77.2618146932,23.4329060238,14.0558404912,4.82666328586,2.06121554724,15.9888894789,110.675029762,107.683299344,2.97173041782,0.02
 04/02  06:00:00,58.2876507537,18.5101424331,11.087074742,3.80129186625,2.06121554724,15.9888894789,89.2420340096,86.2503035918,2.97173041782,0.02
 04/02  07:00:00,56.3835110271,21.6615381292,14.5626544523,0.0,2.06121554724,15.9888894789,110.645841547,107.654111129,2.97173041782,0.02
 04/02  08:00:00,80.7605942968,18.8475458416,12.7506663946,1.97804838584,4.12243109448,41.7362269337,85.1250309168,80.1521468871,4.9528840297,0.02
 04/02  09:00:00,91.3455238861,23.3485551717,17.3666326259,1.7088417655,4.12243109448,41.7362269337,102.791150553,97.8182665229,4.9528840297,0.02
 04/02  10:00:00,82.3508694852,19.0162475459,13.6773627058,1.59117167486,4.12243109448,41.7362269337,83.2025113351,78.2296273054,4.9528840297,0.02
 04/02  11:00:00,90.4181905236,22.9268009111,17.2980704804,0.986723023055,4.12243109448,41.7362269337,102.285727175,97.3128431455,4.9528840297,0.02
 04/02  12:00:00,81.1828654437,18.5944932852,14.4426263622,0.768189625272,4.12243109448,41.7362269337,82.3708590975,77.3979750678,4.9528840297,0.02
 04/02  13:00:00,90.8388563932,23.3485551717,19.0681872929,0.707173517608,4.12243109448,41.7362269337,100.426712822,95.4538287927,4.9528840297,0.02
 04/02  14:00:00,81.7966959566,19.0162475459,15.333225926,0.50755398105,4.12243109448,41.7362269337,80.4900592476,75.5171752179,4.9528840297,0.02
 04/02  15:00:00,90.7311149194,23.3485551717,19.5012852225,0.39196588244,4.12243109448,41.7362269337,99.1268250137,94.153940984,4.9528840297,0.02
 04/02  16:00:00,63.9678416252,18.5944932852,15.1373794034,0.246883377869,4.12243109448,24.8785346261,81.1087781528,76.1358941231,4.9528840297,0.02
 04/02  17:00:00,46.9751336557,15.1630766905,12.9719529416,0.0,2.06121554724,15.9888894789,76.9456459843,73.9539155664,2.97173041782,0.02
 04/02  18:00:00,59.9919402093,22.9268009111,17.5722156737,0.688728032055,2.06121554724,15.9888894789,108.576934756,105.585204338,2.97173041782,0.02
 04/02  19:00:00,64.30521173,17.3292305034,14.2151728782,0.0,2.06121554724,15.9888894789,88.4368946644,85.4451642466,2.97173041782,0.02
 04/02  20:00:00,74.3354750617,22.9268009111,17.051161178,1.51525562407,2.06121554724,15.9888894789,110.801360427,107.809630009,2.97173041782,0.02
 04/02  21:00:00,66.2313254435,18.1727390246,13.8881410494,1.50456205034,2.06121554724,15.9888894789,90.9823371219,87.990606704,2.97173041782,0.02
 04/02  22:00:00,73.6306039801,22.0832923899,17.7447884387,1.00645913852,2.06121554724,15.9888894789,112.47182615,109.480095732,2.97173041782,0.02
 04/02  23:00:00,68.4803590296,18.4539085317,14.6809610698,2.67960602995,2.06121554724,15.9888894789,91.4417048936,88.4499744758,2.97173041782,0.02
 04/02  24:00:00,75.4867418162,22.5050466505,17.6939116814,2.4917193869,2.06121554724,15.9888894789,114.077025031,111.085294614,2.97173041782,0.02
 04/03  01:00:00,68.3656982123,17.8564233292,14.3410065143,1.44116937417,4.12243109448,15.9888894789,89.8924691337,86.9007387159,2.97173041782,0.02
 04/03  02:00:00,77.7143110683,22.5050466505,17.6200238956,2.73196082508,4.12243109448,15.9888894789,120.676598371,109.10296533,2.97173041782,8.60190262352
 04/03  03:00:00,70.9120677911,18.425791581,13.9747226627,3.7844545441,4.12243109448,15.9888894789,90.2838242468,87.292093829,2.97173041782,0.02
 04/03  04:00:00,105.519203676,27.8776814525,20.6593457521,4.7973686693,12.3672932834,24.9413748627,127.839862676,122.866978647,4.9528840297,0.02
 04/03  05:00:00,134.814391934,27.7046890435,23.6686579784,31.2562371837,12.3672932834,24.9413748627,195.657999786,190.685115757,4.9528840297,0.02
 04/03  06:00:00,179.763531358,28.6031228533,24.0288262725,26.1979602302,24.7345865669,70.7195625826,160.371404801,150.445636742,9.90576805939,0.02
 04/03  07:00:00,199.165104844,28.635099384,24.2943308329,15.9580326999,37.1018798503,92.3937384068,138.401704464,128.475936405,9.90576805939,0.02
 04/03  08:00:00,209.822022657,28.6439752502,25.4744009367,13.3825245817,37.1018798503,104.434947198,131.993614703,122.067846643,9.90576805939,0.02
 04/03  09:00:00,220.287648379,28.6551754039,25.7284498234,11.5412188566,37.1018798503,116.476155989,136.695453031,118.157169288,9.90576805939,8.63251568377
 04/03  10:00:00,218.601051639,28.6735191179,25.3200061675,10.2440970407,37.1018798503,116.476155989,125.205314559,115.2795465,9.90576805939,0.02
 04/03  11:00:00,217.020653851,28.7073547188,24.8887339408,9.06088263739,37.1018798503,116.476155989,131.333653416,112.787976265,9.90576805939,8.63990909182
 04/03  12:00:00,204.19946108,28.7551615229,25.5192006446,7.60325375177,37.1018798503,104.434947198,120.305189655,110.379421596,9.90576805939,0.02
 04/03  13:00:00,215.97323868,28.8116151552,26.3880796158,6.40987038792,37.1018798503,116.476155989,126.586243943,108.04043031,9.90576805939,8.6400455741
 04/03  14:00:00,214.150645389,28.8554979525,25.2970511356,5.63463909298,37.1018798503,116.476155989,116.465596242,106.539828183,9.90576805939,0.02
 04/03  15:00:00,213.269602298,28.8937837902,24.946410186,5.06619192025,37.1018798503,116.476155989,123.79941586,105.257519438,9.90576805939,8.63612836323
 04/03  16:00:00,213.174946877,28.926000119,25.282440217,4.60388160405,37.1018798503,116.476155989,114.025704726,104.099936667,9.90576805939,0.02
 04/03  17:00:00,212.98364089,28.9493712998,25.2424587395,4.4304054645,37.1018798503,116.476155989,121.879285581,103.35285073,9.90576805939,8.62066679183
 04/03  18:00:00,122.625918799,27.2591085369,22.2713028973,0.0,24.7345865669,47.5788473902,84.6026748824,79.6297908527,4.9528840297,0.02
 04/03  19:00:00,136.711256152,27.6808627975,21.8398833511,0.0,24.7345865669,47.5788473902,89.7926684261,84.8197843964,4.9528840297,0.02
 04/03  20:00:00,113.074306122,26.4156000157,20.7251296222,0.0,12.3672932834,38.6892022431,103.279073301,100.287342883,2.97173041782,0.02
 04/03  21:00:00,84.0264295295,16.7772193828,13.2147582674,0.0361503248475,12.3672932834,27.0668015668,72.8506191632,69.8588887454,2.97173041782,0.02
 04/03  22:00:00,74.2400475971,21.6615381292,17.7212298762,0.0,4.12243109448,15.9888894789,97.5104572465,94.5187268287,2.97173041782,0.02
 04/03  23:00:00,68.2322649777,18.425791581,14.8053289029,0.274045534499,4.12243109448,15.9888894789,80.1042564312,77.1125260134,2.97173041782,0.02
 04/03  24:00:00,76.2303968642,22.5893975026,18.2731452008,0.510574518538,4.12243109448,15.9888894789,100.868587868,97.8768574507,2.97173041782,0.02
 04/04  01:00:00,66.8505679925,17.4135813555,14.7098876608,0.0,4.12243109448,15.9888894789,81.3124743251,78.3207439073,2.97173041782,0.02
 04/04  02:00:00,76.2901694087,22.5050466505,18.1734085592,0.754434533218,4.12243109448,15.9888894789,102.120441438,99.1287110202,2.97173041782,0.02
 04/04  03:00:00,69.7678626851,18.425791581,15.410442649,1.20452940816,4.12243109448,15.9888894789,83.4346472107,80.4429167929,2.97173041782,0.02
 04/04  04:00:00,105.156186888,27.6527458468,24.179664003,1.13896906745,12.3672932834,24.9413748627,117.10665894,112.133774911,4.9528840297,0.02
 04/04  05:00:00,129.36838685,27.725060229,28.7355128686,20.7230057652,12.3672932834,24.9413748627,193.128662911,179.575082864,4.9528840297,8.60069601739
 04/04  06:00:00,175.888297707,28.6375578339,29.4905531076,16.8265645283,24.7345865669,70.7195625826,149.824093727,139.898325668,9.90576805939,0.02
 04/04  07:00:00,199.817894839,28.7556742097,29.8323213828,10.952256796,37.1018798503,92.3937384068,130.076282422,120.150514363,9.90576805939,0.02
 04/04  08:00:00,211.67736871,28.8481287409,31.96705837,8.54107186857,37.1018798503,104.434947198,123.580701289,113.65493323,9.90576805939,0.02
 04/04  09:00:00,223.083121472,28.9202534039,32.9971866184,6.80287293308,37.1018798503,116.476155989,128.570915842,110.032749686,9.90576805939,8.63239809625
 04/04  10:00:00,221.148004646,28.9832780194,32.6506245823,5.15068343745,37.1018798503,116.476155989,116.936122358,107.010354298,9.90576805939,0.02
 04/04  11:00:00,219.701476224,29.0625832339,32.6649308271,3.61027274327,37.1018798503,116.476155989,121.5979863,103.052405421,9.90576805939,8.63981282023
 04/04  12:00:00,205.296179608,29.0841208289,30.6986982345,3.19153070634,37.1018798503,104.434947198,112.04276488,102.116996821,9.90576805939,0.02
 04/04  13:00:00,216.043136337,29.1124385589,29.6390115622,2.92800402594,37.1018798503,116.476155989,119.957679177,101.411964196,9.90576805939,8.63994692136
 04/04  14:00:00,215.855499266,29.1456367439,29.6293534234,2.71707100624,37.1018798503,116.476155989,110.346517068,100.420749008,9.90576805939,0.02
 04/04  15:00:00,214.801371056,29.163939782,28.595084392,2.67911887856,37.1018798503,116.476155989,118.228286855,99.6863999516,9.90576805939,8.63611884392
 04/04  16:00:00,215.007139114,29.1823678801,28.8355101057,2.62665232229,37.1018798503,116.476155989,108.991951408,99.0661833487,9.90576805939,0.02
 04/04  17:00:00,215.050904084,29.1971303441,28.9490853441,2.54327239058,37.1018798503,116.476155989,116.782727016,98.2563562323,9.90576805939,8.62060272408
 04/04  18:00:00,124.046540597,27.2591085369,23.6919228823,0.0,24.7345865669,47.5788473902,80.8043552991,75.8314712694,4.9528840297,0.02
 04/04  19:00:00,137.660427793,27.6808627975,22.7890578095,0.0,24.7345865669,47.5788473902,86.4700187721,81.4971347424,4.9528840297,0.02
 04/04  20:00:00,115.235692179,26.4156000157,22.8865199514,0.0,12.3672932834,38.6892022431,99.9244971975,96.9327667797,2.97173041782,0.02
 04/04  21:00:00,81.4731800906,14.8755946282,12.6513587812,0.0,12.3672932834,27.0668015668,62.0969575848,59.105227167,2.97173041782,0.02
 04/04  22:00:00,70.5023894507,19.0621535537,16.661064965,0.0,4.12243109448,15.9888894789,88.2725353472,85.2808049294,2.97173041782,0.02
 04/04  23:00:00,67.423010352,18.5944932852,14.0112539235,0.0901644508917,4.12243109448,15.9888894789,80.3312271091,77.3394966913,2.97173041782,0.02
 04/04  24:00:00,74.2056528131,22.2941695202,16.9239789907,0.130224927671,4.12243109448,15.9888894789,99.9471539018,96.9554234839,2.97173041782,0.02
 04/05  01:00:00,66.3595609803,17.750984764,13.6749172334,0.206560276142,4.12243109448,15.9888894789,81.1893467992,78.1976163813,2.97173041782,0.02
 04/05  02:00:00,75.7355020075,22.9268009111,17.2127406829,0.738681017856,4.12243109448,15.9888894789,101.478918553,98.4871881351,2.97173041782,0.02
 04/05  03:00:00,66.930480693,18.0883881725,13.3026168934,0.730105135442,4.12243109448,15.9888894789,83.1334640677,80.1417336499,2.97173041782,0.02
 04/05  04:00:00,99.2402722352,27.540278044,18.4386532388,1.07653325297,12.3672932834,24.9413748627,116.1323039,111.15941987,4.9528840297,0.02
 04/05  05:00:00,122.944625345,28.1799041909,20.5014318242,21.2385173154,12.3672932834,24.9413748627,182.860143915,177.887259886,4.9528840297,0.02
 04/05  06:00:00,175.032780009,28.6419963108,19.8522445919,16.2624510714,24.7345865669,70.7195625826,148.652260009,138.72649195,9.90576805939,0.02
 04/05  07:00:00,203.275761403,28.8273719167,19.4805434437,11.7145674221,37.1018798503,92.3937384068,138.217591637,119.703616814,9.90576805939,8.6082067635
 04/05  08:00:00,214.805244206,28.9030355066,20.0230894173,9.83480740537,37.1018798503,104.434947198,123.984237905,114.058469846,9.90576805939,0.02
 04/05  09:00:00,225.357697912,28.976860932,20.9388464433,6.47220210096,37.1018798503,116.476155989,118.349663274,108.423895215,9.90576805939,0.02
 04/05  10:00:00,223.902286445,29.055688198,21.8530357397,4.37693978711,37.1018798503,116.476155989,122.699807254,104.156088722,9.90576805939,8.63795047268
 04/05  11:00:00,221.638209508,29.1645522062,21.7041510775,3.56996707999,37.1018798503,116.476155989,119.309370652,100.7638164,9.90576805939,8.63978619272
 04/05  12:00:00,212.038727032,29.3393441091,21.3299694996,2.58649303659,37.1018798503,104.434947198,107.65449202,97.7287239606,9.90576805939,0.02
 04/05  13:00:00,225.947209058,29.5369638572,21.324257299,2.00115744752,37.1018798503,116.476155989,113.501826002,94.9563304168,9.90576805939,8.6397275261
 04/05  14:00:00,226.665840509,29.6394558637,21.3301538606,1.43653351624,37.1018798503,116.476155989,103.285491447,93.3597233876,9.90576805939,0.02
 04/05  15:00:00,227.427930443,29.6513861311,20.794023481,1.09384330424,37.1018798503,116.476155989,110.710872418,92.1706572724,9.90576805939,8.63444708608
 04/05  16:00:00,229.514838835,29.6104216462,20.4183416369,1.04828747584,37.1018798503,116.476155989,101.692927359,91.7671592992,9.90576805939,0.02
 04/05  17:00:00,232.730643254,29.5477161049,20.4146858984,1.11674240145,37.1018798503,116.476155989,101.575585319,91.64981726,9.90576805939,0.02
 04/05  18:00:00,147.636613916,27.1536699718,16.8332231151,0.0,24.7345865669,47.5788473902,83.7540706943,70.1929937555,4.9528840297,8.60819290911
 04/05  19:00:00,161.462652046,27.8917399279,16.0691185356,0.0,24.7345865669,47.5788473902,82.1635427587,77.1906587291,4.9528840297,0.02
 04/05  20:00:00,138.245201553,26.4156000157,15.9969530021,0.0,12.3672932834,38.6892022431,96.4721783274,93.4804479096,2.97173041782,0.02
 04/05  21:00:00,104.738709505,18.1727390246,11.253141365,0.0,12.3672932834,27.0668015668,70.8622641063,67.8705336885,2.97173041782,0.02
 04/05  22:00:00,96.266511864,21.8021228828,13.2368968172,0.0,4.12243109448,15.9888894789,92.768402897,89.7766724792,2.97173041782,0.02
 04/05  23:00:00,84.4811853028,18.1727390246,10.509524762,0.0231195179276,4.12243109448,15.9888894789,76.6642712132,73.6725407954,2.97173041782,0.02
 04/05  24:00:00,96.4110680376,22.5893975026,12.9406230834,0.131078724862,4.12243109448,15.9888894789,97.7812293791,94.7894989613,2.97173041782,0.02
