Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  01:00:00,82.6177105166,17.6666339119,10.1053488634,0.0726123932893,4.12243109448,15.9888894789,79.677377168,76.6856467502,2.97173041782,0.02
 04/06  02:00:00,93.8006591995,22.5050466505,12.1051398472,0.577464776216,4.12243109448,15.9888894789,100.952956763,97.9612263454,2.97173041782,0.02
 04/06  03:00:00,83.436816698,18.5944932852,9.74455523998,1.3376396425,4.12243109448,15.9888894789,81.401580136,78.4098497182,2.97173041782,0.02
 04/06  04:00:00,121.19755754,27.4840441426,13.4597186928,1.18489228704,12.3672932834,24.9413748627,114.936769453,109.963885423,4.9528840297,0.02
 04/06  05:00:00,142.982005359,27.7459143672,16.4385696228,19.7050697716,12.3672932834,24.9413748627,182.784153401,177.811269371,4.9528840297,0.02
 04/06  06:00:00,189.510279892,28.6794257366,16.6788967761,17.7517987846,24.7345865669,70.7195625826,150.187375382,140.261607323,9.90576805939,0.02
 04/06  07:00:00,208.538718199,28.8667073544,17.7854766856,10.6080179543,37.1018798503,92.3937384068,127.717523264,117.791755205,9.90576805939,0.02
 04/06  08:00:00,217.543572824,28.9395305072,19.1054831675,7.95800814048,37.1018798503,104.434947198,129.450808125,110.916536945,9.90576805939,8.62850312022
 04/06  09:00:00,227.47064943,28.9809142503,20.0239362409,7.47083805596,37.1018798503,116.476155989,118.546893574,108.621125515,9.90576805939,0.02
 04/06  10:00:00,219.255289389,29.0328150399,20.9378663601,6.38109740667,37.1018798503,116.476155989,125.387846236,106.84563793,9.90576805939,8.63644024716
 04/06  11:00:00,212.896180303,29.1098519243,21.8498557699,4.58850025583,37.1018798503,116.476155989,113.968228157,104.042460098,9.90576805939,0.02
 04/06  12:00:00,198.654905784,29.1576299233,22.7590407534,3.74198940114,37.1018798503,104.434947198,120.905362754,102.364976051,9.90576805939,8.63461864324
 04/06  13:00:00,209.968178615,29.1864221669,23.14301355,3.27505769221,37.1018798503,116.476155989,119.958971614,101.413535865,9.90576805939,8.63966768935
 04/06  14:00:00,209.56266256,29.2084888904,22.9609254331,3.02983513833,37.1018798503,116.476155989,110.694934511,100.769166452,9.90576805939,0.02
 04/06  15:00:00,210.974421145,29.2416845958,24.6112484955,2.75824173755,37.1018798503,116.476155989,118.127505983,99.587299418,9.90576805939,8.63443850596
 04/06  16:00:00,211.411435145,29.3080296498,25.5426690109,2.19815441716,37.1018798503,116.476155989,107.038475646,97.1127075871,9.90576805939,0.02
 04/06  17:00:00,210.523079932,29.3443535995,24.736640445,2.08068865945,37.1018798503,116.476155989,105.79618687,95.8704188102,9.90576805939,0.02
 04/06  18:00:00,120.569725003,27.2591085369,20.2150900171,0.0,24.7345865669,47.5788473902,78.7097884906,73.7369044609,4.9528840297,0.02
 04/06  19:00:00,132.834279621,27.6808627975,17.9628977237,0.0,24.7345865669,47.5788473902,94.1951559664,80.6324197116,4.9528840297,8.60985222507
 04/06  20:00:00,110.17515491,26.4156000157,17.8259868954,0.0,12.3672932834,38.6892022431,99.5950088572,96.6032784394,2.97173041782,0.02
 04/06  21:00:00,80.2889592518,15.1286471846,11.2140902146,0.0,12.3672932834,27.0668015668,61.85462777,58.8628973522,2.97173041782,0.02
 04/06  22:00:00,73.0715675736,21.6615381292,16.3274222663,0.0,4.12243109448,15.9888894789,96.0989790872,93.1072486693,2.97173041782,0.02
 04/06  23:00:00,66.4042114748,18.2570898767,12.5003887149,0.0359283645644,4.12243109448,15.9888894789,78.5205796569,75.5288492391,2.97173041782,0.02
 04/06  24:00:00,74.5250423319,22.6737483547,13.3552400361,0.342532396665,4.12243109448,15.9888894789,99.2317475889,96.2400171711,2.97173041782,0.02
 04/07  01:00:00,65.972741651,17.3292305034,9.43843044759,0.0,4.12243109448,15.9888894789,81.372314434,78.3805840162,2.97173041782,0.02
 04/07  02:00:00,75.3284948042,22.7159237808,11.7208265021,0.892222633706,4.12243109448,15.9888894789,102.580822115,99.5890916973,2.97173041782,0.02
 04/07  03:00:00,68.5647001543,18.3836161549,9.77063010217,1.34497000684,4.12243109448,15.9888894789,83.182918709,80.1911882912,2.97173041782,0.02
 04/07  04:00:00,102.23624096,27.5683949947,14.0303289183,1.60557898674,12.3672932834,24.9413748627,116.813879547,111.840995518,4.9528840297,0.02
 04/07  05:00:00,126.135830966,27.7456746092,16.8162482479,21.0673106875,12.3672932834,24.9413748627,184.519203303,179.546319274,4.9528840297,0.02
 04/07  06:00:00,173.990177899,28.6792404131,16.1074379467,19.3027204024,24.7345865669,70.7195625826,153.610529429,143.68476137,9.90576805939,0.02
 04/07  07:00:00,191.713906596,28.8568846955,19.5322041138,11.17956242,37.1018798503,92.3937384068,129.190852334,119.265084274,9.90576805939,0.02
 04/07  08:00:00,202.284286567,28.9387905052,23.3512851637,7.5820573119,37.1018798503,104.434947198,129.55982801,111.025643803,9.90576805939,8.62841614768
 04/07  09:00:00,216.488598224,29.0115058791,24.9495016694,5.31721351126,37.1018798503,116.476155989,116.607370382,106.681602322,9.90576805939,0.02
 04/07  10:00:00,218.092488214,29.1305546894,26.7793855739,3.7661962562,37.1018798503,116.476155989,121.036366037,102.492794537,9.90576805939,8.6378034404
 04/07  11:00:00,220.440545182,29.3363558159,29.585446563,2.62051381883,37.1018798503,116.476155989,108.705799561,98.7800315019,9.90576805939,0.02
 04/07  12:00:00,213.498931532,29.6524077677,32.5280522273,1.45346856196,37.1018798503,104.434947198,113.892186046,95.3520950702,9.90576805939,8.63432291663
 04/07  13:00:00,227.76351371,29.9320993725,35.7772135982,0.775516886132,37.1018798503,116.476155989,102.493592766,92.5678247066,9.90576805939,0.02
 04/07  14:00:00,220.078738224,30.0482606396,31.8667998614,0.386346743807,37.1018798503,116.476155989,109.940162739,91.396686448,9.90576805939,8.63770823162
 04/07  15:00:00,212.450141585,29.9972823208,26.4907253394,0.212072300787,37.1018798503,116.476155989,101.670484986,91.7447169269,9.90576805939,0.02
 04/07  16:00:00,210.662466968,29.9427450375,24.7530187643,0.200472049107,37.1018798503,116.476155989,110.436377358,91.8998804452,9.90576805939,8.63072885323
 04/07  17:00:00,207.489905522,29.8376907055,23.0139398333,0.258938572814,37.1018798503,116.476155989,102.739905382,92.814137323,9.90576805939,0.02
 04/07  18:00:00,119.046196222,27.2591085369,18.6915677544,0.0,24.7345865669,47.5788473902,76.238007761,71.2651237313,4.9528840297,0.02
 04/07  19:00:00,133.121856851,27.997178493,17.9341526479,0.0,24.7345865669,47.5788473902,83.0839127523,78.1110287226,4.9528840297,0.02
 04/07  20:00:00,110.640417528,26.8373542763,17.8694842269,0.0,12.3672932834,38.6892022431,106.063184467,94.4818275639,2.97173041782,8.60962648532
 04/07  21:00:00,80.3416200634,14.2851386633,10.6352213244,0.0,12.3672932834,27.0668015668,60.4800730345,57.4883426167,2.97173041782,0.02
 04/07  22:00:00,70.7333299628,19.2027383073,14.7376108729,0.0,4.12243109448,15.9888894789,86.3550233301,83.3632929123,2.97173041782,0.02
 04/07  23:00:00,68.6749670391,18.1727390246,12.6610264707,0.0,4.12243109448,15.9888894789,77.7663354531,74.7746050353,2.97173041782,0.02
 04/07  24:00:00,78.8379269275,22.9268009111,15.7947707686,8.95891411503e-05,4.12243109448,15.9888894789,98.1421515246,95.1504211068,2.97173041782,0.02
 04/08  01:00:00,66.3285897535,17.3292305034,13.0683794703,0.0,4.12243109448,15.9888894789,80.0293829341,77.0376525163,2.97173041782,0.02
 04/08  02:00:00,75.0561438565,22.9268009111,17.060408574,0.0973679995982,4.12243109448,15.9888894789,100.071808175,97.0800777568,2.97173041782,0.02
 04/08  03:00:00,67.4985264725,18.0883881725,14.5683815253,0.0986426251739,4.12243109448,15.9888894789,81.5097961358,78.518065718,2.97173041782,0.02
 04/08  04:00:00,83.1235965993,26.4156000157,21.5387739599,0.118923017531,4.12243109448,16.0517297156,120.522283164,117.530552747,2.97173041782,0.02
 04/08  05:00:00,85.0059842133,27.0482314066,22.5302113414,0.377241833323,4.12243109448,16.0517297156,121.606255423,118.614525006,2.97173041782,0.02
 04/08  06:00:00,103.168009674,28.5243713188,23.7696440581,1.66628645072,4.12243109448,39.6058045677,102.342816111,99.3510856928,2.97173041782,0.02
 04/08  07:00:00,157.589363825,28.5687810556,27.5617981064,22.9572104736,12.3672932834,65.3531420225,157.832814691,152.859930661,4.9528840297,0.02
 04/08  08:00:00,156.188825521,28.5540840482,29.2614927424,16.9807340481,12.3672932834,68.2430321324,152.703597175,147.730713145,4.9528840297,0.02
 04/08  09:00:00,180.913877828,28.5792207272,31.4314717011,10.4937539754,16.4897243779,93.1370602926,141.888172329,133.943557881,7.92461444751,0.02
 04/08  10:00:00,183.278955564,28.5806310489,37.0021893769,7.28660711699,16.4897243779,93.1370602926,145.009563773,128.469611165,7.92461444751,8.61533816084
 04/08  11:00:00,187.280837485,28.5961214065,42.5606719903,5.71453145434,16.4897243779,93.1370602926,132.825070018,124.88045557,7.92461444751,0.02
 04/08  12:00:00,174.222211015,28.6196137714,39.4696645571,4.87506017469,16.4897243779,83.9857416113,130.28832707,122.343712622,7.92461444751,0.02
 04/08  13:00:00,172.801531809,28.667370171,38.6969548306,4.17932490196,16.4897243779,83.9857416113,128.506701208,120.56208676,7.92461444751,0.02
 04/08  14:00:00,174.135914174,28.6811075473,40.9138850005,3.28308582616,16.4897243779,83.9857416113,127.155926929,119.211312482,7.92461444751,0.02
 04/08  15:00:00,150.389621505,28.5243713188,38.0643248311,0.0,12.3672932834,70.6512738906,75.5941874054,62.0291590965,4.9528840297,8.61214427923
 04/08  16:00:00,146.837106533,28.5243713188,34.511824122,0.0,12.3672932834,70.6512738906,66.8252856437,61.852401614,4.9528840297,0.02
 04/08  17:00:00,131.814823197,28.5243713188,32.0131092277,0.0,12.3672932834,58.1284167478,71.090908202,66.1180241723,4.9528840297,0.02
 04/08  18:00:00,91.8514082431,25.9938457551,27.7677554649,0.0,12.3672932834,24.9413748627,94.3738381828,89.4009541531,4.9528840297,0.02
 04/08  19:00:00,107.061378933,27.2591085369,27.6174633545,0.0,12.3672932834,24.9413748627,102.151276686,97.1783926561,4.9528840297,0.02
 04/08  20:00:00,87.1998274254,25.9938457551,26.1556819415,0.0,4.12243109448,16.0517297156,111.638726435,108.646996017,2.97173041782,0.02
 04/08  21:00:00,58.44092532,11.5528203356,12.334580985,0.0,4.12243109448,15.9888894789,58.4608308922,55.4691004744,2.97173041782,0.02
 04/08  22:00:00,62.9213725035,13.8633844027,14.4350343883,0.0,4.12243109448,15.9888894789,67.4636796695,64.4719492517,2.97173041782,0.02
 04/08  23:00:00,76.7484706246,21.2168308647,20.7003969651,0.0,4.12243109448,15.9888894789,95.4595552497,92.4678248319,2.97173041782,0.02
 04/08  24:00:00,70.7392041296,18.1727390246,17.8393667986,0.0,4.12243109448,15.9888894789,82.6674449814,79.6757145635,2.97173041782,0.02
 04/09  01:00:00,76.4503134928,21.6615381292,21.9927119547,0.0,2.06121554724,15.9888894789,105.139233207,102.14750279,2.97173041782,0.02
 04/09  02:00:00,69.3097940699,18.4890547201,18.1468939841,0.00796257090867,2.06121554724,15.9888894789,86.5482192349,83.5564888171,2.97173041782,0.02
 04/09  03:00:00,76.7254800815,21.6615381292,22.2678784575,0.0,2.06121554724,15.9888894789,107.196712177,104.204981759,2.97173041782,0.02
 04/09  04:00:00,69.0271091437,18.3414407289,17.9628655725,0.0569199567441,2.06121554724,15.9888894789,85.8323566855,82.8406262677,2.97173041782,0.02
 04/09  05:00:00,78.4043431395,22.0832923899,23.4584405846,0.0665465748564,2.06121554724,15.9888894789,108.179415087,105.187684669,2.97173041782,0.02
 04/09  06:00:00,58.8426430862,18.1727390246,19.5974728543,0.152381555283,2.06121554724,15.9888894789,87.1987245379,84.2069941201,2.97173041782,0.02
 04/09  07:00:00,65.7364300158,22.6737483547,24.1584529613,0.203165005844,2.06121554724,15.9888894789,108.16154746,105.169817042,2.97173041782,0.02
 04/09  08:00:00,82.5989966943,18.7631949895,17.1694728736,0.266811821676,4.12243109448,41.7362269337,84.4765801248,79.5036960951,4.9528840297,0.02
 04/09  09:00:00,88.5274538548,23.0111517632,18.4064902765,0.481920604364,4.12243109448,41.7362269337,112.999618372,99.4448347057,4.9528840297,8.6018996366
 04/09  10:00:00,79.6069131434,18.5944932852,13.3198388313,0.648417153392,4.12243109448,41.7362269337,84.4463257031,79.4734416734,4.9528840297,0.02
 04/09  11:00:00,86.4154261859,23.3485551717,15.2438967413,0.577518374416,4.12243109448,41.7362269337,103.799602735,98.8267187053,4.9528840297,0.02
 04/09  12:00:00,81.2603830042,19.0162475459,11.430618459,0.829423257942,4.12243109448,41.7362269337,83.3664941011,78.3936100714,4.9528840297,0.02
 04/09  13:00:00,92.1950275803,23.0111517632,12.9899041067,0.91103404862,4.12243109448,41.7362269337,103.869012351,98.8961283218,4.9528840297,0.02
 04/09  14:00:00,86.4840976751,18.5944932852,9.12990317016,1.11880460011,4.12243109448,41.7362269337,84.0963767939,79.1234927642,4.9528840297,0.02
 04/09  15:00:00,100.531446097,23.3485551717,10.1922727489,2.09532861133,4.12243109448,41.7362269337,104.764357146,99.7914731161,4.9528840297,0.02
 04/09  16:00:00,77.8022485652,19.0162475459,8.31284239963,2.79266281023,4.12243109448,24.8785346261,84.4084605963,79.4355765666,4.9528840297,0.02
 04/09  17:00:00,74.5392970381,22.0832923899,10.2617487368,1.14422614058,2.06121554724,15.9888894789,109.610782529,106.619052111,2.97173041782,0.02
 04/09  18:00:00,65.9892937312,18.1727390246,8.30248383453,2.77537998772,2.06121554724,15.9888894789,89.5878998014,86.5961693836,2.97173041782,0.02
 04/09  19:00:00,92.6914781704,23.3485551717,10.6516278123,6.60806660884,2.06121554724,15.9888894789,112.041973892,109.050243474,2.97173041782,0.02
 04/09  20:00:00,92.674317821,19.4380018065,9.3447008603,9.46683230304,2.06121554724,15.9888894789,90.2083057491,87.2165753313,2.97173041782,0.02
 04/09  21:00:00,107.136538208,23.3485551717,11.8260327408,8.61176134382,2.06121554724,15.9888894789,112.379964031,109.388233613,2.97173041782,0.02
 04/09  22:00:00,100.922488302,19.4380018065,9.99006624567,11.8107062665,2.06121554724,15.9888894789,90.3743538819,87.3826234641,2.97173041782,0.02
 04/09  23:00:00,111.025341395,23.3485551717,12.623820876,10.0966478776,2.06121554724,15.9888894789,112.658559866,109.666829448,2.97173041782,0.02
 04/09  24:00:00,101.252362438,19.4380018065,10.2143966291,13.5664308853,2.06121554724,15.9888894789,90.9142830938,87.922552676,2.97173041782,0.02
 04/10  01:00:00,111.537111452,23.3485551717,12.6222036237,10.8907797375,4.12243109448,15.9888894789,112.577008212,109.585277794,2.97173041782,0.02
 04/10  02:00:00,101.79469753,19.4380018065,10.2171855128,14.2335645721,4.12243109448,15.9888894789,90.5071530826,87.5154226648,2.97173041782,0.02
 04/10  03:00:00,110.19839997,23.3485551717,12.6145658405,11.7418298994,4.12243109448,15.9888894789,112.913357229,109.921626812,2.97173041782,0.02
 04/10  04:00:00,139.176114768,28.1026170582,14.9607278487,11.8291581099,12.3672932834,24.9413748627,128.249560885,123.276676855,4.9528840297,0.02
 04/10  05:00:00,166.222452268,27.6852378961,17.7735132498,39.685121675,12.3672932834,24.9413748627,197.324029216,192.351145186,4.9528840297,0.02
 04/10  06:00:00,207.743739203,28.5540543726,18.1672868811,36.910435151,24.7345865669,70.7195625826,162.541486913,152.615718854,9.90576805939,0.02
 04/10  07:00:00,221.619354929,28.5870131984,19.1005993603,22.5534223623,37.1018798503,92.3937384068,139.315396849,129.38962879,9.90576805939,0.02
 04/10  08:00:00,223.715113135,28.5979925851,20.02300404,16.8347078241,37.1018798503,104.434947198,140.061611046,121.527551664,9.90576805939,8.62829132238
 04/10  09:00:00,235.189936115,28.6058080097,20.4060100277,12.8771068868,37.1018798503,116.476155989,126.146906661,116.221138601,9.90576805939,0.02
 04/10  10:00:00,236.692202687,28.6156430551,20.9451896853,9.57207828532,37.1018798503,116.476155989,130.118293736,111.575024706,9.90576805939,8.63750097074
 04/10  11:00:00,236.191721014,28.6441773307,21.3332730252,7.50342851235,37.1018798503,116.476155989,117.462268507,107.536500448,9.90576805939,0.02
 04/10  12:00:00,223.578221466,28.7075404425,21.8630395785,6.1156082632,37.1018798503,104.434947198,122.452803039,103.91300217,9.90576805939,8.63403281002
 04/10  13:00:00,230.417842147,28.8250492637,22.2320518021,4.80577164578,37.1018798503,116.476155989,111.26995104,101.34418298,9.90576805939,0.02
 04/10  14:00:00,229.688570608,28.935380834,23.3575086832,3.33616508048,37.1018798503,116.476155989,117.769163792,99.2258790746,9.90576805939,8.63751665815
 04/10  15:00:00,228.693275206,28.9872286828,23.5983413788,2.13866468012,37.1018798503,116.476155989,115.992208562,97.4509108304,9.90576805939,8.63552967236
 04/10  16:00:00,227.857432039,29.0180076402,23.1303863137,1.77701281815,37.1018798503,116.476155989,106.480511476,96.5547434166,9.90576805939,0.02
 04/10  17:00:00,227.845276936,29.0131270928,22.0746043031,1.71618835866,37.1018798503,116.476155989,106.096097809,96.1703297493,9.90576805939,0.02
 04/10  18:00:00,142.680865836,27.1185237834,18.2689893833,0.0,24.7345865669,47.5788473902,77.925393126,72.9525090963,4.9528840297,0.02
 04/10  19:00:00,150.895790692,27.4699856672,17.35211355,0.0,24.7345865669,47.5788473902,93.4079435058,79.8452958527,4.9528840297,8.60976362339
 04/10  20:00:00,132.171764347,26.4156000157,16.366990971,0.0,12.3672932834,38.6892022431,99.6284882485,96.6367578307,2.97173041782,0.02
 04/10  21:00:00,105.552201215,18.1956920286,11.9443098907,0.0,12.3672932834,27.0668015668,77.4562335104,74.4645030925,2.97173041782,0.02
 04/10  22:00:00,84.9665450321,17.3292305034,10.6375337364,0.0,4.12243109448,15.9888894789,76.1885389409,73.1968085231,2.97173041782,0.02
 04/10  23:00:00,99.5763932603,22.7580992068,12.6331573967,0.00477506379176,4.12243109448,15.9888894789,97.4582321833,94.4665017655,2.97173041782,0.02
 04/10  24:00:00,84.8707253067,17.3292305034,9.71532955278,0.0,4.12243109448,15.9888894789,80.0654009005,77.0736704826,2.97173041782,0.02
 04/11  01:00:00,98.8161700446,22.9268009111,11.2893850225,0.514730529876,4.12243109448,15.9888894789,100.932153343,97.9404229248,2.97173041782,0.02
 04/11  02:00:00,83.5220113556,17.9618618943,6.97139246906,0.710993721961,4.12243109448,15.9888894789,83.377005235,80.3852748172,2.97173041782,0.02
 04/11  03:00:00,92.9188845885,22.0832923899,7.50277228586,0.676736678781,4.12243109448,15.9888894789,103.60823815,100.616507732,2.97173041782,0.02
 04/11  04:00:00,122.848571154,27.8776814525,8.95382929769,2.68519909637,12.3672932834,24.9413748627,117.349232889,112.37634886,4.9528840297,0.02
 04/11  05:00:00,149.826250424,27.7249908345,10.7795617025,25.6840024719,12.3672932834,24.9413748627,186.937464048,181.964580018,4.9528840297,0.02
 04/11  06:00:00,192.41869521,28.6336639097,10.3619560634,23.318903045,24.7345865669,70.7195625826,176.635952842,166.710184783,9.90576805939,0.02
 04/11  07:00:00,211.331846288,28.6924064782,14.2605630835,14.3725359795,37.1018798503,92.3937384068,143.738356903,133.812588844,9.90576805939,0.02
 04/11  08:00:00,219.829866381,28.7620442787,17.7791016874,11.0093055019,37.1018798503,104.434947198,132.133136225,113.599164531,9.90576805939,8.62820363489
 04/11  09:00:00,232.229960127,28.82720112,19.6432492964,8.5563637629,37.1018798503,116.476155989,119.212797676,109.287029617,9.90576805939,0.02
 04/11  10:00:00,230.151892719,28.8835628072,20.4093151934,6.71229843695,37.1018798503,116.476155989,124.697315368,106.155840772,9.90576805939,8.63570653644
 04/11  11:00:00,226.447914208,28.9455271551,20.4121870413,5.14320831669,37.1018798503,116.476155989,113.656569705,103.730801645,9.90576805939,0.02
 04/11  12:00:00,213.16273104,29.0054385097,19.8747448284,4.13413997526,37.1018798503,104.434947198,120.286495242,101.74686295,9.90576805939,8.63386423211
 04/11  13:00:00,216.777239208,29.0403640291,18.9430636557,3.61161322519,37.1018798503,116.476155989,111.320346101,101.394578041,9.90576805939,0.02
 04/11  14:00:00,214.291903788,29.062332678,18.0086844546,3.28583071337,37.1018798503,116.476155989,119.617079346,101.073957547,9.90576805939,8.63735373933
 04/11  15:00:00,215.121723322,29.0874403681,17.6258785543,3.05926982474,37.1018798503,116.476155989,109.938083189,100.01231513,9.90576805939,0.02
 04/11  16:00:00,216.033860341,29.0960580258,18.1682441554,3.13265034234,37.1018798503,116.476155989,118.118622415,99.5823938285,9.90576805939,8.63046052665
 04/11  17:00:00,217.742980894,29.1017798718,18.5568331749,3.23412132523,37.1018798503,116.476155989,109.152514194,99.2267461345,9.90576805939,0.02
 04/11  18:00:00,133.516494024,27.2591085369,15.4484867232,0.0,24.7345865669,47.5788473902,81.5130077126,76.5401236829,4.9528840297,0.02
 04/11  19:00:00,145.385947589,27.7511551743,15.0897421507,0.0,24.7345865669,47.5788473902,87.2019185058,82.2290344761,4.9528840297,0.02
 04/11  20:00:00,125.431836084,26.4156000157,15.5807501658,0.0,12.3672932834,38.6892022431,100.545412954,97.5536825367,2.97173041782,0.02
 04/11  21:00:00,100.6002788,20.186831582,12.5112985708,0.0173626442901,12.3672932834,27.0668015668,90.3732948641,78.7968532441,2.97173041782,8.60471120224
 04/11  22:00:00,76.2769736574,17.3292305034,11.328180735,0.0,4.12243109448,15.9888894789,76.547095457,73.5553650392,2.97173041782,0.02
 04/11  23:00:00,89.1022786444,22.7159237808,14.9130968645,0.333023569854,4.12243109448,15.9888894789,97.7270499651,94.7353195473,2.97173041782,0.02
 04/11  24:00:00,76.696657666,17.9618618943,12.1152063741,0.306061134872,4.12243109448,15.9888894789,79.9284997261,76.9367693082,2.97173041782,0.02
 04/12  01:00:00,88.1732460143,22.0832923899,15.3581611219,0.351500501493,4.12243109448,15.9888894789,99.7844407199,96.7927103021,2.97173041782,0.02
 04/12  02:00:00,79.8139088112,18.5101424331,12.1904691312,1.15512796595,4.12243109448,15.9888894789,81.2934041128,78.301673695,2.97173041782,0.02
 04/12  03:00:00,91.1615544569,22.5893975026,15.3519494528,1.13020593616,4.12243109448,15.9888894789,101.875461819,98.8837314008,2.97173041782,0.02
 04/12  04:00:00,115.010588228,27.1185237834,18.3796832781,0.855159365817,12.3672932834,24.9413748627,114.98788991,110.01500588,4.9528840297,0.02
 04/12  05:00:00,143.597349513,28.1730540096,22.0182190651,24.2906305869,12.3672932834,24.9413748627,183.144145259,178.171261229,4.9528840297,0.02
 04/12  06:00:00,183.511686298,28.6431570133,22.2254313661,17.2441132111,24.7345865669,70.7195625826,147.957584837,138.031816778,9.90576805939,0.02
 04/12  07:00:00,204.77597372,28.8293911529,22.2252118395,11.3798204009,37.1018798503,92.3937384068,128.435012879,118.509244819,9.90576805939,0.02
 04/12  08:00:00,213.330707831,28.9080302185,22.2262287227,9.4313740955,37.1018798503,104.434947198,122.666448356,112.740680297,9.90576805939,0.02
 04/12  09:00:00,224.575234688,28.9624204254,22.2229888932,7.87187941494,37.1018798503,116.476155989,127.748874488,109.211248586,9.90576805939,8.63185784214
 04/12  10:00:00,222.807739642,29.0369518042,23.3487100196,5.47823470966,37.1018798503,116.476155989,115.216221204,105.290453145,9.90576805939,0.02
 04/12  11:00:00,220.43017508,29.1271222001,24.2646312678,3.87702168272,37.1018798503,116.476155989,120.198972705,101.655912202,9.90576805939,8.63729244305
 04/12  12:00:00,207.176922476,29.280353087,24.263099137,2.7926344409,37.1018798503,104.434947198,116.861065705,98.3216395009,9.90576805939,8.63365814515
 04/12  13:00:00,217.707923866,29.5084544378,24.9499961944,2.01708585257,37.1018798503,116.476155989,105.571046736,95.6452786764,9.90576805939,0.02
 04/12  14:00:00,220.164417746,29.6686891206,25.4520650669,1.1960152153,37.1018798503,116.476155989,112.006695486,93.4637223278,9.90576805939,8.63720509846
 04/12  15:00:00,221.423166866,29.7421373153,25.4550221198,0.755780631702,37.1018798503,116.476155989,101.888651401,91.9628833419,9.90576805939,0.02
 04/12  16:00:00,224.487437937,29.7676616884,24.7526372112,0.664998103715,37.1018798503,116.476155989,109.403718183,90.8676337968,9.90576805939,8.63031632723
 04/12  17:00:00,227.784652685,29.7500063578,23.0185093736,0.753542790625,37.1018798503,116.476155989,100.465886618,90.5401185586,9.90576805939,0.02
 04/12  18:00:00,142.549517778,27.2591085369,18.16215387,0.0,24.7345865669,47.5788473902,74.0860567728,69.1131727431,4.9528840297,0.02
 04/12  19:00:00,155.335223076,27.997178493,16.4601162912,0.0,24.7345865669,47.5788473902,81.4748111198,76.5019270901,4.9528840297,0.02
 04/12  20:00:00,138.284296588,27.2591085369,15.4491941534,0.0,12.3672932834,38.6892022431,96.0929702868,93.101239869,2.97173041782,0.02
 04/12  21:00:00,104.00854841,17.3292305034,10.3002579975,0.0,12.3672932834,27.0668015668,71.4341340803,68.4424036625,2.97173041782,0.02
 04/12  22:00:00,98.8012198649,22.9268009111,11.6098763122,0.0,4.12243109448,15.9888894789,92.7440968184,89.7523664006,2.97173041782,0.02
 04/12  23:00:00,86.2021626743,17.3292305034,9.27084252419,0.0,4.12243109448,15.9888894789,77.2350739969,74.2433435791,2.97173041782,0.02
 04/12  24:00:00,99.6467592297,22.842450059,11.2987229556,0.248597698585,4.12243109448,15.9888894789,97.8928296376,94.9010992198,2.97173041782,0.02
 04/13  01:00:00,86.048296786,17.3292305034,9.18978737758,0.0,4.12243109448,15.9888894789,88.2655208014,76.6918891414,2.97173041782,8.60190124225
 04/13  02:00:00,98.576486054,22.7159237808,10.7299985094,0.806699737649,4.12243109448,15.9888894789,100.704238805,97.7125083872,2.97173041782,0.02
 04/13  03:00:00,86.8783174549,18.5944932852,8.43742205646,1.85166040737,4.12243109448,15.9888894789,81.9064729759,78.9147425581,2.97173041782,0.02
 04/13  04:00:00,125.668548155,27.1185237834,12.0397070812,1.14249647192,12.3672932834,24.9413748627,115.25409562,110.28121159,4.9528840297,0.02
 04/13  05:00:00,153.521967294,28.1785149278,15.4610443073,24.5952664021,12.3672932834,24.9413748627,182.754150856,177.781266827,4.9528840297,0.02
 04/13  06:00:00,193.378935454,28.655613147,15.7411987382,18.7520868706,24.7345865669,70.7195625826,154.035448231,144.109680172,9.90576805939,0.02
 04/13  07:00:00,216.857995136,28.8313829934,16.3024068839,11.5631720689,37.1018798503,92.3937384068,128.802147653,118.876379594,9.90576805939,0.02
 04/13  08:00:00,226.218467597,28.9076648771,17.2498088787,8.23165997966,37.1018798503,104.434947198,120.332983448,110.407215388,9.90576805939,0.02
 04/13  09:00:00,239.517172271,28.9610994283,18.7241403879,5.91235161099,37.1018798503,116.476155989,124.812943061,106.276941092,9.90576805939,8.63023390969
 04/13  10:00:00,240.096321737,29.0315008112,20.0364288534,4.15463121382,37.1018798503,116.476155989,112.385261132,102.459493073,9.90576805939,0.02
 04/13  11:00:00,241.448163784,29.145801622,20.4176715404,3.40912665894,37.1018798503,116.476155989,117.613484225,99.0687506175,9.90576805939,8.63896554844
 04/13  12:00:00,232.230466755,29.3563620325,20.9530390339,2.36611262778,37.1018798503,104.434947198,105.744944349,95.8191762896,9.90576805939,0.02
 04/13  13:00:00,242.244619414,29.5664528918,21.3270767758,1.59181949572,37.1018798503,116.476155989,112.008834534,93.4640131417,9.90576805939,8.63905333245
 04/13  14:00:00,238.527787358,29.6813593182,21.3277731129,1.04111441675,37.1018798503,116.476155989,102.153786255,92.2280181958,9.90576805939,0.02
 04/13  15:00:00,234.505479747,29.696780988,20.7969596416,0.878408939209,37.1018798503,116.476155989,110.100169658,91.5591295129,9.90576805939,8.63527208538
 04/13  16:00:00,233.011827714,29.6836428357,19.8836201874,0.891929396395,37.1018798503,116.476155989,101.108989058,91.1832209991,9.90576805939,0.02
 04/13  17:00:00,233.88563017,29.6560450077,19.4973840348,0.985008484552,37.1018798503,116.476155989,109.514261942,90.9882514059,9.90576805939,8.62024247683
 04/13  18:00:00,146.95431192,27.1536699718,15.334491618,0.0,24.7345865669,47.5788473902,74.7756095141,69.8027254844,4.9528840297,0.02
 04/13  19:00:00,156.116383154,27.8917399279,13.5605771072,0.0,24.7345865669,47.5788473902,82.541127025,77.5682429953,4.9528840297,0.02
 04/13  20:00:00,135.573011173,26.8373542763,12.4721393692,0.0,12.3672932834,38.6892022431,97.2650847983,94.2733543805,2.97173041782,0.02
 04/13  21:00:00,106.160640609,20.3503693395,9.77282777202,0.0,12.3672932834,27.0668015668,81.5386064766,78.5468760588,2.97173041782,0.02
 04/13  22:00:00,78.9089652691,17.4979322076,8.38500998641,0.0,4.12243109448,15.9888894789,75.8453441633,72.8536137454,2.97173041782,0.02
 04/13  23:00:00,92.0974820701,22.5050466505,11.1170905544,0.0611569119371,4.12243109448,15.9888894789,96.976471871,93.9847414532,2.97173041782,0.02
 04/13  24:00:00,81.2638831185,18.3836161549,9.40926968115,0.330914918196,4.12243109448,15.9888894789,79.4330101118,76.441279694,2.97173041782,0.02
 04/14  01:00:00,92.3547472428,21.6615381292,12.2561754279,0.0,4.12243109448,15.9888894789,99.9395867241,96.9478563063,2.97173041782,0.02
 04/14  02:00:00,81.8039014044,18.5944932852,9.23012678915,1.06854652037,4.12243109448,15.9888894789,80.839911008,77.8481805902,2.97173041782,0.02
 04/14  03:00:00,92.8557848945,22.842450059,9.9230621021,1.84617983924,4.12243109448,15.9888894789,102.607090066,99.6153596481,2.97173041782,0.02
 04/14  04:00:00,118.142799516,27.1185237834,8.23006351169,1.39420765515,12.3672932834,24.9413748627,116.344674118,111.371790088,4.9528840297,0.02
 04/14  05:00:00,148.361420825,28.1792224154,9.89380166252,26.8916756671,12.3672932834,24.9413748627,184.537945952,179.565061922,4.9528840297,0.02
 04/14  06:00:00,187.054237076,28.6608523128,10.3483014532,20.9629261305,24.7345865669,70.7195625826,174.07710695,164.151338891,9.90576805939,0.02
 04/14  07:00:00,206.671627053,28.8194273327,15.3764621012,12.5733661611,37.1018798503,92.3937384068,145.932836013,127.417887172,9.90576805939,8.6091807812
 04/14  08:00:00,217.402717009,28.9043257326,19.4771165356,8.85637278681,37.1018798503,104.434947198,121.124525714,111.198757655,9.90576805939,0.02
 04/14  09:00:00,232.894338766,28.9590953903,20.8250048016,6.42409520075,37.1018798503,116.476155989,116.565622129,106.63985407,9.90576805939,0.02
 04/14  10:00:00,230.808167412,29.0359991543,21.8523919977,4.48426052685,37.1018798503,116.476155989,121.429418831,102.886531395,9.90576805939,8.63711937663
 04/14  11:00:00,232.63780249,29.1625794623,22.2324473456,3.44163605322,37.1018798503,116.476155989,118.020183975,99.4755514606,9.90576805939,8.63886445496
 04/14  12:00:00,218.32648866,29.3969611761,22.2252021142,2.23780985049,37.1018798503,104.434947198,106.474991191,96.5492231317,9.90576805939,0.02
 04/14  13:00:00,222.482778314,29.5960070914,22.2258511784,1.35741242385,37.1018798503,116.476155989,113.539671093,94.9950424094,9.90576805939,8.63886062409
 04/14  14:00:00,219.25708707,29.7041415686,22.2293440821,0.859986605534,37.1018798503,116.476155989,103.6784458,93.7526777406,9.90576805939,0.02
 04/14  15:00:00,214.205144846,29.7248020013,22.2320919251,0.697474464117,37.1018798503,116.476155989,111.689144954,93.1481557912,9.90576805939,8.63522110324
 04/14  16:00:00,211.79665985,29.7149675615,22.2266817599,0.6910535152,37.1018798503,116.476155989,102.671575924,92.7458078648,9.90576805939,0.02
 04/14  17:00:00,210.246980589,29.6869310334,21.6960175886,0.782652843268,37.1018798503,116.476155989,102.602128569,92.6763605091,9.90576805939,0.02
 04/14  18:00:00,121.497939434,27.1536699718,17.7486187616,0.0,24.7345865669,47.5788473902,84.7335460772,71.1709785026,4.9528840297,8.60968354492
 04/14  19:00:00,130.407382648,27.8917399279,16.9895526188,0.0,24.7345865669,47.5788473902,83.7297218504,78.7568378207,4.9528840297,0.02
 04/14  20:00:00,109.459329372,26.4156000157,16.9224419649,0.0,12.3672932834,38.6892022431,98.3664095179,95.3746791001,2.97173041782,0.02
 04/14  21:00:00,85.5805445882,18.1727390246,11.8542208949,0.0,12.3672932834,27.0668015668,71.9560126868,68.964282269,2.97173041782,0.02
 04/14  22:00:00,72.5677429585,21.6615381292,14.4715199537,0.0,4.12243109448,15.9888894789,94.2916259085,91.2998954907,2.97173041782,0.02
 04/14  23:00:00,66.4623812888,18.5944932852,11.7888799861,0.0,4.12243109448,15.9888894789,78.117687045,75.1259566272,2.97173041782,0.02
 04/14  24:00:00,72.5848920761,22.2941695202,15.1063282209,0.0291230493717,4.12243109448,15.9888894789,99.2530484314,96.2613180136,2.97173041782,0.02
 04/15  01:00:00,65.5288218824,17.750984764,12.8604861971,0.0515209864195,4.12243109448,15.9888894789,80.6660424534,77.6743120355,2.97173041782,0.02
 04/15  02:00:00,73.8513495424,22.7159237808,16.0467942466,0.230623150222,4.12243109448,15.9888894789,101.338762663,98.3470322451,2.97173041782,0.02
 04/15  03:00:00,66.6187243495,18.3836161549,13.0100769181,0.497933374998,4.12243109448,15.9888894789,82.3081241874,79.3163937696,2.97173041782,0.02
 04/15  04:00:00,80.6173388155,26.2047228854,19.316820309,0.0454961359983,4.12243109448,16.0517297156,122.028228739,119.036498321,2.97173041782,0.02
 04/15  05:00:00,83.1115799079,26.8373542763,20.5232101071,0.70071600115,4.12243109448,16.0517297156,122.775111323,119.783380905,2.97173041782,0.02
 04/15  06:00:00,98.0080505607,28.5243713188,22.1769551204,2.79734970525,4.12243109448,39.6058045677,103.387276325,100.395545907,2.97173041782,0.02
 04/15  07:00:00,161.346443032,28.5717781907,26.6547347579,27.6183559795,12.3672932834,65.3531420225,160.319883802,155.346999773,4.9528840297,0.02
 04/15  08:00:00,159.870348872,28.5557390594,27.7249133109,22.1971819934,12.3672932834,68.2430321324,156.412896637,151.440012607,4.9528840297,0.02
 04/15  09:00:00,183.618413897,28.5813829426,27.8378423448,16.7897749733,16.4897243779,93.1370602926,154.697092411,138.158286849,7.92461444751,8.61419111505
 04/15  10:00:00,182.600589743,28.5822733961,28.4960871698,15.1127273293,16.4897243779,93.1370602926,141.814091938,133.86947749,7.92461444751,0.02
 04/15  11:00:00,181.830573125,28.580339702,28.9639839588,13.8767394727,16.4897243779,93.1370602926,139.633719346,131.689104899,7.92461444751,0.02
 04/15  12:00:00,172.18924753,28.5783407971,29.3584172728,12.9946163772,16.4897243779,83.9857416113,138.004470946,130.059856498,7.92461444751,0.02
 04/15  13:00:00,171.266871989,28.5761847809,29.3097983243,12.1230059635,16.4897243779,83.9857416113,136.684495078,128.73988063,7.92461444751,0.02
 04/15  14:00:00,169.585206429,28.5752717323,28.347813219,11.4043018359,16.4897243779,83.9857416113,144.078406504,127.54192035,7.92461444751,8.61187170649
 04/15  15:00:00,137.591472164,28.5243713188,25.2661971819,0.0,12.3672932834,70.6512738906,76.8936604211,71.9207763914,4.9528840297,0.02
 04/15  16:00:00,137.98163801,28.5243713188,25.6563602536,0.0,12.3672932834,70.6512738906,75.72221723,70.7493332003,4.9528840297,0.02
 04/15  17:00:00,125.249926595,28.5243713188,25.4367188126,0.0114943881769,12.3672932834,58.1284167478,78.7644189211,73.7915348914,4.9528840297,0.02
 04/15  18:00:00,89.5811735541,25.9938457551,25.4975208121,0.0,12.3672932834,24.9413748627,100.814788112,95.8419040828,4.9528840297,0.02
 04/15  19:00:00,101.761861635,26.626477146,25.2997441466,0.0,12.3672932834,24.9413748627,107.129542093,102.156658063,4.9528840297,0.02
 04/15  20:00:00,86.2782228273,26.4156000157,24.7822657009,0.0300574122414,4.12243109448,16.0517297156,115.774956947,112.783226529,2.97173041782,0.02
 04/15  21:00:00,69.1080457065,17.3292305034,17.0517170237,0.0,4.12243109448,15.9888894789,82.9228471845,79.9311167666,2.97173041782,0.02
 04/15  22:00:00,77.5529505476,21.6615381292,21.0341335506,0.0,4.12243109448,15.9888894789,103.937922048,100.946191631,2.97173041782,0.02
 04/15  23:00:00,70.1478296607,18.0883881725,17.0399982011,0.292345039528,4.12243109448,15.9888894789,84.5601398823,81.5684094644,2.97173041782,0.02
 04/15  24:00:00,79.1073602295,22.0832923899,21.8872815141,0.279507383741,4.12243109448,15.9888894789,105.119752225,102.128021808,2.97173041782,0.02
 04/16  01:00:00,68.2232287068,17.3292305034,18.2281154731,0.0,2.06121554724,15.9888894789,86.1645469342,83.1728165163,2.97173041782,0.02
 04/16  02:00:00,78.5187469731,22.9268009111,21.6108567495,1.18502588256,2.06121554724,15.9888894789,107.376731067,104.38500065,2.97173041782,0.02
 04/16  03:00:00,67.0639596825,17.4346690685,16.9583206403,0.00508715320859,2.06121554724,15.9888894789,87.5541915937,84.5624611759,2.97173041782,0.02
 04/16  04:00:00,77.3083629874,22.5050466505,20.9413555282,1.06589728403,2.06121554724,15.9888894789,108.952375995,105.960645577,2.97173041782,0.02
 04/16  05:00:00,70.9557945113,18.5944932852,17.6720686841,2.02334965572,2.06121554724,15.9888894789,96.9006429046,85.3270225242,2.97173041782,8.60188996258
 04/16  06:00:00,62.5455050514,21.6615381292,22.1829034617,0.0,2.06121554724,15.9888894789,110.211498262,107.219767844,2.97173041782,0.02
 04/16  07:00:00,57.9456861829,18.4890547201,18.7929945244,2.09275421165,2.06121554724,15.9888894789,89.5562436385,86.5645132206,2.97173041782,0.02
 04/16  08:00:00,95.1169643618,23.1798534675,23.3247506476,2.10274392957,4.12243109448,41.7362269337,106.825478814,101.852594785,4.9528840297,0.02
 04/16  09:00:00,87.4269315839,19.0162475459,19.599794365,2.43145406918,4.12243109448,41.7362269337,84.4410819732,79.4681979435,4.9528840297,0.02
 04/16  10:00:00,97.8958010015,23.0111517632,26.9032585251,1.47177450212,4.12243109448,41.7362269337,104.018954843,99.0460708135,4.9528840297,0.02
 04/16  11:00:00,91.7496610384,18.6788441374,25.4631720659,1.22820932002,4.12243109448,41.7362269337,83.4778846303,78.5050006006,4.9528840297,0.02
 04/16  12:00:00,106.62967792,23.3485551717,35.0538012911,1.71770531844,4.12243109448,41.7362269337,103.965674898,98.9927908683,4.9528840297,0.02
 04/16  13:00:00,98.4576715064,19.0162475459,31.7593329391,1.30265556373,4.12243109448,41.7362269337,82.7338452686,77.7609612389,4.9528840297,0.02
 04/16  14:00:00,105.883501787,22.9268009111,35.8166616432,0.63042313759,4.12243109448,41.7362269337,101.948251785,96.9753677552,4.9528840297,0.02
 04/16  15:00:00,95.3064613728,18.6788441374,29.7284189141,0.519762893766,4.12243109448,41.7362269337,82.0695475753,77.0966635456,4.9528840297,0.02
 04/16  16:00:00,90.604524739,23.3485551717,36.9848733655,0.619172432237,4.12243109448,24.8785346261,101.955102214,96.9822181846,4.9528840297,0.02
 04/16  17:00:00,41.695183468,11.2525233252,11.7307673442,0.305482939808,2.06121554724,15.9888894789,56.2577785528,53.266048135,2.97173041782,0.02
 04/16  18:00:00,43.1999695101,13.4186771382,10.5694413693,0.469039889642,2.06121554724,15.9888894789,66.1183202142,63.1265897964,2.97173041782,0.02
 04/16  19:00:00,63.127524137,18.1727390246,13.2144800845,1.28297962833,2.06121554724,15.9888894789,88.0781256082,85.0863951904,2.97173041782,0.02
 04/16  20:00:00,73.2373180229,22.6737483547,15.6456668761,2.01669942614,2.06121554724,15.9888894789,110.77714023,107.785409812,2.97173041782,0.02
 04/16  21:00:00,64.233609209,17.750984764,12.5448347114,0.980721084343,2.06121554724,15.9888894789,90.7156755942,87.7239451764,2.97173041782,0.02
 04/16  22:00:00,73.4403478993,22.5050466505,15.377471498,2.63751132624,2.06121554724,15.9888894789,112.226492158,109.23476174,2.97173041782,0.02
 04/16  23:00:00,68.3843284252,18.5944932852,12.4681204418,4.43717231187,2.06121554724,15.9888894789,90.9804269726,87.9886965548,2.97173041782,0.02
 04/16  24:00:00,69.9023967248,21.6615381292,15.240694976,0.0,2.06121554724,15.9888894789,114.413577138,111.421846721,2.97173041782,0.02
 04/17  01:00:00,71.0114663687,18.5944932852,12.137801433,4.90865706517,4.12243109448,15.9888894789,90.641905099,87.6501746812,2.97173041782,0.02
 04/17  02:00:00,78.7941739826,22.9268009111,14.9940192081,5.33612781569,4.12243109448,15.9888894789,112.731045094,109.739314676,2.97173041782,0.02
 04/17  03:00:00,75.8538388136,18.8475458416,12.1487885874,6.61267033065,4.12243109448,15.9888894789,90.4730071917,87.4812767739,2.97173041782,0.02
 04/17  04:00:00,108.561916853,27.3996932905,17.8293448382,4.70043733363,12.3672932834,24.9413748627,128.006230864,123.033346834,4.9528840297,0.02
 04/17  05:00:00,147.845015594,28.1324550646,20.4763274459,38.6766455429,12.3672932834,24.9413748627,195.070964561,190.098080532,4.9528840297,0.02
 04/17  06:00:00,178.317399759,28.595758158,20.3891120076,28.3404353872,24.7345865669,70.7195625826,161.055313555,151.129545495,9.90576805939,0.02
 04/17  07:00:00,201.471158975,28.6314388898,20.9311550872,19.4195598574,37.1018798503,92.3937384068,149.58338275,131.068498606,9.90576805939,8.60911608395
 04/17  08:00:00,209.101559628,28.6429676974,21.3110153711,16.3385946633,37.1018798503,104.434947198,134.388856919,124.46308886,9.90576805939,0.02
 04/17  09:00:00,217.766444229,28.6544741487,21.3149349619,13.4342792049,37.1018798503,116.476155989,129.143096289,119.217328229,9.90576805939,0.02
 04/17  10:00:00,215.778118606,28.6672870172,20.7883934314,11.8994311965,37.1018798503,116.476155989,134.527689796,115.98508966,9.90576805939,8.63683207677
 04/17  11:00:00,214.633672916,28.6943817866,20.9362630843,10.0259427033,37.1018798503,116.476155989,131.23782943,112.693541609,9.90576805939,8.63851976134
 04/17  12:00:00,204.787279799,28.7523869149,21.8529148326,7.50626255085,37.1018798503,104.434947198,118.727386499,108.801618439,9.90576805939,0.02
 04/17  13:00:00,215.262029685,28.831552366,22.2229976167,5.79918718017,37.1018798503,116.476155989,123.900873036,105.356457721,9.90576805939,8.63864725575
 04/17  14:00:00,215.483876933,28.8870037013,21.1646842358,4.79066520534,37.1018798503,116.476155989,113.187424492,103.261656432,9.90576805939,0.02
 04/17  15:00:00,214.898589229,28.9293840211,19.8640542351,4.05236406692,37.1018798503,116.476155989,120.531396428,101.990672965,9.90576805939,8.63495540388
 04/17  16:00:00,214.635175761,28.9554384077,19.4830573665,3.78133178614,37.1018798503,116.476155989,111.764258822,101.838490762,9.90576805939,0.02
 04/17  17:00:00,213.940675026,28.9699799989,19.4827982446,3.83498113687,37.1018798503,116.476155989,111.921747179,101.99597912,9.90576805939,0.02
 04/17  18:00:00,124.710608167,27.2591085369,15.2318768455,0.0,24.7345865669,47.5788473902,83.663407064,78.6905230343,4.9528840297,0.02
 04/17  19:00:00,136.049711568,27.6105704208,14.068601764,0.0,24.7345865669,47.5788473902,98.2826387314,84.7202032194,4.9528840297,8.60955148233
 04/17  20:00:00,117.124461128,26.4156000157,14.023063957,0.000418020005699,12.3672932834,38.6892022431,103.439872809,100.448142391,2.97173041782,0.02
 04/17  21:00:00,92.7548026976,20.186831582,11.0430405295,0.1201146367,12.3672932834,27.0668015668,83.7339061094,80.7421756916,2.97173041782,0.02
 04/17  22:00:00,69.0464988706,17.3292305034,9.67093973547,0.0,4.12243109448,15.9888894789,78.5756871073,75.5839566894,2.97173041782,0.02
 04/17  23:00:00,81.5141917828,22.6737483547,12.2082572371,0.747548131664,4.12243109448,15.9888894789,99.810309753,96.8185793352,2.97173041782,0.02
 04/17  24:00:00,72.6468869707,18.3836161549,9.67212006335,1.36205875557,4.12243109448,15.9888894789,81.8629726361,78.8712422183,2.97173041782,0.02
 04/18  01:00:00,80.2145373994,21.6615381292,12.6021116812,0.0,4.12243109448,15.9888894789,102.519906798,99.5281763798,2.97173041782,0.02
 04/18  02:00:00,73.0952915459,18.5944932852,10.1676397523,2.3150325681,4.12243109448,15.9888894789,82.5406603654,79.5489299476,2.97173041782,0.02
 04/18  03:00:00,81.721533127,22.7580992068,12.9835942811,2.56010244429,4.12243109448,15.9888894789,105.197814607,102.206084189,2.97173041782,0.02
 04/18  04:00:00,104.240179525,27.1185237834,14.9651073206,1.73578570019,12.3672932834,24.9413748627,118.101576594,113.128692564,4.9528840297,0.02
 04/18  05:00:00,135.241403556,28.159811092,18.8789806633,29.8097924183,12.3672932834,24.9413748627,187.221468248,182.248584218,4.9528840297,0.02
 04/18  06:00:00,168.745732549,28.6271504013,19.4732649871,21.1663782315,24.7345865669,70.7195625826,152.246878197,142.321110137,9.90576805939,0.02
 04/18  07:00:00,193.819324073,28.707835143,19.4723429837,14.9404916667,37.1018798503,92.3937384068,132.639391727,122.713623667,9.90576805939,0.02
 04/18  08:00:00,203.739635252,28.7741612654,19.4749475702,13.1398405327,37.1018798503,104.434947198,135.4860292,116.95258482,9.90576805939,8.62767631989
 04/18  09:00:00,214.968604931,28.824322733,20.0162470389,11.7653194029,37.1018798503,116.476155989,123.676289441,113.750521381,9.90576805939,0.02
 04/18  10:00:00,214.106141411,28.8628712043,20.4056338425,10.4742162968,37.1018798503,116.476155989,129.748222999,111.205778917,9.90576805939,8.6366760222
 04/18  11:00:00,213.069093767,28.8949425676,20.4065967761,9.40396166272,37.1018798503,116.476155989,119.020993152,109.095225092,9.90576805939,0.02
 04/18  12:00:00,200.053694504,28.9304158911,20.4138320664,8.38762419195,37.1018798503,104.434947198,125.936368189,107.397344111,9.90576805939,8.63325601816
 04/18  13:00:00,211.375296674,28.9629945386,20.4145481084,7.63415665958,37.1018798503,116.476155989,115.694774563,105.769006504,9.90576805939,0.02
 04/18  14:00:00,210.536190097,28.9869206434,20.0888284719,7.09703413906,37.1018798503,116.476155989,123.165107908,104.622709779,9.90576805939,8.63663007006
 04/18  15:00:00,209.991068936,29.0088649258,20.0039593101,6.61507782191,37.1018798503,116.476155989,113.431719874,103.505951814,9.90576805939,0.02
 04/18  16:00:00,209.777263759,29.0233547417,20.0077514944,6.38356868756,37.1018798503,116.476155989,121.235219734,102.70102075,9.90576805939,8.62843092444
 04/18  17:00:00,209.600761587,29.0344214557,19.9543685328,6.25062278647,37.1018798503,116.476155989,111.993722696,102.067954637,9.90576805939,0.02
 04/18  18:00:00,117.058968823,27.2591085369,16.7043569543,0.0,24.7345865669,47.5788473902,84.3656219093,79.3927378796,4.9528840297,0.02
 04/18  19:00:00,128.761489747,27.6808627975,16.2392847995,0.0,24.7345865669,47.5788473902,90.067767089,85.0948830593,4.9528840297,0.02
 04/18  20:00:00,108.464051637,26.4156000157,16.0636957619,0.0511796592145,12.3672932834,38.6892022431,103.89964062,100.907910203,2.97173041782,0.02
 04/18  21:00:00,88.418882204,20.8564744523,12.8224676688,0.343512067263,12.3672932834,27.0668015668,94.5868479469,83.0091503192,2.97173041782,8.60596720989
 04/18  22:00:00,63.4912505628,17.4135813555,11.0028998108,0.0,4.12243109448,15.9888894789,79.1567801859,76.1650497681,2.97173041782,0.02
 04/18  23:00:00,73.0372712717,22.5050466505,13.8995297611,1.07342563349,4.12243109448,15.9888894789,100.925485418,97.9337550002,2.97173041782,0.02
 04/18  24:00:00,66.0302998894,18.3414407289,10.9348039661,1.68815854693,4.12243109448,15.9888894789,82.0665101624,79.0747797445,2.97173041782,0.02
 04/19  01:00:00,71.5847660464,21.8724152595,13.8595557644,0.352309742524,4.12243109448,15.9888894789,103.66688345,100.675153032,2.97173041782,0.02
 04/19  02:00:00,66.357901323,18.1727390246,10.915009937,1.93095023868,4.12243109448,15.9888894789,84.1193783909,81.1276479731,2.97173041782,0.02
 04/19  03:00:00,78.5996948476,23.5172568759,13.7578393488,5.36835169409,4.12243109448,15.9888894789,105.766640701,102.774910284,2.97173041782,0.02
 04/19  04:00:00,99.7783404198,27.6808627975,15.9486550488,3.96401571109,12.3672932834,24.9413748627,119.010633273,114.037749244,4.9528840297,0.02
 04/19  05:00:00,124.089564182,27.7318610064,19.403303608,24.7695927358,12.3672932834,24.9413748627,187.290342262,182.317458232,4.9528840297,0.02
 04/19  06:00:00,168.14592895,28.6352512813,20.1304850222,23.1449048343,24.7345865669,70.7195625826,152.737507813,142.811739754,9.90576805939,0.02
 04/19  07:00:00,196.277686556,28.7457493272,20.9395688366,16.3147369347,37.1018798503,92.3937384068,133.113069316,123.187301256,9.90576805939,0.02
 04/19  08:00:00,206.913326025,28.8148951074,21.4733208006,14.3040078324,37.1018798503,104.434947198,127.36240127,117.436633211,9.90576805939,0.02
 04/19  09:00:00,217.973213906,28.8622264721,21.9358289167,12.8124291528,37.1018798503,116.476155989,132.84794348,114.310911062,9.90576805939,8.631264358
 04/19  10:00:00,217.793462918,28.8980475806,23.1560203508,11.3760003118,37.1018798503,116.476155989,121.655366729,111.72959867,9.90576805939,0.02
 04/19  11:00:00,217.248306696,28.9263421315,23.776993575,10.1813679031,37.1018798503,116.476155989,128.026058113,109.481974673,9.90576805939,8.63831538035
 04/19  12:00:00,204.284068801,28.9496376827,23.7524773672,9.26014355667,37.1018798503,104.434947198,117.732688736,107.806920677,9.90576805939,0.02
