Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/19  13:00:00,215.52910687,28.9803189671,23.7926510801,8.39253835595,37.1018798503,116.476155989,124.631705795,106.088217719,9.90576805939,8.63772001664
 04/19  14:00:00,214.204269494,29.0115542003,23.4487109248,7.3805918648,37.1018798503,116.476155989,114.213055391,104.287287331,9.90576805939,0.02
 04/19  15:00:00,213.257903895,29.0373019637,23.136751293,6.72069963685,37.1018798503,116.476155989,121.317202312,102.776696745,9.90576805939,8.63473750747
 04/19  16:00:00,212.410083777,29.0592116823,22.656115386,6.33217324682,37.1018798503,116.476155989,111.792935904,101.867167845,9.90576805939,0.02
 04/19  17:00:00,211.435710013,29.074880052,21.8648602899,6.13459798254,37.1018798503,116.476155989,119.922781117,101.397152303,9.90576805939,8.6198607545
 04/19  18:00:00,118.60940562,27.2591085369,18.2548033277,0.0,24.7345865669,47.5788473902,83.8278259206,78.8549418909,4.9528840297,0.02
 04/19  19:00:00,127.948069183,27.6808627975,17.7750429828,0.0,24.7345865669,47.5788473902,89.2932427591,84.3203587294,4.9528840297,0.02
 04/19  20:00:00,109.951481958,26.4156000157,17.5914282277,0.0108904781868,12.3672932834,38.6892022431,102.440760556,99.4490301386,2.97173041782,0.02
 04/19  21:00:00,86.3816841419,19.2922531062,12.7056801914,0.179714824077,12.3672932834,27.0668015668,79.7111067963,76.7193763784,2.97173041782,0.02
 04/19  22:00:00,63.5499450258,17.3292305034,11.24512088,0.0,4.12243109448,15.9888894789,78.1958228218,75.204092404,2.97173041782,0.02
 04/19  23:00:00,73.029962266,22.6737483547,13.9096245134,0.821908949817,4.12243109448,15.9888894789,99.2413864782,96.2496560604,2.97173041782,0.02
 04/19  24:00:00,65.3555504577,18.1727390246,10.9991789209,1.08014282247,4.12243109448,15.9888894789,81.4209876595,78.4292572417,2.97173041782,0.02
 04/20  01:00:00,72.1433810686,22.0832923899,13.8162840815,0.656441444155,4.12243109448,15.9888894789,101.715049745,98.7233193273,2.97173041782,0.02
 04/20  02:00:00,66.0971636319,18.3414407289,10.9521323234,1.7226349752,4.12243109448,15.9888894789,83.1537555664,80.1620251486,2.97173041782,0.02
 04/20  03:00:00,74.7422053469,22.6737483547,13.774634883,2.19096903171,4.12243109448,15.9888894789,104.20371326,101.211982842,2.97173041782,0.02
 04/20  04:00:00,96.8462029876,27.1185237834,15.9361090567,1.60676292952,12.3672932834,24.9413748627,117.387107489,112.414223459,4.9528840297,0.02
 04/20  05:00:00,127.198039826,28.1745701655,19.1956306419,27.5097703733,12.3672932834,24.9413748627,193.609561906,180.056554756,4.9528840297,8.60012312066
 04/20  06:00:00,164.716648428,28.6519944691,19.4567089943,20.3726567955,24.7345865669,70.7195625826,150.561901243,140.636133183,9.90576805939,0.02
 04/20  07:00:00,193.617277862,28.8005610318,19.5264680397,15.0126191041,37.1018798503,92.3937384068,131.887937383,121.962169324,9.90576805939,0.02
 04/20  08:00:00,204.357009611,28.8773929791,20.4326335213,12.7259190858,37.1018798503,104.434947198,126.099539805,116.173771745,9.90576805939,0.02
 04/20  09:00:00,213.956184708,28.9434558713,21.3891344057,9.26083412199,37.1018798503,116.476155989,129.297136082,110.760249673,9.90576805939,8.63111834952
 04/20  10:00:00,213.821125812,28.9939147838,23.1027069761,7.36114566652,37.1018798503,116.476155989,117.460786458,107.535018399,9.90576805939,0.02
 04/20  11:00:00,213.051307018,29.0766699072,24.3405724145,5.27042956561,37.1018798503,116.476155989,122.199512995,103.655527486,9.90576805939,8.63821744951
 04/20  12:00:00,199.961476836,29.1790776081,24.4660936613,3.9945381434,37.1018798503,104.434947198,110.298402149,100.372634089,9.90576805939,0.02
 04/20  13:00:00,211.075063639,29.3241104919,24.4942389159,2.8930804313,37.1018798503,116.476155989,116.286514373,97.7439724109,9.90576805939,8.6367739027
 04/20  14:00:00,210.91032605,29.4553072288,25.1052883598,1.98636952081,37.1018798503,116.476155989,105.770109784,95.8443417247,9.90576805939,0.02
 04/20  15:00:00,210.671180007,29.5379282708,25.4262345895,1.34382333441,37.1018798503,116.476155989,112.832478412,94.2920417842,9.90576805939,8.63466856827
 04/20  16:00:00,209.792024669,29.5844855576,24.7747005225,1.070296973,37.1018798503,116.476155989,103.108404526,93.1826364666,9.90576805939,0.02
 04/20  17:00:00,209.246182117,29.6031480246,24.2779798887,1.0036793608,37.1018798503,116.476155989,102.713865232,92.7880971725,9.90576805939,0.02
 04/20  18:00:00,119.836341844,27.2591085369,19.4817173527,0.0,24.7345865669,47.5788473902,84.5068096981,70.944387316,4.9528840297,8.60953835241
 04/20  19:00:00,128.203422902,27.997178493,17.7140764462,0.0,24.7345865669,47.5788473902,83.3438074836,78.3709234539,4.9528840297,0.02
 04/20  20:00:00,110.509221559,26.8373542763,17.7102250987,0.0,12.3672932834,38.6892022431,97.9018702481,94.9101398303,2.97173041782,0.02
 04/20  21:00:00,79.0131194446,14.2851386633,10.3619773673,0.0,12.3672932834,27.0668015668,60.742657362,57.7509269442,2.97173041782,0.02
 04/20  22:00:00,72.0305212058,21.8021228828,15.0029838098,0.0,4.12243109448,15.9888894789,95.611527725,92.6197973072,2.97173041782,0.02
 04/20  23:00:00,65.5434787563,18.1727390246,11.9811210215,0.0,4.12243109448,15.9888894789,77.5806114002,74.5888809824,2.97173041782,0.02
 04/20  24:00:00,72.842845209,22.842450059,14.7595819954,0.0734377272132,4.12243109448,15.9888894789,99.1574012423,96.1656708245,2.97173041782,0.02
 04/21  01:00:00,64.6794647574,17.3292305034,11.8136491798,0.0,4.12243109448,15.9888894789,80.7228057727,77.7310753549,2.97173041782,0.02
 04/21  02:00:00,72.1708439818,22.7159237808,14.02283544,0.178629623144,4.12243109448,15.9888894789,101.50754038,98.5158099617,2.97173041782,0.02
 04/21  03:00:00,65.9511907797,18.5944932852,11.0997149058,0.756779091402,4.12243109448,15.9888894789,82.3092142148,79.317483797,2.97173041782,0.02
 04/21  04:00:00,95.7441511911,27.1185237834,15.9696848809,0.37052038362,12.3672932834,24.9413748627,115.822904798,110.850020768,4.9528840297,0.02
 04/21  05:00:00,118.220308411,28.1911758704,19.1956234025,20.2102704555,12.3672932834,24.9413748627,183.102586475,178.129702445,4.9528840297,0.02
 04/21  06:00:00,159.769823019,28.6643092007,19.9988291438,14.8713970998,24.7345865669,70.7195625826,148.70401299,138.77824493,9.90576805939,0.02
 04/21  07:00:00,189.731817691,28.9082096854,21.0970611767,9.44891267838,37.1018798503,92.3937384068,129.03180249,119.106034431,9.90576805939,0.02
 04/21  08:00:00,200.98871037,28.9819140235,22.0281676821,7.65754468404,37.1018798503,104.434947198,131.499924131,112.968495164,9.90576805939,8.62566090714
 04/21  09:00:00,212.627890124,29.0367448764,22.4229332866,6.80549909589,37.1018798503,116.476155989,120.097750339,110.17198228,9.90576805939,0.02
 04/21  10:00:00,211.320864602,29.0867879289,22.1212848904,5.74939060477,37.1018798503,116.476155989,126.266066962,107.723989245,9.90576805939,8.6363096578
 04/21  11:00:00,210.238627326,29.126611087,21.7983544793,4.95007378781,37.1018798503,116.476155989,115.753625859,105.827857799,9.90576805939,0.02
 04/21  12:00:00,197.521454264,29.1600826368,21.748666583,4.29090081161,37.1018798503,104.434947198,122.750557459,104.211896975,9.90576805939,8.6328924238
 04/21  13:00:00,208.707510934,29.187888688,21.3063918225,3.84963860847,37.1018798503,116.476155989,112.699630031,102.773861972,9.90576805939,0.02
 04/21  14:00:00,208.431457572,29.2093469558,21.277915063,3.58080732247,37.1018798503,116.476155989,120.158622337,101.616528945,9.90576805939,8.63632533269
 04/21  15:00:00,208.261056172,29.2248747873,21.2659913427,3.40702844885,37.1018798503,116.476155989,110.59670366,100.670935601,9.90576805939,0.02
 04/21  16:00:00,207.928897981,29.2371741416,20.9775424199,3.35160807424,37.1018798503,116.476155989,118.479592735,99.9442645574,9.90576805939,8.62956011822
 04/21  17:00:00,207.937701193,29.2407903123,20.9100385712,3.42552787998,37.1018798503,116.476155989,109.424825621,99.4990575615,9.90576805939,0.02
 04/21  18:00:00,118.042244629,27.2591085369,17.687634277,0.0,24.7345865669,47.5788473902,82.0530130911,77.0801290614,4.9528840297,0.02
 04/21  19:00:00,126.94025242,27.7511551743,16.6969232263,0.0,24.7345865669,47.5788473902,87.8429059993,82.8700219696,4.9528840297,0.02
 04/21  20:00:00,109.015143243,26.4156000157,16.665968484,0.0,12.3672932834,38.6892022431,101.278435538,98.2867051201,2.97173041782,0.02
 04/21  21:00:00,82.6310221158,16.7772193828,11.569190242,0.0124844751625,12.3672932834,27.0668015668,78.9239151504,67.346258797,2.97173041782,8.60592593564
 04/21  22:00:00,71.7898838915,21.6615381292,15.0183899415,0.0,4.12243109448,15.9888894789,95.9380397403,92.9463093225,2.97173041782,0.02
 04/21  23:00:00,66.9817484465,18.5944932852,12.8303492125,0.512250141536,4.12243109448,15.9888894789,79.4474073406,76.4556769228,2.97173041782,0.02
 04/21  24:00:00,73.1644784981,21.8724152595,16.3244101788,0.0280125059361,4.12243109448,15.9888894789,100.39715701,97.4054265921,2.97173041782,0.02
 04/22  01:00:00,66.804005671,18.1727390246,13.1217496407,0.668512234349,4.12243109448,15.9888894789,80.9454874479,77.9537570301,2.97173041782,0.02
 04/22  02:00:00,75.4778127798,22.842450059,16.6237471914,1.14200815719,4.12243109448,15.9888894789,102.342930283,99.3511998649,2.97173041782,0.02
 04/22  03:00:00,66.6910741593,17.750984764,13.7304541265,0.450538183973,4.12243109448,15.9888894789,82.685215886,79.6934854682,2.97173041782,0.02
 04/22  04:00:00,82.4787088987,26.8373542763,19.4442764785,1.14677892893,4.12243109448,16.0517297156,122.442958937,119.451228519,2.97173041782,0.02
 04/22  05:00:00,82.7916843662,27.2591085369,20.7184461064,2.11299719093,4.12243109448,16.0517297156,123.776350593,120.784620175,2.97173041782,0.02
 04/22  06:00:00,100.013913523,28.5243713188,21.7364714163,5.24369674758,4.12243109448,39.6058045677,104.481534098,101.48980368,2.97173041782,0.02
 04/22  07:00:00,164.527659709,28.5632094741,25.1613796747,32.3014968803,12.3672932834,65.3531420225,161.614091133,156.641207103,4.9528840297,0.02
 04/22  08:00:00,162.125246906,28.5513756481,26.4360414307,25.7453304136,12.3672932834,68.2430321324,157.60449208,152.63160805,4.9528840297,0.02
 04/22  09:00:00,185.505922429,28.5758033308,27.0805723,19.4401435361,16.4897243779,93.1370602926,147.107322887,139.162708439,7.92461444751,0.02
 04/22  10:00:00,185.089673709,28.5772524522,27.7245469407,18.3783480422,16.4897243779,93.1370602926,152.270723061,135.731412395,7.92461444751,8.61469621901
 04/22  11:00:00,184.539874376,28.5760847162,28.0607706807,17.4935184357,16.4897243779,93.1370602926,141.865584318,133.92096987,7.92461444751,0.02
 04/22  12:00:00,175.460181219,28.5745307318,28.6830277103,16.9447743755,16.4897243779,83.9857416113,140.297895128,132.35328068,7.92461444751,0.02
 04/22  13:00:00,175.471872455,28.5730008062,29.1418798584,16.4991365238,16.4897243779,83.9857416113,139.159542091,131.214927643,7.92461444751,0.02
 04/22  14:00:00,174.845221907,28.5716095298,29.1421307618,15.8736721107,16.4897243779,83.9857416113,137.875679007,129.93106456,7.92461444751,0.02
 04/22  15:00:00,138.895865892,28.5243713188,26.5234514392,0.0471234066357,12.3672932834,70.6512738906,79.3638768083,74.3909927786,4.9528840297,0.02
 04/22  16:00:00,139.311398267,28.5243713188,26.6773381458,0.3087734311,12.3672932834,70.6512738906,86.5772668921,73.0128267836,4.9528840297,8.61155607879
 04/22  17:00:00,127.683572383,28.5243713188,27.017430096,0.864435245664,12.3672932834,58.1284167478,80.9220183962,75.9491343665,4.9528840297,0.02
 04/22  18:00:00,90.9952550957,25.9938457551,26.9116031653,0.0,12.3672932834,24.9413748627,102.847405105,97.8745210752,4.9528840297,0.02
 04/22  19:00:00,101.065447295,26.626477146,26.8771656764,0.0753316336735,12.3672932834,24.9413748627,108.834380105,103.861496075,4.9528840297,0.02
 04/22  20:00:00,87.5247878833,26.4156000157,25.7354482369,0.323440791387,4.12243109448,16.0517297156,117.280624843,114.288894426,2.97173041782,0.02
 04/22  21:00:00,70.932369298,18.1956920286,17.9835438397,0.0,4.12243109448,15.9888894789,89.3537920497,86.3620616319,2.97173041782,0.02
 04/22  22:00:00,69.0053314291,17.3292305034,16.9490036151,0.0,4.12243109448,15.9888894789,84.7203912587,81.7286608409,2.97173041782,0.02
 04/22  23:00:00,77.8313968683,21.6615381292,21.3125807563,0.0,4.12243109448,15.9888894789,106.399092673,103.407362255,2.97173041782,0.02
 04/22  24:00:00,71.7793711403,18.5944932852,16.6455074228,1.81227308485,4.12243109448,15.9888894789,85.3290973016,82.3373668838,2.97173041782,0.02
 04/23  01:00:00,73.8354756671,21.6615381292,19.3778751128,0.0,2.06121554724,15.9888894789,108.592939004,105.601208586,2.97173041782,0.02
 04/23  02:00:00,67.4875672035,18.2570898767,14.5447703879,2.01982514179,2.06121554724,15.9888894789,87.7431460999,84.7514156821,2.97173041782,0.02
 04/23  03:00:00,72.7674472614,21.6615381292,18.3098466482,0.0,2.06121554724,15.9888894789,110.403610435,107.411880017,2.97173041782,0.02
 04/23  04:00:00,68.8289927378,18.5944932852,13.9394087828,3.62920880739,2.06121554724,15.9888894789,88.7260309812,85.7343005634,2.97173041782,0.02
 04/23  05:00:00,71.523934562,22.2941695202,16.8923842609,1.89048489226,2.06121554724,15.9888894789,111.303140467,108.311410049,2.97173041782,0.02
 04/23  06:00:00,55.0203020559,18.5944932852,13.3510181942,4.5039086369,2.06121554724,15.9888894789,89.4933015589,86.501571141,2.97173041782,0.02
 04/23  07:00:00,65.3771193901,23.3485551717,16.8153109497,6.51219063086,2.06121554724,15.9888894789,111.723337853,108.731607435,2.97173041782,0.02
 04/23  08:00:00,81.3680937661,18.3836161549,13.3901483138,3.11652621874,4.12243109448,41.7362269337,87.5016271106,82.5287430809,4.9528840297,0.02
 04/23  09:00:00,90.4976695579,22.9268009111,16.8484855253,3.97928822383,4.12243109448,41.7362269337,106.280383349,101.307499319,4.9528840297,0.02
 04/23  10:00:00,82.4016925379,18.5944932852,13.340537072,3.95551612288,4.12243109448,41.7362269337,85.6611641508,80.6882801211,4.9528840297,0.02
 04/23  11:00:00,92.1122322399,23.3485551717,16.8832076286,5.05919421308,4.12243109448,41.7362269337,106.136331751,101.163447721,4.9528840297,0.02
 04/23  12:00:00,83.8698250447,19.0162475459,13.1455816994,5.10339640044,4.12243109448,41.7362269337,85.766748008,80.7938639783,4.9528840297,0.02
 04/23  13:00:00,91.8549837867,23.3485551717,16.2052536273,5.14905062079,4.12243109448,41.7362269337,105.248289034,100.275405005,4.9528840297,0.02
 04/23  14:00:00,81.9992321765,18.5944932852,12.8939314986,3.80617937602,4.12243109448,41.7362269337,85.9393144835,80.9664304538,4.9528840297,0.02
 04/23  15:00:00,90.2286052609,22.9268009111,16.2190221549,3.93907597765,4.12243109448,41.7362269337,114.541419276,100.988023001,4.9528840297,8.60051224528
 04/23  16:00:00,66.9170694571,19.0162475459,12.8441118401,5.22033925028,4.12243109448,24.8785346261,85.9353226505,80.9624386208,4.9528840297,0.02
 04/23  17:00:00,61.273861526,22.5050466505,16.1894063221,3.54096287946,2.06121554724,15.9888894789,110.183111317,107.191380899,2.97173041782,0.02
 04/23  18:00:00,49.4231769263,17.4979322076,12.8138123494,0.530357485514,2.06121554724,15.9888894789,90.7894108163,87.7976803985,2.97173041782,0.02
 04/23  19:00:00,75.4185408416,23.3485551717,16.00859115,7.96366503973,2.06121554724,15.9888894789,112.57178171,109.580051292,2.97173041782,0.02
 04/23  20:00:00,71.2531269847,18.7350780388,12.8250623607,7.02710447304,2.06121554724,15.9888894789,91.7790657501,88.7873353323,2.97173041782,0.02
 04/23  21:00:00,82.3984658306,23.5242861136,16.1750921284,9.90302485804,2.06121554724,15.9888894789,115.192420227,112.200689809,2.97173041782,0.02
 04/23  22:00:00,74.0715546684,19.0162475459,12.7535086884,9.63591638918,2.06121554724,15.9888894789,91.7375484471,88.7458180293,2.97173041782,0.02
 04/23  23:00:00,85.2317661842,23.7703094323,16.0068192593,12.6585748146,2.06121554724,15.9888894789,114.217037347,111.225306929,2.97173041782,0.02
 04/23  24:00:00,74.5413457971,19.0162475459,12.2279571655,10.6297303685,2.06121554724,15.9888894789,92.3550012738,89.3632708559,2.97173041782,0.02
 04/24  01:00:00,86.7710825316,23.7703094323,14.5324996926,13.3359218779,4.12243109448,15.9888894789,113.953768048,110.96203763,2.97173041782,0.02
 04/24  02:00:00,76.3973324021,19.0162475459,11.0445315007,10.9682361623,4.12243109448,15.9888894789,91.8619390432,88.8702086254,2.97173041782,0.02
 04/24  03:00:00,88.8932956428,23.7703094323,13.9462214598,14.1358058317,4.12243109448,15.9888894789,113.882509409,110.890778991,2.97173041782,0.02
 04/24  04:00:00,107.398484473,27.540278044,16.8512083421,7.8011279723,12.3672932834,24.9413748627,129.510988982,124.538104952,4.9528840297,0.02
 04/24  05:00:00,149.726537207,28.1119900088,20.089920844,47.1091843059,12.3672932834,24.9413748627,197.003768402,192.030884373,4.9528840297,0.02
 04/24  06:00:00,182.940779632,28.5496367141,20.3868963293,34.6215885839,24.7345865669,70.7195625826,162.029781125,152.104013065,9.90576805939,0.02
 04/24  07:00:00,201.244073793,28.5875548928,20.9848412896,20.5299111202,37.1018798503,92.3937384068,138.731146216,128.805378157,9.90576805939,0.02
 04/24  08:00:00,208.969136967,28.5988191263,21.7209852944,15.1377474336,37.1018798503,104.434947198,139.069948404,120.538753497,9.90576805939,8.62542684774
 04/24  09:00:00,221.379197792,28.6072536953,22.110313023,12.5477352075,37.1018798503,116.476155989,126.606459011,116.680690951,9.90576805939,0.02
 04/24  10:00:00,219.54653154,28.6172482781,22.2277718692,9.90102269971,37.1018798503,116.476155989,131.643682225,113.101808246,9.90576805939,8.63610591956
 04/24  11:00:00,215.852141074,28.6297302106,22.755378486,7.45003782249,37.1018798503,116.476155989,119.817412239,109.891644179,9.90576805939,0.02
 04/24  12:00:00,204.018632087,28.6519844416,24.4712166611,5.66519349579,37.1018798503,104.434947198,125.793549143,107.25502717,9.90576805939,8.63275391412
 04/24  13:00:00,213.967016976,28.7110202866,25.4552240551,4.42307692762,37.1018798503,116.476155989,114.705471614,104.779703554,9.90576805939,0.02
 04/24  14:00:00,214.608606724,28.7853313292,26.7371881277,3.31157652083,37.1018798503,116.476155989,121.02235313,102.480543998,9.90576805939,8.63604107345
 04/24  15:00:00,216.644865138,28.8482533673,29.4393327978,2.60196986025,37.1018798503,116.476155989,109.927909895,100.002141836,9.90576805939,0.02
 04/24  16:00:00,213.22480881,28.8921161352,27.4906260636,2.32304061175,37.1018798503,116.476155989,117.697478911,99.1623980044,9.90576805939,8.62931284723
 04/24  17:00:00,212.224881936,28.9232077135,25.4591346106,2.10138625862,37.1018798503,116.476155989,108.586443896,98.6606758364,9.90576805939,0.02
 04/24  18:00:00,127.664728621,27.2591085369,21.0369810416,0.0,24.7345865669,47.5788473902,79.2172102098,74.2443261801,4.9528840297,0.02
 04/24  19:00:00,135.882872338,27.3645471021,19.2152507836,0.0,24.7345865669,47.5788473902,85.7389224212,80.7660383915,4.9528840297,0.02
 04/24  20:00:00,119.543307751,26.8373542763,18.7767722545,0.0,12.3672932834,38.6892022431,100.061326073,97.0695956555,2.97173041782,0.02
 04/24  21:00:00,83.5939621192,13.8633844027,11.234233846,0.0,12.3672932834,27.0668015668,63.2319917129,60.2402612951,2.97173041782,0.02
 04/24  22:00:00,73.3873983825,18.1956920286,14.203675781,0.0,4.12243109448,15.9888894789,83.1017640683,80.1100336504,2.97173041782,0.02
 04/24  23:00:00,72.099354811,18.2570898767,12.2978756323,0.0,4.12243109448,15.9888894789,79.5417776773,76.5500472595,2.97173041782,0.02
 04/24  24:00:00,79.8376691648,21.8724152595,14.5081690527,0.0,4.12243109448,15.9888894789,99.9530594701,96.9613290523,2.97173041782,0.02
 04/25  01:00:00,71.4793379086,18.1727390246,11.6766045928,0.0674984214188,4.12243109448,15.9888894789,80.6557166654,77.6639862476,2.97173041782,0.02
 04/25  02:00:00,81.6199061372,22.5893975026,14.3336583808,0.265806469114,4.12243109448,15.9888894789,109.816184467,98.2425929256,2.97173041782,8.60186112391
 04/25  03:00:00,73.4791920971,17.6455461989,11.7450253631,0.0845241689631,4.12243109448,15.9888894789,83.046584288,80.0548538702,2.97173041782,0.02
 04/25  04:00:00,106.310001315,27.9620323046,15.8237900543,0.974524803853,12.3672932834,24.9413748627,116.763045185,111.790161155,4.9528840297,0.02
 04/25  05:00:00,125.277523149,27.7288078416,18.2915040936,19.0351815215,12.3672932834,24.9413748627,184.735452849,179.762568819,4.9528840297,0.02
 04/25  06:00:00,168.660416518,28.6289377212,19.0806448775,16.1753373248,24.7345865669,70.7195625826,149.475004647,139.549236588,9.90576805939,0.02
 04/25  07:00:00,196.259887637,28.722981513,20.0137215427,11.3194839318,37.1018798503,92.3937384068,130.549024965,120.623256906,9.90576805939,0.02
 04/25  08:00:00,205.517333095,28.8035760719,20.9379397185,8.22798968866,37.1018798503,104.434947198,123.640513762,113.714745703,9.90576805939,0.02
 04/25  09:00:00,216.049156464,28.8730070958,21.3157137979,6.651451499,37.1018798503,116.476155989,128.400260878,109.863801468,9.90576805939,8.63069135026
 04/25  10:00:00,212.794525819,28.9340122923,21.8463345226,5.23020726333,37.1018798503,116.476155989,117.094840253,107.169072194,9.90576805939,0.02
 04/25  11:00:00,214.726774805,28.9995009997,22.2284828152,3.80770016175,37.1018798503,116.476155989,122.474755814,103.931324895,9.90576805939,8.63766285975
 04/25  12:00:00,205.237169337,29.060150722,21.7025176991,3.06831827991,37.1018798503,104.434947198,111.119863385,101.194095326,9.90576805939,0.02
 04/25  13:00:00,212.979307444,29.1108355198,21.3158871596,2.67401568531,37.1018798503,116.476155989,118.212554785,99.6690416092,9.90576805939,8.63774511654
 04/25  14:00:00,211.046453145,29.1483374139,20.7839118623,2.34237997301,37.1018798503,116.476155989,108.52458673,98.5988186709,9.90576805939,0.02
 04/25  15:00:00,208.891981425,29.163115613,20.4048323108,2.28387529319,37.1018798503,116.476155989,117.064128848,98.5242426793,9.90576805939,8.6341181092
 04/25  16:00:00,207.360336928,29.1771336062,19.8667906706,2.26055784631,37.1018798503,116.476155989,108.117825801,98.1920577414,9.90576805939,0.02
 04/25  17:00:00,210.12500115,29.1798517563,19.4818083889,2.36933395748,37.1018798503,116.476155989,107.743642174,97.8178741148,9.90576805939,0.02
 04/25  18:00:00,126.264644295,27.2591085369,16.3991625192,0.0,24.7345865669,47.5788473902,88.7944449926,75.2321567351,4.9528840297,8.60940422776
 04/25  19:00:00,135.597226982,27.6808627975,15.4832980434,0.0,24.7345865669,47.5788473902,86.3853073014,81.4124232717,4.9528840297,0.02
 04/25  20:00:00,118.521224935,26.4156000157,15.022526462,0.0,12.3672932834,38.6892022431,100.215572853,97.2238424349,2.97173041782,0.02
 04/25  21:00:00,93.3522293749,19.4609548104,11.188358175,0.00444907491405,12.3672932834,27.0668015668,77.1467003313,74.1549699135,2.97173041782,0.02
 04/25  22:00:00,72.1727386531,17.3292305034,10.3556242907,0.0,4.12243109448,15.9888894789,76.6008492192,73.6091188013,2.97173041782,0.02
 04/25  23:00:00,83.6119002975,22.7159237808,13.1141132552,0.231123350696,4.12243109448,15.9888894789,98.1053323627,95.1136019449,2.97173041782,0.02
 04/25  24:00:00,72.0073442184,17.750984764,10.366912868,0.197441454207,4.12243109448,15.9888894789,80.3953520807,77.4036216629,2.97173041782,0.02
 04/26  01:00:00,80.7916985389,22.5050466505,13.0321018343,0.68316195614,4.12243109448,15.9888894789,101.08108675,98.0893563317,2.97173041782,0.02
 04/26  02:00:00,69.8195591548,18.5101424331,9.97083790944,1.37331549397,4.12243109448,15.9888894789,82.663395507,79.6716650891,2.97173041782,0.02
 04/26  03:00:00,75.0112230243,22.0832923899,12.152875985,0.606787183029,4.12243109448,15.9888894789,103.937336581,100.945606163,2.97173041782,0.02
 04/26  04:00:00,103.055621781,27.9620323046,13.3941594736,2.47974188319,12.3672932834,24.9413748627,116.790283891,111.817399862,4.9528840297,0.02
 04/26  05:00:00,123.223546947,27.7374311999,16.3990982999,20.8534153671,12.3672932834,24.9413748627,185.117470411,180.144586381,4.9528840297,0.02
 04/26  06:00:00,167.833943624,28.6403351499,16.6600560744,19.3439501296,24.7345865669,70.7195625826,153.214997047,143.289228988,9.90576805939,0.02
 04/26  07:00:00,193.068163159,28.7917994201,16.66581707,13.2077468587,37.1018798503,92.3937384068,131.227770933,121.302002874,9.90576805939,0.02
 04/26  08:00:00,201.310738477,28.8658509976,16.6690595602,11.4904758027,37.1018798503,104.434947198,133.970746602,115.437942283,9.90576805939,8.62703625939
 04/26  09:00:00,211.970562883,28.9080213381,17.2207381727,10.2001761745,37.1018798503,116.476155989,122.400876857,112.475108797,9.90576805939,0.02
 04/26  10:00:00,211.031695802,28.9360695035,17.6116071214,9.26694930291,37.1018798503,116.476155989,128.820795139,110.279195313,9.90576805939,8.63583176656
 04/26  11:00:00,209.447748793,28.9662475497,17.6142802059,8.40841843515,37.1018798503,116.476155989,118.383670162,108.457902103,9.90576805939,0.02
 04/26  12:00:00,196.820678644,28.9981554645,17.6197414486,7.5774316657,37.1018798503,104.434947198,125.27947344,106.741259153,9.90576805939,8.63244622756
 04/26  13:00:00,207.701015964,29.0333459145,17.6161855766,6.68791446138,37.1018798503,116.476155989,114.652568714,104.726800654,9.90576805939,0.02
 04/26  14:00:00,207.120529883,29.062587727,17.6258564292,6.06871802985,37.1018798503,116.476155989,121.938622033,103.397071797,9.90576805939,8.63578217608
 04/26  15:00:00,206.732954661,29.0867692982,17.6291839287,5.65386175576,37.1018798503,116.476155989,112.326326246,102.400558187,9.90576805939,0.02
 04/26  16:00:00,206.828542047,29.1032809118,17.6253517937,5.46544781014,37.1018798503,116.476155989,120.173581102,101.638630812,9.90576805939,8.6291822313
 04/26  17:00:00,207.073336244,29.1141179777,17.6133420729,5.43138041118,37.1018798503,116.476155989,110.974420103,101.048652043,9.90576805939,0.02
 04/26  18:00:00,117.164046989,27.2591085369,14.4701402591,0.0,24.7345865669,47.5788473902,83.6659239404,78.6930399107,4.9528840297,0.02
 04/26  19:00:00,127.130458896,27.6808627975,14.1056612509,0.0,24.7345865669,47.5788473902,89.3431215054,84.3702374757,4.9528840297,0.02
 04/26  20:00:00,110.450240783,26.4156000157,14.0409612464,0.0140220682386,12.3672932834,38.6892022431,102.564995833,99.5732654151,2.97173041782,0.02
 04/26  21:00:00,91.1747068681,21.1095270086,11.4309922717,0.269227454479,12.3672932834,27.0668015668,94.7060090656,83.128425392,2.97173041782,8.60585325578
 04/26  22:00:00,65.5784875895,17.3292305034,9.70963741059,0.0,4.12243109448,15.9888894789,78.2551945549,75.2634641371,2.97173041782,0.02
 04/26  23:00:00,76.5014047008,22.7580992068,12.2969655115,1.02285264787,4.12243109448,15.9888894789,99.7784983411,96.7867679233,2.97173041782,0.02
 04/26  24:00:00,65.9896974637,17.9618618943,9.71737659499,0.827843258582,4.12243109448,15.9888894789,81.694923537,78.7031931192,2.97173041782,0.02
 04/27  01:00:00,73.6999601735,22.0832923899,12.1744098723,0.69658950301,4.12243109448,15.9888894789,102.162395398,99.1706649802,2.97173041782,0.02
 04/27  02:00:00,70.4780946746,18.5944932852,9.28231885435,2.56908992313,4.12243109448,15.9888894789,83.2664734772,80.2747430594,2.97173041782,0.02
 04/27  03:00:00,81.4332746715,23.1376780414,11.2707790212,3.81779038874,4.12243109448,15.9888894789,103.871221412,100.879490994,2.97173041782,0.02
 04/27  04:00:00,104.860058487,27.6808627975,12.9937379919,3.62073859133,12.3672932834,24.9413748627,117.759116859,112.786232829,4.9528840297,0.02
 04/27  05:00:00,127.483986435,27.7304390826,16.417642314,25.1084600108,12.3672932834,24.9413748627,185.885677916,180.912793886,4.9528840297,0.02
 04/27  06:00:00,169.733015416,28.6514045723,17.2084108505,22.7705517362,24.7345865669,70.7195625826,152.147956645,142.222188586,9.90576805939,0.02
 04/27  07:00:00,192.726896541,28.7803921394,17.6042361237,15.5195567836,37.1018798503,92.3937384068,131.608836443,121.683068383,9.90576805939,0.02
 04/27  08:00:00,202.958677918,28.8565959201,18.6962999288,13.0592031576,37.1018798503,104.434947198,125.465324982,115.539556923,9.90576805939,0.02
 04/27  09:00:00,213.892938813,28.9074825918,19.4801236284,11.1426288414,37.1018798503,116.476155989,130.576718749,112.040415092,9.90576805939,8.63053559682
 04/27  10:00:00,212.364890651,28.9451006156,19.4907615309,9.56567250424,37.1018798503,116.476155989,119.450259393,109.524491334,9.90576805939,0.02
 04/27  11:00:00,211.354626403,28.9879015832,20.0245944286,7.97855690936,37.1018798503,116.476155989,125.498817238,106.955619592,9.90576805939,8.63742958629
 04/27  12:00:00,198.200286032,29.0376524904,19.8767043524,6.69701097895,37.1018798503,104.434947198,114.871926976,104.946158917,9.90576805939,0.02
 04/27  13:00:00,208.764897758,29.0983738551,20.020117012,5.28283456738,37.1018798503,116.476155989,121.253087251,102.709768518,9.90576805939,8.63755067372
 04/27  14:00:00,208.37324045,29.1563349503,20.9456573442,3.90788271613,37.1018798503,116.476155989,110.475715927,100.549947868,9.90576805939,0.02
 04/27  15:00:00,208.367177875,29.210256366,21.8597435603,2.93404482082,37.1018798503,116.476155989,116.568839506,98.0291539296,9.90576805939,8.63391751742
 04/27  16:00:00,208.320162595,29.2676163995,22.2324160916,2.45758770602,37.1018798503,116.476155989,105.939753841,96.0139857816,9.90576805939,0.02
 04/27  17:00:00,207.531682929,29.3120159952,21.7035346543,2.1547623725,37.1018798503,116.476155989,113.744249765,95.2190247353,9.90576805939,8.61945697073
 04/27  18:00:00,119.825761559,27.1536699718,17.7388352897,0.0,24.7345865669,47.5788473902,78.1187440903,73.1458600606,4.9528840297,0.02
 04/27  19:00:00,130.976319212,27.8917399279,15.8820085622,0.0,24.7345865669,47.5788473902,85.4407162637,80.467832234,4.9528840297,0.02
 04/27  20:00:00,114.248397982,26.4156000157,14.4571870651,0.0,12.3672932834,38.6892022431,100.034450757,97.0427203392,2.97173041782,0.02
 04/27  21:00:00,93.3959239907,19.905662075,9.72346189564,0.0,12.3672932834,27.0668015668,81.5179753503,78.5262449325,2.97173041782,0.02
 04/27  22:00:00,68.7493035208,17.3292305034,8.4287624182,0.0,4.12243109448,15.9888894789,77.2214599004,74.2297294826,2.97173041782,0.02
 04/27  23:00:00,82.6296772648,22.842450059,9.60566691605,0.42467365562,4.12243109448,15.9888894789,99.1098020615,96.1180716437,2.97173041782,0.02
 04/27  24:00:00,75.909898443,17.9618618943,6.37611954135,0.661973664759,4.12243109448,15.9888894789,81.0270757557,78.0353453379,2.97173041782,0.02
 04/28  01:00:00,84.1663456033,22.0832923899,7.99105652466,0.619671380022,4.12243109448,15.9888894789,101.607975291,98.6162448732,2.97173041782,0.02
 04/28  02:00:00,76.1177055392,18.6788441374,5.9280471155,2.65863693153,4.12243109448,15.9888894789,83.3213536092,80.3296231914,2.97173041782,0.02
 04/28  03:00:00,93.4741906802,23.7703094323,7.11103075629,5.96598689479,4.12243109448,15.9888894789,104.407796549,101.416066131,2.97173041782,0.02
 04/28  04:00:00,117.333158913,27.6808627975,7.96694528216,4.20824236973,12.3672932834,24.9413748627,117.974728433,113.001844403,4.9528840297,0.02
 04/28  05:00:00,144.13865551,28.1505885502,11.4765506883,32.8001797032,12.3672932834,24.9413748627,185.911385921,180.938501891,4.9528840297,0.02
 04/28  06:00:00,176.227510313,28.6297681564,14.0945487278,23.5076870666,24.7345865669,70.7195625826,163.84168072,153.915912661,9.90576805939,0.02
 04/28  07:00:00,193.725744756,28.7475491081,18.4537009967,15.6803015323,37.1018798503,92.3937384068,141.398309578,122.883683494,9.90576805939,8.60885802495
 04/28  08:00:00,204.835617313,28.82942914,22.0624987038,11.6226580875,37.1018798503,104.434947198,124.437137054,114.511368994,9.90576805939,0.02
 04/28  09:00:00,215.918413752,28.9011368882,23.7982717865,8.85629222894,37.1018798503,116.476155989,119.726657348,109.800889289,9.90576805939,0.02
 04/28  10:00:00,213.468020052,28.95807651,23.7330107143,6.41358740263,37.1018798503,116.476155989,124.755029543,106.213620504,9.90576805939,8.63564097964
 04/28  11:00:00,212.363374379,29.0364619524,24.1035868989,4.85974154582,37.1018798503,116.476155989,112.94170956,103.015941501,9.90576805939,0.02
 04/28  12:00:00,199.749285724,29.1540631434,24.7845819973,3.48888901435,37.1018798503,104.434947198,118.559999429,100.021640697,9.90576805939,8.63259067268
 04/28  13:00:00,211.063482945,29.3034146243,25.0895879126,2.30689576493,37.1018798503,116.476155989,107.626795347,97.7010272874,9.90576805939,0.02
 04/28  14:00:00,210.376383209,29.4414159585,25.0979693031,1.47366104127,37.1018798503,116.476155989,114.462141129,95.9207906618,9.90576805939,8.63558240744
 04/28  15:00:00,209.389753211,29.5304366027,24.5373900137,0.958773927858,37.1018798503,116.476155989,104.444973663,94.5192056035,9.90576805939,0.02
 04/28  16:00:00,208.356613662,29.5599654095,23.6527271267,0.781391989735,37.1018798503,116.476155989,112.503574668,93.9688286382,9.90576805939,8.62897797016
 04/28  17:00:00,207.950427766,29.5047075126,23.229299461,0.855084460181,37.1018798503,116.476155989,104.622956764,94.6971887042,9.90576805939,0.02
 04/28  18:00:00,119.914037785,27.2591085369,19.5594302527,0.0,24.7345865669,47.5788473902,77.921589741,72.9487057113,4.9528840297,0.02
 04/28  19:00:00,126.851900372,27.997178493,18.7117173107,0.0,24.7345865669,47.5788473902,84.2751856947,79.302301665,4.9528840297,0.02
 04/28  20:00:00,110.976305567,26.8373542763,18.2053838495,0.0,12.3672932834,38.6892022431,107.017959546,95.4369306587,2.97173041782,8.60929846911
 04/28  21:00:00,79.0013151902,14.2851386633,10.6371867942,0.0,12.3672932834,27.0668015668,60.955803142,57.9640727242,2.97173041782,0.02
 04/28  22:00:00,72.1205309025,21.6615381292,15.133601582,0.0,4.12243109448,15.9888894789,95.7523802683,92.7606498505,2.97173041782,0.02
 04/28  23:00:00,65.4483236124,18.3414407289,11.4828264305,0.0,4.12243109448,15.9888894789,78.3307794757,75.3390490579,2.97173041782,0.02
 04/28  24:00:00,70.5779199114,22.0832923899,12.7770946584,0.0300251838073,4.12243109448,15.9888894789,99.6841330255,96.6924026076,2.97173041782,0.02
 04/29  01:00:00,66.7735729759,18.1727390246,8.94385103632,0.124619099967,4.12243109448,15.9888894789,80.4495805772,77.4578501594,2.97173041782,0.02
 04/29  02:00:00,80.5134039263,22.5893975026,9.3781591532,0.51487356786,4.12243109448,15.9888894789,102.041979146,99.0502487278,2.97173041782,0.02
 04/29  03:00:00,73.4064155818,17.9196864683,6.68408822014,0.606090472764,4.12243109448,15.9888894789,82.8240501952,79.8323197774,2.97173041782,0.02
 04/29  04:00:00,84.5328146797,26.4156000157,11.3299905903,0.61182907089,4.12243109448,16.0517297156,123.083991682,120.092261264,2.97173041782,0.02
 04/29  05:00:00,80.4663958107,27.0482314066,11.7616395622,1.63437360199,4.12243109448,16.0517297156,124.237809472,121.246079054,2.97173041782,0.02
 04/29  06:00:00,95.2299883775,28.5243713188,13.8539664082,4.93359677628,4.12243109448,39.6058045677,111.95084627,108.959115852,2.97173041782,0.02
 04/29  07:00:00,159.498198088,28.5689521603,20.4534276312,31.974245199,12.3672932834,65.3531420225,162.447568296,157.474684266,4.9528840297,0.02
 04/29  08:00:00,157.02275528,28.5540708908,22.7649561715,24.3112368685,12.3672932834,68.2430321324,156.792039108,151.819155078,4.9528840297,0.02
 04/29  09:00:00,180.676054579,28.5788608116,24.8369916142,16.850805555,16.4897243779,93.1370602926,144.926807442,136.982192994,7.92461444751,0.02
 04/29  10:00:00,178.458136948,28.5800376295,25.111595517,14.3569926527,16.4897243779,93.1370602926,148.807326989,132.26822722,7.92461444751,8.61448532214
 04/29  11:00:00,176.404516116,28.5787865573,25.2827022784,12.1335469045,16.4897243779,93.1370602926,137.525051614,129.580437166,7.92461444751,0.02
 04/29  12:00:00,166.178865905,28.5770454508,26.9200807021,9.42389853799,16.4897243779,83.9857416113,134.536297315,126.591682868,7.92461444751,0.02
 04/29  13:00:00,165.186736199,28.5762075619,27.7702578777,7.58242136936,16.4897243779,83.9857416113,132.537313997,124.592699549,7.92461444751,0.02
 04/29  14:00:00,164.171743442,28.5764009436,27.8539379383,6.43217277205,16.4897243779,83.9857416113,131.369147529,123.424533082,7.92461444751,0.02
 04/29  15:00:00,135.576073524,28.5243713188,23.2382644305,0.0,12.3672932834,70.6512738906,80.4554642941,66.8912208251,4.9528840297,8.61135943931
 04/29  16:00:00,135.797350397,28.5243713188,23.3406132436,0.0,12.3672932834,70.6512738906,70.6443972637,65.671513234,4.9528840297,0.02
 04/29  17:00:00,124.54318488,28.5243713188,22.0215230253,0.0,12.3672932834,58.1284167478,73.5989564618,68.6260724321,4.9528840297,0.02
 04/29  18:00:00,91.6464162572,25.9938457551,20.7999344215,0.0,12.3672932834,24.9413748627,95.9777882225,91.0049041928,4.9528840297,0.02
 04/29  19:00:00,98.9547201986,26.626477146,18.9848566839,0.0,12.3672932834,24.9413748627,103.772697937,98.7998139073,4.9528840297,0.02
 04/29  20:00:00,87.9514915528,26.4156000157,17.2484213746,0.0,4.12243109448,16.0517297156,113.749608835,110.757878417,2.97173041782,0.02
 04/29  21:00:00,77.1278146736,19.9286150789,11.4125649831,0.0,4.12243109448,15.9888894789,95.0725047349,92.0807743171,2.97173041782,0.02
 04/29  22:00:00,72.8931320871,17.3292305034,7.45079766354,0.0,4.12243109448,15.9888894789,85.0311948841,82.0394644663,2.97173041782,0.02
 04/29  23:00:00,84.1855899045,22.2941695202,9.09884013126,0.273262993951,4.12243109448,15.9888894789,106.076286247,103.08455583,2.97173041782,0.02
 04/29  24:00:00,71.2263014101,17.750984764,8.7322509493,0.375102075477,4.12243109448,15.9888894789,85.3334277226,82.3416973048,2.97173041782,0.02
 04/30  01:00:00,76.3677503965,21.6615381292,13.1304717165,0.0,2.06121554724,15.9888894789,108.473596433,105.481866015,2.97173041782,0.02
 04/30  02:00:00,69.5217902376,18.5944932852,11.224248433,1.78245176511,2.06121554724,15.9888894789,87.3097949012,84.3180644833,2.97173041782,0.02
 04/30  03:00:00,73.2783906051,21.6615381292,14.9756869054,0.0,2.06121554724,15.9888894789,109.994563765,107.002833347,2.97173041782,0.02
 04/30  04:00:00,67.2953758017,18.5944932852,12.1091871211,2.51445803411,2.06121554724,15.9888894789,88.5393682867,85.5476378688,2.97173041782,0.02
 04/30  05:00:00,70.0929842671,22.7580992068,15.2694038564,2.7146755382,2.06121554724,15.9888894789,111.078867205,108.087136788,2.97173041782,0.02
 04/30  06:00:00,50.1609814473,17.750984764,12.507292128,1.06436142372,2.06121554724,15.9888894789,89.1867207109,86.1949902931,2.97173041782,0.02
 04/30  07:00:00,60.2620483685,22.5050466505,16.3268121601,2.5174486422,2.06121554724,15.9888894789,111.159415152,108.167684734,2.97173041782,0.02
 04/30  08:00:00,82.488283413,18.9881305951,13.6881319732,3.01257801695,4.12243109448,41.7362269337,86.1227213601,81.1498373304,4.9528840297,0.02
 04/30  09:00:00,92.3191208837,23.3485551717,18.5977279696,3.05760030183,4.12243109448,41.7362269337,104.135860983,99.162976953,4.9528840297,0.02
 04/30  10:00:00,82.6148324002,18.2570898767,16.223322435,0.908785352661,4.12243109448,41.7362269337,83.373917231,78.4010332013,4.9528840297,0.02
 04/30  11:00:00,99.6415506519,23.4329060238,22.4744439953,0.96774241568,4.12243109448,41.7362269337,100.95424851,95.9813644802,4.9528840297,0.02
 04/30  12:00:00,92.0225286153,19.0162475459,18.0240628224,0.534148039223,4.12243109448,41.7362269337,80.4114612116,75.4385771819,4.9528840297,0.02
 04/30  13:00:00,107.711470279,22.9268009111,20.8394780838,0.247037481749,4.12243109448,41.7362269337,97.5797335871,92.6068495574,4.9528840297,0.02
 04/30  14:00:00,96.0947131106,18.5944932852,16.846639274,0.159999288124,4.12243109448,41.7362269337,87.0923595207,73.5377223727,4.9528840297,8.60175311826
 04/30  15:00:00,111.512442591,23.3485551717,22.2142862502,0.134736156876,4.12243109448,41.7362269337,97.7022548262,92.7293707965,4.9528840297,0.02
 04/30  16:00:00,75.2454477741,19.0162475459,16.1225691104,0.0943559866526,4.12243109448,24.8785346261,79.3235556825,74.3506716528,4.9528840297,0.02
 04/30  17:00:00,48.8148703237,13.4186771382,11.0424874339,0.0518505720351,2.06121554724,15.9888894789,62.1179152701,59.1261848522,2.97173041782,0.02
 04/30  18:00:00,46.7437226995,13.4186771382,10.7057223866,0.0980329288658,2.06121554724,15.9888894789,62.6895795875,59.6978491696,2.97173041782,0.02
 04/30  19:00:00,64.1013209849,19.0392005498,13.9163938828,0.210337393232,2.06121554724,15.9888894789,92.288019364,89.2962889462,2.97173041782,0.02
 04/30  20:00:00,66.1308572845,18.3836161549,11.7195256897,0.619062325292,2.06121554724,15.9888894789,87.8157072324,84.8239768145,2.97173041782,0.02
 04/30  21:00:00,74.6538515779,22.0832923899,13.0661866852,0.503984526992,2.06121554724,15.9888894789,110.978684913,107.986954495,2.97173041782,0.02
 04/30  22:00:00,69.3112586575,18.1727390246,9.74095802659,1.41284139826,2.06121554724,15.9888894789,89.4267685606,86.4350381428,2.97173041782,0.02
 04/30  23:00:00,78.9531665813,22.9268009111,12.9566523946,3.10251759378,2.06121554724,15.9888894789,112.349171192,109.357440775,2.97173041782,0.02
 04/30  24:00:00,63.6829962335,17.4979322076,10.7659004803,0.296110030687,2.06121554724,15.9888894789,90.9478313979,87.9561009801,2.97173041782,0.02
 05/01  01:00:00,75.4230726838,22.5050466505,14.2427581903,2.6359964476,4.12243109448,15.9888894789,112.610106671,109.618376254,2.97173041782,0.02
 05/01  02:00:00,69.9389920553,18.5944932852,11.9881784072,4.37955957258,4.12243109448,15.9888894789,90.6658493414,87.6741189236,2.97173041782,0.02
 05/01  03:00:00,81.9744103617,23.559432302,16.2554374778,7.19787824988,4.12243109448,15.9888894789,112.266700942,109.274970524,2.97173041782,0.02
 05/01  04:00:00,105.29353274,27.6808627975,20.5823548399,4.84550911321,12.3672932834,24.9413748627,127.833714913,122.860830883,4.9528840297,0.02
 05/01  05:00:00,129.120807184,27.7079559029,23.9184802241,30.0078983833,12.3672932834,24.9413748627,195.510200729,190.5373167,4.9528840297,0.02
 05/01  06:00:00,174.640506444,28.595858648,24.9376676926,24.8716930721,24.7345865669,70.7195625826,158.73277335,148.807005291,9.90576805939,0.02
 05/01  07:00:00,198.069100036,28.6326483615,26.269631592,12.8891972208,37.1018798503,92.3937384068,134.925785209,125.000017149,9.90576805939,0.02
 05/01  08:00:00,206.473413593,28.6425065751,26.6498539773,8.85998009059,37.1018798503,104.434947198,135.767122415,117.236302485,9.90576805939,8.62505187137
 05/01  09:00:00,218.258922937,28.6603069297,28.6668465589,6.56910734192,37.1018798503,116.476155989,122.759455012,112.833686953,9.90576805939,0.02
 05/01  10:00:00,219.017410509,28.7093673618,30.8962156691,5.04845600255,37.1018798503,116.476155989,128.556852898,110.015760482,9.90576805939,8.63532435676
 05/01  11:00:00,220.248829738,28.8026867261,33.4263218284,3.65629663786,37.1018798503,116.476155989,116.497512146,106.571744086,9.90576805939,0.02
 05/01  12:00:00,213.165244989,28.95717811,36.6473716493,2.31072060868,37.1018798503,104.434947198,121.364521698,102.826693929,9.90576805939,8.63205970964
 05/01  13:00:00,223.621646273,29.1302744539,38.1795863198,1.54155293055,37.1018798503,116.476155989,109.866076321,99.9403082612,9.90576805939,0.02
 05/01  14:00:00,220.769771334,29.2226338404,36.3166816853,0.867085132797,37.1018798503,116.476155989,116.70091622,98.1599205974,9.90576805939,8.63522756311
 05/01  15:00:00,217.539563478,29.3123692362,33.4212080198,0.442893224684,37.1018798503,116.476155989,106.112440342,96.186672283,9.90576805939,0.02
 05/01  16:00:00,216.319815468,29.4310455149,32.1968975064,0.329316750118,37.1018798503,116.476155989,104.854795807,94.3737001673,9.90576805939,0.5753275798
 05/01  17:00:00,211.833765749,29.502127907,27.6356728705,0.334637276922,37.1018798503,116.476155989,111.691419629,93.721565893,9.90576805939,8.06408567671
 05/01  18:00:00,121.535602643,27.5754242324,20.8646955961,0.0,24.7345865669,47.5788473902,75.344031522,70.3711474923,4.9528840297,0.02
 05/01  19:00:00,127.312987446,27.997178493,19.1728218948,0.0,24.7345865669,47.5788473902,82.8543322271,77.8814481974,4.9528840297,0.02
 05/01  20:00:00,111.55768824,27.2591085369,18.3650258088,0.0,12.3672932834,38.6892022431,98.1954216963,95.2036912785,2.97173041782,0.02
 05/01  21:00:00,80.1145966544,15.1286471846,10.7135712593,0.0,12.3672932834,27.0668015668,61.2239526191,58.2322222013,2.97173041782,0.02
 05/01  22:00:00,72.4299229918,21.6615381292,15.4957445356,0.0,4.12243109448,15.9888894789,95.5648262371,92.5730958192,2.97173041782,0.02
 05/01  23:00:00,65.0393400494,17.3292305034,12.349099022,0.0,4.12243109448,15.9888894789,78.6015305473,75.6098001295,2.97173041782,0.02
 05/01  24:00:00,73.3849415751,22.9268009111,15.4132879163,0.0,4.12243109448,15.9888894789,99.4065681211,96.4148377033,2.97173041782,0.02
 05/02  01:00:00,64.7719713321,17.3292305034,12.3979961448,0.0,4.12243109448,15.9888894789,80.7949475675,77.8032171497,2.97173041782,0.02
 05/02  02:00:00,72.6605791731,22.7159237808,14.7859074968,0.0611921112258,4.12243109448,15.9888894789,101.748587461,98.7568570436,2.97173041782,0.02
 05/02  03:00:00,65.5386869654,18.1727390246,11.761370213,0.329326297954,4.12243109448,15.9888894789,90.5005672422,78.9269601747,2.97173041782,8.60187664975
 05/02  04:00:00,97.1666769062,27.3996932905,17.2201744559,0.362002560767,12.3672932834,24.9413748627,115.655944142,110.683060112,4.9528840297,0.02
 05/02  05:00:00,116.354999109,28.1649040211,20.4749579868,20.2286639318,12.3672932834,24.9413748627,183.107647587,178.134763557,4.9528840297,0.02
 05/02  06:00:00,160.883984126,28.628446194,21.9850493196,14.0352011916,24.7345865669,70.7195625826,148.417264164,138.491496105,9.90576805939,0.02
 05/02  07:00:00,190.489944366,28.7726140533,23.7852692716,7.65444256689,37.1018798503,92.3937384068,127.526400374,117.600632314,9.90576805939,0.02
 05/02  08:00:00,201.705335313,28.8667745301,25.2534192286,5.26411067234,37.1018798503,104.434947198,120.640434121,110.714666062,9.90576805939,0.02
 05/02  09:00:00,212.088732496,28.9425042415,25.4945137322,3.28899632273,37.1018798503,116.476155989,125.150845406,106.615048657,9.90576805939,8.63002869031
 05/02  10:00:00,211.622215929,29.027547205,26.1593155749,2.07204952541,37.1018798503,116.476155989,113.15614959,103.230381531,9.90576805939,0.02
 05/02  11:00:00,217.753565585,29.1612195247,32.7194023123,1.50936133893,37.1018798503,116.476155989,118.565941611,100.02333774,9.90576805939,8.63683581201
 05/02  12:00:00,209.819651526,29.3950367909,37.1216263106,0.981270573755,37.1018798503,104.434947198,106.922174622,96.9964065625,9.90576805939,0.02
 05/02  13:00:00,221.730259589,29.5626758078,37.3445146646,0.45948642859,37.1018798503,116.476155989,113.451948969,94.9093610205,9.90576805939,8.63681988895
 05/02  14:00:00,221.342402555,29.7214948174,37.0910799832,0.166523820252,37.1018798503,116.476155989,102.971550886,93.0457828263,9.90576805939,0.02
 05/02  15:00:00,221.008514648,29.9058054354,36.667385001,0.0721733124903,37.1018798503,116.476155989,109.912767,91.3735602623,9.90576805939,8.63343867857
 05/02  16:00:00,217.444860526,30.0196188069,33.0253758991,0.0373705434513,37.1018798503,116.476155989,100.298756665,90.3729886055,9.90576805939,0.02
 05/02  17:00:00,214.094471583,29.9783247127,29.6506051652,0.104203417269,37.1018798503,116.476155989,100.637411434,90.7116433748,9.90576805939,0.02
 05/02  18:00:00,125.852613095,27.4910733803,25.2660395448,0.0,24.7345865669,47.5788473902,73.9029133962,68.9300293665,4.9528840297,0.02
 05/02  19:00:00,131.567188817,27.997178493,23.4270073972,0.0,24.7345865669,47.5788473902,89.5283888358,75.966266659,4.9528840297,8.60923814705
 05/02  20:00:00,114.294184009,27.2591085369,21.1015277955,0.0,12.3672932834,38.6892022431,95.5080874334,92.5163570156,2.97173041782,0.02
 05/02  21:00:00,80.7644618757,15.1286471846,11.6896066618,0.0,12.3672932834,27.0668015668,60.264320159,57.2725897412,2.97173041782,0.02
 05/02  22:00:00,68.8728481738,19.0621535537,14.8773655093,0.0,4.12243109448,15.9888894789,85.4126266111,82.4208961933,2.97173041782,0.02
 05/02  23:00:00,65.181648715,17.3292305034,12.3758448609,0.0,4.12243109448,15.9888894789,78.1703854518,75.178655034,2.97173041782,0.02
 05/02  24:00:00,72.761049795,22.9268009111,14.6035284175,0.0,4.12243109448,15.9888894789,97.0477680157,94.0560375979,2.97173041782,0.02
