Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  01:00:00,64.2942020105,17.3292305034,11.6514905014,0.0,4.12243109448,15.9888894789,79.6552525361,76.6635221183,2.97173041782,0.02
 05/03  02:00:00,71.6909743572,22.7159237808,13.8096530417,0.0228294445207,4.12243109448,15.9888894789,100.539654333,97.5479239151,2.97173041782,0.02
 05/03  03:00:00,64.8008165656,18.3836161549,10.7316563699,0.252619059927,4.12243109448,15.9888894789,81.8820159028,78.890285485,2.97173041782,0.02
 05/03  04:00:00,94.2736215005,27.1185237834,14.7847646764,0.18552740463,12.3672932834,24.9413748627,114.784764708,109.811880678,4.9528840297,0.02
 05/03  05:00:00,111.445717428,28.1848482944,17.7365668167,18.0378299832,12.3672932834,24.9413748627,182.000675629,177.0277916,4.9528840297,0.02
 05/03  06:00:00,157.779564718,28.6481086699,19.9526536574,12.9435156857,24.7345865669,70.7195625826,147.497650648,137.571882588,9.90576805939,0.02
 05/03  07:00:00,190.885325554,28.8989443139,24.5533543676,7.15540816356,37.1018798503,92.3937384068,126.964088103,117.038320043,9.90576805939,0.02
 05/03  08:00:00,207.304834687,29.0105078825,31.6344723796,3.85521094875,37.1018798503,104.434947198,127.300151184,108.767905525,9.90576805939,8.62647759984
 05/03  09:00:00,220.233134063,29.1043059385,33.9904929029,2.68454969125,37.1018798503,116.476155989,115.001253847,105.075485788,9.90576805939,0.02
 05/03  10:00:00,217.43659152,29.1776026953,31.7519099975,2.14371656853,37.1018798503,116.476155989,121.225429649,102.684659445,9.90576805939,8.63500214461
 05/03  11:00:00,215.754890602,29.2429248897,30.2752849447,1.87316606639,37.1018798503,116.476155989,110.820398718,100.894630659,9.90576805939,0.02
 05/03  12:00:00,201.567972574,29.3052302027,28.3502534645,1.5907146264,37.1018798503,104.434947198,117.983076503,99.4455069175,9.90576805939,8.63180152645
 05/03  13:00:00,212.274972267,29.3505117983,27.1679091234,1.39303520105,37.1018798503,116.476155989,107.935217341,98.0094492812,9.90576805939,0.02
 05/03  14:00:00,211.400640849,29.3744204839,26.361857619,1.30100022461,37.1018798503,116.476155989,115.754821702,97.2140093527,9.90576805939,8.63504428939
 05/03  15:00:00,211.190771943,29.3953486567,26.1645378682,1.26780214584,37.1018798503,116.476155989,106.348092515,96.4223244554,9.90576805939,0.02
 05/03  16:00:00,211.073936136,29.4016833651,26.0026783302,1.3070301396,37.1018798503,116.476155989,105.78562169,95.8598536303,9.90576805939,0.02
 05/03  17:00:00,210.97109418,29.4048801622,25.8267755052,1.37810944527,37.1018798503,116.476155989,114.04244009,95.5175700574,9.90576805939,8.61910197271
 05/03  18:00:00,123.536886714,27.1536699718,23.2877367533,0.0,24.7345865669,47.5788473902,78.3389015115,73.3660174818,4.9528840297,0.02
 05/03  19:00:00,130.818758635,27.8917399279,22.7840348949,0.0,24.7345865669,47.5788473902,84.1714853132,79.1986012835,4.9528840297,0.02
 05/03  20:00:00,114.155704724,25.9938457551,22.2283084707,0.0,12.3672932834,38.6892022431,97.8545869889,94.8628565711,2.97173041782,0.02
 05/03  21:00:00,81.7600594079,15.1286471846,12.6851973966,0.0,12.3672932834,27.0668015668,61.1075502741,58.1158198562,2.97173041782,0.02
 05/03  22:00:00,70.7979663889,19.0621535537,16.9566430857,0.0,4.12243109448,15.9888894789,86.3545882788,83.3628578609,2.97173041782,0.02
 05/03  23:00:00,63.3874102979,15.7420561534,12.9963650279,0.0,4.12243109448,15.9888894789,69.4825278599,66.4907974421,2.97173041782,0.02
 05/03  24:00:00,75.6575512213,22.5893975026,18.1778383328,0.0330371932998,4.12243109448,15.9888894789,97.6499717417,94.6582413239,2.97173041782,0.02
 05/04  01:00:00,66.7048351852,17.3292305034,14.648507175,0.0,4.12243109448,15.9888894789,79.6518451804,76.6601147626,2.97173041782,0.02
 05/04  02:00:00,75.7430200728,22.7159237808,18.0066157513,0.163202344654,4.12243109448,15.9888894789,100.204824076,97.2130936581,2.97173041782,0.02
 05/04  03:00:00,68.1016669109,18.3836161549,14.5974212522,0.393531926908,4.12243109448,15.9888894789,81.2054013817,78.2136709639,2.97173041782,0.02
 05/04  04:00:00,101.634737526,27.5683949947,21.5065205764,0.375015457455,12.3672932834,24.9413748627,122.178558351,108.625336561,4.9528840297,8.60033776025
 05/04  05:00:00,115.092979738,27.7601282422,24.7162051847,15.1301732063,12.3672932834,24.9413748627,180.624257272,175.651373242,4.9528840297,0.02
 05/04  06:00:00,163.251265466,28.7134051283,25.8270949991,12.4754779911,24.7345865669,70.7195625826,146.319406844,136.393638784,9.90576805939,0.02
 05/04  07:00:00,193.487668594,28.9623549832,26.5432924522,7.70440481927,37.1018798503,92.3937384068,127.092272912,117.166504853,9.90576805939,0.02
 05/04  08:00:00,206.581919935,29.0689186474,29.5441848872,5.64779659662,37.1018798503,104.434947198,120.454693991,110.528925931,9.90576805939,0.02
 05/04  09:00:00,219.264698661,29.1348811024,31.4492970551,4.31781077771,37.1018798503,116.476155989,125.573626097,107.038062818,9.90576805939,8.62979521972
 05/04  10:00:00,217.239693556,29.1927198776,30.2665125503,3.41716540337,37.1018798503,116.476155989,114.477376216,104.551608156,9.90576805939,0.02
 05/04  11:00:00,215.287748124,29.2530187754,28.8541404612,2.81701578767,37.1018798503,116.476155989,120.799094461,102.256732082,9.90576805939,8.63659431917
 05/04  12:00:00,207.648566811,29.3254743988,33.7268441312,2.27453906228,37.1018798503,104.434947198,110.052672131,100.126904071,9.90576805939,0.02
 05/04  13:00:00,224.436482486,29.4184383218,38.9152166251,1.73925524924,37.1018798503,116.476155989,116.471385779,97.9289674877,9.90576805939,8.63665023192
 05/04  14:00:00,221.577151043,29.4708236009,36.312405796,1.4306268821,37.1018798503,116.476155989,106.563894186,96.6381261264,9.90576805939,0.02
 05/04  15:00:00,216.158853845,29.4787774981,30.9516010864,1.36533552721,37.1018798503,116.476155989,114.547701975,96.0087553373,9.90576805939,8.63317857821
 05/04  16:00:00,213.586477902,29.4695389395,28.3340595825,1.42038696333,37.1018798503,116.476155989,105.622856821,95.6970887613,9.90576805939,0.02
 05/04  17:00:00,212.482962901,29.4422583783,27.0949418475,1.58443487777,37.1018798503,116.476155989,105.715466124,95.789698065,9.90576805939,0.02
 05/04  18:00:00,122.873889062,27.1536699718,22.6247237322,0.0,24.7345865669,47.5788473902,78.7901866287,73.817302599,4.9528840297,0.02
 05/04  19:00:00,129.101589546,27.8917399279,21.0668486766,0.0,24.7345865669,47.5788473902,84.6684617537,79.695577724,4.9528840297,0.02
 05/04  20:00:00,112.486837764,26.4156000157,20.1376836791,0.0,12.3672932834,38.6892022431,107.03088706,95.4507324932,2.97173041782,8.60842414874
 05/04  21:00:00,79.8321823652,14.7068929239,11.179081654,0.0,12.3672932834,27.0668015668,58.2314382106,55.2397077927,2.97173041782,0.02
 05/04  22:00:00,71.6166105974,20.7950766041,15.9902928669,0.0,4.12243109448,15.9888894789,92.4014091551,89.4096787373,2.97173041782,0.02
 05/04  23:00:00,66.3923715187,18.5944932852,12.8639888673,0.0323415338434,4.12243109448,15.9888894789,78.2941399318,75.302409514,2.97173041782,0.02
 05/04  24:00:00,72.940051861,22.2941695202,15.6043942716,0.0565319237849,4.12243109448,15.9888894789,98.7101387797,95.7184083619,2.97173041782,0.02
 05/05  01:00:00,65.2754340831,17.750984764,12.1001474336,0.107604167081,4.12243109448,15.9888894789,80.2438807932,77.2521503754,2.97173041782,0.02
 05/05  02:00:00,74.2604785461,22.7159237808,14.438046655,0.477390944416,4.12243109448,15.9888894789,100.671989831,97.6802594136,2.97173041782,0.02
 05/05  03:00:00,70.3895302244,18.3836161549,11.7980462014,0.770294335362,4.12243109448,15.9888894789,81.454144149,78.4624137312,2.97173041782,0.02
 05/05  04:00:00,101.956636244,27.1185237834,17.1151282853,0.501913995907,12.3672932834,24.9413748627,114.153897618,109.181013588,4.9528840297,0.02
 05/05  05:00:00,121.80267603,28.2012275361,20.5246334596,19.4156871601,12.3672932834,24.9413748627,180.718815079,175.74593105,4.9528840297,0.02
 05/05  06:00:00,161.101578979,28.6760533235,22.1719861001,13.5663597032,24.7345865669,70.7195625826,146.506472163,136.580704104,9.90576805939,0.02
 05/05  07:00:00,191.902856631,28.9526709065,26.1512064975,6.52136411294,37.1018798503,92.3937384068,125.278238863,115.352470803,9.90576805939,0.02
 05/05  08:00:00,203.174735372,29.0581951037,27.7231433552,4.07233296989,37.1018798503,104.434947198,126.925596102,108.393531895,9.90576805939,8.62629614745
 05/05  09:00:00,216.799644531,29.1421774897,30.7125987682,2.58222294778,37.1018798503,116.476155989,114.361425702,104.435657643,9.90576805939,0.02
 05/05  10:00:00,222.111098614,29.2540135725,36.5518569049,1.94188272811,37.1018798503,116.476155989,111.455919081,101.530151022,9.90576805939,0.02
 05/05  11:00:00,225.69303172,29.4152411022,40.4445813383,1.46969759231,37.1018798503,116.476155989,117.171854173,98.6295790812,9.90576805939,8.63650703252
 05/05  12:00:00,211.508159006,29.6491244324,38.5967174964,0.940559203932,37.1018798503,104.434947198,106.029233528,96.1034654687,9.90576805939,0.02
 05/05  13:00:00,220.424440549,29.829440133,35.7914335097,0.44005227531,37.1018798503,116.476155989,112.60568764,94.065039033,9.90576805939,8.63488054779
 05/05  14:00:00,220.93702148,29.9926326098,36.4140068411,0.167035552027,37.1018798503,116.476155989,102.831349829,92.9055817695,9.90576805939,0.02
 05/05  15:00:00,221.748508999,30.095489214,37.2373916418,0.0525463712879,37.1018798503,116.476155989,110.841559848,92.3026951854,9.90576805939,8.6330966028
 05/05  16:00:00,222.23455818,30.1597937136,37.7078373564,0.00440359266371,37.1018798503,116.476155989,101.674172825,91.7484047654,9.90576805939,0.02
 05/05  17:00:00,222.002261923,30.1280664458,37.4732361272,0.0396170949055,37.1018798503,116.476155989,110.175651946,91.6509096112,9.90576805939,8.6189742753
 05/05  18:00:00,130.363454706,27.4910733803,29.7769040568,0.0,24.7345865669,47.5788473902,74.8706847059,69.8978006762,4.9528840297,0.02
 05/05  19:00:00,136.721308359,27.997178493,28.5811510839,0.0,24.7345865669,47.5788473902,80.7875019991,75.8146179694,4.9528840297,0.02
 05/05  20:00:00,119.162931508,27.0482314066,26.1811554222,0.0,12.3672932834,38.6892022431,94.7299827892,91.7382523714,2.97173041782,0.02
 05/05  21:00:00,83.2190913988,14.9177700543,14.3551098861,0.0,12.3672932834,27.0668015668,59.8049072612,56.8131768434,2.97173041782,0.02
 05/05  22:00:00,72.3230770714,19.0621535537,17.71541028,0.0,4.12243109448,15.9888894789,84.4428240469,81.4510936291,2.97173041782,0.02
 05/05  23:00:00,59.1409144471,13.0583207257,10.8032902347,0.0,4.12243109448,15.9888894789,54.5966916814,51.6049612636,2.97173041782,0.02
 05/05  24:00:00,71.8247289624,19.0621535537,17.1420297437,0.0,4.12243109448,15.9888894789,91.9170158188,88.925285401,2.97173041782,0.02
 05/06  01:00:00,55.486986077,11.3253976754,8.7651039853,0.0,4.12243109448,15.9888894789,49.1130172367,46.1212868189,2.97173041782,0.02
 05/06  02:00:00,76.3182759975,22.0832923899,17.5777359639,0.0129149807512,4.12243109448,15.9888894789,100.555978352,97.5642479341,2.97173041782,0.02
 05/06  03:00:00,67.2101718762,18.1727390246,13.5731753511,0.0142496483488,4.12243109448,15.9888894789,79.1426780121,76.1509475943,2.97173041782,0.02
 05/06  04:00:00,81.7600403826,27.0482314066,19.6162265556,0.0452836004819,4.12243109448,16.0517297156,118.177761595,115.186031177,2.97173041782,0.02
 05/06  05:00:00,74.1527260785,26.626477146,19.4762047655,0.0472453053702,4.12243109448,16.0517297156,119.38192465,116.390194232,2.97173041782,0.02
 05/06  06:00:00,94.2753252788,28.5243713188,20.3988429675,0.842737234546,4.12243109448,39.6058045677,100.356011884,97.3642814658,2.97173041782,0.02
 05/06  07:00:00,151.505917561,28.5668149683,24.4562732949,19.9812558653,12.3672932834,65.3531420225,165.093665222,151.538918504,4.9528840297,8.60186268773
 05/06  08:00:00,152.122053666,28.5530094936,25.2359461522,16.9406170812,12.3672932834,68.2430321324,153.403868327,148.430984298,4.9528840297,0.02
 05/06  09:00:00,176.660733931,28.5780771311,24.9091157622,12.7641817415,16.4897243779,93.1370602926,143.662693279,135.718078831,7.92461444751,0.02
 05/06  10:00:00,174.390091859,28.5803114096,23.2764387241,12.1238674637,16.4897243779,93.1370602926,140.073108004,132.128493557,7.92461444751,0.02
 05/06  11:00:00,171.940252285,28.5798146961,20.8789422848,11.9040209249,16.4897243779,93.1370602926,138.582373619,130.637759171,7.92461444751,0.02
 05/06  12:00:00,161.512094759,28.5789997765,19.7632886902,11.9119504725,16.4897243779,83.9857416113,137.457491163,129.512876716,7.92461444751,0.02
 05/06  13:00:00,160.933322404,28.5774922593,19.2424830797,11.8221620742,16.4897243779,83.9857416113,145.054801035,128.518560161,7.92461444751,8.61162642689
 05/06  14:00:00,162.268668377,28.5759912069,18.7440414579,11.0841300009,16.4897243779,83.9857416113,134.69269926,126.748084812,7.92461444751,0.02
 05/06  15:00:00,131.967415101,28.5243713188,15.0753476917,0.0,12.3672932834,70.6512738906,78.3747944634,73.4019104337,4.9528840297,0.02
 05/06  16:00:00,133.153866385,28.5243713188,14.8906813426,0.0560382585075,12.3672932834,70.6512738906,78.8472258277,73.874341798,4.9528840297,0.02
 05/06  17:00:00,122.099226077,28.5243713188,15.1699924736,0.363567634277,12.3672932834,58.1284167478,81.2879554589,76.3150714292,4.9528840297,0.02
 05/06  18:00:00,87.3901530533,25.9938457551,14.6912947569,0.0,12.3672932834,24.9413748627,101.325704836,96.3528208058,4.9528840297,0.02
 05/06  19:00:00,95.2115831208,26.626477146,13.7986856753,0.108951988414,12.3672932834,24.9413748627,107.62864525,102.65576122,4.9528840297,0.02
 05/06  20:00:00,84.0828989509,26.4156000157,13.0121492553,0.340864694616,4.12243109448,16.0517297156,116.633796814,113.642066396,2.97173041782,0.02
 05/06  21:00:00,73.6181651881,20.7950766041,10.4738326989,0.0,4.12243109448,15.9888894789,98.925048977,95.9333185592,2.97173041782,0.02
 05/06  22:00:00,67.1265074494,17.3292305034,8.47480800786,0.0,4.12243109448,15.9888894789,85.3588279402,82.3670975224,2.97173041782,0.02
 05/06  23:00:00,77.3608121658,22.0832923899,10.4234146501,0.890722060003,4.12243109448,15.9888894789,106.669407291,103.677676874,2.97173041782,0.02
 05/06  24:00:00,74.0406630125,19.2271246762,7.9886222346,4.72416991724,4.12243109448,15.9888894789,85.2100888729,82.2183584551,2.97173041782,0.02
 05/07  01:00:00,82.2249750372,23.3485551717,9.77275911486,6.03576567724,2.06121554724,15.9888894789,116.082649738,104.510089076,2.97173041782,8.60083024331
 05/07  02:00:00,77.5204692593,19.4380018065,7.50364474498,9.1757751591,2.06121554724,15.9888894789,87.2057400593,84.2140096414,2.97173041782,0.02
 05/07  03:00:00,85.3447591342,23.3485551717,9.44993108309,8.54123381339,2.06121554724,15.9888894789,109.512121128,106.52039071,2.97173041782,0.02
 05/07  04:00:00,80.2934746896,19.4380018065,7.45093902357,11.8871810989,2.06121554724,15.9888894789,88.6539265258,85.662196108,2.97173041782,0.02
 05/07  05:00:00,80.0594734147,23.3485551717,9.46056551128,10.4638652746,2.06121554724,15.9888894789,110.908059465,107.916329047,2.97173041782,0.02
 05/07  06:00:00,64.6310781371,19.4380018065,8.96707764235,11.7666152621,2.06121554724,15.9888894789,88.653273721,85.6615433032,2.97173041782,0.02
 05/07  07:00:00,67.1514151211,23.3485551717,14.4960358591,7.84474486761,2.06121554724,15.9888894789,108.281957566,105.290227148,2.97173041782,0.02
 05/07  08:00:00,87.7491783354,19.4380018065,14.1485312726,6.71752360552,4.12243109448,41.7362269337,83.3500649821,78.3771809524,4.9528840297,0.02
 05/07  09:00:00,106.450648641,22.7862161575,21.7929582637,2.65039567727,4.12243109448,41.7362269337,99.8803017887,94.907417759,4.9528840297,0.02
 05/07  10:00:00,107.13036744,18.5944932852,20.1752130351,2.1301734905,4.12243109448,41.7362269337,79.040858591,74.0679745613,4.9528840297,0.02
 05/07  11:00:00,119.187184386,21.6615381292,23.8456885609,0.0,4.12243109448,41.7362269337,95.8535530774,90.8806690477,4.9528840297,0.02
 05/07  12:00:00,102.423818166,17.3292305034,18.6893447264,0.0,4.12243109448,41.7362269337,77.360843512,72.3879594823,4.9528840297,0.02
 05/07  13:00:00,115.678686844,21.6615381292,23.2179970925,0.0,4.12243109448,41.7362269337,94.7505247835,89.7776407538,4.9528840297,0.02
 05/07  14:00:00,101.598767506,18.5944932852,20.283652996,0.0654812688044,4.12243109448,41.7362269337,76.8443223214,71.8714382917,4.9528840297,0.02
 05/07  15:00:00,109.928966278,22.9268009111,22.1285371576,0.0136752465927,4.12243109448,41.7362269337,95.3117166903,90.3388326606,4.9528840297,0.02
 05/07  16:00:00,75.8095624366,18.4539085317,15.4793127237,0.0,4.12243109448,24.8785346261,78.6743934402,73.7015094105,4.9528840297,0.02
 05/07  17:00:00,49.9184980658,13.4301536401,11.7046739382,0.0,2.06121554724,15.9888894789,64.4973949736,61.5056645558,2.97173041782,0.02
 05/07  18:00:00,48.7626422239,12.9969228775,11.3197842805,0.0,2.06121554724,15.9888894789,66.0566968927,63.0649664749,2.97173041782,0.02
 05/07  19:00:00,69.9475236032,21.6615381292,16.7510939312,0.0,2.06121554724,15.9888894789,105.94122393,102.949493512,2.97173041782,0.02
 05/07  20:00:00,69.5273961641,18.3414407289,12.9543634518,0.130714371755,2.06121554724,15.9888894789,86.1907601543,83.1990297365,2.97173041782,0.02
 05/07  21:00:00,76.876070457,21.6615381292,15.7520061703,0.0,2.06121554724,15.9888894789,109.097266989,106.105536571,2.97173041782,0.02
 05/07  22:00:00,65.304206926,18.5101424331,12.4934958772,0.545244985952,2.06121554724,15.9888894789,88.4978806181,85.5061502003,2.97173041782,0.02
 05/07  23:00:00,70.955706625,22.0832923899,15.6360010993,0.281076289021,2.06121554724,15.9888894789,111.08467944,108.092949023,2.97173041782,0.02
 05/07  24:00:00,64.6054798655,18.1727390246,12.6135482409,0.866750768921,2.06121554724,15.9888894789,89.8828844378,86.89115402,2.97173041782,0.02
 05/08  01:00:00,75.796133465,22.842450059,14.9670616519,1.57084325761,4.12243109448,15.9888894789,111.682638018,108.6909076,2.97173041782,0.02
 05/08  02:00:00,69.4679290194,17.8353356161,11.8269277615,0.662567698493,4.12243109448,15.9888894789,88.6511266643,85.6593962465,2.97173041782,0.02
 05/08  03:00:00,74.3518601341,22.0832923899,14.6233460432,0.948742275951,4.12243109448,15.9888894789,111.156814094,108.165083676,2.97173041782,0.02
 05/08  04:00:00,109.410067337,27.8776814525,17.2679532577,2.47476372453,12.3672932834,24.9413748627,125.593276485,120.620392455,4.9528840297,0.02
 05/08  05:00:00,138.873180051,27.7060187611,20.691033638,28.3375658511,12.3672932834,24.9413748627,201.456591311,187.901845072,4.9528840297,8.60186221023
 05/08  06:00:00,171.287883906,28.6076453931,20.8244211293,22.8690001937,24.7345865669,70.7195625826,158.776358608,148.850590549,9.90576805939,0.02
 05/08  07:00:00,196.189585285,28.6377332764,22.359098315,14.9151427629,37.1018798503,92.3937384068,138.384138749,128.45837069,9.90576805939,0.02
 05/08  08:00:00,206.863851581,28.646742638,23.0207940395,12.875312355,37.1018798503,104.434947198,131.754360866,121.828592806,9.90576805939,0.02
 05/08  09:00:00,217.742342505,28.6579464524,23.3679378374,11.3537673144,37.1018798503,116.476155989,127.856466081,117.930698021,9.90576805939,0.02
 05/08  10:00:00,216.751012666,28.6791533721,23.756795176,9.95178397031,37.1018798503,116.476155989,133.332188321,114.791870319,9.90576805939,8.63454994274
 05/08  11:00:00,215.834518108,28.7192149123,24.1409392897,8.61081401015,37.1018798503,116.476155989,130.648642183,112.106756807,9.90576805939,8.63611731607
 05/08  12:00:00,203.44873371,28.7750155241,25.1364260034,7.21559642128,37.1018798503,104.434947198,119.538104501,109.612336442,9.90576805939,0.02
 05/08  13:00:00,215.154540799,28.8338920052,26.182246011,5.77485745875,37.1018798503,116.476155989,116.810139732,106.884371673,9.90576805939,0.02
 05/08  14:00:00,214.516446094,28.8908370002,26.8151186742,4.44720783311,37.1018798503,116.476155989,122.938329717,104.39810828,9.90576805939,8.63445337761
 05/08  15:00:00,215.008253744,28.9438931246,28.1990285678,3.50222010707,37.1018798503,116.476155989,112.018917628,102.093149569,9.90576805939,0.02
 05/08  16:00:00,214.290472084,28.9804613337,27.8314330003,3.1160881474,37.1018798503,116.476155989,119.286182385,100.752317583,9.90576805939,8.62809674317
 05/08  17:00:00,212.589712206,29.0120275699,26.5113243276,2.70504905221,37.1018798503,116.476155989,109.424313139,99.4985450801,9.90576805939,0.02
 05/08  18:00:00,122.864563287,27.2591085369,22.5099669125,0.0,24.7345865669,47.5788473902,80.5818532056,75.6089691759,4.9528840297,0.02
 05/08  19:00:00,126.196390832,27.6808627975,20.7217013906,0.0,24.7345865669,47.5788473902,86.6949287703,81.7220447406,4.9528840297,0.02
 05/08  20:00:00,111.819643174,26.4156000157,19.4704847937,0.0,12.3672932834,38.6892022431,109.532212024,97.9514257093,2.97173041782,8.60905589665
 05/08  21:00:00,79.7532912343,14.9599454803,10.8471365747,0.0,12.3672932834,27.0668015668,60.5099794028,57.5182489849,2.97173041782,0.02
 05/08  22:00:00,72.2549569597,21.6615381292,15.4865515725,0.0,4.12243109448,15.9888894789,97.2158595213,94.2241291035,2.97173041782,0.02
 05/08  23:00:00,65.7740398875,18.5101424331,11.8854035876,0.0763301959148,4.12243109448,15.9888894789,79.3700404537,76.3783100359,2.97173041782,0.02
 05/08  24:00:00,71.9439194432,22.2941695202,14.3250843877,0.173371567024,4.12243109448,15.9888894789,100.562183164,97.5704527462,2.97173041782,0.02
 05/09  01:00:00,64.6743067136,17.750984764,11.2852091482,0.273656994648,4.12243109448,15.9888894789,81.7500592968,78.758328879,2.97173041782,0.02
 05/09  02:00:00,72.7729653657,22.9268009111,13.4378783471,1.2015761506,4.12243109448,15.9888894789,102.361687093,99.3699566751,2.97173041782,0.02
 05/09  03:00:00,65.4263553125,18.1727390246,10.7095479523,1.09156551326,4.12243109448,15.9888894789,82.6613477041,79.6696172863,2.97173041782,0.02
 05/09  04:00:00,96.3026115099,27.3996932905,15.3557524551,1.36236044862,12.3672932834,24.9413748627,116.90092526,111.92804123,4.9528840297,0.02
 05/09  05:00:00,117.058420835,28.1588442104,18.477901795,25.2843695065,12.3672932834,24.9413748627,184.282828073,179.309944043,4.9528840297,0.02
 05/09  06:00:00,162.987564356,28.6263837501,19.9393059131,18.1865883539,24.7345865669,70.7195625826,150.200445113,140.274677053,9.90576805939,0.02
 05/09  07:00:00,193.829917385,28.7330414217,22.4524733699,12.3667924866,37.1018798503,92.3937384068,130.293275609,120.36750755,9.90576805939,0.02
 05/09  08:00:00,206.253294283,28.8208150216,25.4121617141,9.69927347745,37.1018798503,104.434947198,123.541617391,113.615849331,9.90576805939,0.02
 05/09  09:00:00,217.828530125,28.884786527,27.0418719423,7.53922993521,37.1018798503,116.476155989,128.061451378,109.526283546,9.90576805939,8.62939977265
 05/09  10:00:00,216.744771056,28.9550232924,27.5884185021,5.83801994841,37.1018798503,116.476155989,116.29121669,106.36544863,9.90576805939,0.02
 05/09  11:00:00,214.613924981,29.0269779601,27.152423077,4.0710154832,37.1018798503,116.476155989,121.995479278,103.453710943,9.90576805939,8.63600027606
 05/09  12:00:00,201.273182618,29.1081837088,26.9062175261,2.93705847866,37.1018798503,104.434947198,110.428305249,100.50253719,9.90576805939,0.02
 05/09  13:00:00,212.59106382,29.1775225253,26.6257906681,2.42423710911,37.1018798503,116.476155989,117.103250429,98.5613558376,9.90576805939,8.63612653189
 05/09  14:00:00,213.250016137,29.2461502807,27.8490231044,1.79153687936,37.1018798503,116.476155989,106.906125838,96.9803577787,9.90576805939,0.02
 05/09  15:00:00,213.90408829,29.3364693051,28.9943871352,1.21014520182,37.1018798503,116.476155989,113.456808423,94.9183979528,9.90576805939,8.63264241047
 05/09  16:00:00,210.255530923,29.3340299501,25.3865511001,1.17246038666,37.1018798503,116.476155989,104.783177784,94.8574097247,9.90576805939,0.02
 05/09  17:00:00,208.010250183,29.3104658682,22.9666550957,1.37178571705,37.1018798503,116.476155989,114.020568662,95.4960759557,9.90576805939,8.61872464741
 05/09  18:00:00,119.866095763,27.2591085369,19.5115042051,0.0,24.7345865669,47.5788473902,78.4287507391,73.4558667094,4.9528840297,0.02
 05/09  19:00:00,124.892689164,27.8917399279,19.2071423392,0.0,24.7345865669,47.5788473902,84.3513469074,79.3784628777,4.9528840297,0.02
 05/09  20:00:00,110.871002659,26.4156000157,18.5218666747,0.0,12.3672932834,38.6892022431,98.2590591112,95.2673286934,2.97173041782,0.02
 05/09  21:00:00,79.1930137684,14.7068929239,10.5399148104,0.0,12.3672932834,27.0668015668,58.1014880934,55.1097576756,2.97173041782,0.02
 05/09  22:00:00,68.5544179712,19.0621535537,14.5549636851,0.0,4.12243109448,15.9888894789,86.5423324552,83.5506020374,2.97173041782,0.02
 05/09  23:00:00,66.725524697,18.5944932852,12.6173552086,0.00479578283749,4.12243109448,15.9888894789,78.6366819393,75.6449515215,2.97173041782,0.02
 05/09  24:00:00,73.5541414564,22.2941695202,15.5349315842,0.0184637357262,4.12243109448,15.9888894789,98.3547275772,95.3629971594,2.97173041782,0.02
 05/10  01:00:00,66.3188761605,17.750984764,12.6722609265,0.0538583339814,4.12243109448,15.9888894789,79.8786388519,76.8869084341,2.97173041782,0.02
 05/10  02:00:00,73.9142707767,22.7159237808,15.6796364336,0.233963970208,4.12243109448,15.9888894789,100.321622,97.3298915821,2.97173041782,0.02
 05/10  03:00:00,68.1559064091,18.1727390246,12.9355841932,0.399218726545,4.12243109448,15.9888894789,81.2748226825,78.2830922647,2.97173041782,0.02
 05/10  04:00:00,103.065228323,27.540278044,18.9948467333,0.516462679918,12.3672932834,24.9413748627,113.490297607,108.517413578,4.9528840297,0.02
 05/10  05:00:00,120.818215564,28.1916484459,22.5670292653,18.1415433517,12.3672932834,24.9413748627,179.523136963,174.550252933,4.9528840297,0.02
 05/10  06:00:00,161.724284705,28.651985065,23.8086186565,12.5949708905,24.7345865669,70.7195625826,145.619340333,135.693572273,9.90576805939,0.02
 05/10  07:00:00,193.046613958,28.9000545416,26.1304430879,7.73849723373,37.1018798503,92.3937384068,126.859218925,116.933450865,9.90576805939,0.02
 05/10  08:00:00,204.015388357,28.9936837751,26.4116844485,6.28901842303,37.1018798503,104.434947198,129.671854747,111.140237103,9.90576805939,8.62584958483
 05/10  09:00:00,214.668602774,29.0580377011,26.046482246,5.20143503877,37.1018798503,116.476155989,118.014773359,108.0890053,9.90576805939,0.02
 05/10  10:00:00,214.407354758,29.1114768085,26.7627098931,4.16985640295,37.1018798503,116.476155989,124.09391943,105.553862358,9.90576805939,8.63428901277
 05/10  11:00:00,214.698994729,29.1576814191,27.6836236584,3.4941923305,37.1018798503,116.476155989,113.241910469,103.31614241,9.90576805939,0.02
 05/10  12:00:00,201.90626148,29.1906464266,27.2495342856,3.14435001037,37.1018798503,104.434947198,120.390356231,101.853435993,9.90576805939,8.63115217931
 05/10  13:00:00,214.080207872,29.224629083,27.6095313356,2.88255527167,37.1018798503,116.476155989,110.172659746,100.246891687,9.90576805939,0.02
 05/10  14:00:00,215.056515605,29.2524094707,28.7971209187,2.6436697068,37.1018798503,116.476155989,117.51724465,98.9772603185,9.90576805939,8.63421627241
 05/10  15:00:00,216.66920724,29.2768254829,30.5939406017,2.43537824044,37.1018798503,116.476155989,107.753477118,97.8277090587,9.90576805939,0.02
 05/10  16:00:00,216.838874112,29.2956654506,30.8719530408,2.30873159395,37.1018798503,116.476155989,115.462296421,96.9285779064,9.90576805939,8.62795045477
 05/10  17:00:00,215.119444599,29.2998072256,29.1389086169,2.31943525477,37.1018798503,116.476155989,106.394675518,96.4689074581,9.90576805939,0.02
 05/10  18:00:00,126.139993961,27.2591085369,25.78540994,0.0,24.7345865669,47.5788473902,79.4405760616,74.4676920319,4.9528840297,0.02
 05/10  19:00:00,130.26376515,27.6808627975,24.7890886211,0.0,24.7345865669,47.5788473902,84.9051448479,79.9322608182,4.9528840297,0.02
 05/10  20:00:00,116.128466346,26.4156000157,23.779318906,0.0,12.3672932834,38.6892022431,98.3482178668,95.356487449,2.97173041782,0.02
 05/10  21:00:00,82.1920942937,15.0442963324,13.2015847901,0.0,12.3672932834,27.0668015668,61.2726822847,58.2809518669,2.97173041782,0.02
 05/10  22:00:00,70.7995214772,19.0621535537,16.9581983387,0.0,4.12243109448,15.9888894789,86.5136861073,83.5219556895,2.97173041782,0.02
 05/10  23:00:00,63.1685563858,15.7420561534,12.6621675503,0.00354804130623,4.12243109448,15.9888894789,69.5170488679,66.5253184501,2.97173041782,0.02
 05/10  24:00:00,75.1940374999,22.5050466505,17.6296351289,0.101674271656,4.12243109448,15.9888894789,97.6163402158,94.624609798,2.97173041782,0.02
 05/11  01:00:00,66.9703007012,17.750984764,13.8749799737,0.0950398462679,4.12243109448,15.9888894789,88.1332696694,76.5596888917,2.97173041782,8.60185035989
 05/11  02:00:00,75.2582402862,22.7159237808,17.1425058446,0.338664648975,4.12243109448,15.9888894789,99.8623502122,96.8706197943,2.97173041782,0.02
 05/11  03:00:00,68.2790201209,18.1727390246,14.8984450259,0.45123941487,4.12243109448,15.9888894789,81.0727939697,78.0810635519,2.97173041782,0.02
 05/11  04:00:00,102.376755577,27.3996932905,22.3091546491,0.483101694961,12.3672932834,24.9413748627,113.243838404,108.270954374,4.9528840297,0.02
 05/11  05:00:00,116.329577466,28.2104154683,25.0705887195,17.9112674139,12.3672932834,24.9413748627,179.652533707,174.679649677,4.9528840297,0.02
 05/11  06:00:00,164.642360999,28.6685013767,26.7218783033,13.016694519,24.7345865669,70.7195625826,146.016463822,136.090695763,9.90576805939,0.02
 05/11  07:00:00,195.612439507,28.9376211378,28.2997700126,8.09743871794,37.1018798503,92.3937384068,126.903353811,116.977585751,9.90576805939,0.02
 05/11  08:00:00,206.805619648,29.0329347684,28.6903068889,6.76137086786,37.1018798503,104.434947198,121.247532586,111.321764526,9.90576805939,0.02
 05/11  09:00:00,218.72286736,29.0938565297,29.5912895587,5.67504177927,37.1018798503,116.476155989,126.790878255,108.255989679,9.90576805939,8.62912051658
 05/11  10:00:00,221.774884833,29.1449474058,33.7235146731,4.54316171278,37.1018798503,116.476155989,115.477080722,105.551312663,9.90576805939,0.02
 05/11  11:00:00,226.523761122,29.1971399806,39.2764794935,3.68660438104,37.1018798503,116.476155989,121.613718478,103.072143174,9.90576805939,8.63580724547
 05/11  12:00:00,211.859733534,29.2402198329,37.1733866625,3.12444871968,37.1018798503,104.434947198,111.227416381,101.301648322,9.90576805939,0.02
 05/11  13:00:00,223.055025031,29.3293213418,36.8689006953,2.49326382513,37.1018798503,116.476155989,116.908431938,98.3679068492,9.90576805939,8.63475702932
 05/11  14:00:00,228.158340827,29.426700457,42.5128745883,1.85550663534,37.1018798503,116.476155989,105.954857597,96.0290895375,9.90576805939,0.02
 05/11  15:00:00,230.218390505,29.5414245067,45.0768185121,1.23703625151,37.1018798503,116.476155989,112.083234086,93.545075405,9.90576805939,8.6323906211
 05/11  16:00:00,227.82577075,29.6229016954,42.9339747693,0.906433070797,37.1018798503,116.476155989,102.046021559,92.1202534996,9.90576805939,0.02
 05/11  17:00:00,225.137194541,29.6679636263,40.3651590271,0.742760617708,37.1018798503,116.476155989,101.642731718,91.716963659,9.90576805939,0.02
 05/11  18:00:00,131.907665149,27.301283963,31.5108931027,0.0,24.7345865669,47.5788473902,74.8825721096,69.9096880799,4.9528840297,0.02
 05/11  19:00:00,134.778288614,27.8917399279,29.0927217642,0.0,24.7345865669,47.5788473902,81.3385159805,76.3656319508,4.9528840297,0.02
 05/11  20:00:00,119.796362576,26.8373542763,27.0254627123,0.0,12.3672932834,38.6892022431,104.28956504,92.7105265086,2.97173041782,8.60730811364
 05/11  21:00:00,83.224467587,14.2851386633,14.9931256172,0.0,12.3672932834,27.0668015668,59.8339339731,56.8422035553,2.97173041782,0.02
 05/11  22:00:00,74.2462514767,20.0743637792,19.392719277,0.0,4.12243109448,15.9888894789,82.9548212552,79.9630908373,2.97173041782,0.02
 05/11  23:00:00,58.9989367538,12.1304613524,12.2975960321,0.0,4.12243109448,15.9888894789,57.6438978439,54.6521674261,2.97173041782,0.02
 05/11  24:00:00,74.1440215131,20.1587146313,19.2061384599,0.0,4.12243109448,15.9888894789,92.4633231252,89.4715927074,2.97173041782,0.02
 05/12  01:00:00,68.5114290018,17.4135813555,16.3707515437,0.0,4.12243109448,15.9888894789,79.3186742475,76.3269438297,2.97173041782,0.02
 05/12  02:00:00,76.7775926014,22.5050466505,19.4028745006,0.0123946793892,4.12243109448,15.9888894789,98.8955215094,95.9037910916,2.97173041782,0.02
 05/12  03:00:00,67.9231892471,18.3414407289,14.7447112316,0.0685179181348,4.12243109448,15.9888894789,80.1273642823,77.1356338645,2.97173041782,0.02
 05/12  04:00:00,100.271229199,27.6527458468,20.3160266487,0.117651666651,12.3672932834,24.9413748627,112.687713178,107.714829148,4.9528840297,0.02
 05/12  05:00:00,109.284998171,27.7792308869,23.1431220771,13.2253401458,12.3672932834,24.9413748627,179.520946361,174.548062331,4.9528840297,0.02
 05/12  06:00:00,161.249895699,28.7593718553,25.580839433,10.6743983185,24.7345865669,70.7195625826,145.406910065,135.481142006,9.90576805939,0.02
 05/12  07:00:00,193.12873333,29.0395299817,27.3641612223,6.4474345361,37.1018798503,92.3937384068,126.458014093,116.532246034,9.90576805939,0.02
 05/12  08:00:00,202.328663465,29.1167426336,25.4076556368,5.48322587016,37.1018798503,104.434947198,129.65083662,111.119443209,9.90576805939,8.62562535105
 05/12  09:00:00,211.58224933,29.178317744,23.6578050959,4.38350987797,37.1018798503,116.476155989,117.71973441,107.79396635,9.90576805939,0.02
 05/12  10:00:00,209.652823228,29.2574285122,23.1534845468,2.87860309834,37.1018798503,116.476155989,113.670107483,103.744339423,9.90576805939,0.02
 05/12  11:00:00,210.307136328,29.3377994156,24.2049366564,2.40091925835,37.1018798503,116.476155989,119.442885535,100.901434994,9.90576805939,8.63568248216
 05/12  12:00:00,200.343030222,29.438555438,25.5135200621,1.92446248557,37.1018798503,104.434947198,108.36037591,98.4346078505,9.90576805939,0.02
 05/12  13:00:00,212.293176541,29.5618527616,26.7429128263,1.4879545706,37.1018798503,116.476155989,114.64056113,96.0990314943,9.90576805939,8.63576157659
 05/12  14:00:00,213.475297103,29.6482349069,28.254778121,1.0307582264,37.1018798503,116.476155989,104.46022853,94.5344604705,9.90576805939,0.02
 05/12  15:00:00,215.465435425,29.7454758008,27.9577477523,0.747901494265,37.1018798503,116.476155989,111.082641468,92.544538959,9.90576805939,8.63233444926
 05/12  16:00:00,217.777662673,29.8866584658,27.2418105678,0.583250717813,37.1018798503,116.476155989,100.601717083,90.6759490231,9.90576805939,0.02
 05/12  17:00:00,220.011807966,29.9315681351,25.686543643,0.555049339668,37.1018798503,116.476155989,108.419331646,89.8950538944,9.90576805939,8.61850969262
 05/12  18:00:00,135.35942075,27.2591085369,20.9320395203,0.0,24.7345865669,47.5788473902,74.0374838763,69.0645998466,4.9528840297,0.02
 05/12  19:00:00,139.455828101,27.997178493,19.1743781889,0.0,24.7345865669,47.5788473902,80.7783131087,75.805429079,4.9528840297,0.02
 05/12  20:00:00,124.717180162,26.8373542763,18.2541048541,0.0,12.3672932834,38.6892022431,95.221298575,92.2295681571,2.97173041782,0.02
 05/12  21:00:00,87.603720611,14.2851386633,10.5877407145,0.0,12.3672932834,27.0668015668,59.5302699392,56.5385395214,2.97173041782,0.02
 05/12  22:00:00,87.0553931383,20.4909540931,14.1788468779,0.0,4.12243109448,15.9888894789,87.3240570911,84.3323266733,2.97173041782,0.02
 05/12  23:00:00,79.1024178101,17.750984764,11.698298546,0.0,4.12243109448,15.9888894789,76.5854880681,73.5937576503,2.97173041782,0.02
 05/12  24:00:00,85.45614288,22.6737483547,14.1355528649,0.028945342251,4.12243109448,15.9888894789,97.0602964987,94.0685660809,2.97173041782,0.02
 05/13  01:00:00,75.5287243598,17.6666339119,11.2116695251,0.0195356444815,4.12243109448,15.9888894789,78.9590202407,75.9672898229,2.97173041782,0.02
 05/13  02:00:00,84.746404924,22.5050466505,13.5344104573,0.212691255731,4.12243109448,15.9888894789,99.8506707035,96.8589402857,2.97173041782,0.02
 05/13  03:00:00,78.7800116371,18.3836161549,10.8584983851,0.54270468186,4.12243109448,15.9888894789,80.7814846886,77.7897542708,2.97173041782,0.02
 05/13  04:00:00,101.580720261,26.626477146,15.4625741731,0.486975933166,4.12243109448,16.0517297156,119.3834076,116.391677182,2.97173041782,0.02
 05/13  05:00:00,94.4263264648,26.4156000157,15.3653035123,0.484185945767,4.12243109448,16.0517297156,120.271692174,117.279961756,2.97173041782,0.02
 05/13  06:00:00,112.429882823,28.5243713188,16.3756342326,2.34376517201,4.12243109448,39.6058045677,100.157368418,97.1656380003,2.97173041782,0.02
 05/13  07:00:00,169.371612767,28.574406801,20.889781655,24.2701179944,12.3672932834,65.3531420225,155.124251046,150.151367016,4.9528840297,0.02
 05/13  08:00:00,168.00514977,28.5575184666,22.4699132836,18.4083608416,12.3672932834,68.2430321324,158.843203981,145.280719943,4.9528840297,8.6096000084
 05/13  09:00:00,191.781802383,28.5852219274,23.1193658002,12.5734478215,16.4897243779,93.1370602926,139.846139786,131.901525339,7.92461444751,0.02
 05/13  10:00:00,192.092857613,28.585964759,24.1868527861,10.1676058322,16.4897243779,93.1370602926,135.44303755,127.498423102,7.92461444751,0.02
 05/13  11:00:00,193.997831008,28.5841218954,25.3881611189,8.53573831307,16.4897243779,93.1370602926,132.914227104,124.969612656,7.92461444751,0.02
 05/13  12:00:00,185.947793002,28.5837636032,26.3695541001,6.56685301144,16.4897243779,83.9857416113,130.411217112,122.466602665,7.92461444751,0.02
 05/13  13:00:00,184.069404311,28.5828070016,26.9008563762,5.0654196521,16.4897243779,83.9857416113,128.804482459,120.782456223,7.92461444751,0.0974117887582
 05/13  14:00:00,180.309272878,28.5823719723,27.7833101723,3.7048885124,16.4897243779,83.9857416113,135.892538106,119.434386506,7.92461444751,8.53353715279
 05/13  15:00:00,150.502005626,28.5243713188,23.7716363769,0.0,12.3672932834,70.6512738906,68.117857508,63.1449734783,4.9528840297,0.02
 05/13  16:00:00,146.149321112,28.5243713188,21.6060801585,0.0,12.3672932834,70.6512738906,67.8287578046,62.8558737749,4.9528840297,0.02
 05/13  17:00:00,131.567212214,28.5243713188,20.5262240561,0.0,12.3672932834,58.1284167478,72.1368277548,67.1639437251,4.9528840297,0.02
 05/13  18:00:00,92.6663487663,25.9938457551,19.5500427528,0.0,12.3672932834,24.9413748627,95.2095922201,90.2367081904,4.9528840297,0.02
 05/13  19:00:00,95.3092724798,27.2591085369,18.5561330707,0.0,12.3672932834,24.9413748627,102.81468356,97.8417995299,4.9528840297,0.02
 05/13  20:00:00,85.605912111,25.9938457551,17.4203065825,0.0,4.12243109448,16.0517297156,112.569454513,109.577724095,2.97173041782,0.02
 05/13  21:00:00,74.6067357211,19.0621535537,12.9153497727,0.0,4.12243109448,15.9888894789,91.4099122522,88.4181818344,2.97173041782,0.02
 05/13  22:00:00,70.2698655472,17.3292305034,10.7023103895,0.0,4.12243109448,15.9888894789,82.5366759708,79.544945553,2.97173041782,0.02
 05/13  23:00:00,81.0353361615,22.9268009111,12.6544479636,0.0554119224838,4.12243109448,15.9888894789,103.673096008,100.68136559,2.97173041782,0.02
 05/13  24:00:00,70.7830138606,17.3292305034,9.51061517043,0.0,4.12243109448,15.9888894789,84.1785196639,81.186789246,2.97173041782,0.02
 05/14  01:00:00,79.6655714141,22.0832923899,11.2739437439,0.333602667758,2.06121554724,15.9888894789,106.85010081,103.858370393,2.97173041782,0.02
 05/14  02:00:00,71.6809512618,18.1727390246,8.27935557892,1.08130663445,2.06121554724,15.9888894789,86.1964156513,83.2046852335,2.97173041782,0.02
 05/14  03:00:00,80.3747794754,21.6615381292,9.9610675074,0.0,2.06121554724,15.9888894789,109.074468373,106.082737955,2.97173041782,0.02
 05/14  04:00:00,75.3193881138,18.8475458416,7.27659928634,3.32004946918,2.06121554724,15.9888894789,87.3599311741,84.3682007563,2.97173041782,0.02
 05/14  05:00:00,82.5713483117,23.7703094323,8.69272103754,6.60301190201,2.06121554724,15.9888894789,117.583008803,106.009465508,2.97173041782,8.60181287706
 05/14  06:00:00,58.2188414976,17.3292305034,8.49628972586,0.0,2.06121554724,15.9888894789,87.0178570365,84.0261266186,2.97173041782,0.02
 05/14  07:00:00,73.9687894118,21.6615381292,14.8573001823,0.0,2.06121554724,15.9888894789,107.916968657,104.92523824,2.97173041782,0.02
 05/14  08:00:00,96.8313861844,19.0724814473,13.4191718121,1.74871006995,4.12243109448,41.7362269337,81.8594020159,76.8865179862,4.9528840297,0.02
 05/14  09:00:00,113.395450157,23.3485551717,17.9242771664,1.43831451923,4.12243109448,41.7362269337,98.2073377683,93.2344537386,4.9528840297,0.02
 05/14  10:00:00,100.443060555,18.2570898767,15.0409332965,0.375235697258,4.12243109448,41.7362269337,79.1638423522,74.1909583225,4.9528840297,0.02
 05/14  11:00:00,118.437716706,23.3485551717,19.7971123925,0.403629171722,4.12243109448,41.7362269337,96.7578121772,91.7849281475,4.9528840297,0.02
 05/14  12:00:00,105.324825695,19.0162475459,17.311938047,0.245806108974,4.12243109448,41.7362269337,77.6141677784,72.6412837487,4.9528840297,0.02
 05/14  13:00:00,122.088253998,23.3485551717,23.5663890302,0.123876174849,4.12243109448,41.7362269337,94.5677413584,89.5948573287,4.9528840297,0.02
 05/14  14:00:00,102.64526111,18.5944932852,17.5702687609,0.0347075064697,4.12243109448,41.7362269337,76.8945525594,71.9216685297,4.9528840297,0.02
 05/14  15:00:00,110.444994919,22.9268009111,20.1482319013,2.18400756048e-05,4.12243109448,41.7362269337,94.8789740757,89.9060900461,4.9528840297,0.02
 05/14  16:00:00,75.3234673045,19.0162475459,15.3769545396,0.0,4.12243109448,24.8785346261,77.2380485886,72.2651645589,4.9528840297,0.02
 05/14  17:00:00,55.3734362593,16.7286364827,13.731927907,0.0,2.06121554724,15.9888894789,75.8800216545,72.8882912366,2.97173041782,0.02
 05/14  18:00:00,48.0432058119,15.303661444,11.9065077041,0.0,2.06121554724,15.9888894789,73.3448216632,70.3530912454,2.97173041782,0.02
 05/14  19:00:00,54.9097199022,18.1727390246,12.8109173365,0.0,2.06121554724,15.9888894789,85.6194170752,82.6276866574,2.97173041782,0.02
 05/14  20:00:00,73.4970779666,22.9268009111,15.387313883,0.165750860971,2.06121554724,15.9888894789,107.738589119,104.746858701,2.97173041782,0.02
 05/14  21:00:00,62.8152743368,17.3292305034,11.9366221605,0.0,2.06121554724,15.9888894789,87.7048580443,84.7131276265,2.97173041782,0.02
 05/14  22:00:00,72.3305327688,22.8213623459,14.6695699924,0.522454237567,2.06121554724,15.9888894789,110.27695768,107.285227262,2.97173041782,0.02
 05/14  23:00:00,64.4129404021,18.1727390246,11.3972541965,0.873422022532,2.06121554724,15.9888894789,89.2806744887,86.2889440709,2.97173041782,0.02
 05/14  24:00:00,75.3153820651,22.0832923899,14.3593697695,0.616687151989,2.06121554724,15.9888894789,112.323774706,109.332044288,2.97173041782,0.02
 05/15  01:00:00,72.3223300558,18.5944932852,11.2004779415,2.33596915599,4.12243109448,15.9888894789,89.5430087586,86.5512783408,2.97173041782,0.02
 05/15  02:00:00,81.8522653681,22.9268009111,13.9080226955,3.21032934169,4.12243109448,15.9888894789,110.884283944,107.892553527,2.97173041782,0.02
 05/15  03:00:00,69.598928526,17.750984764,11.0095889087,1.14935062697,4.12243109448,15.9888894789,89.5363501264,86.5446197086,2.97173041782,0.02
 05/15  04:00:00,106.59963345,27.9620323046,16.3578883442,4.4024899245,12.3672932834,24.9413748627,126.450744494,121.477860464,4.9528840297,0.02
 05/15  05:00:00,123.431157408,27.7121568373,19.652612654,28.0638832814,12.3672932834,24.9413748627,194.275997751,189.303113722,4.9528840297,0.02
 05/15  06:00:00,170.736157755,28.6044089611,21.5137455075,22.4456266857,24.7345865669,70.7195625826,157.500278136,147.574510077,9.90576805939,0.02
 05/15  07:00:00,195.662004597,28.6396556639,25.4620915257,11.2826427612,37.1018798503,92.3937384068,142.357574935,123.843377712,9.90576805939,8.60842916457
 05/15  08:00:00,216.685988169,28.6506372483,31.8878557414,7.68250055869,37.1018798503,104.434947198,124.838972111,114.913204051,9.90576805939,0.02
 05/15  09:00:00,242.132923746,28.6853178843,36.9912345877,5.51571710666,37.1018798503,116.476155989,118.888313637,108.962545578,9.90576805939,0.02
 05/15  10:00:00,246.602149273,28.7654846678,40.1081611936,3.98905061636,37.1018798503,116.476155989,124.024492665,105.485008817,9.90576805939,8.63371578802
 05/15  11:00:00,249.7605036,28.8895416319,44.229470322,2.53299587798,37.1018798503,116.476155989,112.513234653,102.587466593,9.90576805939,0.02
 05/15  12:00:00,239.042334038,29.0688188932,47.3749836704,1.57126369395,37.1018798503,104.434947198,118.187491985,99.6512038615,9.90576805939,8.63052006369
 05/15  13:00:00,234.243371023,29.2153748565,42.6544712937,0.927031457831,37.1018798503,116.476155989,108.166899026,98.2411309664,9.90576805939,0.02
 05/15  14:00:00,230.749745404,29.3518226259,40.2483360472,0.318852426923,37.1018798503,116.476155989,115.027373698,96.4880013059,9.90576805939,8.63360433309
 05/15  15:00:00,232.809543421,29.5330470473,39.3670997728,0.0986615904803,37.1018798503,116.476155989,103.759943298,93.8341752389,9.90576805939,0.02
 05/15  16:00:00,227.102049658,29.6867891693,36.8963259096,0.00986622384388,37.1018798503,116.476155989,111.074768934,92.5415954778,9.90576805939,8.62740539674
 05/15  17:00:00,218.622191877,29.7143633734,33.7933363905,0.0102522675533,37.1018798503,116.476155989,102.631059458,92.7052913982,9.90576805939,0.02
 05/15  18:00:00,124.401396501,27.4699856672,23.8359411496,0.0,24.7345865669,47.5788473902,75.4195616879,70.4466776582,4.9528840297,0.02
 05/15  19:00:00,126.634214767,27.997178493,20.8432283727,0.0,24.7345865669,47.5788473902,82.442643754,77.4697597243,4.9528840297,0.02
 05/15  20:00:00,113.139769709,27.2591085369,19.9471196281,0.0,12.3672932834,38.6892022431,97.2414464756,94.2497160578,2.97173041782,0.02
 05/15  21:00:00,84.1258023912,14.8755946282,11.4886089595,0.0,12.3672932834,27.0668015668,57.4634677355,54.4717373177,2.97173041782,0.02
 05/15  22:00:00,77.2220007848,18.4065691589,15.0342773959,0.0,4.12243109448,15.9888894789,80.3658076941,77.3740772762,2.97173041782,0.02
 05/15  23:00:00,60.404742393,12.1075083484,9.02561898393,0.0,4.12243109448,15.9888894789,51.4172774627,48.4255470449,2.97173041782,0.02
 05/15  24:00:00,82.3268325687,21.6615381292,16.8470499818,0.0,4.12243109448,15.9888894789,99.416919972,96.4251895541,2.97173041782,0.02
 05/16  01:00:00,72.9823664043,18.5101424331,12.8751616552,0.0,4.12243109448,15.9888894789,87.915344305,76.3433270214,2.97173041782,8.60028686583
 05/16  02:00:00,85.8521798734,21.6615381292,15.4968531296,0.0,4.12243109448,15.9888894789,99.6507941257,96.6590637079,2.97173041782,0.02
 05/16  03:00:00,78.4340584475,18.5944932852,11.7959926709,0.0075018417916,4.12243109448,15.9888894789,80.5262793329,77.5345489151,2.97173041782,0.02
 05/16  04:00:00,114.520872119,27.737096699,16.8252516345,0.0124569900423,12.3672932834,24.9413748627,113.162162425,108.189278396,4.9528840297,0.02
 05/16  05:00:00,122.226917288,27.734900612,19.9881056004,14.6612024546,12.3672932834,24.9413748627,180.8159177,175.84303367,4.9528840297,0.02
 05/16  06:00:00,163.774554088,28.6573718691,21.841097363,11.0963846721,24.7345865669,70.7195625826,146.337905955,136.412137895,9.90576805939,0.02
 05/16  07:00:00,189.6772213,28.8442057134,25.8070945009,4.66022863516,37.1018798503,92.3937384068,125.77183405,115.846065991,9.90576805939,0.02
 05/16  08:00:00,205.321258965,28.9554269475,31.5323701318,2.49657090008,37.1018798503,104.434947198,118.311133002,108.385364942,9.90576805939,0.02
 05/16  09:00:00,220.67984189,29.063306993,35.4085168622,1.84535728089,37.1018798503,116.476155989,123.070596737,104.536132385,9.90576805939,8.6286962923
 05/16  10:00:00,219.82594741,29.1508342022,34.8553003695,1.45657897165,37.1018798503,116.476155989,111.847594845,101.921826786,9.90576805939,0.02
 05/16  11:00:00,217.335347782,29.2237172629,32.628283185,1.11983341384,37.1018798503,116.476155989,118.784986983,100.245432299,9.90576805939,8.63378662454
 05/16  12:00:00,202.589846843,29.3723175599,30.1346086298,0.761267373601,37.1018798503,104.434947198,107.866355297,97.9405872379,9.90576805939,0.02
 05/16  13:00:00,211.931421343,29.44216411,27.5428730289,0.582871963038,37.1018798503,116.476155989,115.177319105,96.6363621421,9.90576805939,8.63518890403
