Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/16  14:00:00,211.725331854,29.4935332872,27.3734915389,0.495072028865,37.1018798503,116.476155989,105.876980631,95.951212572,9.90576805939,0.02
 05/16  15:00:00,211.259390043,29.5257552461,26.8411026662,0.529452478722,37.1018798503,116.476155989,105.231373124,95.3056050642,9.90576805939,0.02
 05/16  16:00:00,210.30448639,29.4976012927,25.7400989568,0.704333524064,37.1018798503,116.476155989,113.751559338,95.218470361,9.90576805939,8.62732091799
 05/16  17:00:00,209.24648554,29.459407152,24.5058838633,0.919903422502,37.1018798503,116.476155989,105.103185658,95.1774175987,9.90576805939,0.02
 05/16  18:00:00,120.742585119,27.1536699718,20.4934362216,0.0,24.7345865669,47.5788473902,77.8392662454,72.8663822157,4.9528840297,0.02
 05/16  19:00:00,125.099131055,27.8917399279,19.413573464,0.0,24.7345865669,47.5788473902,83.7882439742,78.8153599445,4.9528840297,0.02
 05/16  20:00:00,111.264694125,25.9938457551,19.3372988763,0.0,12.3672932834,38.6892022431,106.271319214,94.6907591791,2.97173041782,8.60882961671
 05/16  21:00:00,80.9840689175,15.1286471846,11.9092173956,0.0,12.3672932834,27.0668015668,60.9462701056,57.9545396878,2.97173041782,0.02
 05/16  22:00:00,70.5800089764,19.0621535537,16.7386870939,0.0,4.12243109448,15.9888894789,86.3970782829,83.405347865,2.97173041782,0.02
 05/16  23:00:00,56.9978291389,12.3605609048,10.0924251142,0.0,4.12243109448,15.9888894789,54.4372147064,51.4454842886,2.97173041782,0.02
 05/16  24:00:00,76.6757672717,22.2941695202,19.5243210797,0.0,4.12243109448,15.9888894789,98.0893606326,95.0976302148,2.97173041782,0.02
 05/17  01:00:00,68.3638952114,17.750984764,15.8856240363,0.000190476737718,4.12243109448,15.9888894789,78.7551729751,75.7634425573,2.97173041782,0.02
 05/17  02:00:00,78.046498809,22.9268009111,20.1664218146,0.0959995026289,4.12243109448,15.9888894789,98.7712604232,95.7795300054,2.97173041782,0.02
 05/17  03:00:00,68.9259853774,18.0883881725,16.0118967289,0.0986045547831,4.12243109448,15.9888894789,80.5782417703,77.5865113525,2.97173041782,0.02
 05/17  04:00:00,103.556013313,27.3996932905,23.8269319247,0.144583290885,12.3672932834,24.9413748627,112.617914958,107.645030928,4.9528840297,0.02
 05/17  05:00:00,113.371802228,28.2133504391,27.089240188,15.2810734543,12.3672932834,24.9413748627,179.205357519,174.232473489,4.9528840297,0.02
 05/17  06:00:00,163.070426959,28.6589309004,27.3871329366,10.7890772941,24.7345865669,70.7195625826,145.59928888,135.67352082,9.90576805939,0.02
 05/17  07:00:00,192.970626753,28.9481903499,27.3142816717,6.43055346509,37.1018798503,92.3937384068,126.637286239,116.71151818,9.90576805939,0.02
 05/17  08:00:00,204.228276417,29.0421793588,27.562985944,5.30209823053,37.1018798503,104.434947198,121.058011162,111.132243102,9.90576805939,0.02
 05/17  09:00:00,218.372746825,29.1084305029,30.6212489168,4.28045564154,37.1018798503,116.476155989,126.267976913,107.733606171,9.90576805939,8.62860268261
 05/17  10:00:00,221.126359534,29.1590774262,34.049984667,3.55403422917,37.1018798503,116.476155989,114.948574724,105.022806664,9.90576805939,0.02
 05/17  11:00:00,224.678424764,29.2167345985,38.2516112339,2.84660440959,37.1018798503,116.476155989,121.038214864,102.497423039,9.90576805939,8.63502376595
 05/17  12:00:00,216.425454199,29.2939276523,42.5411533786,2.26869632355,37.1018798503,104.434947198,109.951721153,100.025953094,9.90576805939,0.02
 05/17  13:00:00,227.107167005,29.3764266459,41.5283932,1.83886304223,37.1018798503,116.476155989,116.444304839,97.9034072399,9.90576805939,8.63512953947
 05/17  14:00:00,222.604281269,29.4318406836,37.2896427918,1.51954669013,37.1018798503,116.476155989,106.559181847,96.6334137871,9.90576805939,0.02
 05/17  15:00:00,222.346211075,29.492669742,37.3033571777,1.18711750825,37.1018798503,116.476155989,113.849190255,95.3116200876,9.90576805939,8.63180210788
 05/17  16:00:00,224.939965467,29.6119205818,40.1540231501,0.811578524616,37.1018798503,116.476155989,103.053602087,93.1278340276,9.90576805939,0.02
 05/17  17:00:00,222.60823439,29.6266478665,37.8495342947,0.770740713222,37.1018798503,116.476155989,102.915818956,92.9900508966,9.90576805939,0.02
 05/17  18:00:00,129.013946582,27.2591085369,28.6593502865,0.0,24.7345865669,47.5788473902,84.7629320709,71.2012054592,4.9528840297,8.60884258202
 05/17  19:00:00,128.856798203,27.8917399279,25.5204190466,0.0,24.7345865669,47.5788473902,82.1162424726,77.1433584429,4.9528840297,0.02
 05/17  20:00:00,114.900091832,26.4156000157,22.5509661762,0.0,12.3672932834,38.6892022431,96.496759658,93.5050292402,2.97173041782,0.02
 05/17  21:00:00,80.1741596054,14.7068929239,11.5210678771,0.0,12.3672932834,27.0668015668,57.4577570333,54.4660266154,2.97173041782,0.02
 05/17  22:00:00,69.0751898443,19.0621535537,15.2263378809,0.0,4.12243109448,15.9888894789,85.8769798526,82.8852494348,2.97173041782,0.02
 05/17  23:00:00,62.5555674345,15.9951087097,11.7324754621,0.0,4.12243109448,15.9888894789,69.239419834,66.2476894162,2.97173041782,0.02
 05/17  24:00:00,73.074772347,22.2941695202,15.7552956138,0.00109492317421,4.12243109448,15.9888894789,98.0111120368,95.019381619,2.97173041782,0.02
 05/18  01:00:00,65.2437356473,17.750984764,12.4196467818,0.0240443102178,4.12243109448,15.9888894789,79.7950367873,76.8033063695,2.97173041782,0.02
 05/18  02:00:00,73.0961258873,22.7159237808,15.1460242383,0.216699308842,4.12243109448,15.9888894789,100.382913643,97.3911832248,2.97173041782,0.02
 05/18  03:00:00,65.8144623549,18.3836161549,11.7748720505,0.568251625646,4.12243109448,15.9888894789,81.6808805601,78.6891501423,2.97173041782,0.02
 05/18  04:00:00,96.9788908103,27.1185237834,17.2999481237,0.375614096569,12.3672932834,24.9413748627,114.520941814,109.548057784,4.9528840297,0.02
 05/18  05:00:00,111.170503179,28.2028519022,21.5913667496,18.5881463499,12.3672932834,24.9413748627,181.039091672,176.066207642,4.9528840297,0.02
 05/18  06:00:00,162.144415668,28.6740868277,24.1492953292,13.0857476243,24.7345865669,70.7195625826,146.54900712,136.62323906,9.90576805939,0.02
 05/18  07:00:00,193.730807487,28.9536466766,26.7555014777,7.74405399308,37.1018798503,92.3937384068,126.6135071,116.687739041,9.90576805939,0.02
 05/18  08:00:00,205.903702396,29.0559031711,28.5792375876,5.9475612979,37.1018798503,104.434947198,128.890323757,110.359390715,9.90576805939,8.62516498321
 05/18  09:00:00,217.312709869,29.12814833,29.080737316,4.74122956112,37.1018798503,116.476155989,116.990250349,107.06448229,9.90576805939,0.02
 05/18  10:00:00,215.956031739,29.1963244717,28.7981094058,3.59830643607,37.1018798503,116.476155989,123.037064104,104.499502067,9.90576805939,8.63179397765
 05/18  11:00:00,216.284738661,29.2595684456,29.7747026967,2.88703306896,37.1018798503,116.476155989,112.100098941,102.174330881,9.90576805939,0.02
 05/18  12:00:00,209.146941603,29.3551206881,35.2184462572,2.25166622987,37.1018798503,104.434947198,118.194563345,99.6586245607,9.90576805939,8.63017072479
 05/18  13:00:00,226.361108851,29.4746745061,40.8730556326,1.64994071885,37.1018798503,116.476155989,107.009573449,97.0838053897,9.90576805939,0.02
 05/18  14:00:00,226.284436363,29.5489940517,41.1730479245,1.19910736342,37.1018798503,116.476155989,114.151350397,95.612326256,9.90576805939,8.63325608127
 05/18  15:00:00,224.116544272,29.6987187018,39.3552428163,0.699565485608,37.1018798503,116.476155989,103.662675906,93.7369078469,9.90576805939,0.02
 05/18  16:00:00,223.045938866,29.7560579551,38.338225212,0.589186004309,37.1018798503,116.476155989,103.055891913,93.1301238541,9.90576805939,0.02
 05/18  17:00:00,219.605686665,29.7548697218,34.8281334474,0.661369615868,37.1018798503,116.476155989,111.773405687,93.249479032,9.90576805939,8.61815859567
 05/18  18:00:00,126.931250047,27.2591085369,26.5766786191,0.0,24.7345865669,47.5788473902,76.4831941048,71.5103100751,4.9528840297,0.02
 05/18  19:00:00,127.97380789,27.8917399279,24.6374384541,0.0,24.7345865669,47.5788473902,82.3949796919,77.4220956622,4.9528840297,0.02
 05/18  20:00:00,116.524378572,26.8373542763,23.7534961781,0.0,12.3672932834,38.6892022431,96.2545757233,93.2628453055,2.97173041782,0.02
 05/18  21:00:00,81.3262447676,14.2851386633,13.0949039898,0.0,12.3672932834,27.0668015668,60.0438225866,57.0520921688,2.97173041782,0.02
 05/18  22:00:00,72.2782956916,20.1587146313,17.3404125896,0.0,4.12243109448,15.9888894789,84.3700092423,81.3782788245,2.97173041782,0.02
 05/18  23:00:00,58.0027651602,12.1304613524,11.3014243646,0.0,4.12243109448,15.9888894789,58.0862087978,55.09447838,2.97173041782,0.02
 05/18  24:00:00,73.2176381108,20.0743637792,18.3641058136,0.0,4.12243109448,15.9888894789,92.6300440244,89.6383136066,2.97173041782,0.02
 05/19  01:00:00,62.2010867907,14.1164369591,13.4616981382,0.0,4.12243109448,15.9888894789,65.7646193611,62.7728889433,2.97173041782,0.02
 05/19  02:00:00,77.1967203352,22.5050466505,19.8183042988,0.0160924797724,4.12243109448,15.9888894789,98.9308756803,95.9391452625,2.97173041782,0.02
 05/19  03:00:00,68.9636332314,18.3836161549,15.7484432764,0.104477514163,4.12243109448,15.9888894789,80.4121207675,77.4203903497,2.97173041782,0.02
 05/19  04:00:00,103.110425947,27.5683949947,23.2356802275,0.121545516528,12.3672932834,24.9413748627,112.288774742,107.315890712,4.9528840297,0.02
 05/19  05:00:00,109.611156223,27.7815115353,26.1382321423,12.9032739621,12.3672932834,24.9413748627,179.225505448,174.252621419,4.9528840297,0.02
 05/19  06:00:00,162.01534984,28.766222026,26.7398965566,10.2739449605,24.7345865669,70.7195625826,145.089248676,135.163480617,9.90576805939,0.02
 05/19  07:00:00,193.435595785,29.0505426586,27.9271366273,6.18030703368,37.1018798503,92.3937384068,134.691125193,116.177017529,9.90576805939,8.60833960525
 05/19  08:00:00,205.215957526,29.1348939555,28.6877173507,5.07239184343,37.1018798503,104.434947198,120.505655733,110.579887673,9.90576805939,0.02
 05/19  09:00:00,216.913625717,29.1912907465,29.0261888965,4.33352611829,37.1018798503,116.476155989,117.420396699,107.494628639,9.90576805939,0.02
 05/19  10:00:00,219.924198933,29.2476658686,32.7981584237,3.51511788101,37.1018798503,116.476155989,123.307338225,104.768311667,9.90576805939,8.63325849787
 05/19  11:00:00,231.945743484,29.3448283713,45.6442313639,2.59322695852,37.1018798503,116.476155989,111.214786202,101.289018142,9.90576805939,0.02
 05/19  12:00:00,230.113385657,29.4883494959,56.4254299034,1.87792108064,37.1018798503,104.434947198,116.558715436,98.0228769367,9.90576805939,8.63007044031
 05/19  13:00:00,242.189586455,29.6696735454,56.9883085593,1.16815787438,37.1018798503,116.476155989,105.280195455,95.3544273956,9.90576805939,0.02
 05/19  14:00:00,242.320301532,29.9320751393,57.6118437096,0.413111449124,37.1018798503,116.476155989,111.505270592,92.9663274602,9.90576805939,8.63317507214
 05/19  15:00:00,241.738594352,30.1189769454,57.0889031396,0.167696699242,37.1018798503,116.476155989,101.868260396,91.9424923366,9.90576805939,0.02
 05/19  16:00:00,237.340622028,30.3043421984,52.5727849237,0.101004452841,37.1018798503,116.476155989,109.481313658,90.9496248076,9.90576805939,8.62592079059
 05/19  17:00:00,230.343386662,30.3035102871,45.5495771922,0.129028196252,37.1018798503,116.476155989,100.878481501,90.9527134418,9.90576805939,0.02
 05/19  18:00:00,134.472848374,27.5965119454,33.7808729262,0.0,24.7345865669,47.5788473902,74.1174619301,69.1445779004,4.9528840297,0.02
 05/19  19:00:00,135.475596703,27.997178493,32.0337834208,0.0,24.7345865669,47.5788473902,80.26028096,75.2873969303,4.9528840297,0.02
 05/19  20:00:00,120.678153702,27.2591085369,27.4855101919,0.0,12.3672932834,38.6892022431,94.5688939784,91.5771635606,2.97173041782,0.02
 05/19  21:00:00,82.2300972167,14.9599454803,13.3239455353,0.0,12.3672932834,27.0668015668,59.5178369144,56.5261064966,2.97173041782,0.02
 05/19  22:00:00,71.4262562208,19.6244925679,17.0225947672,0.0,4.12243109448,15.9888894789,84.7131253862,81.7213949684,2.97173041782,0.02
 05/19  23:00:00,58.3158793595,12.552215613,11.1927838872,0.0,4.12243109448,15.9888894789,57.4795765854,54.4878461675,2.97173041782,0.02
 05/19  24:00:00,72.3557640133,19.7650773214,17.8115177569,0.0,4.12243109448,15.9888894789,92.446881528,89.4551511102,2.97173041782,0.02
 05/20  01:00:00,62.0169614935,14.2851386633,13.1088707183,0.0,4.12243109448,15.9888894789,65.9684974987,62.9767670809,2.97173041782,0.02
 05/20  02:00:00,76.575852387,21.8724152595,19.8461598019,0.0,4.12243109448,15.9888894789,99.1077180838,96.1159876659,2.97173041782,0.02
 05/20  03:00:00,68.2634034374,18.1727390246,15.3635677555,0.0,4.12243109448,15.9888894789,88.1713805156,76.5978032754,2.97173041782,8.60184682245
 05/20  04:00:00,84.7687444706,27.0482314066,22.6157930994,0.0544218601324,4.12243109448,16.0517297156,118.363726406,115.371995988,2.97173041782,0.02
 05/20  05:00:00,77.8712946042,26.4156000157,25.7609683067,0.0410949353534,4.12243109448,16.0517297156,119.104070222,116.112339805,2.97173041782,0.02
 05/20  06:00:00,107.708997224,28.5243713188,34.2793021089,0.395951011335,4.12243109448,39.6058045677,99.3347475395,96.3430171217,2.97173041782,0.02
 05/20  07:00:00,175.926537371,28.5671520775,51.3808048875,17.4770080465,12.3672932834,65.3531420225,154.576572078,149.603688049,4.9528840297,0.02
 05/20  08:00:00,189.554715167,28.5528772174,67.1640073931,12.4453664743,12.3672932834,68.2430321324,149.318654029,144.345769999,4.9528840297,0.02
 05/20  09:00:00,220.081375643,28.5810162195,74.8403074198,6.25071028817,16.4897243779,93.1370602926,133.698692069,125.754077622,7.92461444751,0.02
 05/20  10:00:00,218.494877274,28.5932277216,75.2232164379,4.26897633959,16.4897243779,93.1370602926,130.484332415,122.539717968,7.92461444751,0.02
 05/20  11:00:00,218.588767172,28.6128297735,76.9249876087,2.64147939718,16.4897243779,93.1370602926,125.15949789,117.214883442,7.92461444751,0.02
 05/20  12:00:00,210.479321869,28.6513744656,78.8031662258,1.76694763078,16.4897243779,83.9857416113,124.125425437,107.58964433,7.92461444751,8.61116665905
 05/20  13:00:00,212.449544826,28.6816812767,81.354952129,1.1551027011,16.4897243779,83.9857416113,107.798868766,99.8542543189,7.92461444751,0.02
 05/20  14:00:00,214.888929905,28.7152152593,84.2879166519,0.628043177235,16.4897243779,83.9857416113,96.0115439841,88.0669295366,7.92461444751,0.02
 05/20  15:00:00,197.119825047,28.5243713188,84.7945914923,0.0,12.3672932834,70.6512738906,45.2168183869,40.2439343572,4.9528840297,0.02
 05/20  16:00:00,182.951494241,28.5243713188,70.6262525958,0.0,12.3672932834,70.6512738906,58.9284634429,53.9555794132,4.9528840297,0.02
 05/20  17:00:00,157.850153557,28.5243713188,58.0484554791,0.0,12.3672932834,58.1284167478,67.3430608825,62.3701768528,4.9528840297,0.02
 05/20  18:00:00,110.430996605,27.0482314066,45.2929597391,0.0,12.3672932834,24.9413748627,90.8300449362,85.8571609065,4.9528840297,0.02
 05/20  19:00:00,114.191699047,27.7863013627,45.9664255363,0.0,12.3672932834,24.9413748627,98.2618560445,93.2889720148,4.9528840297,0.02
 05/20  20:00:00,103.009642918,27.0482314066,40.9111133395,0.0,4.12243109448,16.0517297156,107.595475046,104.603744628,2.97173041782,0.02
 05/20  21:00:00,65.5704280252,12.9969228775,17.9765891504,0.0,4.12243109448,15.9888894789,57.9354291311,54.9436987133,2.97173041782,0.02
 05/20  22:00:00,71.1961872196,14.2621856594,22.3370855299,0.0,4.12243109448,15.9888894789,58.2239447244,55.2322143066,2.97173041782,0.02
 05/20  23:00:00,70.3000845578,15.1630766905,20.4750015383,0.0,4.12243109448,15.9888894789,83.8411136809,72.2675475583,2.97173041782,8.60183570477
 05/20  24:00:00,69.3314080995,15.1630766905,19.5063251823,0.0,4.12243109448,15.9888894789,71.7535872195,68.7618568017,2.97173041782,0.02
 05/21  01:00:00,71.8964022338,17.3292305034,21.9012908803,0.0,2.06121554724,15.9888894789,83.7499024589,80.7581720411,2.97173041782,0.02
 05/21  02:00:00,61.0011839261,12.0960318465,16.4345422925,0.0,2.06121554724,15.9888894789,53.0996960843,50.1079656665,2.97173041782,0.02
 05/21  03:00:00,56.7313795394,10.8307690646,13.4300007565,0.0,2.06121554724,15.9888894789,56.791923296,53.8001928782,2.97173041782,0.02
 05/21  04:00:00,65.7066221745,15.1630766905,17.9427551691,0.0,2.06121554724,15.9888894789,72.8104829587,69.8187525409,2.97173041782,0.02
 05/21  05:00:00,65.9521726602,18.5944932852,24.0823945868,0.00607086231371,2.06121554724,15.9888894789,87.6270609473,84.6353305295,2.97173041782,0.02
 05/21  06:00:00,59.4002427271,17.3292305034,23.5001316731,0.0,2.06121554724,15.9888894789,82.1432836172,79.1515531994,2.97173041782,0.02
 05/21  07:00:00,76.4196929577,21.6615381292,36.0570936562,0.0,2.06121554724,15.9888894789,99.8138318819,96.8221014641,2.97173041782,0.02
 05/21  08:00:00,108.282488537,19.0373352589,42.8657197859,0.0,4.12243109448,41.7362269337,76.3627056961,71.3898216664,4.9528840297,0.02
 05/21  09:00:00,125.536791522,23.2431166065,55.784060788,0.0,4.12243109448,41.7362269337,86.4506112808,81.4777272511,4.9528840297,0.02
 05/21  10:00:00,115.942936861,19.3325632413,50.2309401616,0.0,4.12243109448,41.7362269337,62.9219845705,57.9491005408,4.9528840297,0.02
 05/21  11:00:00,127.164022732,23.1376780414,57.5167305844,0.0,4.12243109448,41.7362269337,77.6115369094,72.6386528797,4.9528840297,0.02
 05/21  12:00:00,115.819530341,19.121686111,50.3184107824,0.0,4.12243109448,41.7362269337,62.0868670965,57.1139830668,4.9528840297,0.02
 05/21  13:00:00,124.838658798,23.1376780414,55.1913666501,0.0,4.12243109448,41.7362269337,82.9520151076,77.9791310779,4.9528840297,0.02
 05/21  14:00:00,111.305256787,19.2271246762,45.6986986524,0.0,4.12243109448,41.7362269337,73.1108069191,68.1379228894,4.9528840297,0.02
 05/21  15:00:00,123.602607325,23.2431166065,53.8498765915,0.0,4.12243109448,41.7362269337,89.3020322708,84.3291482411,4.9528840297,0.02
 05/21  16:00:00,96.4276701138,19.2482123892,47.6577165445,0.0,4.12243109448,24.8785346261,72.0508322132,67.0779481835,4.9528840297,0.02
 05/21  17:00:00,86.53030147,21.4047549911,46.4765575791,0.0,2.06121554724,15.9888894789,84.7290944984,81.7373640806,2.97173041782,0.02
 05/21  18:00:00,67.7003889013,16.9670088001,32.2145718326,0.0,2.06121554724,15.9888894789,70.2731319871,67.2814015693,2.97173041782,0.02
 05/21  19:00:00,73.202649502,18.9318966937,33.3507055826,0.0,2.06121554724,15.9888894789,79.7535902496,76.7618598318,2.97173041782,0.02
 05/21  20:00:00,77.3957614801,16.20598584,28.6020034431,0.0,2.06121554724,15.9888894789,75.167668469,72.1759380512,2.97173041782,0.02
 05/21  21:00:00,73.9140234612,16.211724091,25.1080181058,0.0,2.06121554724,15.9888894789,75.3337993464,72.3420689286,2.97173041782,0.02
 05/21  22:00:00,66.259515,14.2851386633,19.4126401987,0.0,2.06121554724,15.9888894789,70.268712436,67.2769820182,2.97173041782,0.02
 05/21  23:00:00,66.1245609444,13.8404313988,19.7484294984,0.0,2.06121554724,15.9888894789,63.5475138456,60.5557834278,2.97173041782,0.02
 05/21  24:00:00,74.3868646227,17.6666339119,24.0543499648,0.0,2.06121554724,15.9888894789,82.6213138341,79.6295834163,2.97173041782,0.02
 05/22  01:00:00,78.9938983342,18.1727390246,26.0940630379,0.0,4.12243109448,15.9888894789,83.595731661,80.6040012432,2.97173041782,0.02
 05/22  02:00:00,75.485280454,17.3292305034,23.428953631,0.0,4.12243109448,15.9888894789,82.8244988797,79.8327684619,2.97173041782,0.02
 05/22  03:00:00,70.0427869513,14.2621856594,21.1836856456,0.0,4.12243109448,15.9888894789,71.6573112438,60.0837346222,2.97173041782,8.60184620384
 05/22  04:00:00,121.192321199,27.6175996585,41.3899164418,0.0,12.3672932834,24.9413748627,118.511442784,113.538558755,4.9528840297,0.02
 05/22  05:00:00,123.648732898,27.7130213165,45.8292582026,7.31831502354,12.3672932834,24.9413748627,186.480216794,181.507332764,4.9528840297,0.02
 05/22  06:00:00,177.403178857,28.6481000795,49.1626257286,3.35716709096,24.7345865669,70.7195625826,151.597558094,141.671790035,9.90576805939,0.02
 05/22  07:00:00,212.367354533,28.8453870434,52.2799561548,0.964415979894,37.1018798503,92.3937384068,129.253547342,119.327779282,9.90576805939,0.02
 05/22  08:00:00,228.250381383,29.0759430546,56.1875634441,0.665917499474,37.1018798503,104.434947198,121.067820963,111.142052904,9.90576805939,0.02
 05/22  09:00:00,245.651183248,29.3893355729,61.5178584227,0.381352022395,37.1018798503,116.476155989,124.826270292,106.293023605,9.90576805939,8.62747862796
 05/22  10:00:00,252.307161237,29.7305079182,68.087695594,0.125755006896,37.1018798503,116.476155989,112.661225557,102.735457497,9.90576805939,0.02
 05/22  11:00:00,257.638603721,30.0711126,73.2018773301,0.0021359352978,37.1018798503,116.476155989,118.065422773,99.5252444186,9.90576805939,8.63441029529
 05/22  12:00:00,246.391979349,30.4309745085,73.6393735174,0.0,37.1018798503,104.434947198,106.678367423,96.7525993634,9.90576805939,0.02
 05/22  13:00:00,259.650168956,30.788780683,74.497924184,0.0,37.1018798503,116.476155989,104.091227387,94.1654593275,9.90576805939,0.02
 05/22  14:00:00,258.350084092,31.1191129129,72.867749722,0.0,37.1018798503,116.476155989,110.319553689,91.7809750327,9.90576805939,8.63281059716
 05/22  15:00:00,256.28704131,31.4871425827,70.436867849,0.0,37.1018798503,116.476155989,99.467995881,89.5422278217,9.90576805939,0.02
 05/22  16:00:00,254.748112851,31.657202585,68.7284568515,0.0,37.1018798503,116.476155989,106.812594304,88.2800400388,9.90576805939,8.62678620562
 05/22  17:00:00,250.480324814,31.60103505,64.5180251196,0.0,37.1018798503,116.476155989,98.0441907295,88.1184226701,9.90576805939,0.02
 05/22  18:00:00,149.903687231,27.7668401341,49.0413807924,0.0,24.7345865669,47.5788473902,69.8321107085,64.8592266788,4.9528840297,0.02
 05/22  19:00:00,147.450235997,27.6826504583,44.3229473646,0.0,24.7345865669,47.5788473902,76.0479892764,71.0751052467,4.9528840297,0.02
 05/22  20:00:00,132.557766041,27.9979730886,38.6262543711,0.0,12.3672932834,38.6892022431,91.8383209507,88.8465905329,2.97173041782,0.02
 05/22  21:00:00,89.190222662,15.2692319381,19.9747824704,0.0,12.3672932834,27.0668015668,56.8400033417,53.8482729239,2.97173041782,0.02
 05/22  22:00:00,78.8256398909,20.3274163356,23.7190544915,0.0,4.12243109448,15.9888894789,88.4784132715,76.9048378124,2.97173041782,8.60184504122
 05/22  23:00:00,61.1479860361,12.3605609048,14.2425813601,0.0,4.12243109448,15.9888894789,50.8094392975,47.8177088797,2.97173041782,0.02
 05/22  24:00:00,73.8298088861,18.6174462892,20.3575523933,0.0,4.12243109448,15.9888894789,82.8491546129,79.8574241951,2.97173041782,0.02
 05/23  01:00:00,58.1065024329,11.2410468233,12.346648244,0.0,4.12243109448,15.9888894789,46.7472016705,43.7554712527,2.97173041782,0.02
 05/23  02:00:00,71.8906764507,18.1956920286,18.8579281174,0.0,4.12243109448,15.9888894789,82.5781006957,79.5863702778,2.97173041782,0.02
 05/23  03:00:00,57.6682582533,11.5573625187,11.4507340225,0.0,4.12243109448,15.9888894789,49.0680446697,46.0763142519,2.97173041782,0.02
 05/23  04:00:00,105.349901631,27.2591085369,25.7440781707,0.0,12.3672932834,24.9413748627,109.643826125,104.670942096,4.9528840297,0.02
 05/23  05:00:00,105.700604967,28.3626921125,28.6815227013,5.86825180047,12.3672932834,24.9413748627,176.28457701,171.31169298,4.9528840297,0.02
 05/23  06:00:00,160.204339692,28.7330170353,33.3311979562,1.90483872515,24.7345865669,70.7195625826,142.21445075,132.288682691,9.90576805939,0.02
 05/23  07:00:00,203.362381715,29.137566091,43.42520254,0.522015350565,37.1018798503,92.3937384068,120.89851618,110.972748121,9.90576805939,0.02
 05/23  08:00:00,222.57604004,29.450773902,50.4521641833,0.352127441757,37.1018798503,104.434947198,113.446729738,103.520961679,9.90576805939,0.02
 05/23  09:00:00,238.620253698,29.8528499325,54.2324752522,0.172312049999,37.1018798503,116.476155989,117.82578109,99.2923508358,9.90576805939,8.62766219522
 05/23  10:00:00,242.429070592,30.1697567292,57.8673633972,0.0287440961103,37.1018798503,116.476155989,106.439864986,96.5140969263,9.90576805939,0.02
 05/23  11:00:00,244.097531516,30.4574879556,59.2765732899,0.0,37.1018798503,116.476155989,112.845803924,94.3075005772,9.90576805939,8.63253528743
 05/23  12:00:00,234.887889707,30.8649927037,61.7012729769,0.0,37.1018798503,104.434947198,101.717945816,91.7921777567,9.90576805939,0.02
 05/23  13:00:00,249.498738726,31.2712231186,63.8640387891,0.0,37.1018798503,116.476155989,107.827063481,89.2869984282,9.90576805939,8.63429699301
 05/23  14:00:00,251.532673623,31.6019474274,65.5675299974,0.0,37.1018798503,116.476155989,97.3513168471,87.4255487877,9.90576805939,0.02
 05/23  15:00:00,251.686073471,31.8430890533,65.4799321938,0.0,37.1018798503,116.476155989,104.444321863,85.9074667391,9.90576805939,8.63108706414
 05/23  16:00:00,251.131771596,31.7989353186,64.9704202421,0.0,37.1018798503,116.476155989,95.9014340513,85.9756659919,9.90576805939,0.02
 05/23  17:00:00,247.588534676,31.7342437815,61.4930168654,0.0,37.1018798503,116.476155989,95.5315050761,85.6057370167,9.90576805939,0.02
 05/23  18:00:00,145.555929643,27.6816813936,44.7787768415,0.0,24.7345865669,47.5788473902,69.2166554761,64.2437714464,4.9528840297,0.02
 05/23  19:00:00,146.143332775,28.1033776615,42.5953116889,0.0,24.7345865669,47.5788473902,75.6088154004,70.6359313707,4.9528840297,0.02
 05/23  20:00:00,126.987004577,27.2239623485,33.8295016091,0.0,12.3672932834,38.6892022431,98.9076349751,87.3273228022,2.97173041782,8.60858175513
 05/23  21:00:00,91.0797826906,15.6558400103,21.4777438003,0.0,12.3672932834,27.0668015668,54.230601599,51.2388711812,2.97173041782,0.02
 05/23  22:00:00,80.4623991232,20.0743637792,25.6088675283,0.0,4.12243109448,15.9888894789,81.0434456199,78.0517152021,2.97173041782,0.02
 05/23  23:00:00,64.2013658318,13.1145546271,16.5159324626,0.0,4.12243109448,15.9888894789,54.306801107,51.3150706892,2.97173041782,0.02
 05/23  24:00:00,75.4251446951,19.0621535537,21.5838233679,0.0,4.12243109448,15.9888894789,89.5164143899,86.5246839721,2.97173041782,0.02
 05/24  01:00:00,58.0600275075,11.6628010839,11.8784200416,0.0,4.12243109448,15.9888894789,48.5689149568,45.577184539,2.97173041782,0.02
 05/24  02:00:00,70.9183867843,18.1956920286,17.9695631993,0.0,4.12243109448,15.9888894789,84.1858975202,81.1941671024,2.97173041782,0.02
 05/24  03:00:00,56.0614171548,11.4519239536,10.0906868257,0.0,4.12243109448,15.9888894789,49.0905757038,46.098845286,2.97173041782,0.02
 05/24  04:00:00,109.477431979,27.2591085369,30.0335191285,0.0,12.3672932834,24.9413748627,108.358336426,103.385452396,4.9528840297,0.02
 05/24  05:00:00,115.419897335,28.4483076219,39.2666911148,4.91676094286,12.3672932834,24.9413748627,174.408057047,169.435173018,4.9528840297,0.02
 05/24  06:00:00,168.801772834,28.8143894136,41.1973883091,2.55470977158,24.7345865669,70.7195625826,141.651514619,131.725746559,9.90576805939,0.02
 05/24  07:00:00,202.779318801,29.2020148021,42.161376548,1.13833423305,37.1018798503,92.3937384068,122.621116517,112.695348457,9.90576805939,0.02
 05/24  08:00:00,217.492890505,29.3500416995,45.0254939986,0.79636859039,37.1018798503,104.434947198,116.699193361,106.773425301,9.90576805939,0.02
 05/24  09:00:00,230.386000028,29.5266799093,46.1675678038,0.329170428751,37.1018798503,116.476155989,121.113448187,102.579740048,9.90576805939,8.62794008043
 05/24  10:00:00,232.67041172,29.7618820629,48.4664675552,0.0788381807423,37.1018798503,116.476155989,108.809914947,98.8841468876,9.90576805939,0.02
 05/24  11:00:00,237.443140755,30.0257871527,53.0418695172,0.0120423675612,37.1018798503,116.476155989,114.951750729,96.4117823286,9.90576805939,8.63420034105
 05/24  12:00:00,225.894701214,30.2433506312,53.3297129667,0.0,37.1018798503,104.434947198,104.430707655,94.5049395953,9.90576805939,0.02
 05/24  13:00:00,238.273262399,30.4847017015,53.4251054956,0.0,37.1018798503,116.476155989,111.041073734,92.5010992082,9.90576805939,8.63420646658
 05/24  14:00:00,239.024743643,30.6441390967,54.0173996554,0.0,37.1018798503,116.476155989,100.588684549,90.6629164894,9.90576805939,0.02
 05/24  15:00:00,240.909726536,30.8827211849,55.6639608939,0.0,37.1018798503,116.476155989,107.154308595,88.6175066638,9.90576805939,8.63103387223
 05/24  16:00:00,242.814277442,31.0709415953,57.3809297964,0.0,37.1018798503,116.476155989,97.0556480828,87.1298800234,9.90576805939,0.02
 05/24  17:00:00,239.788926262,31.1193573165,54.3082851721,0.0,37.1018798503,116.476155989,96.5674876514,86.641719592,9.90576805939,0.02
 05/24  18:00:00,136.482542662,27.7652136497,35.6218530721,0.0,24.7345865669,47.5788473902,70.0372492115,65.0643651818,4.9528840297,0.02
 05/24  19:00:00,132.056564958,27.6808627975,28.9310576371,0.0,24.7345865669,47.5788473902,85.0283328227,71.4668174222,4.9528840297,8.60863137073
 05/24  20:00:00,117.11868322,27.6808627975,23.5042984187,0.0,12.3672932834,38.6892022431,92.1328984058,89.141167988,2.97173041782,0.02
 05/24  21:00:00,81.2109705147,15.2129980367,12.0517787216,0.0,12.3672932834,27.0668015668,55.6330384147,52.6413079969,2.97173041782,0.02
 05/24  22:00:00,70.0631776102,19.4839078143,15.601383114,0.0,4.12243109448,15.9888894789,83.4055137674,80.4137833496,2.97173041782,0.02
 05/24  23:00:00,58.0199554497,13.1848470039,9.72253427259,0.0,4.12243109448,15.9888894789,57.5009103154,54.5091798976,2.97173041782,0.02
 05/24  24:00:00,72.99022917,21.6615381292,15.5509793679,0.0,4.12243109448,15.9888894789,97.2545459927,94.2628155748,2.97173041782,0.02
 05/25  01:00:00,66.3725886802,17.3292305034,11.8216345776,0.0,4.12243109448,15.9888894789,78.5510778993,75.5593474815,2.97173041782,0.02
 05/25  02:00:00,76.7330227686,22.842450059,13.8957590134,0.0,4.12243109448,15.9888894789,99.027531536,96.0358011182,2.97173041782,0.02
 05/25  03:00:00,68.7888538855,17.3292305034,10.8522959986,0.0,4.12243109448,15.9888894789,80.4255043181,77.4337739002,2.97173041782,0.02
 05/25  04:00:00,103.898932117,27.737096699,15.0333124435,0.0152206521396,12.3672932834,24.9413748627,112.789030133,107.816146103,4.9528840297,0.02
 05/25  05:00:00,109.761183873,27.7864591234,17.8617308619,10.4864600399,12.3672932834,24.9413748627,179.390118961,174.417234932,4.9528840297,0.02
 05/25  06:00:00,156.193943042,28.7841496722,21.6228237946,5.60796170209,24.7345865669,70.7195625826,143.362186439,133.43641838,9.90576805939,0.02
 05/25  07:00:00,194.880913151,29.1209871628,28.0868356545,1.66097978034,37.1018798503,92.3937384068,121.301760842,111.375992783,9.90576805939,0.02
 05/25  08:00:00,217.808772325,29.329652504,32.7162972093,1.29091106387,37.1018798503,104.434947198,122.223954143,103.69359101,9.90576805939,8.62459507408
 05/25  09:00:00,237.11136302,29.5290168542,35.5492641415,1.0400019817,37.1018798503,116.476155989,109.591211914,99.6654438547,9.90576805939,0.02
 05/25  10:00:00,239.334452053,29.6396906578,38.0114354131,0.725472901161,37.1018798503,116.476155989,107.364503018,97.4387349586,9.90576805939,0.02
 05/25  11:00:00,240.028164592,29.7601158592,39.9900305274,0.384178891863,37.1018798503,116.476155989,114.325483527,95.7856283728,9.90576805939,8.63408709478
 05/25  12:00:00,233.760527993,30.0094660831,42.1617594615,0.116454709626,37.1018798503,104.434947198,103.267598669,93.3418306091,9.90576805939,0.02
 05/25  13:00:00,249.134292201,30.3056747929,47.6300053729,0.0282465587254,37.1018798503,116.476155989,109.922513252,91.3825613391,9.90576805939,8.63418385376
 05/25  14:00:00,248.541976014,30.5461089648,50.1057767531,0.0,37.1018798503,116.476155989,99.7024235022,89.7766554428,9.90576805939,0.02
 05/25  15:00:00,236.585925879,30.8277312085,45.1537000935,0.0,37.1018798503,116.476155989,106.795009187,88.2583788616,9.90576805939,8.63086226562
 05/25  16:00:00,228.430743704,31.0311537124,42.9868766222,0.0,37.1018798503,116.476155989,97.238552486,87.3127844266,9.90576805939,0.02
 05/25  17:00:00,226.099444888,31.096973127,40.6411794179,0.0,37.1018798503,116.476155989,96.7918016338,86.8660335744,9.90576805939,0.02
 05/25  18:00:00,132.993434475,27.7652136497,32.1327429664,0.0,24.7345865669,47.5788473902,79.0293738313,65.468240144,4.9528840297,8.60824965761
 05/25  19:00:00,125.922094541,27.6808627975,22.7966043055,0.0,24.7345865669,47.5788473902,77.359289193,72.3864051633,4.9528840297,0.02
 05/25  20:00:00,112.746586433,27.6808627975,18.3655329087,0.0,12.3672932834,38.6892022431,93.4716415703,90.4799111524,2.97173041782,0.02
 05/25  21:00:00,82.759756126,15.5504014452,9.66168439917,0.0,12.3672932834,27.0668015668,56.0722998231,53.0805694053,2.97173041782,0.02
 05/25  22:00:00,75.217259571,20.3503693395,12.5428259072,0.0,4.12243109448,15.9888894789,86.8375451026,83.8458146847,2.97173041782,0.02
 05/25  23:00:00,71.293543632,18.3836161549,9.99805679227,0.0,4.12243109448,15.9888894789,77.1655136593,74.1737832415,2.97173041782,0.02
 05/25  24:00:00,78.9937562573,21.6615381292,11.553062224,0.0,4.12243109448,15.9888894789,96.3612192125,93.3694887947,2.97173041782,0.02
 05/26  01:00:00,71.5198781223,17.3292305034,9.00506759083,0.0,4.12243109448,15.9888894789,79.3136440326,76.3219136148,2.97173041782,0.02
 05/26  02:00:00,81.7457239562,22.5893975026,10.3608854081,0.0457832351087,4.12243109448,15.9888894789,99.6899926882,96.6982622704,2.97173041782,0.02
 05/26  03:00:00,72.9477104687,17.3292305034,8.11624445514,0.0,4.12243109448,15.9888894789,81.2255131052,78.2337826874,2.97173041782,0.02
 05/26  04:00:00,110.492821046,27.8776814525,10.9314970952,0.556956169059,12.3672932834,24.9413748627,114.224947423,109.252063393,4.9528840297,0.02
 05/26  05:00:00,119.337798976,27.7672522085,14.0768845856,14.6241229875,12.3672932834,24.9413748627,181.271912782,176.299028752,4.9528840297,0.02
 05/26  06:00:00,163.259990688,28.7112752395,17.3825966817,12.3284279722,24.7345865669,70.7195625826,149.290954254,139.365186194,9.90576805939,0.02
 05/26  07:00:00,189.397332526,28.9741756005,23.1081123389,7.03744806531,37.1018798503,92.3937384068,127.539298308,117.613530248,9.90576805939,0.02
 05/26  08:00:00,207.607939522,29.0805823959,30.2274106722,4.73260622825,37.1018798503,104.434947198,128.653014425,110.122761508,9.90576805939,8.62448485753
 05/26  09:00:00,229.644044495,29.1716215565,35.1839448037,3.15664661517,37.1018798503,116.476155989,115.233219542,105.307451483,9.90576805939,0.02
 05/26  10:00:00,233.742132554,29.3038711921,39.6465952629,1.9358901876,37.1018798503,116.476155989,120.184634973,101.646504432,9.90576805939,8.63236248127
 05/26  11:00:00,226.794756697,29.4122859811,39.0543206286,1.40618603621,37.1018798503,116.476155989,109.584925073,99.6591570136,9.90576805939,0.02
 05/26  12:00:00,213.870625918,29.5314130277,37.9716953728,0.84859950585,37.1018798503,104.434947198,107.315859495,97.3900914361,9.90576805939,0.02
 05/26  13:00:00,227.993991469,29.6683086861,39.892614252,0.448598092054,37.1018798503,116.476155989,113.506295088,94.9681799591,9.90576805939,8.63234706925
 05/26  14:00:00,225.047823595,29.8036363899,37.658286097,0.234477564867,37.1018798503,116.476155989,103.380256013,93.4544879536,9.90576805939,0.02
 05/26  15:00:00,220.39544067,29.904746196,35.6925370366,0.114996074808,37.1018798503,116.476155989,111.198476654,92.6618913727,9.90576805939,8.63081722162
 05/26  16:00:00,220.132870307,29.9666215074,35.7547530111,0.0490734534077,37.1018798503,116.476155989,101.920949575,91.9951815156,9.90576805939,0.02
 05/26  17:00:00,218.179237347,29.9552487172,33.7869910798,0.0756986263891,37.1018798503,116.476155989,110.402065146,91.8787754373,9.90576805939,8.61752164958
 05/26  18:00:00,126.959343291,27.4067225281,26.4571565897,0.0,24.7345865669,47.5788473902,75.012823756,70.0399397263,4.9528840297,0.02
 05/26  19:00:00,128.876313289,27.8917399279,25.5399532061,0.0,24.7345865669,47.5788473902,81.0776970563,76.1048130266,4.9528840297,0.02
 05/26  20:00:00,116.564669344,26.8373542763,23.7937997826,0.0,12.3672932834,38.6892022431,95.123893074,92.1321626561,2.97173041782,0.02
 05/26  21:00:00,82.0287868878,14.2851386633,13.7974538396,0.0,12.3672932834,27.0668015668,59.4690435734,56.4773131556,2.97173041782,0.02
 05/26  22:00:00,74.5854271876,19.905662075,19.9005974283,0.0,4.12243109448,15.9888894789,82.3113440857,79.3196136679,2.97173041782,0.02
 05/26  23:00:00,60.2106342257,12.552215613,13.0875399579,0.0,4.12243109448,15.9888894789,57.1673061411,54.1755757233,2.97173041782,0.02
 05/26  24:00:00,75.2103884254,19.7650773214,20.6661433765,0.0,4.12243109448,15.9888894789,92.1467074018,89.154976984,2.97173041782,0.02
 05/27  01:00:00,56.5340178889,10.8192925626,11.1959189515,0.0,4.12243109448,15.9888894789,50.0347737811,47.0430433632,2.97173041782,0.02
 05/27  02:00:00,72.9269634012,19.4609548104,18.7128770052,0.0,4.12243109448,15.9888894789,85.9165925818,82.924862164,2.97173041782,0.02
 05/27  03:00:00,55.5820062999,10.6505908584,10.4126090026,0.0,4.12243109448,15.9888894789,49.9125303539,46.9207999361,2.97173041782,0.02
 05/27  04:00:00,87.7658882341,26.8373542763,25.8648824315,0.0133544533154,4.12243109448,16.0517297156,118.142713289,115.150982871,2.97173041782,0.02
 05/27  05:00:00,74.7395140964,27.2591085369,24.0675973176,0.108344462682,4.12243109448,16.0517297156,118.004574145,115.012843728,2.97173041782,0.02
 05/27  06:00:00,98.4752809301,28.5243713188,24.694444568,0.747093036503,4.12243109448,39.6058045677,99.0085009748,96.016770557,2.97173041782,0.02
 05/27  07:00:00,155.798855881,28.5619795766,29.1623909882,19.5729136213,12.3672932834,65.3531420225,155.422890955,150.450006926,4.9528840297,0.02
 05/27  08:00:00,157.042468174,28.5502945908,30.9756454705,16.1240616067,12.3672932834,68.2430321324,152.040124841,147.067240811,4.9528840297,0.02
 05/27  09:00:00,181.817020444,28.5742034927,31.391514019,11.4419667053,16.4897243779,93.1370602926,150.745976516,134.21041312,7.92461444751,8.61094894838
 05/27  10:00:00,179.47727388,28.5761012662,30.4284218496,10.0633265357,16.4897243779,93.1370602926,138.040983928,130.09636948,7.92461444751,0.02
 05/27  11:00:00,178.747500078,28.5763654634,31.0505003482,8.71120155122,16.4897243779,93.1370602926,135.654926583,127.710312135,7.92461444751,0.02
 05/27  12:00:00,170.102922056,28.5757025792,32.8357389663,7.433669927,16.4897243779,83.9857416113,133.503385951,125.558771503,7.92461444751,0.02
 05/27  13:00:00,170.027323126,28.5749712552,34.0789312841,6.11560087,16.4897243779,83.9857416113,131.70400384,123.759389393,7.92461444751,0.02
 05/27  14:00:00,168.776314757,28.5748719886,34.3460765227,4.59759395724,16.4897243779,83.9857416113,138.506263611,121.971135163,7.92461444751,8.61051400042
 05/27  15:00:00,143.039096604,28.5243713188,30.713875633,0.0,12.3672932834,70.6512738906,69.6502237134,64.6773396837,4.9528840297,0.02
 05/27  16:00:00,141.346715422,28.5243713188,29.0214998882,0.0,12.3672932834,70.6512738906,68.1124153983,63.1395313686,4.9528840297,0.02
 05/27  17:00:00,125.475670185,28.5243713188,25.6739847761,0.0,12.3672932834,58.1284167478,72.7637548418,67.7908708121,4.9528840297,0.02
 05/27  18:00:00,87.7741602414,25.9938457551,23.6905103167,0.0,12.3672932834,24.9413748627,95.0030768733,90.0301928436,4.9528840297,0.02
 05/27  19:00:00,90.6586075377,27.0482314066,23.1714052757,0.0,12.3672932834,24.9413748627,102.036705609,97.0638215796,4.9528840297,0.02
 05/27  20:00:00,83.0323477943,25.9938457551,21.9882051639,0.0,4.12243109448,16.0517297156,111.771107519,108.779377102,2.97173041782,0.02
 05/27  21:00:00,56.6160881061,11.5528203356,10.4604774517,0.0,4.12243109448,15.9888894789,58.374461031,55.3827306132,2.97173041782,0.02
 05/27  22:00:00,61.6644056177,14.2698366607,12.788975519,0.0,4.12243109448,15.9888894789,65.8424532659,62.8507228481,2.97173041782,0.02
 05/27  23:00:00,69.6147567925,17.3292305034,17.2550884283,0.0,4.12243109448,15.9888894789,86.2888563504,83.2971259326,2.97173041782,0.02
 05/27  24:00:00,65.1714408322,15.596307453,14.900110189,0.0,4.12243109448,15.9888894789,76.0299799484,73.0382495306,2.97173041782,0.02
 05/28  01:00:00,77.3382605444,22.842450059,21.5764805039,0.0151003469229,2.06121554724,15.9888894789,105.28473852,102.293008102,2.97173041782,0.02
 05/28  02:00:00,66.6638746179,17.3292305034,16.6687641973,0.0,2.06121554724,15.9888894789,83.591499591,80.5997691731,2.97173041782,0.02
 05/28  03:00:00,77.1014231073,22.5893975026,21.6358895637,0.080075423905,2.06121554724,15.9888894789,105.002744072,102.011013654,2.97173041782,0.02
 05/28  04:00:00,65.0143497917,17.3292305034,15.0192392805,0.0,2.06121554724,15.9888894789,85.2699278302,82.2781974124,2.97173041782,0.02
 05/28  05:00:00,62.7669757704,22.9268009111,18.1689087338,0.621038746428,2.06121554724,15.9888894789,107.203312756,104.211582338,2.97173041782,0.02
 05/28  06:00:00,51.7702031952,17.3292305034,15.8700925843,0.0,2.06121554724,15.9888894789,86.1576757436,83.1659453258,2.97173041782,0.02
 05/28  07:00:00,63.3578177905,22.8213623459,21.210904383,0.624490245289,2.06121554724,15.9888894789,108.229591227,105.237860809,2.97173041782,0.02
 05/28  08:00:00,83.519395701,18.9881305951,17.6774457305,0.45026329671,4.12243109448,41.7362269337,83.4296420505,78.4567580208,4.9528840297,0.02
 05/28  09:00:00,92.7310041083,23.3485551717,22.1761240171,0.584384283704,4.12243109448,41.7362269337,109.779625459,96.2249109034,4.9528840297,8.60183052593
 05/28  10:00:00,82.7699100531,18.3414407289,17.8390447215,0.0760058542484,4.12243109448,41.7362269337,81.2616490673,76.2887650376,4.9528840297,0.02
 05/28  11:00:00,94.5771708831,23.3485551717,24.1204623738,0.0808859686461,4.12243109448,41.7362269337,99.1957249171,94.2228408874,4.9528840297,0.02
 05/28  12:00:00,84.6618852282,19.0162475459,18.8161728249,0.0834878584853,4.12243109448,41.7362269337,80.5096525953,75.5367685656,4.9528840297,0.02
 05/28  13:00:00,93.2156724398,22.9268009111,22.8777606404,0.0399507691827,4.12243109448,41.7362269337,98.359703762,93.3868197323,4.9528840297,0.02
 05/28  14:00:00,85.2597074376,18.6788441374,19.5930406487,0.025204553254,4.12243109448,41.7362269337,79.3315317998,74.3586477701,4.9528840297,0.02
 05/28  15:00:00,96.7110262148,23.3485551717,25.0090552583,0.0166340752885,4.12243109448,41.7362269337,98.0825952541,93.1097112244,4.9528840297,0.02
 05/28  16:00:00,69.5227307217,19.0162475459,20.0241888576,0.0169289309644,4.12243109448,24.8785346261,79.6459203873,74.6730363576,4.9528840297,0.02
 05/28  17:00:00,45.9860078564,13.4301536401,13.2184167634,0.0,2.06121554724,15.9888894789,64.7421301698,61.750399752,2.97173041782,0.02
 05/28  18:00:00,49.6339948818,16.0909360638,13.8205972605,0.00254960589949,2.06121554724,15.9888894789,76.2431448821,73.2514144643,2.97173041782,0.02
 05/28  19:00:00,48.3367267329,15.1630766905,12.854195709,0.0,2.06121554724,15.9888894789,76.5949231854,73.6031927675,2.97173041782,0.02
 05/28  20:00:00,58.9133737262,14.2621856594,10.0963474332,0.273440976377,2.06121554724,15.9888894789,65.390005495,62.3982750772,2.97173041782,0.02
 05/28  21:00:00,65.2913257604,18.1727390246,12.6661703718,0.513725997357,2.06121554724,15.9888894789,86.8867996063,83.8950691885,2.97173041782,0.02
 05/28  22:00:00,71.0762937403,22.0832923899,15.4102142427,0.369639171109,2.06121554724,15.9888894789,109.21741215,106.225681733,2.97173041782,0.02
 05/28  23:00:00,64.982580993,18.3414407289,12.3469887795,1.01880769526,2.06121554724,15.9888894789,87.9627565522,84.9710261344,2.97173041782,0.02
 05/28  24:00:00,73.1225274104,22.7580992068,15.8022553333,1.53793819978,2.06121554724,15.9888894789,110.688340159,107.696609742,2.97173041782,0.02
 05/29  01:00:00,64.778732435,17.9196864683,12.8985395993,0.924607197614,2.06121554724,15.9888894789,89.0649508227,86.0732204049,2.97173041782,0.02
 05/29  02:00:00,72.0355516353,22.0832923899,16.1729285019,0.865464037399,2.06121554724,15.9888894789,111.29077563,108.299045212,2.97173041782,0.02
 05/29  03:00:00,67.2226871261,18.425791581,13.697338851,2.34055384478,2.06121554724,15.9888894789,89.8490697464,86.8573393286,2.97173041782,0.02
 05/29  04:00:00,75.6880724377,22.6737483547,17.7445066803,2.47375687356,2.06121554724,15.9888894789,111.712027019,108.720296601,2.97173041782,0.02
 05/29  05:00:00,55.4021257937,18.0883881725,14.296427921,2.05866282985,2.06121554724,15.9888894789,91.0147154629,88.0229850451,2.97173041782,0.02
 05/29  06:00:00,59.7966383836,22.0832923899,17.6608968526,1.35138854428,2.06121554724,15.9888894789,112.241487628,109.24975721,2.97173041782,0.02
 05/29  07:00:00,54.5545528843,18.3414407289,14.6428453798,2.9993867964,2.06121554724,15.9888894789,89.6555647374,86.6638343196,2.97173041782,0.02
 05/29  08:00:00,92.9835812801,23.4047890731,18.8636397841,3.99867214185,4.12243109448,41.7362269337,108.165467673,103.192583643,4.9528840297,0.02
 05/29  09:00:00,84.4576549849,18.7350780388,15.7349291747,3.07185332925,4.12243109448,41.7362269337,85.1436644355,80.1707804058,4.9528840297,0.02
 05/29  10:00:00,92.390836031,23.2079704182,19.6768444713,2.6838819858,4.12243109448,41.7362269337,105.43567202,100.46278799,4.9528840297,0.02
 05/29  11:00:00,85.1087176622,19.0162475459,16.0491321697,3.06758799827,4.12243109448,41.7362269337,84.0534795281,79.0805954984,4.9528840297,0.02
 05/29  12:00:00,91.6318976114,22.9268009111,19.9987096046,1.90925234746,4.12243109448,41.7362269337,104.035057792,99.0621737625,4.9528840297,0.02
 05/29  13:00:00,83.5684134114,18.7631949895,16.2902663738,1.5917523698,4.12243109448,41.7362269337,92.0639972823,78.5092783946,4.9528840297,8.60183485794
 05/29  14:00:00,91.7103791601,23.0111517632,20.3221210177,1.62514925016,4.12243109448,41.7362269337,104.004207441,99.0313234117,4.9528840297,0.02
 05/29  15:00:00,83.490831943,18.5944932852,16.4441772698,1.60596108991,4.12243109448,41.7362269337,83.6356862768,78.6628022471,4.9528840297,0.02
 05/29  16:00:00,75.6159725338,23.3485551717,20.3415942758,2.04636627793,4.12243109448,24.8785346261,103.931163996,98.9582799659,4.9528840297,0.02
 05/29  17:00:00,43.5138821301,12.3963288568,10.8883115509,1.78089476157,2.06121554724,15.9888894789,60.3411301671,57.3493997493,2.97173041782,0.02
 05/29  18:00:00,52.4066530116,17.6455461989,15.7540414934,0.419827156564,2.06121554724,15.9888894789,89.09206011,86.1003296922,2.97173041782,0.02
 05/29  19:00:00,62.4517983776,22.5050466505,19.1458825593,2.09980862177,2.06121554724,15.9888894789,110.613513543,107.621783125,2.97173041782,0.02
 05/29  20:00:00,69.8385911342,18.5944932852,14.9965312999,3.58168669348,2.06121554724,15.9888894789,89.2385322471,86.2468018293,2.97173041782,0.02
 05/29  21:00:00,72.8266808467,21.6615381292,18.3690822336,0.0,2.06121554724,15.9888894789,111.671761228,108.68003081,2.97173041782,0.02
 05/29  22:00:00,69.7383915539,18.5101424331,14.7366510128,3.82571830062,2.06121554724,15.9888894789,89.9602436198,86.968513202,2.97173041782,0.02
 05/29  23:00:00,77.6368376082,22.8213623459,17.4992315898,4.52018322375,2.06121554724,15.9888894789,112.969751328,109.97802091,2.97173041782,0.02
 05/29  24:00:00,64.2775759897,17.4698152569,13.7640224016,0.377858546649,2.06121554724,15.9888894789,91.2526868199,88.2609564021,2.97173041782,0.02
 05/30  01:00:00,77.6847873017,22.5050466505,16.6754191327,3.64704560259,4.12243109448,15.9888894789,112.655711441,109.663981023,2.97173041782,0.02
 05/30  02:00:00,74.705330961,19.100598398,12.7443144341,8.13332286651,4.12243109448,15.9888894789,90.4477184971,87.4559880793,2.97173041782,0.02
 05/30  03:00:00,81.4101297108,23.1798534675,15.6804079984,7.69259231964,4.12243109448,15.9888894789,112.89172672,109.899996302,2.97173041782,0.02
 05/30  04:00:00,103.214063931,27.3996932905,18.3365714538,5.29299502099,12.3672932834,24.9413748627,128.357996663,123.385112633,4.9528840297,0.02
 05/30  05:00:00,131.483743367,28.1206634322,20.3737007057,42.5504083811,12.3672932834,24.9413748627,196.345878691,191.372994661,4.9528840297,0.02
 05/30  06:00:00,177.189369385,28.5798725485,21.8363841614,30.5378274705,24.7345865669,70.7195625826,161.111860549,151.18609249,9.90576805939,0.02
 05/30  07:00:00,202.011300968,28.6147933011,24.6902095363,18.4287065018,37.1018798503,92.3937384068,139.00223664,129.07646858,9.90576805939,0.02
