Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/30  08:00:00,211.227985611,28.6252782587,26.1732959624,14.1084412636,37.1018798503,104.434947198,139.556599427,121.026651754,9.90576805939,8.62417961367
 05/30  09:00:00,221.611804118,28.6313039031,26.7769473601,11.8410187784,37.1018798503,116.476155989,126.747896478,116.822128418,9.90576805939,0.02
 05/30  10:00:00,219.189265688,28.6366036406,26.1924174778,9.99702758354,37.1018798503,116.476155989,123.482135895,113.556367836,9.90576805939,0.02
 05/30  11:00:00,216.948324816,28.6513938392,25.5974052193,8.3361425494,37.1018798503,116.476155989,129.406283858,110.867945817,9.90576805939,8.6325699816
 05/30  12:00:00,203.087205276,28.6842430531,25.0608501883,7.02048453397,37.1018798503,104.434947198,118.778432412,108.852664353,9.90576805939,0.02
 05/30  13:00:00,213.372502443,28.729778059,24.4758352297,5.80348643329,37.1018798503,116.476155989,125.255656254,106.716319124,9.90576805939,8.63356907035
 05/30  14:00:00,212.567712,28.7766988664,24.5457523715,4.8820717842,37.1018798503,116.476155989,114.954900214,105.029132155,9.90576805939,0.02
 05/30  15:00:00,211.913939868,28.8262116704,24.7094073048,4.01531989592,37.1018798503,116.476155989,121.943786619,103.407679099,9.90576805939,8.63033946067
 05/30  16:00:00,212.224175202,28.8694555525,25.4196514305,3.57268079237,37.1018798503,116.476155989,111.74399752,101.818229461,9.90576805939,0.02
 05/30  17:00:00,211.646440906,28.9145016867,25.2478744876,3.12279030303,37.1018798503,116.476155989,109.945023292,100.019255233,9.90576805939,0.02
 05/30  18:00:00,121.394259496,27.2591085369,21.039679141,0.0,24.7345865669,47.5788473902,81.0171157729,76.0442317432,4.9528840297,0.02
 05/30  19:00:00,120.77562913,27.6808627975,19.9993044538,0.0,24.7345865669,47.5788473902,95.333609516,81.772238658,4.9528840297,8.60848682825
 05/30  20:00:00,111.742562969,26.4156000157,19.3934524132,0.0,12.3672932834,38.6892022431,100.674122676,97.6823922577,2.97173041782,0.02
 05/30  21:00:00,79.6979104029,14.8755946282,10.876126129,0.0,12.3672932834,27.0668015668,59.2534153217,56.2616849039,2.97173041782,0.02
 05/30  22:00:00,72.7774264982,21.6615381292,15.9253079839,0.0,4.12243109448,15.9888894789,96.8871788275,93.8954484097,2.97173041782,0.02
 05/30  23:00:00,66.0623602482,18.425791581,11.8914809126,0.0830011278751,4.12243109448,15.9888894789,79.2937496629,76.3020192451,2.97173041782,0.02
 05/30  24:00:00,74.413733131,22.5050466505,12.2725021701,0.568121292185,4.12243109448,15.9888894789,100.287859943,97.2961295255,2.97173041782,0.02
 05/31  01:00:00,70.6185668253,17.750984764,8.5344671773,0.432141304251,4.12243109448,15.9888894789,81.7907338086,78.7990033907,2.97173041782,0.02
 05/31  02:00:00,82.1380336028,22.9268009111,9.48154131282,1.9702086292,4.12243109448,15.9888894789,102.689335255,99.697604837,2.97173041782,0.02
 05/31  03:00:00,68.0170642731,17.8353356161,9.48293453091,0.758392851909,4.12243109448,15.9888894789,82.8897546389,79.8980242211,2.97173041782,0.02
 05/31  04:00:00,97.351193049,27.540278044,15.5168925934,2.06983527131,12.3672932834,24.9413748627,117.432392629,112.4595086,4.9528840297,0.02
 05/31  05:00:00,114.781906216,28.1519842549,18.7032886474,27.487662755,12.3672932834,24.9413748627,184.686688643,179.713804614,4.9528840297,0.02
 05/31  06:00:00,164.113988623,28.6213580762,21.9464964195,17.3108491939,24.7345865669,70.7195625826,148.619191331,138.693423271,9.90576805939,0.02
 05/31  07:00:00,193.604994951,28.6909290962,25.799273139,8.83720378581,37.1018798503,92.3937384068,126.177504189,116.25173613,9.90576805939,0.02
 05/31  08:00:00,208.696037303,28.7746659921,31.8880229885,5.71238788088,37.1018798503,104.434947198,127.138820153,108.608978159,9.90576805939,8.62407393484
 05/31  09:00:00,223.372597727,28.8655822009,36.158206515,3.98627849408,37.1018798503,116.476155989,114.320229449,104.39446139,9.90576805939,0.02
 05/31  10:00:00,225.961363328,28.9622079383,39.9416680473,2.6942699612,37.1018798503,116.476155989,111.793810563,101.868042504,9.90576805939,0.02
 05/31  11:00:00,232.969467909,29.0859196325,47.6864891514,1.83368768732,37.1018798503,116.476155989,117.939755263,99.4005434128,9.90576805939,8.63344379115
 05/31  12:00:00,225.029121553,29.2973540106,52.2056037258,1.2045365889,37.1018798503,104.434947198,106.598641891,96.6728738319,9.90576805939,0.02
 05/31  13:00:00,239.068852396,29.5191108387,54.6123285384,0.574021023277,37.1018798503,116.476155989,112.560916102,94.0216979503,9.90576805939,8.63345009247
 05/31  14:00:00,242.975333654,29.8091688274,58.6258408539,0.177136096527,37.1018798503,116.476155989,101.744098697,91.818330638,9.90576805939,0.02
 05/31  15:00:00,246.33870762,30.1448720764,61.8187719166,0.0120719082084,37.1018798503,116.476155989,107.745963339,89.2099131886,9.90576805939,8.63028209134
 05/31  16:00:00,244.584123007,30.3428463224,59.8788911327,0.0,37.1018798503,116.476155989,97.8739654308,87.9481973714,9.90576805939,0.02
 05/31  17:00:00,242.569225433,30.48894354,57.7190082489,0.0,37.1018798503,116.476155989,96.9221727331,86.9964046737,9.90576805939,0.02
 05/31  18:00:00,144.732953286,27.6808803549,43.9566016232,0.0,24.7345865669,47.5788473902,78.4015330584,64.8401795498,4.9528840297,8.60846947886
 05/31  19:00:00,139.267211468,28.1027150508,38.069039098,0.0,24.7345865669,47.5788473902,76.4999025544,71.5270185247,4.9528840297,0.02
 05/31  20:00:00,122.502921367,27.1185237834,29.4508888283,0.0,12.3672932834,38.6892022431,92.0032423282,89.0115119104,2.97173041782,0.02
 05/31  21:00:00,86.3087994959,15.4660505931,16.8965598073,0.0,12.3672932834,27.0668015668,58.8034022442,55.8116718264,2.97173041782,0.02
 05/31  22:00:00,74.6344501817,19.905662075,19.9479694475,0.0,4.12243109448,15.9888894789,83.3117096379,80.3199792201,2.97173041782,0.02
 05/31  23:00:00,59.9828148805,13.2551393807,12.1528342166,0.0,4.12243109448,15.9888894789,56.6861825041,53.6944520863,2.97173041782,0.02
 05/31  24:00:00,72.0446299787,19.0621535537,18.1940976383,0.0,4.12243109448,15.9888894789,91.614822332,88.6230919142,2.97173041782,0.02
 06/01  01:00:00,55.4498689604,11.6628010839,9.26826208084,0.0,4.12243109448,15.9888894789,48.913920594,45.9221901762,2.97173041782,0.02
 06/01  02:00:00,75.3870206164,21.6615381292,18.7282861281,0.0,4.12243109448,15.9888894789,100.446273551,97.4545431332,2.97173041782,0.02
 06/01  03:00:00,66.4354073216,17.3292305034,14.1917997937,0.0,4.12243109448,15.9888894789,79.786525649,76.7947952312,2.97173041782,0.02
 06/01  04:00:00,100.120333226,27.8776814525,20.0578479557,0.0,12.3672932834,24.9413748627,111.252692768,106.279808738,4.9528840297,0.02
 06/01  05:00:00,101.083536775,27.7664610154,22.9205320205,9.95757321893,12.3672932834,24.9413748627,178.086210432,173.113326402,4.9528840297,0.02
 06/01  06:00:00,156.854613723,28.7260390683,26.645997974,5.2472917851,24.7345865669,70.7195625826,141.908334895,131.982566836,9.90576805939,0.02
 06/01  07:00:00,199.133964658,29.0383061518,38.1205560139,1.69751411921,37.1018798503,92.3937384068,119.760587143,109.834819084,9.90576805939,0.02
 06/01  08:00:00,220.131375397,29.2593062979,47.1416742403,1.4094410349,37.1018798503,104.434947198,120.469217929,101.939467483,9.90576805939,8.62398238596
 06/01  09:00:00,238.782982271,29.5470182726,53.8038711371,1.06956596232,37.1018798503,116.476155989,107.041469679,97.1157016198,9.90576805939,0.02
 06/01  10:00:00,252.441926255,29.7838289559,61.4429025076,0.637851626923,37.1018798503,116.476155989,103.215786963,93.2900189039,9.90576805939,0.02
 06/01  11:00:00,257.60926327,30.0825050727,66.1935529933,0.308173670912,37.1018798503,116.476155989,109.030263548,90.4912269246,9.90576805939,8.63326856377
 06/01  12:00:00,242.806449953,30.4697166152,68.2187258757,0.0373627492535,37.1018798503,104.434947198,98.2787162767,88.3529482173,9.90576805939,0.02
 06/01  13:00:00,251.920260573,30.8024326245,66.7544435506,0.0,37.1018798503,116.476155989,104.627022901,86.0879089296,9.90576805939,8.63334591177
 06/01  14:00:00,248.917038277,31.0642087489,63.4896455157,0.0,37.1018798503,116.476155989,94.3447155646,84.4189475052,9.90576805939,0.02
 06/01  15:00:00,248.245904434,31.3800454722,62.5028734977,0.0,37.1018798503,116.476155989,100.853519451,82.3176382391,9.90576805939,8.63011315269
 06/01  16:00:00,246.872281983,31.5888851506,60.921014966,0.0,37.1018798503,116.476155989,90.7446076668,80.8188396074,9.90576805939,0.02
 06/01  17:00:00,243.280325983,31.5735386537,57.3455160316,0.0,37.1018798503,116.476155989,90.5252090614,80.599441002,9.90576805939,0.02
 06/01  18:00:00,142.914173902,27.7661025956,42.0526011553,0.0,24.7345865669,47.5788473902,75.5306535921,61.9697951609,4.9528840297,8.60797440146
 06/01  19:00:00,136.444428894,27.6819982257,35.6669750828,0.0,24.7345865669,47.5788473902,72.8335488351,67.8606648054,4.9528840297,0.02
 06/01  20:00:00,125.263479429,27.8216623314,31.508309647,0.0,12.3672932834,38.6892022431,87.3343427327,84.3426123149,2.97173041782,0.02
 06/01  21:00:00,85.6626926075,15.2692319381,16.4472722388,0.0,12.3672932834,27.0668015668,55.264459757,52.2727293392,2.97173041782,0.02
 06/01  22:00:00,75.2334870259,20.1165392053,20.3377807659,0.0,4.12243109448,15.9888894789,77.5836144528,74.591884035,2.97173041782,0.02
 06/01  23:00:00,60.0262877468,13.3957241342,12.0596855922,0.0,4.12243109448,15.9888894789,51.9444222797,48.9526918619,2.97173041782,0.02
 06/01  24:00:00,71.6150317555,19.0621535537,17.7737111133,0.0,4.12243109448,15.9888894789,84.2048628779,81.21313246,2.97173041782,0.02
 06/02  01:00:00,58.7620262503,13.3957241342,10.795424123,0.0,4.12243109448,15.9888894789,56.152801493,53.1610710752,2.97173041782,0.02
 06/02  02:00:00,71.0937004188,19.0621535537,17.2523797966,0.0,4.12243109448,15.9888894789,86.4242715477,83.4325411298,2.97173041782,0.02
 06/02  03:00:00,58.1549221121,12.1304613524,11.4535827108,0.0,4.12243109448,15.9888894789,58.1870503529,55.1953199351,2.97173041782,0.02
 06/02  04:00:00,103.024173922,27.737096699,23.1022734701,0.0,12.3672932834,24.9413748627,109.188189882,104.215305852,4.9528840297,0.02
 06/02  05:00:00,100.897668418,27.7960259382,25.6779305692,6.98474145496,12.3672932834,24.9413748627,172.517064075,167.544180045,4.9528840297,0.02
 06/02  06:00:00,157.468485631,28.8336914265,29.0626051805,3.33690419332,24.7345865669,70.7195625826,138.134145547,128.208377487,9.90576805939,0.02
 06/02  07:00:00,198.911838965,29.1701022911,38.5188825516,0.945266836809,37.1018798503,92.3937384068,116.610478866,106.684710806,9.90576805939,0.02
 06/02  08:00:00,220.727737111,29.417603986,48.2707361906,0.718447164754,37.1018798503,104.434947198,117.193829928,98.6641586999,9.90576805939,8.62390316915
 06/02  09:00:00,238.947341793,29.7606254871,54.3352106293,0.48898333125,37.1018798503,116.476155989,103.882290546,93.9565224865,9.90576805939,0.02
 06/02  10:00:00,244.028988453,30.0593108215,59.3263165221,0.280151760355,37.1018798503,116.476155989,101.042545051,91.1167769911,9.90576805939,0.02
 06/02  11:00:00,245.107653671,30.3384329566,60.3530666706,0.0527963045226,37.1018798503,116.476155989,107.563075805,89.0241598691,9.90576805939,8.63314787678
 06/02  12:00:00,230.592069496,30.6860393215,57.5844113966,0.0,37.1018798503,104.434947198,96.8074598637,86.8816918043,9.90576805939,0.02
 06/02  13:00:00,241.096689717,30.9873124947,55.745997214,0.0,37.1018798503,116.476155989,103.34375965,84.8047699869,9.90576805939,8.63322160407
 06/02  14:00:00,241.73358771,31.2705142571,56.0998960744,0.0,37.1018798503,116.476155989,92.7811075189,82.8553394595,9.90576805939,0.02
 06/02  15:00:00,242.105421944,31.5871974977,56.1552421275,0.0,37.1018798503,116.476155989,99.4734201963,80.9375867567,9.90576805939,8.63006538021
 06/02  16:00:00,241.764171027,31.7494357274,55.6523589871,0.0,37.1018798503,116.476155989,89.6472536171,79.7214855577,9.90576805939,0.02
 06/02  17:00:00,240.000221513,31.7038837124,53.935070397,0.0,37.1018798503,116.476155989,89.5514962124,79.625728153,9.90576805939,0.02
 06/02  18:00:00,141.21621205,27.7660535225,40.3546898453,0.0,24.7345865669,47.5788473902,75.2748980415,61.7136202738,4.9528840297,8.60839373798
 06/02  19:00:00,133.440708351,27.6818218056,32.6634300605,0.0,24.7345865669,47.5788473902,72.7600602107,67.787176181,4.9528840297,0.02
 06/02  20:00:00,121.784524406,27.8214475511,28.0295703213,0.0,12.3672932834,38.6892022431,87.0497027043,84.0579722865,2.97173041782,0.02
 06/02  21:00:00,83.3692165845,15.5504014452,13.8726275034,0.0,12.3672932834,27.0668015668,55.2344699885,52.2427395707,2.97173041782,0.02
 06/02  22:00:00,73.8618246359,20.9408253044,18.115796231,0.0,4.12243109448,15.9888894789,81.0598077102,78.0680772923,2.97173041782,0.02
 06/02  23:00:00,58.0188706127,12.1304613524,11.3175313263,0.0,4.12243109448,15.9888894789,52.8740569181,49.8823265003,2.97173041782,0.02
 06/02  24:00:00,72.9544980111,20.1165392053,18.0587918045,0.0,4.12243109448,15.9888894789,83.6492807953,80.6575503775,2.97173041782,0.02
 06/03  01:00:00,58.7207651272,12.1304613524,12.0194258698,0.0,4.12243109448,15.9888894789,56.7161730634,53.7244426456,2.97173041782,0.02
 06/03  02:00:00,74.5852951021,20.1165392053,19.689588917,0.0,4.12243109448,15.9888894789,87.8223558725,84.8306254547,2.97173041782,0.02
 06/03  03:00:00,58.611810816,12.1304613524,11.910471504,0.0,4.12243109448,15.9888894789,57.139605108,54.1478746902,2.97173041782,0.02
 06/03  04:00:00,87.5915632356,26.2047228854,26.3365440233,0.0,4.12243109448,16.0517297156,115.633185254,112.641454836,2.97173041782,0.02
 06/03  05:00:00,80.5615287123,26.8373542763,30.4197114072,0.0,4.12243109448,16.0517297156,113.341251069,110.349520651,2.97173041782,0.02
 06/03  06:00:00,109.92654679,28.5243713188,36.8928042188,0.0,4.12243109448,39.6058045677,93.6827062418,90.690975824,2.97173041782,0.02
 06/03  07:00:00,161.384950072,28.5616337942,41.6162963841,12.7054489573,12.3672932834,65.3531420225,148.534922168,143.562038138,4.9528840297,0.02
 06/03  08:00:00,165.108866692,28.5481051943,44.2694064639,10.8989042547,12.3672932834,68.2430321324,146.004408541,141.031524511,4.9528840297,0.02
 06/03  09:00:00,193.266019432,28.5728035034,46.9978358266,7.28603757113,16.4897243779,93.1370602926,145.367390144,128.830587299,7.92461444751,8.61218839724
 06/03  10:00:00,200.027860485,28.5730118599,55.0450819028,6.00034718199,16.4897243779,93.1370602926,132.391222543,124.446608095,7.92461444751,0.02
 06/03  11:00:00,201.056806756,28.5723107384,56.9382652123,5.1368199471,16.4897243779,93.1370602926,129.931323644,121.986709197,7.92461444751,0.02
 06/03  12:00:00,188.246006101,28.5724826294,53.6813512634,4.73438145746,16.4897243779,83.9857416113,128.49831176,120.553697312,7.92461444751,0.02
 06/03  13:00:00,183.819699171,28.5721376324,49.5400083938,4.44975386833,16.4897243779,83.9857416113,127.38073136,119.436116913,7.92461444751,0.02
 06/03  14:00:00,183.170168132,28.5712266229,49.0504432388,4.29074252883,16.4897243779,83.9857416113,126.354203984,118.409589536,7.92461444751,0.02
 06/03  15:00:00,163.674530049,28.5243713188,51.3492953151,0.0,12.3672932834,70.6512738906,76.4058112432,62.8427098607,4.9528840297,8.61021735276
 06/03  16:00:00,163.38242708,28.5243713188,51.0572154447,0.0,12.3672932834,70.6512738906,66.8244481303,61.8515641006,4.9528840297,0.02
 06/03  17:00:00,149.368354794,28.5243713188,49.5666757933,0.0,12.3672932834,58.1284167478,70.0920672487,65.119183219,4.9528840297,0.02
 06/03  18:00:00,102.121329068,25.9938457551,38.0376798571,0.0,12.3672932834,24.9413748627,91.8462626183,86.8733785886,4.9528840297,0.02
 06/03  19:00:00,105.707704535,27.0482314066,40.569669664,0.0,12.3672932834,24.9413748627,98.0667383282,93.0938542985,4.9528840297,0.02
 06/03  20:00:00,96.6504097138,25.9938457551,35.606267817,0.0,4.12243109448,16.0517297156,106.796027574,103.804297156,2.97173041782,0.02
 06/03  21:00:00,65.9207037799,12.9969228775,18.3268669474,0.0,4.12243109448,15.9888894789,57.2783102998,54.286579882,2.97173041782,0.02
 06/03  22:00:00,67.8430988399,13.8633844027,19.3567643301,0.0,4.12243109448,15.9888894789,60.7903139808,57.798583563,2.97173041782,0.02
 06/03  23:00:00,78.4889299322,18.1956920286,25.5401071161,0.0,4.12243109448,15.9888894789,82.7426395071,79.7509090892,2.97173041782,0.02
 06/03  24:00:00,64.7962964557,11.6628010839,18.5995175711,0.0151721653511,4.12243109448,15.9888894789,48.6449707135,45.6532402957,2.97173041782,0.02
 06/04  01:00:00,73.5091239691,17.3292305034,23.5140143658,0.0,2.06121554724,15.9888894789,79.664026154,76.6722957362,2.97173041782,0.02
 06/04  02:00:00,76.7199327632,18.425791581,25.6282620479,0.0,2.06121554724,15.9888894789,78.3690595278,75.3773291099,2.97173041782,0.02
 06/04  03:00:00,62.2679523852,12.9969228775,16.7353309917,0.0,2.06121554724,15.9888894789,59.6736257186,56.6818953008,2.97173041782,0.02
 06/04  04:00:00,66.5938825007,14.2621856594,19.781174939,0.0148233461659,2.06121554724,15.9888894789,59.8563275527,56.8645971349,2.97173041782,0.02
 06/04  05:00:00,60.7801366455,17.3292305034,22.5308602208,0.0,2.06121554724,15.9888894789,79.9601276039,76.9683971861,2.97173041782,0.02
 06/04  06:00:00,73.2706916291,22.9268009111,31.5779020946,0.0649286678687,2.06121554724,15.9888894789,99.3966727322,96.4049423144,2.97173041782,0.02
 06/04  07:00:00,58.4705017976,17.4346690685,22.4649533818,0.0,2.06121554724,15.9888894789,81.11804716,78.1263167422,2.97173041782,0.02
 06/04  08:00:00,104.115616888,23.5172568759,34.0725263123,0.0162206454494,4.12243109448,41.7362269337,97.2869975939,92.3141135642,4.9528840297,0.02
 06/04  09:00:00,90.2847039276,18.425791581,25.4525093914,0.0269705044581,4.12243109448,41.7362269337,76.983628774,72.0107447443,4.9528840297,0.02
 06/04  10:00:00,102.283942504,23.4329060238,32.27063818,0.0707851396532,4.12243109448,41.7362269337,95.4045571805,90.4316731508,4.9528840297,0.02
 06/04  11:00:00,90.3972139186,18.2570898767,25.7328517186,0.0278397634058,4.12243109448,41.7362269337,76.6503274061,71.6774433764,4.9528840297,0.02
 06/04  12:00:00,104.453389274,23.3485551717,34.477880143,0.117340686398,4.12243109448,41.7362269337,94.9992437663,90.0263597366,4.9528840297,0.02
 06/04  13:00:00,95.7984261367,19.0162475459,30.3552047381,0.047541176537,4.12243109448,41.7362269337,76.1201276067,71.147243577,4.9528840297,0.02
 06/04  14:00:00,105.105167698,23.0111517632,35.5844025592,0.0,4.12243109448,41.7362269337,102.235877394,88.6811725624,4.9528840297,8.60182080141
 06/04  15:00:00,93.6940352199,18.5944932852,28.720109275,0.0,4.12243109448,41.7362269337,74.8431401722,69.8702561425,4.9528840297,0.02
 06/04  16:00:00,89.2714145704,23.3485551717,36.2704224196,0.000516041992188,4.12243109448,24.8785346261,92.836416159,87.8635321293,4.9528840297,0.02
 06/04  17:00:00,48.7290851319,12.1075083484,18.2329501755,0.0,2.06121554724,15.9888894789,50.4578694602,47.4661390424,2.97173041782,0.02
 06/04  18:00:00,58.931751465,18.1956920286,22.1391438313,0.0,2.06121554724,15.9888894789,83.2888758594,80.2971454416,2.97173041782,0.02
 06/04  19:00:00,49.774565413,14.2621856594,17.0268810934,0.0146154252149,2.06121554724,15.9888894789,60.4706772302,57.4789468124,2.97173041782,0.02
 06/04  20:00:00,62.6864811484,13.8404313988,16.2284226622,0.0819283488623,2.06121554724,15.9888894789,60.5198350297,57.5281046119,2.97173041782,0.02
 06/04  21:00:00,71.4694987939,17.750984764,21.0173668133,0.035267851088,2.06121554724,15.9888894789,80.1545631161,77.1628326983,2.97173041782,0.02
 06/04  22:00:00,74.4524057378,18.5944932852,22.8897323133,0.302300795677,2.06121554724,15.9888894789,80.9125323969,77.9208019791,2.97173041782,0.02
 06/04  23:00:00,70.3807219864,17.3292305034,20.385612155,0.0,2.06121554724,15.9888894789,81.1705984079,78.1788679901,2.97173041782,0.02
 06/04  24:00:00,65.0450236726,14.2621856594,17.6473232651,0.599816085478,2.06121554724,15.9888894789,61.9124537585,58.9207233406,2.97173041782,0.02
 06/05  01:00:00,69.7080173547,15.6787930143,18.9360383282,0.444199612638,4.12243109448,15.9888894789,69.5112283796,66.5194979618,2.97173041782,0.02
 06/05  02:00:00,68.1688366917,14.9599454803,17.8791706006,0.706770341148,4.12243109448,15.9888894789,66.4271039999,63.4353735821,2.97173041782,0.02
 06/05  03:00:00,69.7089203496,15.6577053012,18.7207930109,0.681435630594,4.12243109448,15.9888894789,69.9433907375,66.9516603197,2.97173041782,0.02
 06/05  04:00:00,111.578796534,27.1888161602,31.7969300223,0.408246655961,12.3672932834,24.9413748627,115.815617054,110.842733024,4.9528840297,0.02
 06/05  05:00:00,127.725977257,28.1362885045,37.4960476682,21.654670707,12.3672932834,24.9413748627,183.540451358,178.567567328,4.9528840297,0.02
 06/05  06:00:00,182.266233671,28.6064965247,44.0104098545,13.4140425593,24.7345865669,70.7195625826,148.051276664,138.125508605,9.90576805939,0.02
 06/05  07:00:00,218.045446776,28.6863632406,52.95619814,6.12530190217,37.1018798503,92.3937384068,125.917475044,115.991706984,9.90576805939,0.02
 06/05  08:00:00,234.01323857,28.7941808091,58.8442689615,4.05383852141,37.1018798503,104.434947198,127.659925226,109.130478554,9.90576805939,8.62367861283
 06/05  09:00:00,247.973356977,28.8931825152,61.76047149,2.9571951624,37.1018798503,116.476155989,115.037466678,105.111698618,9.90576805939,0.02
 06/05  10:00:00,247.483988717,28.980656009,61.7805741997,2.35958296269,37.1018798503,116.476155989,111.984637775,102.058869716,9.90576805939,0.02
 06/05  11:00:00,244.32513824,29.0636212909,59.0539370157,1.84421739161,37.1018798503,116.476155989,117.986610843,99.4479600664,9.90576805939,8.63288271747
 06/05  12:00:00,229.26634434,29.1368191078,56.3448995836,1.46303878868,37.1018798503,104.434947198,107.445805034,97.5200369743,9.90576805939,0.02
 06/05  13:00:00,241.464543836,29.2919905103,56.8756871509,0.93348054838,37.1018798503,116.476155989,112.875387585,94.3367514591,9.90576805939,8.63286806625
 06/05  14:00:00,242.128561658,29.4844744723,57.8512785371,0.429666544448,37.1018798503,116.476155989,101.638642535,91.7128744756,9.90576805939,0.02
 06/05  15:00:00,238.331802649,29.7048006597,54.0896495718,0.174364267591,37.1018798503,116.476155989,107.784894388,89.2494035423,9.90576805939,8.62972278598
 06/05  16:00:00,235.907357037,29.8945305579,51.5331991299,0.11727479461,37.1018798503,116.476155989,97.5298646954,87.604096636,9.90576805939,0.02
 06/05  17:00:00,233.513011431,29.9712131066,49.0524770572,0.128074554757,37.1018798503,116.476155989,97.4179763944,87.492208335,9.90576805939,0.02
 06/05  18:00:00,133.194487718,27.5965119454,32.5025163574,0.0,24.7345865669,47.5788473902,71.8821832661,66.9092992364,4.9528840297,0.02
 06/05  19:00:00,134.528877824,28.1026170582,33.3307960794,0.0,24.7345865669,47.5788473902,77.4491207872,72.4762367575,4.9528840297,0.02
 06/05  20:00:00,127.926272608,27.2591085369,34.7336488513,0.0,12.3672932834,38.6892022431,99.6630417009,88.0829764234,2.97173041782,8.60833485966
 06/05  21:00:00,91.2242799897,15.8264070055,21.4256503532,0.0,12.3672932834,27.0668015668,61.0372230885,58.0454926707,2.97173041782,0.02
 06/05  22:00:00,80.4841014497,20.1587146313,25.5462200823,0.0,4.12243109448,15.9888894789,80.1679780828,77.1762476649,2.97173041782,0.02
 06/05  23:00:00,61.3487571923,12.1304613524,14.6474181558,0.0,4.12243109448,15.9888894789,55.9585544097,52.9668239919,2.97173041782,0.02
 06/05  24:00:00,78.4568599268,20.2430654835,23.4346277078,0.0,4.12243109448,15.9888894789,88.823345013,85.8316145952,2.97173041782,0.02
 06/06  01:00:00,60.5316985993,12.1304613524,13.8303596223,0.0,4.12243109448,15.9888894789,56.4682887502,53.4765583324,2.97173041782,0.02
 06/06  02:00:00,77.5663433537,20.0743637792,22.7128128891,0.0,4.12243109448,15.9888894789,90.0099519866,87.0182215687,2.97173041782,0.02
 06/06  03:00:00,59.9466589601,12.1304613524,13.2453199558,0.0,4.12243109448,15.9888894789,56.651781778,53.6600513602,2.97173041782,0.02
 06/06  04:00:00,107.320570162,27.8073890757,27.3283777433,0.0,12.3672932834,24.9413748627,108.998011111,104.025127081,4.9528840297,0.02
 06/06  05:00:00,105.634765489,27.7747488103,28.4201855771,9.00086106837,12.3672932834,24.9413748627,173.022807262,168.049923232,4.9528840297,0.02
 06/06  06:00:00,165.153258235,28.7663843871,34.9210442783,5.23054517349,24.7345865669,70.7195625826,138.91888902,128.993120961,9.90576805939,0.02
 06/06  07:00:00,211.050557305,29.0866554863,50.0136975523,1.67262563801,37.1018798503,92.3937384068,117.515918876,107.590150816,9.90576805939,0.02
 06/06  08:00:00,231.532180112,29.2482728542,58.8255738194,1.13739108807,37.1018798503,104.434947198,109.474523793,99.5487557336,9.90576805939,0.02
 06/06  09:00:00,247.157421208,29.5347736499,62.481689235,0.778445401519,37.1018798503,116.476155989,113.133978611,94.6015196264,9.90576805939,8.6266909254
 06/06  10:00:00,250.34398092,29.8898651317,65.6948900754,0.39606667463,37.1018798503,116.476155989,101.226971804,91.3012037441,9.90576805939,0.02
 06/06  11:00:00,254.284760461,30.2375531089,69.5570405244,0.126796623485,37.1018798503,116.476155989,107.341600609,88.803157065,9.90576805939,8.63267548461
 06/06  12:00:00,244.560289762,30.68605317,71.5526646763,0.0,37.1018798503,104.434947198,96.1263868931,86.2006188337,9.90576805939,0.02
 06/06  13:00:00,254.902603446,31.0105477711,69.5286638011,0.0,37.1018798503,116.476155989,102.574989517,84.0364531365,9.90576805939,8.63276832161
 06/06  14:00:00,253.995663984,31.2802500198,68.352286726,0.0,37.1018798503,116.476155989,92.2729291138,82.3471610544,9.90576805939,0.02
 06/06  15:00:00,252.909015991,31.6094663109,66.9365616848,0.0,37.1018798503,116.476155989,98.8975125584,80.3621230766,9.90576805939,8.62962142238
 06/06  16:00:00,251.475274583,31.788916744,65.3240084949,0.0,37.1018798503,116.476155989,89.2768322791,79.3510642198,9.90576805939,0.02
 06/06  17:00:00,250.003431074,31.7822898468,63.859904084,0.0,37.1018798503,116.476155989,89.1633431228,79.2375750634,9.90576805939,0.02
 06/06  18:00:00,149.605940441,27.7666132527,48.7438721282,0.0,24.7345865669,47.5788473902,66.207934626,61.2350505963,4.9528840297,0.02
 06/06  19:00:00,144.682809373,27.6824193293,43.9049297653,0.0,24.7345865669,47.5788473902,72.2953832227,67.322499193,4.9528840297,0.02
 06/06  20:00:00,132.595782157,27.8923123825,38.7699457216,0.0,12.3672932834,38.6892022431,94.9821524975,83.402099947,2.97173041782,8.60832213271
 06/06  21:00:00,94.3108284848,17.0021549884,23.31041177,0.0,12.3672932834,27.0668015668,60.1279582281,57.1362278103,2.97173041782,0.02
 06/06  22:00:00,84.2666834212,21.0884392956,28.3730411245,0.0,4.12243109448,15.9888894789,79.5947588691,76.6030284513,2.97173041782,0.02
 06/06  23:00:00,65.5607595718,13.3113732821,17.6785084942,0.0,4.12243109448,15.9888894789,52.2073643093,49.2156338915,2.97173041782,0.02
 06/06  24:00:00,77.3544432316,19.273030684,23.3022457216,0.0,4.12243109448,15.9888894789,83.8799484639,80.8882180461,2.97173041782,0.02
 06/07  01:00:00,64.1532719679,12.9739698736,16.6084243987,0.0,4.12243109448,15.9888894789,52.6934145547,49.7016841369,2.97173041782,0.02
 06/07  02:00:00,77.7045283568,19.0621535537,23.8632080651,0.0,4.12243109448,15.9888894789,88.693306324,85.7015759061,2.97173041782,0.02
 06/07  03:00:00,64.7316410895,13.3113732821,16.8493901202,0.0,4.12243109448,15.9888894789,56.1914063571,53.1996759393,2.97173041782,0.02
 06/07  04:00:00,108.369309476,27.4278102412,28.7566958731,0.0,12.3672932834,24.9413748627,105.439890497,100.467006467,4.9528840297,0.02
 06/07  05:00:00,104.252616707,28.2349932475,28.8347768114,6.74387661153,12.3672932834,24.9413748627,170.403106797,165.430222768,4.9528840297,0.02
 06/07  06:00:00,164.521081493,28.7970398293,36.4390013516,3.04975592615,24.7345865669,70.7195625826,137.350433592,127.424665533,9.90576805939,0.02
 06/07  07:00:00,210.232725614,29.202128766,49.7961986561,0.956821301117,37.1018798503,92.3937384068,116.796277029,106.87050897,9.90576805939,0.02
 06/07  08:00:00,232.98660723,29.3874359275,60.8219636289,0.456278346557,37.1018798503,104.434947198,109.201282943,99.2755148836,9.90576805939,0.02
 06/07  09:00:00,249.898863532,29.701128271,65.5818363333,0.253372258826,37.1018798503,116.476155989,112.781804682,94.2494318705,9.90576805939,8.62660475196
 06/07  10:00:00,249.766984233,29.9485769739,65.3558406531,0.0994261319441,37.1018798503,116.476155989,101.757336037,91.831567978,9.90576805939,0.02
 06/07  11:00:00,248.8466087,30.2533803462,64.2276444538,0.00220409171912,37.1018798503,116.476155989,107.864213729,89.3258840375,9.90576805939,8.63256163214
 06/07  12:00:00,236.316739325,30.532314741,63.462868628,0.0,37.1018798503,104.434947198,96.9764574385,87.0506893791,9.90576805939,0.02
 06/07  13:00:00,247.047929807,30.5298019154,62.1547318405,0.0,37.1018798503,116.476155989,105.098191516,86.5598695486,9.90576805939,8.63255390816
 06/07  14:00:00,246.237945147,30.5079219506,61.3669080612,0.0,37.1018798503,116.476155989,96.1983433645,86.2725753051,9.90576805939,0.02
 06/07  15:00:00,244.447220783,30.4704153966,59.6138319559,0.0,37.1018798503,116.476155989,95.7087987426,85.7830306832,9.90576805939,0.02
 06/07  16:00:00,243.829378341,30.3989918363,59.0680251334,0.0,37.1018798503,116.476155989,103.981451236,85.4503008711,9.90576805939,8.62538230555
 06/07  17:00:00,240.974579958,30.2985508806,56.3148023905,0.0,37.1018798503,116.476155989,95.4125604026,85.4867923432,9.90576805939,0.02
 06/07  18:00:00,143.957970061,27.4910733803,43.3714465519,0.0,24.7345865669,47.5788473902,71.1619905971,66.1891065674,4.9528840297,0.02
 06/07  19:00:00,145.940520166,27.997178493,44.8478863877,0.0,24.7345865669,47.5788473902,76.3931577987,71.420273769,4.9528840297,0.02
 06/07  20:00:00,134.855900192,27.2591085369,41.6632693967,0.0,12.3672932834,38.6892022431,89.3390866505,86.3473562326,2.97173041782,0.02
 06/07  21:00:00,94.9198357771,15.7842315794,25.1633709039,0.0,12.3672932834,27.0668015668,69.432362543,57.8554044098,2.97173041782,8.60522771542
 06/07  22:00:00,82.9301379186,19.9286150789,28.196319272,0.0,4.12243109448,15.9888894789,82.8757783987,79.8840479809,2.97173041782,0.02
 06/07  23:00:00,69.4493414708,13.22702243,21.6514407309,0.0,4.12243109448,15.9888894789,53.1286199264,50.1368895086,2.97173041782,0.02
 06/07  24:00:00,81.5091548885,19.0621535537,27.6678340429,0.0,4.12243109448,15.9888894789,84.2283274266,81.2365970087,2.97173041782,0.02
 06/08  01:00:00,69.5883998151,12.9739698736,22.0435518245,0.0,4.12243109448,15.9888894789,56.1591453549,53.1674149371,2.97173041782,0.02
 06/08  02:00:00,83.6763814567,19.4839078143,29.4133065253,0.0,4.12243109448,15.9888894789,87.6602517765,84.6685213587,2.97173041782,0.02
 06/08  03:00:00,67.6255609846,12.9739698736,20.0807130841,0.0,4.12243109448,15.9888894789,57.3234543618,54.331723944,2.97173041782,0.02
 06/08  04:00:00,119.958166179,27.4699856672,40.3033768472,0.0,12.3672932834,24.9413748627,105.256450213,100.283566183,4.9528840297,0.02
 06/08  05:00:00,119.907605602,28.3462703226,45.3663883821,5.75597659201,12.3672932834,24.9413748627,169.40152064,164.428636611,4.9528840297,0.02
 06/08  06:00:00,176.569271565,28.8610423188,48.3636963726,3.10924825172,24.7345865669,70.7195625826,137.094131921,127.168363862,9.90576805939,0.02
 06/08  07:00:00,212.793372199,29.2725713485,51.6612092202,1.58201416769,37.1018798503,92.3937384068,117.794347467,107.868579407,9.90576805939,0.02
 06/08  08:00:00,226.556756486,29.3901510456,53.5392757283,1.3064137272,37.1018798503,104.434947198,111.89808468,101.97231662,9.90576805939,0.02
 06/08  09:00:00,239.794596736,29.4753731131,54.8831923247,1.07348889736,37.1018798503,116.476155989,117.253728995,98.7214769723,9.90576805939,8.62648396343
 06/08  10:00:00,244.469282609,29.5899617428,59.7455524183,0.770647350165,37.1018798503,116.476155989,105.875118946,95.9493508862,9.90576805939,0.02
 06/08  11:00:00,250.487214543,29.8391724488,65.963470517,0.321183193138,37.1018798503,116.476155989,110.918114711,92.3799202112,9.90576805939,8.63242644038
 06/08  12:00:00,245.196041335,30.1263663875,72.6332950486,0.114837928997,37.1018798503,104.434947198,98.7437052308,88.8179371714,9.90576805939,0.02
 06/08  13:00:00,257.723978598,30.381803758,72.9736007473,0.00518732193385,37.1018798503,116.476155989,96.0052145327,86.0794464733,9.90576805939,0.02
 06/08  14:00:00,254.564051116,30.6316390712,69.5692949147,0.0,37.1018798503,116.476155989,103.3385769,84.8018441863,9.90576805939,8.63096465464
 06/08  15:00:00,251.701894653,30.8171386178,66.5218047505,0.0,37.1018798503,116.476155989,93.4775364194,83.55176836,9.90576805939,0.02
 06/08  16:00:00,249.402972192,30.870692509,64.1698989371,0.0,37.1018798503,116.476155989,101.573895424,83.0428529235,9.90576805939,8.62527444154
 06/08  17:00:00,246.140116655,30.7602137167,61.0186866622,0.0,37.1018798503,116.476155989,93.6060668944,83.6802988351,9.90576805939,0.02
 06/08  18:00:00,146.403590093,27.5965119454,45.7116334232,0.0,24.7345865669,47.5788473902,70.0319100636,65.0590260339,4.9528840297,0.02
 06/08  19:00:00,148.719638499,28.1026170582,47.5215716941,0.0,24.7345865669,47.5788473902,75.4685587563,70.4956747266,4.9528840297,0.02
 06/08  20:00:00,134.88018667,26.9779390299,41.9687310006,0.0,12.3672932834,38.6892022431,88.4040527062,85.4123222884,2.97173041782,0.02
 06/08  21:00:00,99.1538289021,16.163810414,29.017786371,0.0,12.3672932834,27.0668015668,60.4869038149,57.4951733971,2.97173041782,0.02
 06/08  22:00:00,89.1262236554,20.7721236001,33.5488960616,0.0,4.12243109448,15.9888894789,82.4348606182,79.4431302004,2.97173041782,0.02
 06/08  23:00:00,69.2994794169,13.1426715779,21.5859290127,0.0,4.12243109448,15.9888894789,60.1551329466,48.5815930743,2.97173041782,8.60180945444
 06/08  24:00:00,80.610362883,19.0621535537,26.7690415439,0.0,4.12243109448,15.9888894789,83.8793067971,80.8875763793,2.97173041782,0.02
 06/09  01:00:00,66.0605593548,13.0583207257,18.4313600691,0.0,4.12243109448,15.9888894789,53.0663943839,50.0746639661,2.97173041782,0.02
 06/09  02:00:00,78.6651525144,19.0621535537,24.8238314483,0.0,4.12243109448,15.9888894789,89.1464559081,86.1547254903,2.97173041782,0.02
 06/09  03:00:00,64.8286745365,13.3113732821,16.9464228763,0.0,4.12243109448,15.9888894789,56.3802136881,53.3884832703,2.97173041782,0.02
 06/09  04:00:00,111.320531196,27.5332488063,31.6024784151,0.0,12.3672932834,24.9413748627,105.620451538,100.647567508,4.9528840297,0.02
 06/09  05:00:00,107.290444767,27.8261720701,33.469611389,5.55569073128,12.3672932834,24.9413748627,170.535989255,165.563105225,4.9528840297,0.02
 06/09  06:00:00,173.240248984,28.9572755718,44.3980491305,3.64963942357,24.7345865669,70.7195625826,137.595549917,127.669781858,9.90576805939,0.02
 06/09  07:00:00,216.225490236,29.2765365502,54.8140001813,1.85737575919,37.1018798503,92.3937384068,117.973708162,108.047940103,9.90576805939,0.02
 06/09  08:00:00,231.932176004,29.3901412116,58.7016218096,1.51951228613,37.1018798503,104.434947198,111.92970542,102.00393736,9.90576805939,0.02
 06/09  09:00:00,248.480232274,29.4930444003,63.4397062369,1.18492531347,37.1018798503,116.476155989,117.008230943,98.4760702026,9.90576805939,8.62639268133
 06/09  10:00:00,251.816303411,29.6444033199,67.0377203039,0.771074950077,37.1018798503,116.476155989,105.323730015,95.3979619553,9.90576805939,0.02
 06/09  11:00:00,257.323539634,29.9922279737,72.7601410397,0.207786850718,37.1018798503,116.476155989,107.87025526,89.332159896,9.90576805939,8.63232730456
 06/09  12:00:00,252.255911303,30.3883620351,79.5076359526,0.038371191749,37.1018798503,104.434947198,82.3638184296,72.4380503702,9.90576805939,0.02
 06/09  13:00:00,268.874221892,30.6863888955,83.8244732625,0.0,37.1018798503,116.476155989,68.531146543,58.6053784836,9.90576805939,0.02
 06/09  14:00:00,269.587326817,30.9546430813,84.2695464755,0.0,37.1018798503,116.476155989,74.400182845,55.8635580738,9.90576805939,8.63085671178
 06/09  15:00:00,268.58487603,31.30658029,82.9153687012,0.0,37.1018798503,116.476155989,69.1929067281,59.2671386687,9.90576805939,0.02
 06/09  16:00:00,266.483400553,31.5900643894,80.5309374348,0.0,37.1018798503,116.476155989,85.6947247919,67.1637506816,9.90576805939,8.6252060509
 06/09  17:00:00,263.361783237,31.6131312106,77.3874424737,0.0,37.1018798503,116.476155989,86.9617524928,77.0359844334,9.90576805939,0.02
 06/09  18:00:00,156.660393273,27.6820150001,55.8829392618,0.0,24.7345865669,47.5788473902,67.131423425,62.1585393953,4.9528840297,0.02
 06/09  19:00:00,154.783539341,28.1038901284,53.5842055386,0.0,24.7345865669,47.5788473902,72.9898012103,68.0169171806,4.9528840297,0.02
 06/09  20:00:00,139.978675212,27.4699856672,46.5751791394,0.0,12.3672932834,38.6892022431,86.4243696938,83.432639276,2.97173041782,0.02
 06/09  21:00:00,103.469359677,17.3887630607,32.0823318742,0.0,12.3672932834,27.0668015668,58.6416239096,55.6498934918,2.97173041782,0.02
 06/09  22:00:00,93.1167352397,21.1095270086,37.2020045895,0.0,4.12243109448,15.9888894789,80.8502977428,77.858567325,2.97173041782,0.02
 06/09  23:00:00,73.7742541782,13.3957241342,25.8076515605,0.0,4.12243109448,15.9888894789,50.2351827671,47.2434523493,2.97173041782,0.02
 06/09  24:00:00,91.3269807625,20.2430654835,36.3047477204,0.0,4.12243109448,15.9888894789,82.6964964358,79.704766018,2.97173041782,0.02
 06/10  01:00:00,65.259272874,12.1304613524,18.5579330497,0.0,4.12243109448,15.9888894789,53.6725484076,50.6808179898,2.97173041782,0.02
 06/10  02:00:00,91.1111886601,20.3274163356,36.0046047705,0.0,4.12243109448,15.9888894789,83.6382627834,80.6465323655,2.97173041782,0.02
 06/10  03:00:00,65.5643651033,12.1304613524,18.8630252795,0.0,4.12243109448,15.9888894789,64.1842804067,52.6118663079,2.97173041782,8.60068368098
 06/10  04:00:00,106.560172004,27.0482314066,44.4616438929,0.0,4.12243109448,16.0517297156,111.561892305,108.570161887,2.97173041782,0.02
 06/10  05:00:00,87.255635646,25.9938457551,37.9573266107,0.0,4.12243109448,16.0517297156,110.4370599,107.445329482,2.97173041782,0.02
 06/10  06:00:00,123.367313316,28.5243713188,50.3335706112,0.0,4.12243109448,39.6058045677,91.5809892652,88.5892588473,2.97173041782,0.02
 06/10  07:00:00,169.196745192,28.5521280869,55.0354124997,7.10763364503,12.3672932834,65.3531420225,146.766875851,141.793991821,4.9528840297,0.02
 06/10  08:00:00,175.055006192,28.5400818245,58.8233295097,6.29915886533,12.3672932834,68.2430321324,144.521689445,139.548805416,4.9528840297,0.02
 06/10  09:00:00,205.179597221,28.5870907753,62.4486741582,3.7345305887,16.4897243779,93.1370602926,135.037108227,127.09249378,7.92461444751,0.02
 06/10  10:00:00,204.400885824,28.5967515076,62.204323417,3.1903977979,16.4897243779,93.1370602926,130.963523973,123.018909526,7.92461444751,0.02
 06/10  11:00:00,202.041102816,28.6008973772,60.1596078303,2.87117158358,16.4897243779,93.1370602926,128.965075343,121.020460895,7.92461444751,0.02
 06/10  12:00:00,195.528598918,28.6083622329,63.2035560598,2.45887623519,16.4897243779,83.9857416113,135.736664585,119.20172251,7.92461444751,8.61032762689
 06/10  13:00:00,197.363420346,28.6127083025,65.3435961996,2.14933566979,16.4897243779,83.9857416113,125.724862399,117.780247951,7.92461444751,0.02
 06/10  14:00:00,195.822550269,28.6129586461,63.8704479589,2.08142298622,16.4897243779,83.9857416113,124.644917513,116.700303066,7.92461444751,0.02
 06/10  15:00:00,171.678115948,28.5243713188,59.3529184803,0.0,12.3672932834,70.6512738906,65.8973279796,60.9244439499,4.9528840297,0.02
 06/10  16:00:00,169.479585355,28.5243713188,57.1543806017,0.0,12.3672932834,70.6512738906,65.1540181081,60.1811340784,4.9528840297,0.02
 06/10  17:00:00,155.949425401,28.5243713188,56.147743527,0.0,12.3672932834,58.1284167478,68.5078357029,63.5349516732,4.9528840297,0.02
 06/10  18:00:00,111.465597952,26.8373542763,46.5384398419,0.0,12.3672932834,24.9413748627,90.4852175564,85.5123335267,4.9528840297,0.02
 06/10  19:00:00,114.41234251,27.4699856672,48.8525529871,0.0,12.3672932834,24.9413748627,96.8398938992,91.8670098695,4.9528840297,0.02
 06/10  20:00:00,101.712749575,25.9938457551,40.6686072759,0.0,4.12243109448,16.0517297156,105.508734147,102.517003729,2.97173041782,0.02
 06/10  21:00:00,68.7446799582,12.9969228775,21.1508427113,0.0,4.12243109448,15.9888894789,56.6393978608,53.6476674429,2.97173041782,0.02
 06/10  22:00:00,70.8660548157,13.8633844027,22.3797198804,0.0,4.12243109448,15.9888894789,60.0028229912,57.0110925734,2.97173041782,0.02
 06/10  23:00:00,90.5843264562,19.3766039583,36.4545912744,0.0,4.12243109448,15.9888894789,81.8839848417,78.8922544239,2.97173041782,0.02
 06/10  24:00:00,61.9243534801,10.397538302,17.0080090967,0.0,4.12243109448,15.9888894789,47.8360262923,44.8442958745,2.97173041782,0.02
 06/11  01:00:00,77.4915429081,17.3292305034,27.4964328486,0.0,2.06121554724,15.9888894789,87.45414832,75.8806118551,2.97173041782,8.60180604706
 06/11  02:00:00,81.7844984318,18.5101424331,30.6084764868,0.0,2.06121554724,15.9888894789,76.9676933262,73.9759629083,2.97173041782,0.02
 06/11  03:00:00,64.6566067579,12.9969228775,19.1239851173,0.0,2.06121554724,15.9888894789,58.8277741918,55.836043774,2.97173041782,0.02
 06/11  04:00:00,67.6142058869,13.5873788424,21.4911283633,0.0,2.06121554724,15.9888894789,59.2351734621,56.2434430443,2.97173041782,0.02
 06/11  05:00:00,66.0604730192,17.750984764,27.389442323,0.0,2.06121554724,15.9888894789,78.4614122953,75.4696818775,2.97173041782,0.02
 06/11  06:00:00,72.9694240745,21.6615381292,32.6068260858,0.0,2.06121554724,15.9888894789,98.3427752998,95.351044882,2.97173041782,0.02
 06/11  07:00:00,71.9420826914,18.5944932852,34.7613446226,0.0153656325901,2.06121554724,15.9888894789,80.0735429529,77.0818125351,2.97173041782,0.02
 06/11  08:00:00,114.123922783,23.0955026153,44.5170663899,0.00174101364484,4.12243109448,41.7362269337,95.6437484836,90.6708644539,4.9528840297,0.02
 06/11  09:00:00,105.908158531,19.0162475459,40.512478913,0.0,4.12243109448,41.7362269337,74.9522194002,69.9793353705,4.9528840297,0.02
 06/11  10:00:00,120.995455443,23.3485551717,51.1372875733,0.0,4.12243109448,41.7362269337,91.4577611474,86.4848771177,4.9528840297,0.02
 06/11  11:00:00,106.162391772,18.5944932852,41.1884664666,0.0,4.12243109448,41.7362269337,70.6786636377,65.705779608,4.9528840297,0.02
 06/11  12:00:00,118.119255606,22.9268009111,48.6828420351,0.0,4.12243109448,41.7362269337,89.1483137883,84.1754297586,4.9528840297,0.02
 06/11  13:00:00,104.63171386,19.0162475459,39.2360343207,0.0,4.12243109448,41.7362269337,72.8130485329,67.8401645032,4.9528840297,0.02
 06/11  14:00:00,116.518008313,23.4329060238,46.5754896448,0.0,4.12243109448,41.7362269337,90.4923442214,85.5194601917,4.9528840297,0.02
 06/11  15:00:00,103.723850518,18.5101424331,38.8342760952,0.0,4.12243109448,41.7362269337,71.6664809623,66.6935969326,4.9528840297,0.02
 06/11  16:00:00,102.704514639,23.5172568759,49.5353374196,0.0,4.12243109448,24.8785346261,89.5026367813,84.5297527516,4.9528840297,0.02
 06/11  17:00:00,62.4627047293,14.9177700543,29.0782001963,0.0,2.06121554724,15.9888894789,62.2230584322,59.2313280143,2.97173041782,0.02
 06/11  18:00:00,81.4909346571,21.1938778607,41.6480693851,0.0,2.06121554724,15.9888894789,92.9776263528,89.985895935,2.97173041782,0.02
 06/11  19:00:00,59.4624793103,13.2551393807,27.79267768,0.0,2.06121554724,15.9888894789,56.6204684652,53.6287380474,2.97173041782,0.02
 06/11  20:00:00,91.8660690464,20.1587146313,38.9894030938,0.0,2.06121554724,15.9888894789,89.390882501,86.3991520832,2.97173041782,0.02
 06/11  21:00:00,59.8378368443,10.397538302,16.9827085063,0.0,2.06121554724,15.9888894789,48.9124446663,45.9207142485,2.97173041782,0.02
 06/11  22:00:00,85.8620222724,19.1446391149,34.0254679116,0.0,2.06121554724,15.9888894789,84.5603095653,81.5685791475,2.97173041782,0.02
 06/11  23:00:00,59.2599490481,10.0007447145,16.8211413337,0.0,2.06121554724,15.9888894789,46.8902602658,43.898529848,2.97173041782,0.02
 06/11  24:00:00,82.3899550998,18.1727390246,31.5513368918,0.0,2.06121554724,15.9888894789,79.4945237545,76.5027933367,2.97173041782,0.02
 06/12  01:00:00,85.0844440797,18.425791581,31.9315577964,0.0,4.12243109448,15.9888894789,79.2972083002,76.3054778824,2.97173041782,0.02
 06/12  02:00:00,77.7364998709,17.3292305034,25.6801746237,0.0,4.12243109448,15.9888894789,79.130999654,76.1392692362,2.97173041782,0.02
 06/12  03:00:00,67.8521910568,11.5573625187,21.7648851301,0.0111376693526,4.12243109448,15.9888894789,49.3466605922,46.3549301744,2.97173041782,0.02
 06/12  04:00:00,127.798635741,27.4488979542,48.1649340686,0.0,12.3672932834,24.9413748627,112.534416588,107.561532559,4.9528840297,0.02
 06/12  05:00:00,130.047877522,27.7248133767,51.5077971596,10.3762965513,12.3672932834,24.9413748627,180.861545068,175.888661039,4.9528840297,0.02
 06/12  06:00:00,188.745859748,28.6665025613,57.6135715376,6.2305008729,24.7345865669,70.7195625826,155.168449054,136.660874162,9.90576805939,8.60180683307
 06/12  07:00:00,222.764248953,28.8608932166,60.3504002043,3.27538372706,37.1018798503,92.3937384068,126.385307989,116.45953993,9.90576805939,0.02
 06/12  08:00:00,235.253561929,28.9582403415,61.3545718002,2.61988948609,37.1018798503,104.434947198,119.87206223,109.94629417,9.90576805939,0.02
 06/12  09:00:00,248.243914555,29.0374123806,62.7533112287,2.09066880245,37.1018798503,116.476155989,115.971143511,106.045375451,9.90576805939,0.02
 06/12  10:00:00,250.494017817,29.1165749308,65.4550907692,1.55922450668,37.1018798503,116.476155989,121.312921327,102.776565318,9.90576805939,8.63058795022
 06/12  11:00:00,252.594546981,29.217437807,67.9239210933,1.08986736055,37.1018798503,116.476155989,109.727662288,99.8018942283,9.90576805939,0.02
 06/12  12:00:00,241.396305858,29.3917264255,69.0035647204,0.679430985578,37.1018798503,104.434947198,115.785639644,97.2521763087,9.90576805939,8.62769527619
 06/12  13:00:00,253.564058795,29.6780485856,69.2850428605,0.237667729033,37.1018798503,116.476155989,103.550801919,93.6250338599,9.90576805939,0.02
 06/12  14:00:00,253.350412114,29.88754314,69.0681424202,0.0315612521975,37.1018798503,116.476155989,109.656968265,91.1206683914,9.90576805939,8.63053181402
 06/12  15:00:00,254.574792728,30.0456849119,70.1662239649,0.0,37.1018798503,116.476155989,99.1778987873,89.2521307279,9.90576805939,0.02
 06/12  16:00:00,255.057191581,30.0779126268,70.6161951854,0.000717699255337,37.1018798503,116.476155989,98.58510319,88.6593351306,9.90576805939,0.02
 06/12  17:00:00,253.174414653,30.081670372,68.7039191772,0.0275754362973,37.1018798503,116.476155989,106.976164316,88.4536871755,9.90576805939,8.6167090815
 06/12  18:00:00,153.933107256,27.5965119454,53.241161788,0.0,24.7345865669,47.5788473902,71.9878179164,67.0149338867,4.9528840297,0.02
 06/12  19:00:00,155.191817154,28.1026170582,53.9937684361,0.0,24.7345865669,47.5788473902,77.0226891323,72.0498051026,4.9528840297,0.02
 06/12  20:00:00,137.122788321,26.9779390299,46.5605198679,0.0,12.3672932834,38.6892022431,90.4133184374,87.4215880196,2.97173041782,0.02
 06/12  21:00:00,102.166098062,16.0794595619,32.1144182661,0.0,12.3672932834,27.0668015668,61.049422278,58.0576918601,2.97173041782,0.02
 06/12  22:00:00,90.7450402613,19.905662075,36.0602115236,0.0,4.12243109448,15.9888894789,80.8462974711,77.8545670533,2.97173041782,0.02
 06/12  23:00:00,77.2466868691,14.2621856594,28.3875874444,0.0,4.12243109448,15.9888894789,55.6898710943,52.6981406765,2.97173041782,0.02
 06/12  24:00:00,85.244431513,19.0621535537,31.4031112516,0.0,4.12243109448,15.9888894789,87.8028503232,84.8111199054,2.97173041782,0.02
 06/13  01:00:00,72.4525919387,13.0583207257,24.8233935936,0.0,4.12243109448,15.9888894789,53.6723401378,50.68060972,2.97173041782,0.02
 06/13  02:00:00,84.8362525044,19.0621535537,30.9949322509,0.0,4.12243109448,15.9888894789,87.8102764126,84.8185459948,2.97173041782,0.02
 06/13  03:00:00,73.4125219195,13.1426715779,25.6989726568,0.0,4.12243109448,15.9888894789,53.331424817,50.3396943991,2.97173041782,0.02
 06/13  04:00:00,130.286110433,27.5332488063,50.5680582333,0.0,12.3672932834,24.9413748627,104.74851186,99.7756278305,4.9528840297,0.02
