Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  05:00:00,126.656371542,27.8138877869,53.1347090451,5.26880461012,12.3672932834,24.9413748627,170.615078944,165.642194914,4.9528840297,0.02
 06/13  06:00:00,187.561715409,28.9172036155,59.4448909935,2.964336321,24.7345865669,70.7195625826,137.570817665,127.645049605,9.90576805939,0.02
 06/13  07:00:00,222.595676331,29.1976592438,61.4382123014,1.68222303236,37.1018798503,92.3937384068,118.372412517,108.446644458,9.90576805939,0.02
 06/13  08:00:00,236.18085441,29.3192718892,63.1842395717,1.35647577791,37.1018798503,104.434947198,121.025171712,102.496398453,9.90576805939,8.62300519999
 06/13  09:00:00,248.677344373,29.4489100961,63.7895350196,1.07640742947,37.1018798503,116.476155989,109.125536832,99.1997687725,9.90576805939,0.02
 06/13  10:00:00,251.444937754,29.5792119138,66.7137413658,0.78882941982,37.1018798503,116.476155989,114.956238038,96.4200583327,9.90576805939,8.6304116455
 06/13  11:00:00,254.621644301,29.7339018245,70.0267793817,0.497673158346,37.1018798503,116.476155989,103.807579997,93.8818119375,9.90576805939,0.02
 06/13  12:00:00,243.994065033,29.8721708379,71.5583803006,0.241927674995,37.1018798503,104.434947198,101.512710739,91.5869426794,9.90576805939,0.02
 06/13  13:00:00,255.720133132,29.9925587542,71.2837888252,0.0804886950285,37.1018798503,116.476155989,108.517837439,89.9800239488,9.90576805939,8.63204543089
 06/13  14:00:00,254.430526627,30.0746616069,69.9683152394,0.0244151261696,37.1018798503,116.476155989,98.571713002,88.6459449426,9.90576805939,0.02
 06/13  15:00:00,253.917346868,30.1309252296,69.4098056343,0.0137016833628,37.1018798503,116.476155989,106.081493722,87.5467865497,9.90576805939,8.62893911327
 06/13  16:00:00,251.324566679,30.1354511051,66.7969387047,0.0298409515525,37.1018798503,116.476155989,96.7288022856,86.8030342262,9.90576805939,0.02
 06/13  17:00:00,249.376282524,30.1109028523,64.8394489168,0.064689456651,37.1018798503,116.476155989,96.3883485961,86.4625805367,9.90576805939,0.02
 06/13  18:00:00,150.806736684,27.4910733803,50.2202075731,0.0,24.7345865669,47.5788473902,80.0921775211,66.5311485957,4.9528840297,8.60814489575
 06/13  19:00:00,151.430622554,27.997178493,50.3380052461,0.0,24.7345865669,47.5788473902,76.7001548198,71.7272707901,4.9528840297,0.02
 06/13  20:00:00,134.728136652,27.0482314066,44.0955793769,0.0,12.3672932834,38.6892022431,89.54432212,86.5525917022,2.97173041782,0.02
 06/13  21:00:00,96.9365187299,15.6577053012,27.306596931,0.0,12.3672932834,27.0668015668,57.5498412124,54.5581107946,2.97173041782,0.02
 06/13  22:00:00,85.585080572,19.6947849447,31.1111293758,0.0,4.12243109448,15.9888894789,78.3112774982,75.3195470803,2.97173041782,0.02
 06/13  23:00:00,67.6287280979,12.552215613,20.5056352674,0.0,4.12243109448,15.9888894789,52.5662113893,49.5744809715,2.97173041782,0.02
 06/13  24:00:00,82.99930726,19.273030684,28.9471102901,0.0,4.12243109448,15.9888894789,84.1929755975,81.2012451796,2.97173041782,0.02
 06/14  01:00:00,66.8314242003,12.9739698736,19.286577134,0.0,4.12243109448,15.9888894789,52.8998641111,49.9081336933,2.97173041782,0.02
 06/14  02:00:00,80.535002535,19.273030684,26.4828055827,0.0,4.12243109448,15.9888894789,89.0050045173,86.0132740995,2.97173041782,0.02
 06/14  03:00:00,65.6390626268,12.9739698736,18.0942155042,0.0,4.12243109448,15.9888894789,54.2815332479,51.28980283,2.97173041782,0.02
 06/14  04:00:00,117.115117917,27.8073890757,37.1229258879,0.0,12.3672932834,24.9413748627,106.589692258,101.616808229,4.9528840297,0.02
 06/14  05:00:00,121.347361484,27.8291522063,47.4088615701,5.67037805164,12.3672932834,24.9413748627,169.933565797,164.960681767,4.9528840297,0.02
 06/14  06:00:00,188.147455499,28.9868199319,59.4777242142,3.44762732132,24.7345865669,70.7195625826,136.817058098,126.891290039,9.90576805939,0.02
 06/14  07:00:00,225.602975835,29.345460141,64.6040932538,1.37584874082,37.1018798503,92.3937384068,116.258871061,106.333103001,9.90576805939,0.02
 06/14  08:00:00,244.029846832,29.5948186182,71.5017205112,0.612402037292,37.1018798503,104.434947198,114.211229593,95.6829814427,9.90576805939,8.62248009075
 06/14  09:00:00,258.715289894,29.9401935507,74.0611729446,0.351456229119,37.1018798503,116.476155989,95.9888358397,86.0630677804,9.90576805939,0.02
 06/14  10:00:00,262.049362015,30.1994272224,77.3675215204,0.119272807201,37.1018798503,116.476155989,88.5839377186,78.6581696592,9.90576805939,0.02
 06/14  11:00:00,268.090224595,30.6162972779,83.1093419974,0.00128335924562,37.1018798503,116.476155989,83.285473614,64.7479148045,9.90576805939,8.63179075009
 06/14  12:00:00,256.825158204,30.9355690415,83.5680392032,0.0,37.1018798503,104.434947198,71.9498462912,62.0240782318,9.90576805939,0.02
 06/14  13:00:00,268.892952272,31.2090156842,83.3206034048,0.0,37.1018798503,116.476155989,81.8764908631,63.3388574675,9.90576805939,8.63186533621
 06/14  14:00:00,270.80226761,31.446743306,84.9924280795,0.0,37.1018798503,116.476155989,69.4462583676,59.5204903082,9.90576805939,0.02
 06/14  15:00:00,271.58438272,31.5666281688,85.6548081983,0.0,37.1018798503,116.476155989,76.5679318173,58.033357052,9.90576805939,8.62880670586
 06/14  16:00:00,268.124411727,31.5329370668,82.2291612999,0.0,37.1018798503,116.476155989,75.210372517,65.2846044576,9.90576805939,0.02
 06/14  17:00:00,264.834687588,31.4203539197,79.0531139735,0.0,37.1018798503,116.476155989,84.4342489799,74.5084809205,9.90576805939,0.02
 06/14  18:00:00,161.548341755,27.7658652339,60.6870291497,0.0,24.7345865669,47.5788473902,66.7908141947,61.817930165,4.9528840297,0.02
 06/14  19:00:00,156.259771684,27.6815604705,55.4827586776,0.0,24.7345865669,47.5788473902,72.8177986723,67.8449146426,4.9528840297,0.02
 06/14  20:00:00,144.582646143,27.8917399279,53.1065621287,0.0,12.3672932834,38.6892022431,94.6965979292,83.1167708863,2.97173041782,8.60809662512
 06/14  21:00:00,104.441615734,16.9670088001,33.4763526988,0.0,12.3672932834,27.0668015668,58.8632799303,55.8715495125,2.97173041782,0.02
 06/14  22:00:00,95.930874369,21.1938778607,39.9317941672,0.0,4.12243109448,15.9888894789,78.6530550609,75.6613246431,2.97173041782,0.02
 06/14  23:00:00,79.0515913008,15.1286471846,29.2999947065,0.0,4.12243109448,15.9888894789,59.4514904281,56.4597600103,2.97173041782,0.02
 06/14  24:00:00,94.1665702409,20.9408253044,38.4205426163,0.0,4.12243109448,15.9888894789,91.3412695767,88.3495391589,2.97173041782,0.02
 06/15  01:00:00,70.5942801897,13.2499754339,22.7473915535,0.0,4.12243109448,15.9888894789,58.6488020791,55.6570716612,2.97173041782,0.02
 06/15  02:00:00,89.8322291285,19.905662075,35.1474009304,0.0,4.12243109448,15.9888894789,85.811946749,82.8202163312,2.97173041782,0.02
 06/15  03:00:00,66.5503340441,12.1304613524,19.8489956101,0.0,4.12243109448,15.9888894789,56.7545477937,53.7628173759,2.97173041782,0.02
 06/15  04:00:00,130.317735057,27.7019505106,50.4309817816,0.0,12.3672932834,24.9413748627,105.446514888,100.473630858,4.9528840297,0.02
 06/15  05:00:00,124.720401377,27.8932767839,53.2148156539,3.17333949189,12.3672932834,24.9413748627,168.487251716,163.514367686,4.9528840297,0.02
 06/15  06:00:00,188.771702733,29.0985223413,61.9237607229,1.51413586441,24.7345865669,70.7195625826,135.68939928,125.763631221,9.90576805939,0.02
 06/15  07:00:00,231.491034393,29.4899633435,71.1729397233,0.550563524067,37.1018798503,92.3937384068,112.752289345,102.826521286,9.90576805939,0.02
 06/15  08:00:00,250.066468125,29.7867078112,77.8283822835,0.13047643484,37.1018798503,104.434947198,93.0740304295,83.1482623701,9.90576805939,0.02
 06/15  09:00:00,267.554815936,30.2391368961,82.9495067474,0.00368480004038,37.1018798503,116.476155989,88.1224877289,69.5908110302,9.90576805939,8.62590863929
 06/15  10:00:00,271.708516119,30.6242819761,86.7211343875,0.0,37.1018798503,116.476155989,70.1211777903,60.1954097309,9.90576805939,0.02
 06/15  11:00:00,273.871070618,30.9824844672,88.5252472041,0.0,37.1018798503,116.476155989,76.1798721992,57.6424306677,9.90576805939,8.63167347212
 06/15  12:00:00,264.616931143,31.4277133403,90.867702283,0.0,37.1018798503,104.434947198,64.6415995702,54.7158315108,9.90576805939,0.02
 06/15  13:00:00,279.45712102,31.9145899059,93.1791757846,0.0,37.1018798503,116.476155989,66.9643398665,48.4268879502,9.90576805939,8.63168385699
 06/15  14:00:00,281.833070148,32.5088837965,94.961113437,0.0,37.1018798503,116.476155989,56.5182198945,46.5924518351,9.90576805939,0.02
 06/15  15:00:00,283.138799498,33.0226513163,95.7532233359,0.0,37.1018798503,116.476155989,53.2149294933,43.2891614339,9.90576805939,0.02
 06/15  16:00:00,282.962136645,33.3024148646,95.297378226,0.0,37.1018798503,116.476155989,58.9679126348,40.4374412364,9.90576805939,8.62470333909
 06/15  17:00:00,278.314858736,33.2570130199,90.6966467565,0.0,37.1018798503,116.476155989,56.8289797304,46.9032116711,9.90576805939,0.02
 06/15  18:00:00,165.427660278,27.857915428,64.4743074668,0.0,24.7345865669,47.5788473902,59.9746694369,55.0017854072,4.9528840297,0.02
 06/15  19:00:00,158.386589822,27.6909204772,57.6002269759,0.0,24.7345865669,47.5788473902,69.483440689,64.5105566593,4.9528840297,0.02
 06/15  20:00:00,146.30407038,28.1078643861,54.6118634489,0.0,12.3672932834,38.6892022431,83.5382554972,80.5465250793,2.97173041782,0.02
 06/15  21:00:00,104.214095446,17.1778859304,33.0379454174,0.0,12.3672932834,27.0668015668,58.5636358293,55.5719054115,2.97173041782,0.02
 06/15  22:00:00,82.88368871,21.3063456636,26.7721394687,0.0,4.12243109448,15.9888894789,80.7104821443,77.7187517265,2.97173041782,0.02
 06/15  23:00:00,59.7659494449,13.3113732821,11.8836977909,0.0,4.12243109448,15.9888894789,59.4719157985,47.9000631444,2.97173041782,8.60012223628
 06/15  24:00:00,75.2211860151,19.905662075,20.5363566344,0.0,4.12243109448,15.9888894789,83.2456840499,80.2539536321,2.97173041782,0.02
 06/16  01:00:00,61.3644167948,13.1145546271,13.6789840817,0.0,4.12243109448,15.9888894789,54.76917354,51.7774431222,2.97173041782,0.02
 06/16  02:00:00,76.5739708964,19.0621535537,22.7326503006,0.0,4.12243109448,15.9888894789,88.628141576,85.6364111581,2.97173041782,0.02
 06/16  03:00:00,65.0133999914,13.1145546271,17.3279674533,0.0,4.12243109448,15.9888894789,55.9979259385,53.0061955207,2.97173041782,0.02
 06/16  04:00:00,116.152581573,27.2591085369,36.7086695253,0.0,12.3672932834,24.9413748627,104.545629263,99.5727452337,4.9528840297,0.02
 06/16  05:00:00,121.095326614,28.5582362334,47.9963545787,4.10176568637,12.3672932834,24.9413748627,168.102825445,163.129941415,4.9528840297,0.02
 06/16  06:00:00,179.796776101,28.8888535597,53.8819241161,0.790714025769,24.7345865669,70.7195625826,134.690461077,124.764693017,9.90576805939,0.02
 06/16  07:00:00,218.247250137,29.4341751668,58.3873563282,0.148148480853,37.1018798503,92.3937384068,114.76635176,104.840583701,9.90576805939,0.02
 06/16  08:00:00,233.355439259,29.7243470087,61.285680198,0.0245368158951,37.1018798503,104.434947198,107.876499908,97.9507318487,9.90576805939,0.02
 06/16  09:00:00,247.81377895,30.0188875768,63.4323644645,0.0,37.1018798503,116.476155989,112.433100127,93.9015517146,9.90576805939,8.62578035258
 06/16  10:00:00,249.214417621,30.2481308645,64.603219055,0.0,37.1018798503,116.476155989,100.999184656,91.0734165966,9.90576805939,0.02
 06/16  11:00:00,250.848556191,30.5012007039,65.9840117514,0.0,37.1018798503,116.476155989,98.4732443994,88.54747634,9.90576805939,0.02
 06/16  12:00:00,241.086699466,30.830855876,67.9343295625,0.0,37.1018798503,104.434947198,104.388016303,85.8546402384,9.90576805939,8.6276080056
 06/16  13:00:00,252.412356326,30.9183945073,67.1306470215,0.0,37.1018798503,116.476155989,94.6448678271,84.7190997677,9.90576805939,0.02
 06/16  14:00:00,251.246723695,31.0405460423,65.8430656968,0.0,37.1018798503,116.476155989,102.242316073,83.7064296798,9.90576805939,8.6301183341
 06/16  15:00:00,251.081088841,31.1168162863,65.6013890211,0.0,37.1018798503,116.476155989,92.6022088245,82.6764407651,9.90576805939,0.02
 06/16  16:00:00,251.324218284,31.2041288735,65.7577129699,0.0,37.1018798503,116.476155989,100.243573953,81.7132082079,9.90576805939,8.62459768556
 06/16  17:00:00,250.438746379,31.1730014881,64.9045495884,0.0,37.1018798503,116.476155989,91.3233576043,81.397589545,9.90576805939,0.02
 06/16  18:00:00,149.146571268,27.6808627975,48.3702803557,0.0,24.7345865669,47.5788473902,68.0717269415,63.0988429118,4.9528840297,0.02
 06/16  19:00:00,144.553447193,28.1026170582,43.3553979384,0.0,24.7345865669,47.5788473902,73.8775936072,68.9047095775,4.9528840297,0.02
 06/16  20:00:00,124.562751651,26.9779390299,34.0004806272,0.0,12.3672932834,38.6892022431,87.2328995571,84.2411691393,2.97173041782,0.02
 06/16  21:00:00,93.0644188496,17.1989736434,21.8671870615,0.0,12.3672932834,27.0668015668,61.5228569123,58.5311264944,2.97173041782,0.02
 06/16  22:00:00,80.6454281116,20.7721236001,25.0681015319,0.0,4.12243109448,15.9888894789,81.9943602996,79.0026298818,2.97173041782,0.02
 06/16  23:00:00,65.3502576938,13.3957241342,17.3836557386,0.0,4.12243109448,15.9888894789,52.8072087476,49.8154783297,2.97173041782,0.02
 06/16  24:00:00,77.5047547338,19.0621535537,23.6634342844,0.0,4.12243109448,15.9888894789,83.9268913549,80.9351609371,2.97173041782,0.02
 06/17  01:00:00,64.1526080206,12.9739698736,16.6077603366,0.0,4.12243109448,15.9888894789,54.2663886335,51.2746582157,2.97173041782,0.02
 06/17  02:00:00,79.05134647,19.4839078143,24.7882717638,0.0,4.12243109448,15.9888894789,87.4399705323,84.4482401145,2.97173041782,0.02
 06/17  03:00:00,61.7574720741,12.1304613524,15.0561328435,0.0,4.12243109448,15.9888894789,57.3999606553,54.4082302375,2.97173041782,0.02
 06/17  04:00:00,93.783611171,26.9217051284,31.8116097909,0.0,4.12243109448,16.0517297156,112.062495536,109.070765118,2.97173041782,0.02
 06/17  05:00:00,78.6366721412,25.9938457551,29.3383634445,0.0,4.12243109448,16.0517297156,120.640642584,109.067102484,2.97173041782,8.60180968238
 06/17  06:00:00,107.170851847,28.5243713188,34.1371094832,0.0,4.12243109448,39.6058045677,92.6030904413,89.6113600235,2.97173041782,0.02
 06/17  07:00:00,158.037571798,28.5637691052,42.6053190657,8.36691302688,12.3672932834,65.3531420225,147.130621396,142.157737366,4.9528840297,0.02
 06/17  08:00:00,163.923231649,28.5478532416,46.4404084472,7.54254393461,12.3672932834,68.2430321324,144.870044874,139.897160844,4.9528840297,0.02
 06/17  09:00:00,194.421565734,28.5956984492,51.0451105654,4.37147277685,16.4897243779,93.1370602926,135.531247918,127.58663347,7.92461444751,0.02
 06/17  10:00:00,199.562510099,28.6040563404,56.8238177705,3.72524329461,16.4897243779,93.1370602926,131.502018541,123.557404093,7.92461444751,0.02
 06/17  11:00:00,203.002478769,28.6084924809,60.9731213901,3.01145978403,16.4897243779,93.1370602926,129.081024481,121.136410034,7.92461444751,0.02
 06/17  12:00:00,196.073545269,28.6381092121,64.4165259719,1.76112130902,16.4897243779,83.9857416113,125.823847556,117.879233108,7.92461444751,0.02
 06/17  13:00:00,200.12567881,28.6602204773,68.9153395574,1.29232942235,16.4897243779,83.9857416113,131.161463305,114.626611659,7.92461444751,8.61023719862
 06/17  14:00:00,200.893879991,28.6596897791,69.8491818599,1.12729522307,16.4897243779,83.9857416113,118.167545708,110.222931261,7.92461444751,0.02
 06/17  15:00:00,177.399453186,28.5243713188,65.0742701679,0.0,12.3672932834,70.6512738906,63.5809436384,58.6080596087,4.9528840297,0.02
 06/17  16:00:00,175.663429884,28.5243713188,63.3382414609,0.0,12.3672932834,70.6512738906,63.0197671885,58.0468831588,4.9528840297,0.02
 06/17  17:00:00,161.978360395,28.5243713188,62.1766858448,0.0,12.3672932834,58.1284167478,66.6339464756,61.6610624459,4.9528840297,0.02
 06/17  18:00:00,115.132168701,26.9779390299,50.0644265746,0.0,12.3672932834,24.9413748627,89.0821489728,84.1092649431,4.9528840297,0.02
 06/17  19:00:00,114.701063123,27.2591085369,49.352151469,0.0,12.3672932834,24.9413748627,95.6850670829,90.7121830532,4.9528840297,0.02
 06/17  20:00:00,107.951185233,27.2591085369,47.9909475571,0.0,4.12243109448,16.0517297156,104.614882264,101.623151846,2.97173041782,0.02
 06/17  21:00:00,61.9272743705,10.397538302,17.0109308319,0.0,4.12243109448,15.9888894789,46.9202219128,43.928491495,2.97173041782,0.02
 06/17  22:00:00,87.5596476026,18.8283234195,33.978193735,0.0,4.12243109448,15.9888894789,81.7993589471,78.8076285292,2.97173041782,0.02
 06/17  23:00:00,65.3661463862,10.8192925626,20.0280485213,0.0,4.12243109448,15.9888894789,48.2483994272,45.2566690094,2.97173041782,0.02
 06/17  24:00:00,84.8829738765,18.1956920286,31.934151328,0.0,4.12243109448,15.9888894789,82.2019363144,79.2102058966,2.97173041782,0.02
 06/18  01:00:00,70.0251104995,13.4186771382,24.0707352002,0.0,2.06121554724,15.9888894789,59.5480690253,56.5563386075,2.97173041782,0.02
 06/18  02:00:00,71.5471603696,13.8404313988,25.1710307669,0.0,2.06121554724,15.9888894789,58.9213721343,55.9296417164,2.97173041782,0.02
 06/18  03:00:00,78.3391254868,17.3292305034,28.3440160783,0.0,2.06121554724,15.9888894789,76.9956648446,74.0039344268,2.97173041782,0.02
 06/18  04:00:00,83.2225627029,18.5101424331,32.046541317,0.0,2.06121554724,15.9888894789,77.6408227307,74.6490923129,2.97173041782,0.02
 06/18  05:00:00,66.0790552842,17.3292305034,27.8297791433,0.0,2.06121554724,15.9888894789,86.0368524755,74.4633142641,2.97173041782,8.60180779364
 06/18  06:00:00,68.068676,17.750984764,31.7468123467,0.0,2.06121554724,15.9888894789,79.0653615734,76.0736311556,2.97173041782,0.02
 06/18  07:00:00,82.8531963999,22.5050466505,41.6470902837,0.0,2.06121554724,15.9888894789,98.737803221,95.7460728032,2.97173041782,0.02
 06/18  08:00:00,104.030133033,18.7631949895,38.8875063003,0.0,4.12243109448,41.7362269337,76.7903129988,71.8174289691,4.9528840297,0.02
 06/18  09:00:00,117.901662338,23.3485551717,48.0434948278,0.0,4.12243109448,41.7362269337,93.6800388861,88.7071548564,4.9528840297,0.02
 06/18  10:00:00,102.993061225,18.8053704155,37.808259177,0.0,4.12243109448,41.7362269337,75.0033140597,70.03043003,4.9528840297,0.02
 06/18  11:00:00,112.769771344,22.9268009111,43.3333581879,0.0,4.12243109448,41.7362269337,92.8753148717,87.902430842,4.9528840297,0.02
 06/18  12:00:00,101.285864824,18.5101424331,36.3962908368,0.0,4.12243109448,41.7362269337,74.543624267,69.5707402373,4.9528840297,0.02
 06/18  13:00:00,115.701318726,23.3485551717,45.8431513724,0.0,4.12243109448,41.7362269337,91.6902093518,86.7173253221,4.9528840297,0.02
 06/18  14:00:00,103.444574539,19.0162475459,38.0488954886,0.0,4.12243109448,41.7362269337,72.6914401862,67.7185561565,4.9528840297,0.02
 06/18  15:00:00,111.722395475,23.0111517632,42.2016315662,0.0,4.12243109448,41.7362269337,89.9968385385,85.0239545088,4.9528840297,0.02
 06/18  16:00:00,82.7000930638,18.7631949895,34.4151589017,0.0,4.12243109448,24.8785346261,73.21244276,68.2395587303,4.9528840297,0.02
 06/18  17:00:00,73.6182701045,20.9830007304,33.9862825061,0.0,2.06121554724,15.9888894789,89.3212171557,86.3294867379,2.97173041782,0.02
 06/18  18:00:00,54.1150775972,13.1426715779,22.5577443303,0.0,2.06121554724,15.9888894789,57.1894517337,54.1977213159,2.97173041782,0.02
 06/18  19:00:00,65.6665239069,18.6174462892,28.4521630045,0.0,2.06121554724,15.9888894789,84.8816317444,81.8899013265,2.97173041782,0.02
 06/18  20:00:00,61.173953772,11.6628010839,19.3895068234,0.0132230877363,2.06121554724,15.9888894789,48.8924737993,45.9007433815,2.97173041782,0.02
 06/18  21:00:00,73.2882589746,17.3292305034,23.2931499633,0.0,2.06121554724,15.9888894789,79.9919241368,77.0001937189,2.97173041782,0.02
 06/18  22:00:00,77.5628961653,18.5944932852,26.2785352755,0.0239890774854,2.06121554724,15.9888894789,79.8370401434,76.8453097256,2.97173041782,0.02
 06/18  23:00:00,61.9331238753,12.9969228775,16.4005031035,0.0,2.06121554724,15.9888894789,60.7401463408,57.748415923,2.97173041782,0.02
 06/18  24:00:00,64.9297788509,14.009133103,18.3738254352,0.0111223920495,2.06121554724,15.9888894789,61.0473626898,58.055632272,2.97173041782,0.02
 06/19  01:00:00,75.4418019056,18.4065691589,22.2821025266,0.0,4.12243109448,15.9888894789,83.5553721899,80.5636417721,2.97173041782,0.02
 06/19  02:00:00,67.0115771585,14.7068929239,17.6527491735,0.0289854635475,4.12243109448,15.9888894789,66.0993326427,63.1076022249,2.97173041782,0.02
 06/19  03:00:00,67.001480118,15.1286471846,17.1364007698,0.113482530014,4.12243109448,15.9888894789,65.048934932,62.0572045142,2.97173041782,0.02
 06/19  04:00:00,109.575665696,27.2591085369,30.0983977766,0.0333563007583,12.3672932834,24.9413748627,113.837827333,108.864943304,4.9528840297,0.02
 06/19  05:00:00,117.108516511,28.1472314282,33.3721347912,15.1501805015,12.3672932834,24.9413748627,182.823924895,177.851040866,4.9528840297,0.02
 06/19  06:00:00,168.507155768,28.6133034626,34.458310496,9.20025763849,24.7345865669,70.7195625826,148.132464232,138.206696173,9.90576805939,0.02
 06/19  07:00:00,202.373326531,28.8081049232,39.1219689909,4.16567658178,37.1018798503,92.3937384068,135.774109682,117.260742708,9.90576805939,8.60759891456
 06/19  08:00:00,220.020416111,28.916117325,45.8666134036,2.91685001593,37.1018798503,104.434947198,119.921715311,109.995947252,9.90576805939,0.02
 06/19  09:00:00,236.564977797,29.0075855451,50.9935140089,2.20140728278,37.1018798503,116.476155989,115.751497504,105.825729444,9.90576805939,0.02
 06/19  10:00:00,235.097080119,29.1109867479,50.1325108994,1.4904601233,37.1018798503,116.476155989,120.599168335,102.063515578,9.90576805939,8.62988469698
 06/19  11:00:00,231.465864031,29.2364187394,46.9470133308,0.919172920702,37.1018798503,116.476155989,108.937497724,99.0117296649,9.90576805939,0.02
 06/19  12:00:00,220.986800956,29.4285202986,48.7557373437,0.480982970367,37.1018798503,104.434947198,106.579141878,96.6533738186,9.90576805939,0.02
 06/19  13:00:00,233.690968525,29.6387262242,49.453775281,0.235203368787,37.1018798503,116.476155989,112.667176353,94.1299882252,9.90576805939,8.63142006849
 06/19  14:00:00,232.798426814,29.7597214703,48.5408000529,0.134802377381,37.1018798503,116.476155989,102.5416996,92.6159315409,9.90576805939,0.02
 06/19  15:00:00,234.572917061,29.8587532038,50.2461999575,0.105074432226,37.1018798503,116.476155989,109.750544106,91.2164335072,9.90576805939,8.62834253901
 06/19  16:00:00,234.895128876,29.911744738,50.5053611577,0.115714865885,37.1018798503,116.476155989,100.177610423,90.2518423632,9.90576805939,0.02
 06/19  17:00:00,231.150806682,29.906798558,46.7090070985,0.173778493416,37.1018798503,116.476155989,99.6939223886,89.7681543292,9.90576805939,0.02
 06/19  18:00:00,134.522130583,27.4910733803,33.9356084784,0.0,24.7345865669,47.5788473902,73.4658180672,68.4929340375,4.9528840297,0.02
 06/19  19:00:00,134.990776944,27.997178493,33.8981608283,0.0,24.7345865669,47.5788473902,87.521220258,73.960347235,4.9528840297,8.60798899335
 06/19  20:00:00,124.18923089,27.2591085369,33.3458026329,0.0,12.3672932834,38.6892022431,92.1866651658,89.194934748,2.97173041782,0.02
 06/19  21:00:00,87.972804767,14.9177700543,19.1088585834,0.0,12.3672932834,27.0668015668,58.4964320823,55.5047016645,2.97173041782,0.02
 06/19  22:00:00,77.5049805148,19.0621535537,23.6636611512,0.0,4.12243109448,15.9888894789,82.5769679805,79.5852375626,2.97173041782,0.02
 06/19  23:00:00,67.12786248,14.2621856594,18.2687639161,0.0,4.12243109448,15.9888894789,59.6810906629,56.689360245,2.97173041782,0.02
 06/19  24:00:00,77.4157257813,19.0621535537,23.5744063884,0.0,4.12243109448,15.9888894789,85.1931769923,82.2014465745,2.97173041782,0.02
 06/20  01:00:00,63.4138661618,12.8052681694,16.0377212465,0.0,4.12243109448,15.9888894789,57.5331045414,54.5413741236,2.97173041782,0.02
 06/20  02:00:00,78.3874005458,19.4839078143,24.1243269121,0.0,4.12243109448,15.9888894789,88.6890650266,85.6973346087,2.97173041782,0.02
 06/20  03:00:00,64.5910853538,13.2551393807,16.7650691752,0.0,4.12243109448,15.9888894789,57.4133687437,54.4216383259,2.97173041782,0.02
 06/20  04:00:00,113.570903881,27.5543365194,33.831764862,0.0,12.3672932834,24.9413748627,107.427572891,102.454688862,4.9528840297,0.02
 06/20  05:00:00,114.694710803,27.7790816309,37.9727246743,8.50393529716,12.3672932834,24.9413748627,172.525127172,167.552243143,4.9528840297,0.02
 06/20  06:00:00,173.322889665,28.7929489282,42.7191969777,5.57546018514,24.7345865669,70.7195625826,139.252342065,129.326574005,9.90576805939,0.02
 06/20  07:00:00,207.326021464,29.0874985882,44.8149401926,3.14601696044,37.1018798503,92.3937384068,120.013550566,110.087782506,9.90576805939,0.02
 06/20  08:00:00,220.862518198,29.1814871445,46.7949726796,2.56516774145,37.1018798503,104.434947198,122.579779712,104.051491369,9.90576805939,8.62252028392
 06/20  09:00:00,233.654845378,29.2473165018,47.9021009932,2.14298792498,37.1018798503,116.476155989,110.626781928,100.701013869,9.90576805939,0.02
 06/20  10:00:00,233.544067898,29.3153912889,48.0931909494,1.77238614125,37.1018798503,116.476155989,108.037627734,98.1118596749,9.90576805939,0.02
 06/20  11:00:00,234.644386352,29.3904805654,49.4423973199,1.44822316467,37.1018798503,116.476155989,114.397633353,95.8606794371,9.90576805939,8.63118585633
 06/20  12:00:00,223.809088865,29.4797804428,50.8250809563,1.18271717734,37.1018798503,104.434947198,103.892961803,93.9671937435,9.90576805939,0.02
 06/20  13:00:00,236.247291902,29.574165734,51.3339216779,0.975886075561,37.1018798503,116.476155989,110.678882341,92.1418512126,9.90576805939,8.63126306927
 06/20  14:00:00,236.362941329,29.6632640898,51.5268642742,0.809760242003,37.1018798503,116.476155989,100.68178898,90.7560209205,9.90576805939,0.02
 06/20  15:00:00,235.84972011,29.7332052866,51.0598141694,0.693781205867,37.1018798503,116.476155989,108.112928254,89.578913727,9.90576805939,8.6282464674
 06/20  16:00:00,236.074351561,29.7780136526,51.301605485,0.632434448107,37.1018798503,116.476155989,98.547310844,88.6215427846,9.90576805939,0.02
 06/20  17:00:00,233.623583598,29.7747613488,48.8182132293,0.66941572067,37.1018798503,116.476155989,98.1124307928,88.1866627334,9.90576805939,0.02
 06/20  18:00:00,137.920598094,27.2591085369,37.5660541528,0.0,24.7345865669,47.5788473902,73.2814960131,68.3086119834,4.9528840297,0.02
 06/20  19:00:00,138.894937253,27.8917399279,37.9077568865,0.0,24.7345865669,47.5788473902,78.4155568522,73.4426728225,4.9528840297,0.02
 06/20  20:00:00,124.775148047,26.8373542763,34.3534531452,0.0,12.3672932834,38.6892022431,91.3283738937,88.3366434759,2.97173041782,0.02
 06/20  21:00:00,89.3544793864,15.1516001885,20.2306541541,0.0,12.3672932834,27.0668015668,69.8423534819,58.2655564244,2.97173041782,8.60506663966
 06/20  22:00:00,79.815153427,19.9286150789,25.0813356028,0.0,4.12243109448,15.9888894789,84.3083621444,81.3166317266,2.97173041782,0.02
 06/20  23:00:00,64.6669072494,13.3957241342,16.7003056293,0.0,4.12243109448,15.9888894789,53.0667153905,50.0749849727,2.97173041782,0.02
 06/20  24:00:00,78.0726452964,19.5893463795,23.7041324508,0.0,4.12243109448,15.9888894789,84.5822626085,81.5905321907,2.97173041782,0.02
 06/21  01:00:00,62.2629080123,12.552215613,15.1398151055,0.0,4.12243109448,15.9888894789,56.3009242972,53.3091938794,2.97173041782,0.02
 06/21  02:00:00,79.9439535809,20.1165392053,25.0482480835,0.0,4.12243109448,15.9888894789,88.0646155862,85.0728851684,2.97173041782,0.02
 06/21  03:00:00,65.1737182668,12.9739698736,17.6176084278,0.0112627650416,4.12243109448,15.9888894789,56.4725487822,53.4808183644,2.97173041782,0.02
 06/21  04:00:00,116.508094365,27.4699856672,36.8533058611,0.0,12.3672932834,24.9413748627,106.890936396,101.918052366,4.9528840297,0.02
 06/21  05:00:00,121.023814053,28.2911128952,42.2154274506,10.0783042316,12.3672932834,24.9413748627,170.902282025,165.929397995,4.9528840297,0.02
 06/21  06:00:00,176.601545662,28.7617954981,45.5256850894,6.07878128383,24.7345865669,70.7195625826,138.38093856,128.455170501,9.90576805939,0.02
 06/21  07:00:00,210.569363937,29.1506305713,47.5497664034,3.59140384245,37.1018798503,92.3937384068,119.100754816,109.174986757,9.90576805939,0.02
 06/21  08:00:00,224.488880305,29.2567028614,50.1012068426,2.81010527315,37.1018798503,104.434947198,113.05169137,103.125923311,9.90576805939,0.02
 06/21  09:00:00,239.760788664,29.3334920677,53.7544740977,2.31032862056,37.1018798503,116.476155989,118.200712056,99.669566575,9.90576805939,8.62537742163
 06/21  10:00:00,241.306798911,29.4170331235,55.665290014,1.86142750736,37.1018798503,116.476155989,106.918252278,96.9924842188,9.90576805939,0.02
 06/21  11:00:00,239.73451599,29.49210093,54.3944729848,1.48461688498,37.1018798503,116.476155989,113.280209282,94.7433825458,9.90576805939,8.63105867677
 06/21  12:00:00,227.373960523,29.5778864897,54.3322100937,1.14238306864,37.1018798503,104.434947198,102.812595064,92.8868270045,9.90576805939,0.02
 06/21  13:00:00,240.242264281,29.706501286,55.3265000107,0.845965117786,37.1018798503,116.476155989,100.801357676,90.8755896168,9.90576805939,0.02
 06/21  14:00:00,241.615640559,29.8387743355,56.8213666988,0.592421692375,37.1018798503,116.476155989,107.819234052,89.2838224963,9.90576805939,8.62964349645
 06/21  15:00:00,246.917386843,30.0361075383,62.2770063975,0.241407726544,37.1018798503,116.476155989,96.9475695185,87.0218014591,9.90576805939,0.02
 06/21  16:00:00,247.303006453,30.1768818957,62.678576058,0.0851925710789,37.1018798503,116.476155989,103.828822901,85.2988588258,9.90576805939,8.62419601585
 06/21  17:00:00,246.137034321,30.184592075,61.5434280833,0.0478349298095,37.1018798503,116.476155989,95.033002804,85.1072347446,9.90576805939,0.02
 06/21  18:00:00,151.397625073,27.4910733803,50.8111287692,0.0,24.7345865669,47.5788473902,70.3218991134,65.3490150837,4.9528840297,0.02
 06/21  19:00:00,154.566193022,27.997178493,53.4735873737,0.0,24.7345865669,47.5788473902,75.4765529225,70.5036688928,4.9528840297,0.02
 06/21  20:00:00,138.448096353,27.2591085369,47.6046608392,0.0,12.3672932834,38.6892022431,88.6075790815,85.6158486637,2.97173041782,0.02
 06/21  21:00:00,98.7457762152,15.8264070055,28.9471499899,0.0,12.3672932834,27.0668015668,58.3881335863,55.3964031685,2.97173041782,0.02
 06/21  22:00:00,89.8113090955,20.9830007304,34.0231056652,0.0,4.12243109448,15.9888894789,80.552725623,77.5609952052,2.97173041782,0.02
 06/21  23:00:00,66.6229140834,12.6365664651,19.4154700771,0.0,4.12243109448,15.9888894789,52.4200676397,49.4283372218,2.97173041782,0.02
 06/21  24:00:00,82.8662194554,19.4839078143,28.6031450253,0.0,4.12243109448,15.9888894789,82.6676490096,79.6759185918,2.97173041782,0.02
 06/22  01:00:00,65.9984815266,12.6365664651,18.7910375288,0.0,4.12243109448,15.9888894789,56.0501423675,53.0584119497,2.97173041782,0.02
 06/22  02:00:00,82.5666454438,19.4839078143,28.3035710153,0.0,4.12243109448,15.9888894789,87.6106719555,84.6189415377,2.97173041782,0.02
 06/22  03:00:00,66.521537833,12.8052681694,19.1453920634,0.0,4.12243109448,15.9888894789,57.265214235,54.2734838172,2.97173041782,0.02
 06/22  04:00:00,118.861008693,27.4699856672,39.2062197156,0.0,12.3672932834,24.9413748627,105.220362037,100.247478008,4.9528840297,0.02
 06/22  05:00:00,118.158720299,28.3614256635,42.9240385817,6.43428609632,12.3672932834,24.9413748627,177.999412915,164.446322916,4.9528840297,8.6002059692
 06/22  06:00:00,173.455680238,28.8764246354,44.5151153139,3.82885609047,24.7345865669,70.7195625826,137.124108919,127.19834086,9.90576805939,0.02
 06/22  07:00:00,207.38058816,29.2901135287,45.6598921763,2.15302032888,37.1018798503,92.3937384068,117.780632935,107.854864876,9.90576805939,0.02
 06/22  08:00:00,219.47452674,29.4052188515,46.0367397068,1.71174089779,37.1018798503,104.434947198,111.804039524,101.878271465,9.90576805939,0.02
 06/22  09:00:00,231.534820794,29.4963072576,46.2679222945,1.40810784231,37.1018798503,116.476155989,108.556195218,98.6304271584,9.90576805939,0.02
 06/22  10:00:00,232.10984434,29.6026450666,47.0236807626,1.12044308618,37.1018798503,116.476155989,114.590874908,96.055487968,9.90576805939,8.6296188811
 06/22  11:00:00,233.027919226,29.719401313,48.1065762502,0.838674843198,37.1018798503,116.476155989,103.638095559,93.7123274991,9.90576805939,0.02
 06/22  12:00:00,223.364594852,29.8551413174,50.6104589649,0.57745129809,37.1018798503,104.434947198,110.253010014,91.7204949505,9.90576805939,8.62674700367
 06/22  13:00:00,239.563140058,29.9885028761,54.8854802396,0.325914774584,37.1018798503,116.476155989,99.6906553166,89.7648872572,9.90576805939,0.02
 06/22  14:00:00,237.184394255,30.0737530729,52.5747442476,0.172782865239,37.1018798503,116.476155989,106.931934115,88.3966474812,9.90576805939,8.62951857444
 06/22  15:00:00,229.463884804,30.0847614129,44.8469838978,0.169297705666,37.1018798503,116.476155989,97.5407329852,87.6149649258,9.90576805939,0.02
 06/22  16:00:00,224.169896296,30.0643476148,39.5040443399,0.239189505973,37.1018798503,116.476155989,97.1552221185,87.2294540591,9.90576805939,0.02
 06/22  17:00:00,221.813992681,30.0054550926,37.063472616,0.383837118998,37.1018798503,116.476155989,105.712572884,87.1907788725,9.90576805939,8.61602595253
 06/22  18:00:00,130.381358787,27.3645471021,29.9213783398,0.0,24.7345865669,47.5788473902,72.9862706951,68.0133866654,4.9528840297,0.02
 06/22  19:00:00,131.354480129,27.8917399279,30.3673189489,0.0,24.7345865669,47.5788473902,78.281231284,73.3083472543,4.9528840297,0.02
 06/22  20:00:00,119.403696917,26.8373542763,28.9820270828,0.0,12.3672932834,38.6892022431,91.1605260382,88.1687956204,2.97173041782,0.02
 06/22  21:00:00,86.771333408,15.1516001885,17.6475213076,0.0,12.3672932834,27.0668015668,61.2484794989,58.256749081,2.97173041782,0.02
 06/22  22:00:00,77.2751315252,20.0691998324,22.4007297454,0.0,4.12243109448,15.9888894789,84.3722584362,81.3805280184,2.97173041782,0.02
 06/22  23:00:00,61.3801941642,12.9739698736,13.8353475051,0.0,4.12243109448,15.9888894789,52.3935872274,49.4018568096,2.97173041782,0.02
 06/22  24:00:00,78.3145035455,19.9900129271,23.5453247616,0.0,4.12243109448,15.9888894789,84.0301324779,81.0384020601,2.97173041782,0.02
 06/23  01:00:00,61.2622507118,12.1304613524,14.5609125887,0.0,4.12243109448,15.9888894789,54.7172857598,51.7255553419,2.97173041782,0.02
 06/23  02:00:00,80.2397039499,20.186831582,25.2737065188,0.0,4.12243109448,15.9888894789,89.5696925569,86.5779621391,2.97173041782,0.02
 06/23  03:00:00,65.8438757123,13.1848470039,18.0881518761,0.0,4.12243109448,15.9888894789,58.0230098749,55.0312794571,2.97173041782,0.02
 06/23  04:00:00,116.20171276,27.2591085369,36.7578016841,0.0,12.3672932834,24.9413748627,106.973617716,102.000733686,4.9528840297,0.02
 06/23  05:00:00,120.474277416,28.2647451934,42.1321089787,9.63845400055,12.3672932834,24.9413748627,170.252961027,165.280076997,4.9528840297,0.02
 06/23  06:00:00,175.682325891,28.8153115752,44.9382809406,5.69344975367,24.7345865669,70.7195625826,137.908425725,127.982657666,9.90576805939,0.02
 06/23  07:00:00,211.960230197,29.2225158277,49.4035005282,3.05664686562,37.1018798503,92.3937384068,118.313414895,108.387646836,9.90576805939,0.02
 06/23  08:00:00,230.524596606,29.3730945179,57.418262075,1.4123831731,37.1018798503,104.434947198,118.56633539,100.038290057,9.90576805939,8.6222772739
 06/23  09:00:00,248.450314193,29.5619810669,63.5534166587,0.972482081608,37.1018798503,116.476155989,105.155976559,95.2302084996,9.90576805939,0.02
 06/23  10:00:00,253.841782081,29.8330889238,69.0606263548,0.584960346764,37.1018798503,116.476155989,101.680451959,91.7546838995,9.90576805939,0.02
 06/23  11:00:00,259.129907258,30.1758392965,74.3518489556,0.238975653008,37.1018798503,116.476155989,107.638390491,89.1017326244,9.90576805939,8.63088980703
 06/23  12:00:00,250.79258088,30.5220306315,77.9238437586,0.0251921376848,37.1018798503,104.434947198,94.8710361113,84.945268052,9.90576805939,0.02
 06/23  13:00:00,267.060909637,30.8765094757,81.8211172794,0.0,37.1018798503,116.476155989,95.4989646755,76.9622267387,9.90576805939,8.63096987744
 06/23  14:00:00,269.677621173,31.2674683193,84.047100728,0.0,37.1018798503,116.476155989,81.3990990776,71.4733310182,9.90576805939,0.02
 06/23  15:00:00,271.301971641,31.6674624504,85.2716028035,0.0,37.1018798503,116.476155989,89.5302533326,70.9964561439,9.90576805939,8.62802912935
 06/23  16:00:00,269.103305977,31.9020481458,82.8389816098,0.0,37.1018798503,116.476155989,83.156212291,73.2304442316,9.90576805939,0.02
 06/23  17:00:00,267.685248981,32.0268000345,81.2972551975,0.0,37.1018798503,116.476155989,87.7954979464,77.869729887,9.90576805939,0.02
 06/23  18:00:00,160.952164685,27.7682282147,60.08850067,0.0,24.7345865669,47.5788473902,65.2129553992,60.2400713695,4.9528840297,0.02
 06/23  19:00:00,154.792371135,27.6836721004,54.0132581716,0.0,24.7345865669,47.5788473902,70.2110288132,65.2381447835,4.9528840297,0.02
 06/23  20:00:00,141.640058173,28.104486561,49.9512334812,0.0,12.3672932834,38.6892022431,93.0143789596,81.4357625647,2.97173041782,8.60688597709
 06/23  21:00:00,97.1822860331,17.0724473652,26.1115876521,0.0,12.3672932834,27.0668015668,58.947969079,55.9562386612,2.97173041782,0.02
 06/23  22:00:00,85.06698777,21.1376439593,29.1241418955,0.0,4.12243109448,15.9888894789,80.9355833912,77.9438529734,2.97173041782,0.02
 06/23  23:00:00,66.5796490789,13.3113732821,18.6973990897,0.0,4.12243109448,15.9888894789,50.7095789224,47.7178485046,2.97173041782,0.02
 06/23  24:00:00,80.5278624483,19.905662075,25.8430346382,0.0,4.12243109448,15.9888894789,83.0632986744,80.0715682566,2.97173041782,0.02
 06/24  01:00:00,66.3120954887,13.3957241342,18.3454947459,0.0,4.12243109448,15.9888894789,53.1890505108,50.197320093,2.97173041782,0.02
 06/24  02:00:00,78.3586186984,19.0621535537,24.517299496,0.0,4.12243109448,15.9888894789,84.4832900665,81.4915596487,2.97173041782,0.02
 06/24  03:00:00,62.1564668641,12.1304613524,15.455128916,0.0,4.12243109448,15.9888894789,57.1060930096,54.1143625918,2.97173041782,0.02
 06/24  04:00:00,96.9068227969,27.1747576848,34.6817701799,0.0,4.12243109448,16.0517297156,112.805366702,109.813636284,2.97173041782,0.02
 06/24  05:00:00,80.4154657701,25.9938457551,31.1171584102,0.0,4.12243109448,16.0517297156,111.653736459,108.662006042,2.97173041782,0.02
 06/24  06:00:00,109.655490989,28.5243713188,36.6217498698,0.0,4.12243109448,39.6058045677,92.5713305273,89.5796001095,2.97173041782,0.02
 06/24  07:00:00,158.073220228,28.5566010389,42.0939078823,8.9211418473,12.3672932834,65.3531420225,147.66193019,142.689046161,4.9528840297,0.02
 06/24  08:00:00,161.577588148,28.5429935848,43.6127127022,8.02946435743,12.3672932834,68.2430321324,145.369466258,140.396582228,4.9528840297,0.02
 06/24  09:00:00,189.265480247,28.5790050454,45.437663911,4.83952012837,16.4897243779,93.1370602926,135.837784277,127.89316983,7.92461444751,0.02
 06/24  10:00:00,194.094231829,28.5901938997,51.3508283019,3.74380340784,16.4897243779,93.1370602926,131.24236698,123.297752533,7.92461444751,0.02
 06/24  11:00:00,194.029158977,28.5976594943,52.3628909505,2.65921646127,16.4897243779,93.1370602926,136.921859943,120.38509805,7.92461444751,8.61214744557
 06/24  12:00:00,181.386375725,28.6049318694,49.4487158449,2.07497846973,16.4897243779,83.9857416113,126.410288651,118.465674204,7.92461444751,0.02
 06/24  13:00:00,178.072802272,28.6110489936,46.352979199,1.85102152551,16.4897243779,83.9857416113,125.272892859,117.328278412,7.92461444751,0.02
 06/24  14:00:00,176.101827079,28.6256544675,44.7431065756,1.47535674097,16.4897243779,83.9857416113,123.652269848,115.707655401,7.92461444751,0.02
 06/24  15:00:00,151.171296452,28.5243713188,38.8461068771,0.0,12.3672932834,70.6512738906,65.5013880918,60.5285040621,4.9528840297,0.02
 06/24  16:00:00,147.181533893,28.5243713188,34.8563361877,0.0,12.3672932834,70.6512738906,65.6336099418,60.6607259122,4.9528840297,0.02
 06/24  17:00:00,132.589768515,28.5243713188,32.7880896338,0.0,12.3672932834,58.1284167478,69.4251781863,64.4522941566,4.9528840297,0.02
 06/24  18:00:00,94.9553687761,26.5561847692,30.3093804714,0.0,12.3672932834,24.9413748627,100.212256664,86.6575709444,4.9528840297,8.60180168984
 06/24  19:00:00,96.8020955027,27.0482314066,31.6640606162,0.0,12.3672932834,24.9413748627,98.1153842375,93.1425002078,4.9528840297,0.02
 06/24  20:00:00,89.9528112448,26.4156000157,30.8360818688,0.0,4.12243109448,16.0517297156,106.868675716,103.876945298,2.97173041782,0.02
 06/24  21:00:00,63.0569408985,12.9969228775,15.4631043018,0.0,4.12243109448,15.9888894789,57.4587302928,54.4669998749,2.97173041782,0.02
 06/24  22:00:00,65.2690705787,13.8633844027,16.7827364177,0.0,4.12243109448,15.9888894789,61.0786309129,58.0869004951,2.97173041782,0.02
 06/24  23:00:00,76.4782220499,18.1956920286,23.5293996883,0.0,4.12243109448,15.9888894789,82.9944454618,80.002715044,2.97173041782,0.02
 06/24  24:00:00,63.1059977512,11.5784502318,17.0087424374,0.0,4.12243109448,15.9888894789,48.7223926018,45.730662184,2.97173041782,0.02
 06/25  01:00:00,73.8098827943,17.3292305034,23.8147738292,0.0,2.06121554724,15.9888894789,79.8802013004,76.8884708826,2.97173041782,0.02
 06/25  02:00:00,73.0411764561,17.3292305034,23.0460675432,0.0,2.06121554724,15.9888894789,77.9450281786,74.9532977607,2.97173041782,0.02
 06/25  03:00:00,67.3889708232,14.009133103,20.8441400105,0.0,2.06121554724,15.9888894789,59.6942076575,56.7024772397,2.97173041782,0.02
 06/25  04:00:00,63.4559082152,12.9969228775,17.9232876643,0.0,2.06121554724,15.9888894789,59.566860072,56.5751296542,2.97173041782,0.02
 06/25  05:00:00,68.3943136468,18.3414407289,29.1328279512,0.0,2.06121554724,15.9888894789,78.598902914,75.6071724961,2.97173041782,0.02
 06/25  06:00:00,71.5598614029,21.6615381292,31.1972643402,0.0,2.06121554724,15.9888894789,98.9268091833,95.9350787655,2.97173041782,0.02
 06/25  07:00:00,66.2459747697,18.2570898767,29.4180066312,0.0,2.06121554724,15.9888894789,80.1353938512,77.1436634334,2.97173041782,0.02
 06/25  08:00:00,109.536609785,23.2852920326,39.7417058432,0.0,4.12243109448,41.7362269337,96.493723936,91.5208399063,4.9528840297,0.02
 06/25  09:00:00,101.368409348,19.0162475459,35.9595023794,0.0132281738538,4.12243109448,41.7362269337,76.2563733694,71.2834893397,4.9528840297,0.02
 06/25  10:00:00,112.654000794,22.9268009111,43.2072995763,0.0102884010394,4.12243109448,41.7362269337,94.1561544255,89.1832703958,4.9528840297,0.02
 06/25  11:00:00,106.042047614,18.6788441374,40.9837722213,0.0,4.12243109448,41.7362269337,71.2107398223,66.2378557926,4.9528840297,0.02
 06/25  12:00:00,122.890700204,23.3485551717,53.0325331108,0.0,4.12243109448,41.7362269337,74.4848774217,69.511993392,4.9528840297,0.02
 06/25  13:00:00,111.409376542,19.0162475459,46.0136977158,0.0,4.12243109448,41.7362269337,53.6265807179,48.6536966882,4.9528840297,0.02
 06/25  14:00:00,123.685243147,22.9268009111,54.2488302814,0.0,4.12243109448,41.7362269337,63.8300159991,58.8571319694,4.9528840297,0.02
 06/25  15:00:00,112.353062084,18.8475458416,47.1260849216,0.0,4.12243109448,41.7362269337,52.610736881,47.6378528513,4.9528840297,0.02
 06/25  16:00:00,108.649719324,23.1798534675,55.8179461612,0.0,4.12243109448,24.8785346261,66.7937678722,61.8208838425,4.9528840297,0.02
 06/25  17:00:00,77.2563968263,17.1989736434,41.5386170706,0.0,2.06121554724,15.9888894789,57.1400489761,54.1483185583,2.97173041782,0.02
 06/25  18:00:00,87.774583295,21.2782287129,47.8473677814,0.0,2.06121554724,15.9888894789,86.5413085756,83.5495781578,2.97173041782,0.02
 06/25  19:00:00,65.5513033242,15.1286471846,31.9559222212,0.0,2.06121554724,15.9888894789,63.6233053866,60.6315749688,2.97173041782,0.02
 06/25  20:00:00,91.57321436,21.1938778607,39.9845162907,0.0,2.06121554724,15.9888894789,92.2238290241,89.2320986063,2.97173041782,0.02
 06/25  21:00:00,71.3640570935,13.4800749863,25.3743203709,0.0,2.06121554724,15.9888894789,54.9270284721,51.9352980543,2.97173041782,0.02
 06/25  22:00:00,87.01619767,20.186831582,34.1114152586,0.0,2.06121554724,15.9888894789,89.1573959934,86.1656655755,2.97173041782,0.02
 06/25  23:00:00,59.8042029641,10.8192925626,16.5273208566,0.0,2.06121554724,15.9888894789,58.1182159047,46.5446908514,2.97173041782,8.6017946355
 06/25  24:00:00,80.9159342776,19.1446391149,29.0793805148,0.0,2.06121554724,15.9888894789,84.5859425399,81.5942121221,2.97173041782,0.02
 06/26  01:00:00,60.3255927202,11.0359079439,14.7598945687,0.00447630430321,4.12243109448,15.9888894789,50.1530531272,47.1613227094,2.97173041782,0.02
 06/26  02:00:00,76.8049917808,18.1727390246,23.8394306558,0.0,4.12243109448,15.9888894789,79.625396224,76.6336658062,2.97173041782,0.02
 06/26  03:00:00,73.2267962887,17.750984764,20.6521455263,0.013714016252,4.12243109448,15.9888894789,79.1004773686,76.1087469508,2.97173041782,0.02
 06/26  04:00:00,110.93577012,27.7863013627,30.9646661453,0.0,12.3672932834,24.9413748627,112.941294731,107.968410701,4.9528840297,0.02
 06/26  05:00:00,108.937572647,27.7416074851,32.2616450243,8.49535090523,12.3672932834,24.9413748627,181.353904777,176.381020748,4.9528840297,0.02
 06/26  06:00:00,166.827763722,28.6281990736,38.2508255228,3.713455595,24.7345865669,70.7195625826,145.055673872,135.129905813,9.90576805939,0.02
 06/26  07:00:00,209.38446761,28.8598858821,48.811831337,1.43519353703,37.1018798503,92.3937384068,122.921510699,112.995742639,9.90576805939,0.02
 06/26  08:00:00,225.028122172,29.0040780732,52.547409192,1.15579956012,37.1018798503,104.434947198,116.370529628,106.444761568,9.90576805939,0.02
 06/26  09:00:00,236.98904628,29.2657841572,52.5052606956,0.855511307979,37.1018798503,116.476155989,120.048572746,101.517811273,9.90576805939,8.62499341295
 06/26  10:00:00,238.650235011,29.4672342791,54.3038986632,0.516084841191,37.1018798503,116.476155989,108.394111978,98.4683439188,9.90576805939,0.02
 06/26  11:00:00,239.624719878,29.638985223,55.3988149804,0.223637795091,37.1018798503,116.476155989,106.191566977,96.2657989178,9.90576805939,0.02
 06/26  12:00:00,228.199040889,29.8850444109,55.9776396949,0.014870706208,37.1018798503,104.434947198,112.4331146,93.900787714,9.90576805939,8.62655882619
 06/26  13:00:00,241.624942806,30.1575878576,57.1041066587,0.0,37.1018798503,116.476155989,101.240725503,91.3149574437,9.90576805939,0.02
 06/26  14:00:00,243.543790096,30.4368851395,58.7438206263,0.0,37.1018798503,116.476155989,107.437345277,88.9023786274,9.90576805939,8.62919859044
 06/26  15:00:00,246.189232333,30.7882690682,61.0381412698,0.0,37.1018798503,116.476155989,95.98557864,86.0598105806,9.90576805939,0.02
 06/26  16:00:00,247.994463897,31.1028056886,62.5293348394,0.0,37.1018798503,116.476155989,93.7009972365,83.7752291771,9.90576805939,0.02
 06/26  17:00:00,247.492037495,31.3021810324,61.8286560606,0.0,37.1018798503,116.476155989,101.176677253,82.6548603118,9.90576805939,8.61604888226
 06/26  18:00:00,149.538101459,27.8507543867,48.5919320566,0.0,24.7345865669,47.5788473902,67.6140035043,62.6411194746,4.9528840297,0.02
 06/26  19:00:00,145.823594564,27.6825709481,45.0456071739,0.0,24.7345865669,47.5788473902,72.208840004,67.2359559743,4.9528840297,0.02
 06/26  20:00:00,128.443005107,27.9632271455,36.8954627444,0.0,12.3672932834,38.6892022431,87.3087433238,84.3170129059,2.97173041782,0.02
 06/26  21:00:00,84.1681620522,15.2692319381,14.9527537655,0.0,12.3672932834,27.0668015668,55.3773038241,52.3855734063,2.97173041782,0.02
 06/26  22:00:00,73.5033727136,20.2219777704,18.5022290539,0.0,4.12243109448,15.9888894789,77.9885904036,74.9968599858,2.97173041782,0.02
 06/26  23:00:00,59.6886976165,13.22702243,11.8907983256,0.0,4.12243109448,15.9888894789,53.0105650431,50.0188346253,2.97173041782,0.02
 06/26  24:00:00,72.5906806694,19.0621535537,18.7493611811,0.0,4.12243109448,15.9888894789,88.7560777113,85.7643472935,2.97173041782,0.02
 06/27  01:00:00,59.5629988339,13.3113732821,11.6807486985,0.0,4.12243109448,15.9888894789,56.1269389203,53.1352085024,2.97173041782,0.02
 06/27  02:00:00,72.8235534876,19.0621535537,18.9822340002,0.0,4.12243109448,15.9888894789,88.7816977677,85.7899673498,2.97173041782,0.02
