Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  03:00:00,59.7136223859,12.8052681694,12.3374772975,0.0,4.12243109448,15.9888894789,57.2685667885,54.2768363707,2.97173041782,0.02
 06/27  04:00:00,104.742059264,27.6808627975,24.8763938388,0.0,12.3672932834,24.9413748627,107.745890472,102.773006442,4.9528840297,0.02
 06/27  05:00:00,102.633552697,27.8236544603,27.9697046689,6.40122423324,12.3672932834,24.9413748627,172.873666755,167.900782726,4.9528840297,0.02
 06/27  06:00:00,164.565119148,28.7115708723,35.6638527417,3.95441182054,24.7345865669,70.7195625826,138.947682997,129.021914938,9.90576805939,0.02
 06/27  07:00:00,206.223785019,29.0846979211,45.4644194704,1.39709970085,37.1018798503,92.3937384068,127.08027633,108.567076377,9.90576805939,8.6074318933
 06/27  08:00:00,225.681407907,29.243423547,53.2947110917,0.822466983825,37.1018798503,104.434947198,111.55029615,101.624528091,9.90576805939,0.02
 06/27  09:00:00,241.115498751,29.4571365674,56.9471067636,0.348818331442,37.1018798503,116.476155989,106.550779985,96.6250119256,9.90576805939,0.02
 06/27  10:00:00,244.543249116,29.6964140676,60.2989056496,0.184841080279,37.1018798503,116.476155989,112.072196258,93.5372729611,9.90576805939,8.62915523768
 06/27  11:00:00,247.814319041,30.0160265873,63.4039313633,0.0311459160599,37.1018798503,116.476155989,100.586213327,90.6604452679,9.90576805939,0.02
 06/27  12:00:00,238.475598739,30.319071463,65.8350084247,0.0,37.1018798503,104.434947198,98.0005879829,88.0748199235,9.90576805939,0.02
 06/27  13:00:00,249.06061169,30.5635915583,64.1337859715,0.0,37.1018798503,116.476155989,104.440101065,85.9036836556,9.90576805939,8.63064934953
 06/27  14:00:00,248.168046336,30.6928343888,63.1121584469,0.0,37.1018798503,116.476155989,94.5794456954,84.653677636,9.90576805939,0.02
 06/27  15:00:00,249.084710338,30.7882708657,63.9335697023,0.0,37.1018798503,116.476155989,102.115854757,83.582442512,9.90576805939,8.62764418554
 06/27  16:00:00,247.98196713,30.7820516626,62.8376480854,0.0,37.1018798503,116.476155989,93.0861835487,83.1604154894,9.90576805939,0.02
 06/27  17:00:00,246.682179852,30.772010501,61.5489754582,0.0,37.1018798503,116.476155989,92.6519730735,82.7262050141,9.90576805939,0.02
 06/27  18:00:00,148.142928524,27.5965119454,47.450980629,0.0,24.7345865669,47.5788473902,68.4852741144,63.5123900847,4.9528840297,0.02
 06/27  19:00:00,149.061264886,28.1026170582,47.86320763,0.0,24.7345865669,47.5788473902,82.6984777317,69.1377675691,4.9528840297,8.60782613291
 06/27  20:00:00,130.125832443,26.9779390299,39.5635744767,0.0,12.3672932834,38.6892022431,87.4120560453,84.4203256275,2.97173041782,0.02
 06/27  21:00:00,99.361201782,17.1989736434,28.1639841776,0.0,12.3672932834,27.0668015668,61.5075585899,58.5158281721,2.97173041782,0.02
 06/27  22:00:00,88.2648923316,20.7721236001,32.6875673162,0.0,4.12243109448,15.9888894789,82.070031294,79.0783008762,2.97173041782,0.02
 06/27  23:00:00,76.6423225926,15.0442963324,26.9750777622,0.0,4.12243109448,15.9888894789,61.1898228396,58.1980924218,2.97173041782,0.02
 06/27  24:00:00,88.120087958,20.8564744523,32.4584120842,0.0,4.12243109448,15.9888894789,88.4840274083,85.4922969904,2.97173041782,0.02
 06/28  01:00:00,63.895560186,12.1304613524,17.1942226423,0.0,4.12243109448,15.9888894789,55.2164153235,52.2246849057,2.97173041782,0.02
 06/28  02:00:00,87.3052336831,20.2430654835,32.2830029449,0.0,4.12243109448,15.9888894789,88.9205704623,85.9288400445,2.97173041782,0.02
 06/28  03:00:00,63.7543660987,12.1304613524,17.0530285226,0.0,4.12243109448,15.9888894789,57.0916709459,54.0999405281,2.97173041782,0.02
 06/28  04:00:00,120.682106116,27.6175996585,40.8797045402,0.0,12.3672932834,24.9413748627,105.16282633,100.1899423,4.9528840297,0.02
 06/28  05:00:00,116.5306323,27.8484039604,44.0977818674,4.1454778634,12.3672932834,24.9413748627,169.472233239,164.499349209,4.9528840297,0.02
 06/28  06:00:00,178.315208004,28.9877169441,50.724056656,2.36815142913,24.7345865669,70.7195625826,136.786345181,126.860577121,9.90576805939,0.02
 06/28  07:00:00,215.325409234,29.2963172643,54.5573063897,1.1942309321,37.1018798503,92.3937384068,117.294942911,107.369174852,9.90576805939,0.02
 06/28  08:00:00,229.647199954,29.44165727,56.9730437742,0.911638230862,37.1018798503,104.434947198,111.24307233,101.31730427,9.90576805939,0.02
 06/28  09:00:00,240.039589122,29.5603304614,55.4340398566,0.682794221154,37.1018798503,116.476155989,116.56789674,98.0372507938,9.90576805939,8.62487788651
 06/28  10:00:00,241.58704213,29.6506253502,57.085560088,0.487817334425,37.1018798503,116.476155989,105.674366393,95.7485983334,9.90576805939,0.02
 06/28  11:00:00,242.686162066,29.8362548553,58.3256013568,0.161030927476,37.1018798503,116.476155989,111.523016354,92.9868518916,9.90576805939,8.63039640296
 06/28  12:00:00,230.0048272,29.9346094838,57.6961177593,0.0526447097777,37.1018798503,104.434947198,101.261024528,91.3352564685,9.90576805939,0.02
 06/28  13:00:00,241.947653646,30.1116606977,57.4725495829,0.000154937564316,37.1018798503,116.476155989,107.551688066,89.0155184522,9.90576805939,8.63040155414
 06/28  14:00:00,241.929883656,30.2898994757,57.2769699849,0.0,37.1018798503,116.476155989,96.5990889752,86.6733209158,9.90576805939,0.02
 06/28  15:00:00,243.062736023,30.4815627895,58.2183202663,0.0,37.1018798503,116.476155989,94.2656884079,84.3399203485,9.90576805939,0.02
 06/28  16:00:00,245.192388965,30.7454576882,60.0846178523,0.0,37.1018798503,116.476155989,100.778659143,82.2491585312,9.90576805939,8.62373255235
 06/28  17:00:00,244.955095974,30.8879771767,59.7059589501,0.0,37.1018798503,116.476155989,91.2500757565,81.3243076971,9.90576805939,0.02
 06/28  18:00:00,147.141281216,27.7652136497,46.2806489346,0.0,24.7345865669,47.5788473902,67.5495724087,62.576688379,4.9528840297,0.02
 06/28  19:00:00,142.499934952,27.6808627975,41.7236488519,0.0,24.7345865669,47.5788473902,72.9404564578,67.9675724281,4.9528840297,0.02
 06/28  20:00:00,127.608320011,27.6808627975,36.3431339513,0.0,12.3672932834,38.6892022431,87.2475742679,84.2558438501,2.97173041782,0.02
 06/28  21:00:00,85.423000927,15.3816997409,16.0951201429,0.0,12.3672932834,27.0668015668,53.4927207573,50.5009903395,2.97173041782,0.02
 06/28  22:00:00,75.17006087,20.3503693395,20.014489035,0.0,4.12243109448,15.9888894789,82.9983975427,80.0066671249,2.97173041782,0.02
 06/28  23:00:00,59.8334613406,13.1426715779,12.1199124259,0.0,4.12243109448,15.9888894789,52.4741485438,49.482418126,2.97173041782,0.02
 06/28  24:00:00,73.0784895504,19.0621535537,19.2371695852,0.0,4.12243109448,15.9888894789,84.3813756645,81.3896452466,2.97173041782,0.02
 06/29  01:00:00,59.9380835455,13.3957241342,11.9714820783,0.0,4.12243109448,15.9888894789,55.4748029069,52.4830724891,2.97173041782,0.02
 06/29  02:00:00,71.9809615555,19.0621535537,18.1396416005,0.0,4.12243109448,15.9888894789,94.6038044769,83.0302779388,2.97173041782,8.60179612031
 06/29  03:00:00,58.4841799297,12.1304613524,11.7828413107,0.0,4.12243109448,15.9888894789,57.9635882659,54.971857848,2.97173041782,0.02
 06/29  04:00:00,104.828122278,27.737096699,24.9062227396,0.0,12.3672932834,24.9413748627,108.64406539,103.67118136,4.9528840297,0.02
 06/29  05:00:00,102.183166332,27.8223948398,27.0807639472,6.8410381259,12.3672932834,24.9413748627,171.660554896,166.687670867,4.9528840297,0.02
 06/29  06:00:00,164.858771593,28.9198092506,35.2022194786,4.50145918447,24.7345865669,70.7195625826,138.169838562,128.244070503,9.90576805939,0.02
 06/29  07:00:00,207.971368042,29.2676508037,47.0739110303,1.35225078643,37.1018798503,92.3937384068,116.879040928,106.953272869,9.90576805939,0.02
 06/29  08:00:00,226.243070069,29.4539885423,53.7870765515,0.681192020508,37.1018798503,104.434947198,108.902466299,98.9766982393,9.90576805939,0.02
 06/29  09:00:00,244.144208529,29.6712326304,59.6529306103,0.457576856287,37.1018798503,116.476155989,104.5754497,94.6496816403,9.90576805939,0.02
 06/29  10:00:00,245.893192109,30.0146582202,61.2440995828,0.271409471281,37.1018798503,116.476155989,109.879454582,91.3446861442,9.90576805939,8.62900037832
 06/29  11:00:00,246.451463716,30.3007426919,61.7213976389,0.0660797082922,37.1018798503,116.476155989,99.0604214699,89.1346534105,9.90576805939,0.02
 06/29  12:00:00,236.787367993,30.6833642011,63.7824996321,0.0,37.1018798503,104.434947198,105.243717964,86.7116183446,9.90576805939,8.62633156031
 06/29  13:00:00,251.245150681,31.0624181604,65.8195200317,0.0,37.1018798503,116.476155989,94.1580018147,84.2322337553,9.90576805939,0.02
 06/29  14:00:00,255.293388721,31.4125032701,69.5177999782,0.0,37.1018798503,116.476155989,100.724398785,82.1897379999,9.90576805939,8.62889272546
 06/29  15:00:00,253.670993084,31.7247122094,67.5834759056,0.0,37.1018798503,116.476155989,90.3900323136,80.4642642542,9.90576805939,0.02
 06/29  16:00:00,248.682848855,31.8584471896,62.4621105372,0.0,37.1018798503,116.476155989,89.6166257497,79.6908576903,9.90576805939,0.02
 06/29  17:00:00,243.325493177,31.7895577328,57.1747237073,0.0,37.1018798503,116.476155989,98.4368712138,79.9152143591,9.90576805939,8.61588879535
 06/29  18:00:00,141.460249024,27.6819952095,40.6828299384,0.0,24.7345865669,47.5788473902,67.2198955281,62.2470114984,4.9528840297,0.02
 06/29  19:00:00,141.753560168,28.1039407021,40.5542062,0.0,24.7345865669,47.5788473902,73.2174429757,68.244558946,4.9528840297,0.02
 06/29  20:00:00,126.76241869,27.3645471021,35.8135636291,0.0,12.3672932834,38.6892022431,86.7614992717,83.7697688539,2.97173041782,0.02
 06/29  21:00:00,95.7837582554,17.4239092491,24.3616051423,0.0,12.3672932834,27.0668015668,59.0509626217,56.0592322039,2.97173041782,0.02
 06/29  22:00:00,83.8016105886,20.9408253044,28.0555837544,0.0,4.12243109448,15.9888894789,81.3215782508,78.329847833,2.97173041782,0.02
 06/29  23:00:00,66.1302584689,13.1848470039,18.3745350972,0.0,4.12243109448,15.9888894789,51.3091008194,48.3173704016,2.97173041782,0.02
 06/29  24:00:00,79.0597939852,19.273030684,25.0075978619,0.0,4.12243109448,15.9888894789,83.0666217665,80.0748913487,2.97173041782,0.02
 06/30  01:00:00,65.2465941453,12.9739698736,17.7017479142,0.0,4.12243109448,15.9888894789,52.4822586796,49.4905282617,2.97173041782,0.02
 06/30  02:00:00,79.1261414241,19.273030684,25.0739453042,0.0,4.12243109448,15.9888894789,88.4768646309,85.4851342131,2.97173041782,0.02
 06/30  03:00:00,65.0074618143,12.9739698736,17.4626155216,0.0,4.12243109448,15.9888894789,53.9569751117,50.9652446939,2.97173041782,0.02
 06/30  04:00:00,116.418772127,27.6175996585,36.6163703432,0.0,12.3672932834,24.9413748627,104.993705016,100.020820986,4.9528840297,0.02
 06/30  05:00:00,113.071096924,27.8483772886,40.6952644682,4.08848633706,12.3672932834,24.9413748627,169.24941521,164.276531181,4.9528840297,0.02
 06/30  06:00:00,173.406181285,29.0165457814,47.0114901091,1.14286218638,24.7345865669,70.7195625826,135.193052227,125.267284168,9.90576805939,0.02
 06/30  07:00:00,210.028144153,29.3986740159,49.9128720829,0.439038118993,37.1018798503,92.3937384068,114.254155055,104.328386996,9.90576805939,0.02
 06/30  08:00:00,226.098118008,29.6605835955,53.8209688505,0.295731791248,37.1018798503,104.434947198,116.403508982,97.8776659697,9.90576805939,8.62007495323
 06/30  09:00:00,240.524859919,29.8211223623,56.1923606541,0.148971369347,37.1018798503,116.476155989,105.10604885,95.1802807908,9.90576805939,0.02
 06/30  10:00:00,240.731926295,30.0353653563,56.2787376278,0.0547524645946,37.1018798503,116.476155989,102.401222402,92.475454343,9.90576805939,0.02
 06/30  11:00:00,240.094325579,30.1286639405,55.6003903547,0.00205649462256,37.1018798503,116.476155989,109.441926996,90.9059428717,9.90576805939,8.6302160648
 06/30  12:00:00,229.074486861,30.3716517119,56.381356203,0.0,37.1018798503,104.434947198,98.590386363,88.6646183036,9.90576805939,0.02
 06/30  13:00:00,240.689448761,30.5284913057,55.7976983914,0.0,37.1018798503,116.476155989,105.212416896,86.6780468148,9.90576805939,8.62860202169
 06/30  14:00:00,240.355798079,30.5802607361,55.4125261472,0.0,37.1018798503,116.476155989,95.6396304957,85.7138624363,9.90576805939,0.02
 06/30  15:00:00,241.570811392,30.6404418081,56.5674903308,0.0,37.1018798503,116.476155989,103.303974725,84.7707525363,9.90576805939,8.62745412891
 06/30  16:00:00,241.660123818,30.6542153248,56.6436543962,0.0,37.1018798503,116.476155989,93.9990297443,84.0732616849,9.90576805939,0.02
 06/30  17:00:00,238.688977511,30.6104242557,53.7173835289,0.0,37.1018798503,116.476155989,93.8044450299,83.8786769705,9.90576805939,0.02
 06/30  18:00:00,141.517781904,27.5965119454,40.8258450186,0.0,24.7345865669,47.5788473902,69.6683086874,64.6954246577,4.9528840297,0.02
 06/30  19:00:00,141.076635473,28.1026170582,39.8785885076,0.0,24.7345865669,47.5788473902,75.2453655413,70.2724815116,4.9528840297,0.02
 06/30  20:00:00,126.383602089,27.2591085369,35.5401635366,0.0,12.3672932834,38.6892022431,88.4782568554,85.4865264376,2.97173041782,0.02
 06/30  21:00:00,93.2205845012,16.6928685307,22.5294606587,0.0,12.3672932834,27.0668015668,70.4655767313,58.8888981935,2.97173041782,8.60494812005
 06/30  22:00:00,83.4836255932,20.8564744523,27.8219489795,0.0,4.12243109448,15.9888894789,82.4467570088,79.4550265909,2.97173041782,0.02
 06/30  23:00:00,62.5963914713,12.1304613524,15.895053218,0.0,4.12243109448,15.9888894789,52.7066580055,49.7149275877,2.97173041782,0.02
 06/30  24:00:00,83.0554026341,19.9900129271,28.286223827,0.0,4.12243109448,15.9888894789,83.157096394,80.1653659762,2.97173041782,0.02
 07/01  01:00:00,63.2717633402,12.1304613524,16.5704252748,0.0,4.12243109448,15.9888894789,54.0285919516,51.0368615338,2.97173041782,0.02
 07/01  02:00:00,84.2237404875,19.6244925679,29.8200822092,0.0,4.12243109448,15.9888894789,88.4491142913,85.4573838735,2.97173041782,0.02
 07/01  03:00:00,66.4858007151,12.552215613,19.3627084846,0.0,4.12243109448,15.9888894789,56.3180957926,53.3263653748,2.97173041782,0.02
 07/01  04:00:00,103.541490289,27.0482314066,41.4429639661,0.0,4.12243109448,16.0517297156,113.26067332,110.268942902,2.97173041782,0.02
 07/01  05:00:00,86.7240886115,25.9938457551,37.4257813022,0.0,4.12243109448,16.0517297156,111.468395737,108.47666532,2.97173041782,0.02
 07/01  06:00:00,127.266324611,28.5243713188,54.2325835747,0.0,4.12243109448,39.6058045677,91.3438195815,88.3520891636,2.97173041782,0.02
 07/01  07:00:00,178.382710538,28.5679346938,63.5981763294,7.71503016947,12.3672932834,65.3531420225,145.02343842,140.05055439,4.9528840297,0.02
 07/01  08:00:00,182.862139842,28.5519509484,67.879533725,5.03824431508,12.3672932834,68.2430321324,139.587370994,134.614486964,4.9528840297,0.02
 07/01  09:00:00,209.594740022,28.628891639,69.0248070319,1.53176560808,16.4897243779,93.1370602926,125.550326699,117.605712252,7.92461444751,0.02
 07/01  10:00:00,209.428559304,28.6553346661,69.1953946749,1.16844229874,16.4897243779,93.1370602926,120.757056292,112.812441845,7.92461444751,0.02
 07/01  11:00:00,210.258660741,28.6836569058,70.3564866014,0.809120995515,16.4897243779,93.1370602926,125.136442301,108.599935198,7.92461444751,8.61189265555
 07/01  12:00:00,201.670487434,28.7091498916,71.2296951422,0.473896694598,16.4897243779,83.9857416113,111.849157292,103.904542844,7.92461444751,0.02
 07/01  13:00:00,201.324466391,28.7562440674,71.0126877326,0.297794816509,16.4897243779,83.9857416113,112.781210827,104.83659638,7.92461444751,0.02
 07/01  14:00:00,201.054340779,28.8141527424,70.8852804946,0.0972126756856,16.4897243779,83.9857416113,114.767413962,106.822799514,7.92461444751,0.02
 07/01  15:00:00,180.318678877,28.5243713188,67.9935044007,0.0,12.3672932834,70.6512738906,57.5230997284,52.5502156987,4.9528840297,0.02
 07/01  16:00:00,178.455022377,28.5243713188,66.1298400712,0.0,12.3672932834,70.6512738906,56.8699424226,51.8970583929,4.9528840297,0.02
 07/01  17:00:00,164.790352494,28.5243713188,64.9886803744,0.0,12.3672932834,58.1284167478,60.479791146,55.5069071163,4.9528840297,0.02
 07/01  18:00:00,120.024145072,27.3645471021,54.5697951123,0.0,12.3672932834,24.9413748627,83.270390204,78.2975061743,4.9528840297,0.02
 07/01  19:00:00,120.487724529,27.997178493,54.4007431575,0.0,12.3672932834,24.9413748627,91.0864258135,86.1135417838,4.9528840297,0.02
 07/01  20:00:00,106.846675067,27.0482314066,47.0973147596,0.0,4.12243109448,16.0517297156,101.15080261,98.1590721921,2.97173041782,0.02
 07/01  21:00:00,70.2116397377,12.1918592006,23.4749394073,0.0,4.12243109448,15.9888894789,48.5101740809,45.5184436631,2.97173041782,0.02
 07/01  22:00:00,91.9837872711,20.1165392053,37.0880817728,0.0,4.12243109448,15.9888894789,95.0281386257,83.454616476,2.97173041782,8.60179173184
 07/01  23:00:00,65.6949782731,11.1566959711,20.0194774254,0.0,4.12243109448,15.9888894789,45.5151600724,42.5234296546,2.97173041782,0.02
 07/01  24:00:00,82.9350369935,18.6174462892,29.5644607428,0.0,4.12243109448,15.9888894789,77.9962804723,75.0045500545,2.97173041782,0.02
 07/02  01:00:00,64.6350035514,12.9969228775,19.1023831868,0.0,2.06121554724,15.9888894789,57.2615798264,54.2698494085,2.97173041782,0.02
 07/02  02:00:00,63.9323509863,12.9969228775,18.3997306955,0.0,2.06121554724,15.9888894789,57.660047023,54.6683166052,2.97173041782,0.02
 07/02  03:00:00,76.9500806281,18.5101424331,25.7740601901,0.0,2.06121554724,15.9888894789,76.5555837173,73.5638532995,2.97173041782,0.02
 07/02  04:00:00,71.7345858073,17.3292305034,21.7394773543,0.0,2.06121554724,15.9888894789,77.5827882143,74.5910577965,2.97173041782,0.02
 07/02  05:00:00,59.8669938355,17.3292305034,21.6177187625,0.0,2.06121554724,15.9888894789,77.5622509799,74.5705205621,2.97173041782,0.02
 07/02  06:00:00,62.4373662756,17.6666339119,26.1998544997,0.0,2.06121554724,15.9888894789,78.8328102998,75.841079882,2.97173041782,0.02
 07/02  07:00:00,80.7112109191,22.5050466505,39.5051057804,0.0,2.06121554724,15.9888894789,98.451847532,95.4601171142,2.97173041782,0.02
 07/02  08:00:00,100.779402938,18.2570898767,36.1428822516,0.0,4.12243109448,41.7362269337,75.9193987763,70.9465147466,4.9528840297,0.02
 07/02  09:00:00,115.609842781,22.7159237808,46.3843075531,0.0,4.12243109448,41.7362269337,91.2628944695,86.2900104398,4.9528840297,0.02
 07/02  10:00:00,106.706281862,18.9318966937,41.394954389,0.0,4.12243109448,41.7362269337,72.292828705,67.3199446753,4.9528840297,0.02
 07/02  11:00:00,120.215853209,23.3485551717,50.3576866094,0.0,4.12243109448,41.7362269337,88.6137116409,83.6408276112,4.9528840297,0.02
 07/02  12:00:00,105.853647019,18.6999318504,40.7742843981,0.0,4.12243109448,41.7362269337,70.1861905819,65.2133065522,4.9528840297,0.02
 07/02  13:00:00,119.194901914,23.2431166065,49.4421738769,0.0,4.12243109448,41.7362269337,87.7068729128,82.7339888831,4.9528840297,0.02
 07/02  14:00:00,105.224113079,18.8053704155,40.0393118805,0.0,4.12243109448,41.7362269337,70.6350975473,65.6622135176,4.9528840297,0.02
 07/02  15:00:00,118.385954018,23.3485551717,48.5277873948,0.0,4.12243109448,41.7362269337,88.199894453,83.2270104233,4.9528840297,0.02
 07/02  16:00:00,87.9363646465,18.8053704155,39.6092557264,0.0,4.12243109448,24.8785346261,71.1486834129,66.1757993832,4.9528840297,0.02
 07/02  17:00:00,83.2605004726,21.123585484,43.4879287641,0.0,2.06121554724,15.9888894789,85.7797896904,82.7880592726,2.97173041782,0.02
 07/02  18:00:00,65.018356308,15.2973488888,31.2542740884,0.0,2.06121554724,15.9888894789,61.0247013075,58.0329708897,2.97173041782,0.02
 07/02  19:00:00,77.9615923593,20.4117671877,38.9268750259,0.0,2.06121554724,15.9888894789,86.8763701305,83.8846397127,2.97173041782,0.02
 07/02  20:00:00,67.7515276635,12.9739698736,24.6137591892,0.00330413961738,2.06121554724,15.9888894789,56.4505158578,53.45878544,2.97173041782,0.02
 07/02  21:00:00,86.8724421453,19.4839078143,34.6705841196,0.0,2.06121554724,15.9888894789,89.068474121,86.0767437031,2.97173041782,0.02
 07/02  22:00:00,69.853888774,12.5292626091,24.8389144547,0.00208664193547,2.06121554724,15.9888894789,53.5891661051,50.5974356873,2.97173041782,0.02
 07/02  23:00:00,85.253945923,18.8283234195,33.733708346,0.0,2.06121554724,15.9888894789,83.4021678524,80.4104374346,2.97173041782,0.02
 07/02  24:00:00,61.9019854621,10.8192925626,18.6251038795,0.0,2.06121554724,15.9888894789,49.1461211993,46.1543907815,2.97173041782,0.02
 07/03  01:00:00,85.2399993468,19.1235514019,31.3633182077,0.0,4.12243109448,15.9888894789,83.039211295,80.0474808772,2.97173041782,0.02
 07/03  02:00:00,59.4357810228,10.397538302,14.5194381196,0.0,4.12243109448,15.9888894789,57.3569910226,45.7834725355,2.97173041782,8.60178806929
 07/03  03:00:00,80.8070246372,19.4609548104,26.5693291617,0.0236109332037,4.12243109448,15.9888894789,83.9499231313,80.9581927135,2.97173041782,0.02
 07/03  04:00:00,111.996046726,27.2591085369,32.5400889674,0.012046821481,12.3672932834,24.9413748627,112.376817711,107.403933681,4.9528840297,0.02
 07/03  05:00:00,115.791745386,28.2075937682,36.7758669932,10.3693156328,12.3672932834,24.9413748627,180.056017513,175.083133484,4.9528840297,0.02
 07/03  06:00:00,177.035387499,28.6240119821,47.6655493286,4.51054292409,24.7345865669,70.7195625826,144.198735729,134.27296767,9.90576805939,0.02
 07/03  07:00:00,218.295287881,28.8575602408,57.6700110367,1.49016706498,37.1018798503,92.3937384068,122.074862394,112.149094334,9.90576805939,0.02
 07/03  08:00:00,235.414319178,29.04950085,62.8918970289,1.15212374633,37.1018798503,104.434947198,113.974917067,104.049149007,9.90576805939,0.02
 07/03  09:00:00,252.356029053,29.3599392974,67.856398535,0.77723983012,37.1018798503,116.476155989,108.70123282,98.7754647603,9.90576805939,0.02
 07/03  10:00:00,254.17690189,29.6589080853,69.7794688929,0.375513253202,37.1018798503,116.476155989,113.856478649,95.3237101387,9.90576805939,8.62700045075
 07/03  11:00:00,255.458975362,29.9330400481,71.1109314807,0.0517829585351,37.1018798503,116.476155989,102.75537721,92.8296091505,9.90576805939,0.02
 07/03  12:00:00,247.042716514,30.3012950924,74.4199272457,0.0,37.1018798503,104.434947198,108.672128729,90.1404014392,9.90576805939,8.62595923018
 07/03  13:00:00,261.589965565,30.6637586746,76.5630169369,0.0,37.1018798503,116.476155989,97.286391045,87.3606229857,9.90576805939,0.02
 07/03  14:00:00,260.962485768,30.9513335209,75.6480877408,0.0,37.1018798503,116.476155989,95.5949600649,85.2942516185,9.90576805939,0.394940386948
 07/03  15:00:00,261.035674403,31.3336657415,75.339213235,0.0,37.1018798503,116.476155989,100.913290438,82.7554743672,9.90576805939,8.25204801183
 07/03  16:00:00,262.827105143,31.6514472254,76.8133876362,0.0,37.1018798503,116.476155989,90.6099376458,80.6841695864,9.90576805939,0.02
 07/03  17:00:00,263.120178551,31.7514180466,77.0075623181,0.0,37.1018798503,116.476155989,89.898193177,79.9724251176,9.90576805939,0.02
 07/03  18:00:00,157.47547986,27.7676166683,56.6124341325,0.0,24.7345865669,47.5788473902,74.8574981781,61.2968884528,4.9528840297,8.60772569558
 07/03  19:00:00,153.252897132,27.6836808778,52.473804514,0.0,24.7345865669,47.5788473902,71.2212027214,66.2483186917,4.9528840297,0.02
 07/03  20:00:00,141.460278306,28.1044830957,49.7714918894,0.0,12.3672932834,38.6892022431,85.6224794669,82.6307490491,2.97173041782,0.02
 07/03  21:00:00,100.31602592,17.0724473652,29.245337804,0.0,12.3672932834,27.0668015668,59.1623763549,56.1706459371,2.97173041782,0.02
 07/03  22:00:00,89.3457104222,21.1517024347,33.388806781,0.0,4.12243109448,15.9888894789,81.2751946597,78.2834642419,2.97173041782,0.02
 07/03  23:00:00,71.7317773085,14.2621856594,22.8726794751,0.0,4.12243109448,15.9888894789,54.2557951397,51.2640647219,2.97173041782,0.02
 07/03  24:00:00,88.2374674678,20.7721236001,32.660142624,0.0,4.12243109448,15.9888894789,90.6598659234,87.6681355056,2.97173041782,0.02
 07/04  01:00:00,68.7942871597,13.1848470039,23.0997796707,0.0,2.06121554724,15.9888894789,56.4671049712,53.4753745534,2.97173041782,0.02
 07/04  02:00:00,80.640516314,19.0621535537,28.8604131984,0.0,2.06121554724,15.9888894789,84.947251152,81.9555207342,2.97173041782,0.02
 07/04  03:00:00,63.3855538745,12.1304613524,18.7454319785,0.0,2.06121554724,15.9888894789,56.3053570039,53.3136265861,2.97173041782,0.02
 07/04  04:00:00,86.2943877436,20.2430654835,33.3333726335,0.0,2.06121554724,15.9888894789,88.7098405785,85.7181101607,2.97173041782,0.02
 07/04  05:00:00,46.7051408168,11.2639998272,14.7033498399,0.0,2.06121554724,15.9888894789,49.7105301626,46.7187997448,2.97173041782,0.02
 07/04  06:00:00,71.5190949582,21.6615381292,31.1564987325,0.0,2.06121554724,15.9888894789,97.649693632,94.6579632141,2.97173041782,0.02
 07/04  07:00:00,72.457943719,18.425791581,35.4612746552,0.0,2.06121554724,15.9888894789,74.9180942348,71.9263638169,2.97173041782,0.02
 07/04  08:00:00,117.618067826,23.1165903284,47.9918663122,0.0,4.12243109448,41.7362269337,87.936832101,82.9639480713,4.9528840297,0.02
 07/04  09:00:00,107.273706207,18.8053704155,42.0889052148,0.0,4.12243109448,41.7362269337,68.8090380928,63.8361540631,4.9528840297,0.02
 07/04  10:00:00,126.402732523,23.559432302,56.3336889392,0.0,4.12243109448,41.7362269337,84.3917283731,79.4188443434,4.9528840297,0.02
 07/04  11:00:00,110.612494376,18.9108089807,45.3222547185,0.0,4.12243109448,41.7362269337,67.0805809543,62.1076969246,4.9528840297,0.02
 07/04  12:00:00,126.204731433,23.559432302,56.1356877453,0.0,4.12243109448,41.7362269337,81.2809477114,76.3080636817,4.9528840297,0.02
 07/04  13:00:00,110.254743309,18.9108089807,44.9645035429,0.0,4.12243109448,41.7362269337,64.6948225823,59.7219385526,4.9528840297,0.02
 07/04  14:00:00,124.612163585,23.559432302,54.5431197846,0.0,4.12243109448,41.7362269337,83.4705973455,78.4977133158,4.9528840297,0.02
 07/04  15:00:00,108.705443633,19.0162475459,43.3097652145,0.0,4.12243109448,41.7362269337,75.7775467988,62.2228747607,4.9528840297,8.60178800838
 07/04  16:00:00,106.368829828,23.7703094323,52.9466012446,0.0,4.12243109448,24.8785346261,83.3316769739,78.3587929442,4.9528840297,0.02
 07/04  17:00:00,72.824760334,17.1778859304,37.1280689358,0.0,2.06121554724,15.9888894789,62.8881697408,59.896439323,2.97173041782,0.02
 07/04  18:00:00,86.5663986819,22.4820936465,45.4092828416,0.0,2.06121554724,15.9888894789,87.0650386914,84.0733082736,2.97173041782,0.02
 07/04  19:00:00,63.728672631,15.2692319381,29.9927076007,0.0,2.06121554724,15.9888894789,59.8881946547,56.8964642368,2.97173041782,0.02
 07/04  20:00:00,90.3796448176,21.3344626143,38.6503629039,0.0,2.06121554724,15.9888894789,88.7202160234,85.7284856056,2.97173041782,0.02
 07/04  21:00:00,73.6283500303,13.6487766906,27.4699125906,0.0,2.06121554724,15.9888894789,53.631888895,50.6401584772,2.97173041782,0.02
 07/04  22:00:00,88.8653663348,20.3274163356,35.8200002304,0.0,2.06121554724,15.9888894789,86.2211154456,83.2293850278,2.97173041782,0.02
 07/04  23:00:00,59.6914760329,10.8192925626,16.4145950357,0.0,2.06121554724,15.9888894789,48.6389807431,45.6472503253,2.97173041782,0.02
 07/04  24:00:00,77.344793401,19.4609548104,25.1919249924,0.0,2.06121554724,15.9888894789,82.9581005374,79.9663701196,2.97173041782,0.02
 07/05  01:00:00,61.7703936155,11.3483506793,15.8772029048,0.0,4.12243109448,15.9888894789,51.9431011296,48.9513707117,2.97173041782,0.02
 07/05  02:00:00,87.7902605622,19.0392005498,33.9979309371,0.0,4.12243109448,15.9888894789,82.5502824913,79.5585520735,2.97173041782,0.02
 07/05  03:00:00,60.6432206058,10.397538302,15.7268784088,0.0,4.12243109448,15.9888894789,48.2321791426,45.2404487248,2.97173041782,0.02
 07/05  04:00:00,129.012821712,27.7019505106,49.1260693686,0.0,12.3672932834,24.9413748627,110.234021276,105.261137246,4.9528840297,0.02
 07/05  05:00:00,127.528164368,27.7361678498,53.9195776231,5.43345038633,12.3672932834,24.9413748627,177.170437093,172.197553064,4.9528840297,0.02
 07/05  06:00:00,187.680149664,28.7047640754,60.7687257861,1.97137694291,24.7345865669,70.7195625826,142.828374457,132.902606398,9.90576805939,0.02
 07/05  07:00:00,221.86387296,28.9069633052,62.2362892297,0.443069401378,37.1018798503,92.3937384068,122.041024577,112.115256518,9.90576805939,0.02
 07/05  08:00:00,236.157458403,29.0663886431,64.4890189395,0.281210341795,37.1018798503,104.434947198,115.585455719,105.659687659,9.90576805939,0.02
 07/05  09:00:00,249.954100729,29.2687010228,66.185696952,0.13730437522,37.1018798503,116.476155989,119.907053189,101.377259973,9.90576805939,8.62402515631
 07/05  10:00:00,252.281929374,29.4832620011,68.4061012582,0.0295587489273,37.1018798503,116.476155989,107.612225561,97.686457502,9.90576805939,0.02
 07/05  11:00:00,253.881907152,29.6074440764,69.9112160065,0.0,37.1018798503,116.476155989,113.783698883,95.2480989131,9.90576805939,8.62983191003
 07/05  12:00:00,240.617794483,29.718986318,68.577383583,0.0,37.1018798503,104.434947198,103.266392546,93.340624487,9.90576805939,0.02
 07/05  13:00:00,250.375726067,29.7675430684,66.2449320118,0.0,37.1018798503,116.476155989,101.741920116,91.8161520566,9.90576805939,0.02
 07/05  14:00:00,250.838746148,29.8410773999,66.6346762891,0.0,37.1018798503,116.476155989,109.006702979,90.4725117784,9.90576805939,8.62842314129
 07/05  15:00:00,253.863590717,29.9995552651,69.5012197148,0.0,37.1018798503,116.476155989,98.089239743,88.1634716836,9.90576805939,0.02
 07/05  16:00:00,253.747199763,30.0213605504,69.363538709,0.0,37.1018798503,116.476155989,105.509691204,86.9806429637,9.90576805939,8.62328018092
 07/05  17:00:00,251.262717947,29.9994009036,66.9021741227,0.0,37.1018798503,116.476155989,96.5686454036,86.6428773443,9.90576805939,0.02
 07/05  18:00:00,152.691387435,27.4910733803,52.1049048601,0.0,24.7345865669,47.5788473902,71.143499936,66.1706159063,4.9528840297,0.02
 07/05  19:00:00,155.239168812,27.997178493,54.1465767538,0.0,24.7345865669,47.5788473902,76.0501313038,71.0772472741,4.9528840297,0.02
 07/05  20:00:00,141.053571494,27.2591085369,50.2101495955,0.0,12.3672932834,38.6892022431,88.8558892369,85.864158819,2.97173041782,0.02
 07/05  21:00:00,104.075546302,16.6928685307,33.3844300159,0.0,12.3672932834,27.0668015668,60.3421782327,57.3504478148,2.97173041782,0.02
 07/05  22:00:00,96.2705145659,20.8775621653,40.5877504619,0.0,4.12243109448,15.9888894789,79.6981573159,76.7064268981,2.97173041782,0.02
 07/05  23:00:00,78.2901747785,14.7068929239,28.9603328125,0.0,4.12243109448,15.9888894789,61.6392293949,58.6474989771,2.97173041782,0.02
 07/05  24:00:00,93.5457802137,20.3503693395,38.390208889,0.0,4.12243109448,15.9888894789,89.9782496453,86.9865192275,2.97173041782,0.02
 07/06  01:00:00,80.5295904984,14.9177700543,30.9888714012,0.0,4.12243109448,15.9888894789,61.4757743733,58.4840439555,2.97173041782,0.02
 07/06  02:00:00,90.657991648,19.9286150789,35.9241745761,0.0,4.12243109448,15.9888894789,90.4602147556,87.4684843378,2.97173041782,0.02
 07/06  03:00:00,76.6045157358,14.0934839551,27.9141188018,0.0,4.12243109448,15.9888894789,57.3589200516,54.3671896338,2.97173041782,0.02
 07/06  04:00:00,130.25060627,27.2591085369,50.8066951885,0.0,12.3672932834,24.9413748627,111.709968391,98.1553175126,4.9528840297,8.60176684872
 07/06  05:00:00,132.824199496,28.500388838,57.1716858963,4.36398896099,12.3672932834,24.9413748627,168.430245634,163.457361604,4.9528840297,0.02
 07/06  06:00:00,188.554188565,28.840928417,62.2117464079,1.26623036229,24.7345865669,70.7195625826,134.618648707,124.692880648,9.90576805939,0.02
 07/06  07:00:00,229.213732119,29.2889964333,69.1910527784,0.456134326029,37.1018798503,92.3937384068,111.163645495,101.237877436,9.90576805939,0.02
 07/06  08:00:00,246.302991941,29.6445328991,74.0845678939,0.25310958327,37.1018798503,104.434947198,94.0651282608,84.1393602014,9.90576805939,0.02
 07/06  09:00:00,262.173019388,30.057299762,77.6377032868,0.115586469268,37.1018798503,116.476155989,84.4422070409,74.5164389816,9.90576805939,0.02
 07/06  10:00:00,263.968574522,30.3278863689,79.2480847369,0.0295859410795,37.1018798503,116.476155989,86.9972709931,68.4630501722,9.90576805939,8.62845276147
 07/06  11:00:00,269.107538659,30.6606379682,84.083706692,0.0,37.1018798503,116.476155989,68.3928946892,58.4671266298,9.90576805939,0.02
 07/06  12:00:00,260.736114019,31.0329826549,87.3816362664,0.0,37.1018798503,104.434947198,69.2676081534,50.7361300616,9.90576805939,8.62571003246
 07/06  13:00:00,275.890007155,31.4996075731,90.0272283791,0.0,37.1018798503,116.476155989,56.1677261912,46.2419581318,9.90576805939,0.02
 07/06  14:00:00,276.094434574,32.0331710364,89.6982276098,0.0,37.1018798503,116.476155989,52.1889158191,42.2631477597,9.90576805939,0.02
 07/06  15:00:00,276.300192186,32.4788917989,89.4584933185,0.0,37.1018798503,116.476155989,65.0007402205,46.4679995442,9.90576805939,8.6269726169
 07/06  16:00:00,276.231204335,32.7630237156,89.1059333136,0.0,37.1018798503,116.476155989,58.2626171767,48.3368491173,9.90576805939,0.02
 07/06  17:00:00,274.421327732,32.8398988789,87.220246553,0.0,37.1018798503,116.476155989,60.8512878131,50.9255197537,9.90576805939,0.02
 07/06  18:00:00,165.082899614,27.7713028259,64.2161659689,0.0,24.7345865669,47.5788473902,56.8913990076,51.9185149779,4.9528840297,0.02
 07/06  19:00:00,161.855388203,27.688915756,61.0710504759,0.0,24.7345865669,47.5788473902,77.6434274734,64.0828911417,4.9528840297,8.60765230196
 07/06  20:00:00,152.197557475,28.1067690045,60.5064862136,0.0,12.3672932834,38.6892022431,82.1522027642,79.1604723464,2.97173041782,0.02
 07/06  21:00:00,108.549546241,17.2833244955,37.2679834915,0.0,12.3672932834,27.0668015668,56.2384959915,53.2467655737,2.97173041782,0.02
 07/06  22:00:00,99.2027672369,21.4469304171,42.9506359036,0.0,4.12243109448,15.9888894789,78.3449757987,75.3532453809,2.97173041782,0.02
 07/06  23:00:00,81.4650086851,15.4660505931,31.3760100831,0.0,4.12243109448,15.9888894789,55.307540679,52.3158102612,2.97173041782,0.02
 07/06  24:00:00,96.8561255903,21.362579565,40.6883450834,0.0,4.12243109448,15.9888894789,84.0922822031,81.1005517853,2.97173041782,0.02
 07/07  01:00:00,79.6670720668,15.1286471846,29.915476892,0.0,4.12243109448,15.9888894789,60.0665682098,57.074837792,2.97173041782,0.02
 07/07  02:00:00,92.5496075594,20.5612464698,37.1831601587,0.0,4.12243109448,15.9888894789,85.4783263103,82.4865958925,2.97173041782,0.02
 07/07  03:00:00,72.0137255869,13.4186771382,23.998136541,0.0,4.12243109448,15.9888894789,58.1788454125,55.1871149947,2.97173041782,0.02
 07/07  04:00:00,131.050617859,27.7019505106,51.1638658716,0.0,12.3672932834,24.9413748627,102.176166611,97.2032825813,4.9528840297,0.02
 07/07  05:00:00,126.674925351,27.907482064,53.4112383196,2.56807012451,12.3672932834,24.9413748627,166.333207372,161.360323342,4.9528840297,0.02
 07/07  06:00:00,187.616959474,29.1340364912,61.6358852585,0.61175517612,24.7345865669,70.7195625826,132.943995184,123.018227125,9.90576805939,0.02
 07/07  07:00:00,226.399303318,29.6423220389,66.437053543,0.042379616149,37.1018798503,92.3937384068,111.20657535,101.280807291,9.90576805939,0.02
 07/07  08:00:00,243.362983072,30.1379717113,70.9041732244,0.0,37.1018798503,104.434947198,112.022514684,93.4953045418,9.90576805939,8.62144208325
 07/07  09:00:00,261.601480819,30.583267684,76.6558365012,0.0,37.1018798503,116.476155989,94.6505341425,84.7247660831,9.90576805939,0.02
 07/07  10:00:00,265.731750591,30.9369762061,80.4317641111,0.0,37.1018798503,116.476155989,83.9332842835,74.0075162241,9.90576805939,0.02
 07/07  11:00:00,264.701919394,31.2176472915,79.1210458272,0.0,37.1018798503,116.476155989,95.3157756174,76.780348369,9.90576805939,8.62965918903
 07/07  12:00:00,254.961688292,31.5909954564,81.0492689877,0.0,37.1018798503,104.434947198,83.3175583901,73.3917903307,9.90576805939,0.02
 07/07  13:00:00,267.224938876,31.9230043159,80.9386832061,0.0,37.1018798503,116.476155989,88.5260518408,69.990604033,9.90576805939,8.62967974849
 07/07  14:00:00,267.778612093,32.2800026285,81.1356375664,0.0,37.1018798503,116.476155989,81.8840913425,71.9583232831,9.90576805939,0.02
 07/07  15:00:00,268.73434218,32.6302696031,81.7412557,0.0,37.1018798503,116.476155989,76.6529253426,66.7271572832,9.90576805939,0.02
 07/07  16:00:00,267.521562086,32.7738666466,80.3854109541,0.0,37.1018798503,116.476155989,86.0207913801,67.4918832923,9.90576805939,8.62314002847
 07/07  17:00:00,265.586887089,32.6482757446,78.5774724709,0.0,37.1018798503,116.476155989,78.9079001162,68.9821320568,9.90576805939,0.02
 07/07  18:00:00,156.892348575,27.7683626212,56.028576925,0.0,24.7345865669,47.5788473902,64.5617223527,59.588838323,4.9528840297,0.02
 07/07  19:00:00,154.422912879,27.6843934119,53.6431058832,0.0,24.7345865669,47.5788473902,70.4122994411,65.4394154114,4.9528840297,0.02
 07/07  20:00:00,145.930360692,28.1049397354,54.2411075071,0.0,12.3672932834,38.6892022431,83.2705619957,80.2788315779,2.97173041782,0.02
 07/07  21:00:00,105.057633829,17.0724473652,33.9869386466,0.0,12.3672932834,27.0668015668,58.0815545079,55.08982409,2.97173041782,0.02
 07/07  22:00:00,95.905335989,21.2219948115,39.8781392323,0.0,4.12243109448,15.9888894789,79.492247684,76.5005172661,2.97173041782,0.02
 07/07  23:00:00,80.7386368528,15.2973488888,30.8183389153,0.0,4.12243109448,15.9888894789,56.0467848079,53.0550543901,2.97173041782,0.02
 07/07  24:00:00,94.5999227178,20.9830007304,38.8117199954,0.0,4.12243109448,15.9888894789,87.3559350349,84.3642046171,2.97173041782,0.02
 07/08  01:00:00,74.3799867839,14.5381912197,25.2188465125,0.0,4.12243109448,15.9888894789,60.0290835898,57.037353172,2.97173041782,0.02
 07/08  02:00:00,90.9224537861,20.7721236001,35.3451281842,0.0,4.12243109448,15.9888894789,88.488878407,85.4971479891,2.97173041782,0.02
 07/08  03:00:00,75.448112396,14.0513085291,26.7998909135,0.0,4.12243109448,15.9888894789,67.6069883322,56.0334728344,2.97173041782,8.60178507998
 07/08  04:00:00,102.474719675,25.9938457551,41.4305788598,0.0,4.12243109448,16.0517297156,108.959422224,105.967691806,2.97173041782,0.02
 07/08  05:00:00,99.8132566932,27.0482314066,47.1113969865,0.0,4.12243109448,16.0517297156,108.683835587,105.69210517,2.97173041782,0.02
 07/08  06:00:00,129.048140635,28.5243713188,56.0143995799,0.0,4.12243109448,39.6058045677,89.5464590347,86.5547286169,2.97173041782,0.02
 07/08  07:00:00,171.454239955,28.5304968759,58.5850621879,5.83711158311,12.3672932834,65.3531420225,144.66032844,139.687444411,4.9528840297,0.02
 07/08  08:00:00,174.228860983,28.5270604643,59.5172695396,4.79212858888,12.3672932834,68.2430321324,142.392042011,137.419157981,4.9528840297,0.02
 07/08  09:00:00,204.4354867,28.5778495921,63.5304160208,1.9179678222,16.4897243779,93.1370602926,131.951234306,124.006619858,7.92461444751,0.02
 07/08  10:00:00,204.387951822,28.5947404431,64.1590704509,1.22478087374,16.4897243779,93.1370602926,127.319935542,119.375321094,7.92461444751,0.02
 07/08  11:00:00,204.555716861,28.6179920932,64.7107177132,0.817634931365,16.4897243779,93.1370602926,124.579413588,116.634799141,7.92461444751,0.02
 07/08  12:00:00,196.351242267,28.6438643919,65.9495232442,0.500092556712,16.4897243779,83.9857416113,122.03088364,114.086269192,7.92461444751,0.02
 07/08  13:00:00,196.354315715,28.6525252644,65.9954330618,0.448601915869,16.4897243779,83.9857416113,129.285351768,112.751157458,7.92461444751,8.60957986292
 07/08  14:00:00,197.382462136,28.6589042154,66.9958320399,0.47004291711,16.4897243779,83.9857416113,119.829316946,111.884702498,7.92461444751,0.02
 07/08  15:00:00,177.18569754,28.5243713188,64.8605426314,0.0,12.3672932834,70.6512738906,60.8008680014,55.8279839717,4.9528840297,0.02
 07/08  16:00:00,175.946641742,28.5243713188,63.6214811994,0.0,12.3672932834,70.6512738906,60.0425499054,55.0696658757,4.9528840297,0.02
 07/08  17:00:00,162.1513854,28.5243713188,62.3497230163,0.0,12.3672932834,58.1284167478,63.9392454793,58.9663614496,4.9528840297,0.02
 07/08  18:00:00,119.242475775,27.2591085369,53.8935653603,0.0,12.3672932834,24.9413748627,86.3656801221,81.3927960924,4.9528840297,0.02
 07/08  19:00:00,122.821387176,27.4699856672,57.2615996111,0.0,12.3672932834,24.9413748627,92.4807925248,87.5079084951,4.9528840297,0.02
 07/08  20:00:00,114.03230599,26.8373542763,54.4938237941,0.0,4.12243109448,16.0517297156,99.244920486,96.2531900682,2.97173041782,0.02
 07/08  21:00:00,74.4320669994,12.9739698736,26.8872208476,0.0,4.12243109448,15.9888894789,50.2596351408,47.267904723,2.97173041782,0.02
 07/08  22:00:00,95.7934525991,20.3274163356,40.6868709054,0.0,4.12243109448,15.9888894789,87.5170466085,84.5253161907,2.97173041782,0.02
 07/08  23:00:00,66.0064912356,11.4806152085,19.9745267826,0.0,4.12243109448,15.9888894789,54.0127778455,51.0210474276,2.97173041782,0.02
 07/08  24:00:00,92.0194172519,19.4609548104,37.8053331438,0.0,4.12243109448,15.9888894789,80.605220641,77.6134902232,2.97173041782,0.02
 07/09  01:00:00,60.9152454823,10.397538302,18.0601186207,0.0,2.06121554724,15.9888894789,45.8240918991,42.8323614812,2.97173041782,0.02
 07/09  02:00:00,83.5931955923,18.1956920286,32.7055897815,0.0,2.06121554724,15.9888894789,81.5302126662,78.5384822484,2.97173041782,0.02
 07/09  03:00:00,63.4113205096,10.3745852981,20.605182696,0.0,2.06121554724,15.9888894789,43.337394403,40.3456639852,2.97173041782,0.02
 07/09  04:00:00,80.5246372608,17.750984764,30.1077747537,0.0,2.06121554724,15.9888894789,76.6700277114,73.6782972936,2.97173041782,0.02
 07/09  05:00:00,69.6577787453,18.1956920286,28.1668394817,0.0,2.06121554724,15.9888894789,89.9223690103,78.3488562732,2.97173041782,8.60178231929
 07/09  06:00:00,66.2673359337,17.5822830598,30.114175179,0.0,2.06121554724,15.9888894789,77.9677167642,74.9759863464,2.97173041782,0.02
 07/09  07:00:00,85.0313034656,22.5050466505,43.8251985444,0.0,2.06121554724,15.9888894789,94.9328459634,91.9411155456,2.97173041782,0.02
 07/09  08:00:00,105.453487264,18.7631949895,40.3108617279,0.0,4.12243109448,41.7362269337,72.8076006428,67.8347166131,4.9528840297,0.02
 07/09  09:00:00,120.990774733,23.3485551717,51.1326084192,0.0,4.12243109448,41.7362269337,87.707066318,82.7341822883,4.9528840297,0.02
 07/09  10:00:00,106.786004287,18.6999318504,41.7066420029,0.0,4.12243109448,41.7362269337,69.7817603678,64.8088763381,4.9528840297,0.02
 07/09  11:00:00,121.999120631,23.2431166065,52.2463929785,0.0,4.12243109448,41.7362269337,86.7204199049,81.7475358752,4.9528840297,0.02
 07/09  12:00:00,109.181749573,18.8053704155,43.9969488038,0.0,4.12243109448,41.7362269337,69.0790808342,64.1061968045,4.9528840297,0.02
 07/09  13:00:00,122.511277799,23.559432302,52.4422345166,0.0,4.12243109448,41.7362269337,85.7198339856,80.7469499559,4.9528840297,0.02
 07/09  14:00:00,107.071893854,18.9108089807,41.7816545711,0.0,4.12243109448,41.7362269337,69.1312899913,64.1584059616,4.9528840297,0.02
 07/09  15:00:00,122.458563921,23.6648708672,52.2840821129,0.0,4.12243109448,41.7362269337,84.8352170666,79.8623330369,4.9528840297,0.02
 07/09  16:00:00,89.5932037391,19.0162475459,41.0552182263,0.0,4.12243109448,24.8785346261,68.0453874754,63.0725034457,4.9528840297,0.02
 07/09  17:00:00,88.9763185654,22.6929707768,47.6083259964,0.0,2.06121554724,15.9888894789,84.5042232357,81.5124928178,2.97173041782,0.02
 07/09  18:00:00,70.5611613751,17.0724473652,34.9699090046,0.0,2.06121554724,15.9888894789,65.2412616937,62.2495312758,2.97173041782,0.02
 07/09  19:00:00,81.517474923,21.4399011794,41.4285880777,0.0,2.06121554724,15.9888894789,86.2237901791,83.2320597612,2.97173041782,0.02
 07/09  20:00:00,73.873123246,14.68393992,29.0026533667,0.0,2.06121554724,15.9888894789,57.7480636027,54.7563331849,2.97173041782,0.02
 07/09  21:00:00,88.3298056849,20.2430654835,35.3687906436,0.0,2.06121554724,15.9888894789,85.3338839814,82.3421535636,2.97173041782,0.02
 07/09  22:00:00,68.2845504951,13.0583207257,22.716569243,0.0,2.06121554724,15.9888894789,54.4558400091,51.4641095912,2.97173041782,0.02
 07/09  23:00:00,88.0393835583,20.3274163356,34.9940176256,0.0,2.06121554724,15.9888894789,88.949880184,85.9581497662,2.97173041782,0.02
 07/09  24:00:00,58.058224851,10.397538302,15.2030982381,0.0,2.06121554724,15.9888894789,48.3515023613,45.3597719435,2.97173041782,0.02
 07/10  01:00:00,86.0141956761,19.4609548104,31.800111848,0.0,4.12243109448,15.9888894789,82.5277801345,79.5360497167,2.97173041782,0.02
 07/10  02:00:00,59.2493832318,10.6141536833,14.1099166465,0.0,4.12243109448,15.9888894789,49.6415235491,46.6497931312,2.97173041782,0.02
 07/10  03:00:00,76.9575238537,18.1956920286,24.0087027407,0.0,4.12243109448,15.9888894789,83.2430825213,80.2513521035,2.97173041782,0.02
 07/10  04:00:00,118.687860496,27.7019505106,38.8011081105,0.0,12.3672932834,24.9413748627,111.274213653,106.301329623,4.9528840297,0.02
 07/10  05:00:00,117.194809393,27.7197347679,40.1505747046,6.53636467169,12.3672932834,24.9413748627,179.13416181,174.16127778,4.9528840297,0.02
 07/10  06:00:00,176.802397735,28.6598594555,48.9764848731,2.9307704444,24.7345865669,70.7195625826,144.595450068,134.669682009,9.90576805939,0.02
 07/10  07:00:00,218.823216182,28.8543644162,59.0584012814,0.632894502825,37.1018798503,92.3937384068,130.965443692,112.452438515,9.90576805939,8.60723711765
 07/10  08:00:00,236.691963775,29.0513446972,64.9116519576,0.408198710317,37.1018798503,104.434947198,114.266982988,104.341214929,9.90576805939,0.02
 07/10  09:00:00,253.695360906,29.3914217901,69.7691372956,0.172416444939,37.1018798503,116.476155989,109.270116469,99.3443484095,9.90576805939,0.02
 07/10  10:00:00,256.771232216,29.7558511114,72.632083023,0.0202571543151,37.1018798503,116.476155989,113.849675417,95.3157374584,9.90576805939,8.6281698989
 07/10  11:00:00,262.135706885,30.0515632049,77.7209898069,0.0,37.1018798503,116.476155989,99.220993618,89.2952255586,9.90576805939,0.02
 07/10  12:00:00,253.741872468,30.4230242766,80.9973922492,0.0,37.1018798503,104.434947198,89.4702099229,79.5444418635,9.90576805939,0.02
 07/10  13:00:00,267.145101718,30.7937427687,81.9881602131,0.0,37.1018798503,116.476155989,94.8632427667,76.3279555752,9.90576805939,8.6295191322
 07/10  14:00:00,270.395936539,31.2206706944,84.8122859462,0.0,37.1018798503,116.476155989,78.8945716191,68.9688035597,9.90576805939,0.02
 07/10  15:00:00,271.105525043,31.6997508672,85.0429340888,0.0,37.1018798503,116.476155989,86.1549294485,67.6224516649,9.90576805939,8.62670972414
 07/10  16:00:00,270.83022193,32.0309395825,84.4370664924,0.0,37.1018798503,116.476155989,81.6706688439,71.7449007845,9.90576805939,0.02
 07/10  17:00:00,268.636384644,32.0908827361,82.1843505375,0.0,37.1018798503,116.476155989,83.1749898624,73.249221803,9.90576805939,0.02
 07/10  18:00:00,160.382595186,27.7690914426,59.5180868441,0.0,24.7345865669,47.5788473902,65.9027061715,60.9298221418,4.9528840297,0.02
 07/10  19:00:00,156.47349607,27.6847075625,55.6933667102,0.0,24.7345865669,47.5788473902,71.175896002,66.2030119723,4.9528840297,0.02
 07/10  20:00:00,147.481667176,28.1045745794,55.7927707546,0.0,12.3672932834,38.6892022431,84.8942574611,81.9025270433,2.97173041782,0.02
 07/10  21:00:00,105.972839692,17.1778859304,34.7967055831,0.0,12.3672932834,27.0668015668,67.3244466583,55.747844551,2.97173041782,8.60487168951
 07/10  22:00:00,96.3455095996,21.362579565,40.1777286304,0.0,4.12243109448,15.9888894789,79.8714163308,76.879685913,2.97173041782,0.02
 07/10  23:00:00,78.3738395667,15.2129980367,28.537893106,0.0,4.12243109448,15.9888894789,56.2364619995,53.2447315817,2.97173041782,0.02
 07/10  24:00:00,92.9348634063,20.9830007304,37.1466613872,0.0,4.12243109448,15.9888894789,88.1647547714,85.1730243536,2.97173041782,0.02
 07/11  01:00:00,71.3697381334,13.4186771382,23.3541488494,0.0,4.12243109448,15.9888894789,58.0366829049,55.0449524871,2.97173041782,0.02
 07/11  02:00:00,93.0282946884,20.3274163356,37.9217133265,0.0,4.12243109448,15.9888894789,83.4888420005,80.4971115827,2.97173041782,0.02
 07/11  03:00:00,73.350597692,14.2007878112,24.5268616718,0.0,4.12243109448,15.9888894789,64.0128877067,61.0211572889,2.97173041782,0.02
 07/11  04:00:00,130.00237757,27.6808627975,50.1367131788,0.0,12.3672932834,24.9413748627,103.050759809,98.0778757797,4.9528840297,0.02
