Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  05:00:00,124.587639938,27.8345404899,50.7364837146,3.22848082358,12.3672932834,24.9413748627,168.047565047,163.074681018,4.9528840297,0.02
 07/11  06:00:00,186.438826091,28.9673799835,60.6873400004,0.548823539307,24.7345865669,70.7195625826,133.96557371,124.039805651,9.90576805939,0.02
 07/11  07:00:00,225.625892162,29.4542148426,65.8509018391,0.0432321590231,37.1018798503,92.3937384068,112.302252565,102.376484506,9.90576805939,0.02
 07/11  08:00:00,242.039006126,29.9129974958,69.8052074654,0.0,37.1018798503,104.434947198,104.783727773,94.8579597133,9.90576805939,0.02
 07/11  09:00:00,256.235796785,30.2896355171,71.5837367106,0.0,37.1018798503,116.476155989,109.126947492,90.5971651899,9.90576805939,8.6240142423
 07/11  10:00:00,255.711796853,30.5768728817,70.7719675083,0.0,37.1018798503,116.476155989,97.7898606441,87.8640925847,9.90576805939,0.02
 07/11  11:00:00,257.143981311,30.8576016069,71.9231514342,0.0,37.1018798503,116.476155989,95.4447716946,85.5190036352,9.90576805939,0.02
 07/11  12:00:00,245.765403071,31.1431646098,72.3008235241,0.0,37.1018798503,104.434947198,102.105396575,83.5739161493,9.90576805939,8.62571236636
 07/11  13:00:00,257.791755931,31.3848526403,72.0437160127,0.0,37.1018798503,116.476155989,91.5299728459,81.6042047866,9.90576805939,0.02
 07/11  14:00:00,258.483231138,31.6347206743,72.4854899709,0.0,37.1018798503,116.476155989,98.5324414186,79.9986722906,9.90576805939,8.62800106866
 07/11  15:00:00,261.35535209,31.9843318614,75.0082592942,0.0,37.1018798503,116.476155989,87.8397739397,77.9140058803,9.90576805939,0.02
 07/11  16:00:00,261.427038593,32.198767011,74.8660016537,0.0,37.1018798503,116.476155989,86.4619158942,76.5361478348,9.90576805939,0.02
 07/11  17:00:00,256.484581356,32.1996120679,69.9237947104,0.0,37.1018798503,116.476155989,94.8789683067,76.3578022792,9.90576805939,8.61539796807
 07/11  18:00:00,153.074121309,27.8513809993,52.1273393192,0.0,24.7345865669,47.5788473902,65.0181431318,60.0452591021,4.9528840297,0.02
 07/11  19:00:00,147.762619562,27.6827699333,46.9844487297,0.0,24.7345865669,47.5788473902,70.0021442507,65.029260221,4.9528840297,0.02
 07/11  20:00:00,134.464424675,27.998260196,42.8818654414,0.0,12.3672932834,38.6892022431,83.7529223243,80.7611919065,2.97173041782,0.02
 07/11  21:00:00,92.9128117959,17.0021549884,21.9124173333,0.0,12.3672932834,27.0668015668,59.0015163215,56.0097859036,2.97173041782,0.02
 07/11  22:00:00,77.6958473748,21.0884392956,21.8022069767,0.0,4.12243109448,15.9888894789,78.4889886518,75.497258234,2.97173041782,0.02
 07/11  23:00:00,62.8934336295,14.9599454803,13.3105399447,0.0,4.12243109448,15.9888894789,57.9058564724,54.9141260546,2.97173041782,0.02
 07/11  24:00:00,73.9793478244,19.9286150789,19.2455315992,0.0,4.12243109448,15.9888894789,92.0296483748,89.037917957,2.97173041782,0.02
 07/12  01:00:00,60.5254431782,13.9247822509,12.0037488502,0.0,4.12243109448,15.9888894789,56.615249941,53.6235195232,2.97173041782,0.02
 07/12  02:00:00,70.5356860924,19.0621535537,16.694367513,0.0,4.12243109448,15.9888894789,86.6537206381,83.6619902203,2.97173041782,0.02
 07/12  03:00:00,57.7374898603,12.8052681694,10.3613456809,0.0,4.12243109448,15.9888894789,57.392002705,54.4002722872,2.97173041782,0.02
 07/12  04:00:00,100.941250215,27.6808627975,21.0755856999,0.0,12.3672932834,24.9413748627,105.900906236,100.928022207,4.9528840297,0.02
 07/12  05:00:00,100.080169165,27.8591306968,23.5877817821,5.84512159537,12.3672932834,24.9413748627,170.400757601,165.427873571,4.9528840297,0.02
 07/12  06:00:00,157.210163701,28.7515072368,27.9668138984,4.2565597628,24.7345865669,70.7195625826,137.349077505,127.423309446,9.90576805939,0.02
 07/12  07:00:00,204.575586601,29.134245465,43.4028053691,1.76098259233,37.1018798503,92.3937384068,116.89796758,106.972199521,9.90576805939,0.02
 07/12  08:00:00,226.539513892,29.3047242034,54.0112420979,0.90277465616,37.1018798503,104.434947198,117.979357002,99.45410588,9.90576805939,8.61948306275
 07/12  09:00:00,242.041565102,29.4775940385,57.8160764178,0.385520804435,37.1018798503,116.476155989,104.480496008,94.5547279491,9.90576805939,0.02
 07/12  10:00:00,243.938265851,29.7333205252,59.7129042901,0.129007596075,37.1018798503,116.476155989,109.258507821,90.7247733156,9.90576805939,8.62796644606
 07/12  11:00:00,244.747409925,30.0495240389,60.3201053914,0.014631053753,37.1018798503,116.476155989,97.8121881288,87.8864200694,9.90576805939,0.02
 07/12  12:00:00,231.224232751,30.2258762108,58.6769145912,0.0,37.1018798503,104.434947198,96.3508287528,86.4250606934,9.90576805939,0.02
 07/12  13:00:00,244.563140025,30.3972662657,59.8026716899,0.0,37.1018798503,116.476155989,103.536551828,85.0013995876,9.90576805939,8.62938418147
 07/12  14:00:00,250.365368084,30.6602171665,65.3421860585,0.0,37.1018798503,116.476155989,92.6424700735,82.7167020141,9.90576805939,0.02
 07/12  15:00:00,250.485954483,30.7262852811,65.3968345845,0.0,37.1018798503,116.476155989,100.239608314,81.7072263735,9.90576805939,8.62661388069
 07/12  16:00:00,248.378347874,30.6959295333,63.3202035787,0.0,37.1018798503,116.476155989,91.6516797123,81.7259116529,9.90576805939,0.02
 07/12  17:00:00,246.709878159,30.6258791697,61.7228562355,0.0,37.1018798503,116.476155989,91.8927502279,81.9669821685,9.90576805939,0.02
 07/12  18:00:00,146.235796858,27.5965119454,45.5438719772,0.0,24.7345865669,47.5788473902,69.2234781475,64.2505941178,4.9528840297,0.02
 07/12  19:00:00,147.674324835,28.1026170582,46.4762899856,0.0,24.7345865669,47.5788473902,74.7052977469,69.7324137172,4.9528840297,0.02
 07/12  20:00:00,134.765271549,27.2591085369,43.9218452157,0.0,12.3672932834,38.6892022431,87.204591569,84.2128611511,2.97173041782,0.02
 07/12  21:00:00,99.7632107146,16.6928685307,29.0720920677,0.0,12.3672932834,27.0668015668,68.4176606229,56.8410835198,2.97173041782,8.60484668532
 07/12  22:00:00,92.778962423,21.1095270086,36.8642334987,0.0,4.12243109448,15.9888894789,80.8122940219,77.8205636041,2.97173041782,0.02
 07/12  23:00:00,69.9557890392,13.8633844027,21.4694557466,0.0,4.12243109448,15.9888894789,61.4032421497,58.4115117318,2.97173041782,0.02
 07/12  24:00:00,92.5906767867,21.1938778607,36.5915972138,0.0,4.12243109448,15.9888894789,91.3995330887,88.4078026709,2.97173041782,0.02
 07/13  01:00:00,64.7562974214,12.1304613524,18.0549596677,0.0,4.12243109448,15.9888894789,53.0584271791,50.0666967613,2.97173041782,0.02
 07/13  02:00:00,84.0871996607,19.8002235098,29.5078107745,0.0,4.12243109448,15.9888894789,83.9729678682,80.9812374504,2.97173041782,0.02
 07/13  03:00:00,65.1987494724,12.552215613,18.0756575969,0.0,4.12243109448,15.9888894789,53.8808122126,50.8890817948,2.97173041782,0.02
 07/13  04:00:00,119.738417844,27.6175996585,39.9360163079,0.0,12.3672932834,24.9413748627,103.63869513,98.6658111006,4.9528840297,0.02
 07/13  05:00:00,116.750959944,27.8536915405,41.7508572019,4.35827603733,12.3672932834,24.9413748627,167.790497128,162.817613099,4.9528840297,0.02
 07/13  06:00:00,175.42593801,28.9893180963,47.2249498416,2.97638727752,24.7345865669,70.7195625826,135.612323602,125.686555542,9.90576805939,0.02
 07/13  07:00:00,210.659354353,29.3053000584,49.6604000962,1.41610999465,37.1018798503,92.3937384068,116.037633656,106.111865596,9.90576805939,0.02
 07/13  08:00:00,227.288290672,29.4275166775,54.4103378977,1.12964532357,37.1018798503,104.434947198,109.646127142,99.7203590827,9.90576805939,0.02
 07/13  09:00:00,244.411643883,29.4755519353,59.5393488418,1.03431419235,37.1018798503,116.476155989,115.527826461,96.9981637406,9.90576805939,8.62389466116
 07/13  10:00:00,245.888385037,29.5557344168,61.0886292891,0.881076155195,37.1018798503,116.476155989,104.491334961,94.5655669012,9.90576805939,0.02
 07/13  11:00:00,248.223591903,29.6343567469,63.4987505528,0.727275785623,37.1018798503,116.476155989,102.29875351,92.3729854507,9.90576805939,0.02
 07/13  12:00:00,237.782170575,29.7243147673,65.2014501018,0.534980307964,37.1018798503,104.434947198,109.04019918,90.5090713011,9.90576805939,8.62535981946
 07/13  13:00:00,251.609666767,29.8915202367,67.0861873831,0.268791010781,37.1018798503,116.476155989,97.9289827797,88.0032147203,9.90576805939,0.02
 07/13  14:00:00,252.581467394,29.9757526042,68.1006688477,0.142020495086,37.1018798503,116.476155989,104.969997035,86.4363519531,9.90576805939,8.62787702208
 07/13  15:00:00,252.529694106,30.0026830664,68.0938244898,0.0704381330078,37.1018798503,116.476155989,95.524186506,85.5984184466,9.90576805939,0.02
 07/13  16:00:00,251.418359307,30.0156035478,66.9803014772,0.0602006075513,37.1018798503,116.476155989,94.903595371,84.9778273116,9.90576805939,0.02
 07/13  17:00:00,250.562272134,30.0493536848,66.1068379507,0.0448987557032,37.1018798503,116.476155989,102.854530671,84.3335426665,9.90576805939,8.61521994548
 07/13  18:00:00,152.663437371,27.4699856672,52.0980470625,0.0,24.7345865669,47.5788473902,70.7869976889,65.8141136592,4.9528840297,0.02
 07/13  19:00:00,155.32397092,27.997178493,54.2313933238,0.0,24.7345865669,47.5788473902,75.6862976724,70.7134136427,4.9528840297,0.02
 07/13  20:00:00,139.161544745,27.0482314066,48.5290179972,0.0,12.3672932834,38.6892022431,87.9610240068,84.969293589,2.97173041782,0.02
 07/13  21:00:00,102.495262368,16.6506931046,31.8463321815,0.0,12.3672932834,27.0668015668,61.6706488083,58.6789183905,2.97173041782,0.02
 07/13  22:00:00,87.1649769716,19.9286150789,32.4311610371,0.0,4.12243109448,15.9888894789,81.8817713975,78.8900409797,2.97173041782,0.02
 07/13  23:00:00,78.472109127,14.9177700543,28.9313911163,0.0,4.12243109448,15.9888894789,60.8080404389,57.816310021,2.97173041782,0.02
 07/13  24:00:00,87.5083943752,19.9286150789,32.7745783992,0.0,4.12243109448,15.9888894789,90.0689887244,87.0772583066,2.97173041782,0.02
 07/14  01:00:00,77.052166728,14.7068929239,27.722325844,0.0,4.12243109448,15.9888894789,64.2668092528,61.2750788349,2.97173041782,0.02
 07/14  02:00:00,87.9448436686,19.4839078143,33.6817710779,0.0,4.12243109448,15.9888894789,86.0461407865,83.0544103687,2.97173041782,0.02
 07/14  03:00:00,71.5936052746,13.1145546271,23.9081748876,0.0,4.12243109448,15.9888894789,55.0081751338,52.016444716,2.97173041782,0.02
 07/14  04:00:00,126.339899005,27.6386873715,46.5164101669,0.0,12.3672932834,24.9413748627,103.370266053,98.3973820231,4.9528840297,0.02
 07/14  05:00:00,126.841869305,27.8401355442,50.9872070483,5.22639187467,12.3672932834,24.9413748627,167.660896568,162.688012538,4.9528840297,0.02
 07/14  06:00:00,188.634221671,29.0266998194,60.1649049466,3.20733435586,24.7345865669,70.7195625826,134.840465241,124.914697181,9.90576805939,0.02
 07/14  07:00:00,224.997689348,29.3577480133,63.5814418717,1.78095069841,37.1018798503,92.3937384068,115.371460307,105.445692247,9.90576805939,0.02
 07/14  08:00:00,237.462564243,29.4913887081,64.2691466011,1.38124078349,37.1018798503,104.434947198,117.764071411,99.2386504575,9.90576805939,8.61965289375
 07/14  09:00:00,249.582620453,29.6295360418,64.6106456737,0.980080125864,37.1018798503,116.476155989,105.520384122,95.5946160622,9.90576805939,0.02
 07/14  10:00:00,251.742805268,29.8545845402,67.0771054471,0.448101001771,37.1018798503,116.476155989,101.983496678,92.057728619,9.90576805939,0.02
 07/14  11:00:00,253.119679638,30.0612948327,68.5467513581,0.148473122765,37.1018798503,116.476155989,107.914194533,89.3792421029,9.90576805939,8.62918437036
 07/14  12:00:00,241.769404373,30.2312977427,69.196434075,0.020250163382,37.1018798503,104.434947198,97.3545873403,87.4288192809,9.90576805939,0.02
 07/14  13:00:00,254.339027122,30.3980732245,69.5777413324,0.0,37.1018798503,116.476155989,104.028910545,85.4939594237,9.90576805939,8.62918306167
 07/14  14:00:00,255.277435403,30.5846238202,70.3298650405,0.0,37.1018798503,116.476155989,93.4792321395,83.5534640801,9.90576805939,0.02
 07/14  15:00:00,254.031347851,30.6081023796,69.0604305633,0.0,37.1018798503,116.476155989,92.633668135,82.7079000756,9.90576805939,0.02
 07/14  16:00:00,251.300177932,30.5932119447,66.3447337831,0.0,37.1018798503,116.476155989,100.781289815,82.2530493609,9.90576805939,8.62247239491
 07/14  17:00:00,249.093340131,30.542958578,64.1892498526,0.0,37.1018798503,116.476155989,92.1122643663,82.186496307,9.90576805939,0.02
 07/14  18:00:00,149.931684367,27.5965119454,49.2397648346,0.0,24.7345865669,47.5788473902,69.2124090172,64.2395249875,4.9528840297,0.02
 07/14  19:00:00,151.60241125,28.1026170582,50.4043818383,0.0,24.7345865669,47.5788473902,74.4365512402,69.4636672105,4.9528840297,0.02
 07/14  20:00:00,133.627283604,27.2591085369,42.7838627729,0.0,12.3672932834,38.6892022431,87.0180963971,84.0263659793,2.97173041782,0.02
 07/14  21:00:00,96.5585001105,16.6928685307,25.8673843914,0.0,12.3672932834,27.0668015668,60.1297637601,57.1380333422,2.97173041782,0.02
 07/14  22:00:00,85.186411615,21.0251761565,29.3560335759,0.0,4.12243109448,15.9888894789,81.5860917173,78.5943612994,2.97173041782,0.02
 07/14  23:00:00,67.3560992087,13.8633844027,18.8697658198,0.0,4.12243109448,15.9888894789,61.9903457475,58.9986153297,2.97173041782,0.02
 07/14  24:00:00,88.2884353282,21.1938778607,32.2893555834,0.0,4.12243109448,15.9888894789,99.9419107183,88.3684077544,2.97173041782,8.60177254608
 07/15  01:00:00,67.8109437296,13.8633844027,19.3246105151,0.0,4.12243109448,15.9888894789,63.9397876058,60.948057188,2.97173041782,0.02
 07/15  02:00:00,83.8584514296,19.9286150789,29.1246347228,0.0,4.12243109448,15.9888894789,94.1669873273,91.1752569095,2.97173041782,0.02
 07/15  03:00:00,73.1213542309,14.1778348073,24.3466069352,0.0,4.12243109448,15.9888894789,60.1381898147,57.1464593969,2.97173041782,0.02
 07/15  04:00:00,102.035084778,26.626477146,40.3583130195,0.0,4.12243109448,16.0517297156,111.507156827,108.51542641,2.97173041782,0.02
 07/15  05:00:00,91.0511624907,26.4156000157,38.9819345985,0.0,4.12243109448,16.0517297156,110.018704634,107.026974217,2.97173041782,0.02
 07/15  06:00:00,124.335024946,28.5243713188,51.2954412518,0.00584304023977,4.12243109448,39.6058045677,90.7973268759,87.8055964581,2.97173041782,0.02
 07/15  07:00:00,175.34351857,28.566940919,57.7950332309,10.4799754934,12.3672932834,65.3531420225,145.140292727,140.167408698,4.9528840297,0.02
 07/15  08:00:00,178.276881774,28.551742512,59.7404755348,8.59226621482,12.3672932834,68.2430321324,142.894720762,137.921836732,4.9528840297,0.02
 07/15  09:00:00,204.385645996,28.6070295522,60.7771886634,4.59217772431,16.4897243779,93.1370602926,132.860615009,124.916000561,7.92461444751,0.02
 07/15  10:00:00,203.308340967,28.6269420916,60.8731468282,3.39889437972,16.4897243779,93.1370602926,128.341608701,120.396994254,7.92461444751,0.02
 07/15  11:00:00,206.333209139,28.6475857808,64.8803313456,2.39592208957,16.4897243779,93.1370602926,125.365835239,117.421220791,7.92461444751,0.02
 07/15  12:00:00,198.699374483,28.6716505686,66.9553237589,1.81464490483,16.4897243779,83.9857416113,131.150795382,114.616732588,7.92461444751,8.60944834638
 07/15  13:00:00,199.646420063,28.6912493625,68.3535215961,1.34392076471,16.4897243779,83.9857416113,118.984276953,111.039662506,7.92461444751,0.02
 07/15  14:00:00,200.395519418,28.7079417059,69.5862744469,0.843629401607,16.4897243779,83.9857416113,112.193979725,104.249365277,7.92461444751,0.02
 07/15  15:00:00,180.243227719,28.5243713188,67.9180769538,0.0,12.3672932834,70.6512738906,58.98384021,54.0109561803,4.9528840297,0.02
 07/15  16:00:00,178.756860614,28.5243713188,66.4317029395,0.0,12.3672932834,70.6512738906,58.1351543606,53.1622703309,4.9528840297,0.02
 07/15  17:00:00,165.233311894,28.5243713188,65.4316506341,0.0,12.3672932834,58.1284167478,61.1275624413,56.1546784116,4.9528840297,0.02
 07/15  18:00:00,118.94125928,27.1536699718,53.697787541,0.0,12.3672932834,24.9413748627,83.7999619288,78.8270778991,4.9528840297,0.02
 07/15  19:00:00,120.166854381,27.8917399279,54.1853126658,0.0,12.3672932834,24.9413748627,91.2239933001,86.2511092704,4.9528840297,0.02
 07/15  20:00:00,108.835168645,27.2591085369,48.8749322983,0.0,4.12243109448,16.0517297156,101.261192548,98.2694621301,2.97173041782,0.02
 07/15  21:00:00,66.2237912088,11.072345119,20.6326421834,0.0,4.12243109448,15.9888894789,44.410508457,41.4187780392,2.97173041782,0.02
 07/15  22:00:00,85.9246511757,18.6174462892,32.5540757688,0.0,4.12243109448,15.9888894789,76.7819475351,73.7902171172,2.97173041782,0.02
 07/15  23:00:00,67.6809330749,11.3253976754,21.8367314279,0.0,4.12243109448,15.9888894789,45.2141699752,42.2224395574,2.97173041782,0.02
 07/15  24:00:00,83.571864813,18.1956920286,30.6230435953,0.0,4.12243109448,15.9888894789,78.7121529483,75.7204225305,2.97173041782,0.02
 07/16  01:00:00,57.8212474346,9.53107677686,15.85861833,0.0,2.06121554724,15.9888894789,42.4372498582,39.4455194404,2.97173041782,0.02
 07/16  02:00:00,81.2040491521,17.6666339119,30.8715376903,0.0,2.06121554724,15.9888894789,84.0736941701,72.5019551375,2.97173041782,8.6000086148
 07/16  03:00:00,86.8737636163,19.0392005498,35.1426494262,0.0,2.06121554724,15.9888894789,82.0985891991,79.1068587812,2.97173041782,0.02
 07/16  04:00:00,58.3731524673,9.53107677686,16.410523452,0.0,2.06121554724,15.9888894789,43.4337137723,40.4419833544,2.97173041782,0.02
 07/16  05:00:00,69.6095074767,17.3292305034,29.0110663009,0.0,2.06121554724,15.9888894789,76.3623443431,73.3706139252,2.97173041782,0.02
 07/16  06:00:00,82.914999,22.9268009111,41.2871401638,0.0,2.06121554724,15.9888894789,95.4071535,92.4154230822,2.97173041782,0.02
 07/16  07:00:00,66.6115394097,17.3292305034,30.7114316975,0.0,2.06121554724,15.9888894789,76.7525350277,73.7608046099,2.97173041782,0.02
 07/16  08:00:00,119.02502761,23.2642043196,49.251212476,0.0,4.12243109448,41.7362269337,90.5060372525,85.5331532228,4.9528840297,0.02
 07/16  09:00:00,107.649069464,19.0162475459,42.2533918024,0.0,4.12243109448,41.7362269337,70.4786492955,65.5057652658,4.9528840297,0.02
 07/16  10:00:00,117.756421831,23.3485551717,47.8982559245,0.0,4.12243109448,41.7362269337,88.2586970434,83.2858130137,4.9528840297,0.02
 07/16  11:00:00,102.411503057,18.425791581,37.6062814263,0.0,4.12243109448,41.7362269337,70.6964806909,65.7235966612,4.9528840297,0.02
 07/16  12:00:00,119.881717086,23.5172568759,49.8548495276,0.0,4.12243109448,41.7362269337,86.8087883216,81.8359042919,4.9528840297,0.02
 07/16  13:00:00,105.169188201,18.6788441374,40.1109140531,0.0,4.12243109448,41.7362269337,70.08845258,65.1155685503,4.9528840297,0.02
 07/16  14:00:00,122.440933555,23.6859585802,52.2453643194,0.0,4.12243109448,41.7362269337,86.8519118326,81.8790278029,4.9528840297,0.02
 07/16  15:00:00,106.339559375,18.8475458416,41.1125835385,0.0,4.12243109448,41.7362269337,69.6734711818,64.7005871521,4.9528840297,0.02
 07/16  16:00:00,104.638254779,23.6859585802,51.300377856,0.0,4.12243109448,24.8785346261,85.7148527355,80.7419687059,4.9528840297,0.02
 07/16  17:00:00,70.0773719635,16.7772193828,34.7813478454,0.0,2.06121554724,15.9888894789,66.2493943681,63.2576639503,2.97173041782,0.02
 07/16  18:00:00,87.3440643874,22.5664444987,46.1025983571,0.0,2.06121554724,15.9888894789,88.5443864037,85.5526559859,2.97173041782,0.02
 07/16  19:00:00,61.8559143941,14.7912437761,28.5979381219,0.0,2.06121554724,15.9888894789,60.0954157762,57.1036853584,2.97173041782,0.02
 07/16  20:00:00,91.6762858872,20.3274163356,38.6309202509,0.0,2.06121554724,15.9888894789,88.6406677676,85.6489373497,2.97173041782,0.02
 07/16  21:00:00,71.7620698175,13.3957241342,25.8566854103,0.0,2.06121554724,15.9888894789,54.9357503902,51.9440199724,2.97173041782,0.02
 07/16  22:00:00,88.3949190872,19.905662075,35.7713076648,0.0,2.06121554724,15.9888894789,89.1755863894,86.1838559716,2.97173041782,0.02
 07/16  23:00:00,67.8900235689,12.1918592006,23.2145401728,0.0,2.06121554724,15.9888894789,53.528675832,50.5369454142,2.97173041782,0.02
 07/16  24:00:00,85.991396642,18.9337619846,34.3657213809,0.0,2.06121554724,15.9888894789,83.4617606752,80.4700302574,2.97173041782,0.02
 07/17  01:00:00,67.6820769698,11.9023694691,21.2283587002,0.0,4.12243109448,15.9888894789,54.7584108656,51.7666804478,2.97173041782,0.02
 07/17  02:00:00,91.0257430492,19.905662075,36.3409159885,0.0,4.12243109448,15.9888894789,86.5935646102,83.6018341924,2.97173041782,0.02
 07/17  03:00:00,64.5327021082,11.0359079439,18.9714814167,0.0,4.12243109448,15.9888894789,49.9634657126,46.9717352948,2.97173041782,0.02
 07/17  04:00:00,130.20181518,27.5121610933,50.504852395,0.0,12.3672932834,24.9413748627,110.707124652,105.734240622,4.9528840297,0.02
 07/17  05:00:00,135.697024397,28.146946928,56.5102757869,8.25166661245,12.3672932834,24.9413748627,178.197368836,173.224484807,4.9528840297,0.02
 07/17  06:00:00,190.689584153,28.6339235651,62.6383594085,3.18201839185,24.7345865669,70.7195625826,143.91792319,133.99215513,9.90576805939,0.02
 07/17  07:00:00,229.198623345,28.893220527,69.1726682665,0.855191347419,37.1018798503,92.3937384068,126.870537114,108.359358551,9.90576805939,8.60541050325
 07/17  08:00:00,244.564962801,29.1241226189,72.650501146,0.469598078901,37.1018798503,104.434947198,102.137338347,92.2115702881,9.90576805939,0.02
 07/17  09:00:00,260.145745613,29.5302764415,76.0627522021,0.190340350537,37.1018798503,116.476155989,91.1872090409,81.2614409815,9.90576805939,0.02
 07/17  10:00:00,264.835055764,29.9050185112,80.5324268279,0.0346021007046,37.1018798503,116.476155989,88.5568720278,70.0244876311,9.90576805939,8.62661633736
 07/17  11:00:00,267.307018853,30.2336686673,82.7102193832,0.0,37.1018798503,116.476155989,75.004908439,65.0791403796,9.90576805939,0.02
 07/17  12:00:00,256.130540645,30.5852510144,83.2238452476,0.0,37.1018798503,104.434947198,76.1372207338,66.2114526744,9.90576805939,0.02
 07/17  13:00:00,271.460112881,30.9459334389,86.1510205944,0.0,37.1018798503,116.476155989,76.0714013992,57.5365604564,9.90576805939,8.62907288339
 07/17  14:00:00,271.1313781,31.2486844497,85.5197297363,0.0,37.1018798503,116.476155989,63.1568775501,53.2311094907,9.90576805939,0.02
 07/17  15:00:00,271.743721495,31.6507897463,85.7301192167,0.0,37.1018798503,116.476155989,73.4069034787,54.8748195616,9.90576805939,8.62631585773
 07/17  16:00:00,270.849768978,31.8947366806,84.5928366502,0.0,37.1018798503,116.476155989,64.3131172076,54.3873491482,9.90576805939,0.02
 07/17  17:00:00,270.33713214,31.9395298019,84.0364606542,0.0,37.1018798503,116.476155989,67.0226646976,57.0968966382,9.90576805939,0.02
 07/17  18:00:00,165.95507861,27.8526302855,65.0070356832,0.0,24.7345865669,47.5788473902,60.410184958,55.4373009283,4.9528840297,0.02
 07/17  19:00:00,159.384204891,27.6835546338,58.6052327437,0.0,24.7345865669,47.5788473902,70.3753774668,65.4024934371,4.9528840297,0.02
 07/17  20:00:00,151.599280311,28.1042462301,57.5615501523,0.0,12.3672932834,38.6892022431,93.2156017005,81.63636531,2.97173041782,8.60750597274
 07/17  21:00:00,106.098941976,17.0724473652,35.0282526508,0.0,12.3672932834,27.0668015668,58.4390230422,55.4472926244,2.97173041782,0.02
 07/17  22:00:00,96.9656368423,21.1517024347,41.008733527,0.0,4.12243109448,15.9888894789,80.3807303215,77.3889999037,2.97173041782,0.02
 07/17  23:00:00,80.5659909691,15.2973488888,30.6456941636,0.0,4.12243109448,15.9888894789,56.7736011243,53.7818707065,2.97173041782,0.02
 07/17  24:00:00,97.1321700324,21.1938778607,41.133091375,0.0,4.12243109448,15.9888894789,84.8169083003,81.8251778825,2.97173041782,0.02
 07/18  01:00:00,76.2851991573,14.4538403676,27.2084109828,0.0,4.12243109448,15.9888894789,59.9188664773,56.9271360595,2.97173041782,0.02
 07/18  02:00:00,91.7105237787,19.905662075,37.0256971343,0.0,4.12243109448,15.9888894789,81.9974644978,79.0057340799,2.97173041782,0.02
 07/18  03:00:00,75.3597124083,13.9247822509,26.8380185241,0.0,4.12243109448,15.9888894789,56.0191887302,53.0274583123,2.97173041782,0.02
 07/18  04:00:00,130.58632675,27.3434593891,51.0580662003,0.0,12.3672932834,24.9413748627,102.082381456,97.1094974261,4.9528840297,0.02
 07/18  05:00:00,131.611855701,28.2748410645,56.9149745653,3.63390558393,12.3672932834,24.9413748627,168.045140361,163.072256332,4.9528840297,0.02
 07/18  06:00:00,188.84063991,28.8134780575,62.7390065131,1.05287318298,24.7345865669,70.7195625826,134.959054375,125.033286315,9.90576805939,0.02
 07/18  07:00:00,226.780434893,29.2846164891,66.8903616467,0.32791936629,37.1018798503,92.3937384068,115.251019146,105.325251087,9.90576805939,0.02
 07/18  08:00:00,241.629922678,29.5206472501,69.7442153429,0.0442744713047,37.1018798503,104.434947198,106.445915114,96.5201470545,9.90576805939,0.02
 07/18  09:00:00,256.666808538,29.769019102,72.535388038,0.0,37.1018798503,116.476155989,101.860802407,83.3313730788,9.90576805939,8.62366126859
 07/18  10:00:00,262.567646567,30.1247715013,78.0799414842,0.0,37.1018798503,116.476155989,75.3692226736,65.4434546142,9.90576805939,0.02
 07/18  11:00:00,269.067053235,30.511931565,84.1919172152,0.0,37.1018798503,116.476155989,58.9376895327,49.0119214733,9.90576805939,0.02
 07/18  12:00:00,256.261227186,30.8270137625,83.1128203398,0.0,37.1018798503,104.434947198,69.6596990824,51.1285996634,9.90576805939,8.62533135956
 07/18  13:00:00,270.264160319,31.122822939,84.7781763976,0.0,37.1018798503,116.476155989,61.3148755708,51.3891075114,9.90576805939,0.02
 07/18  14:00:00,270.180985336,31.2540003155,84.5639847134,0.0,37.1018798503,116.476155989,64.0993646709,45.5659837509,9.90576805939,8.62761286062
 07/18  15:00:00,270.012418403,31.3592504663,84.2904318463,0.0,37.1018798503,116.476155989,58.8460486473,48.9202805879,9.90576805939,0.02
 07/18  16:00:00,268.81865424,31.3166368961,83.1397702181,0.0,37.1018798503,116.476155989,55.6378319134,45.712063854,9.90576805939,0.02
 07/18  17:00:00,264.815513533,31.1771094779,79.277235886,0.0,37.1018798503,116.476155989,75.3191185433,56.7981362078,9.90576805939,8.61521427614
 07/18  18:00:00,162.137074329,27.6810408473,61.360636546,0.0,24.7345865669,47.5788473902,62.6274018001,57.6545177704,4.9528840297,0.02
 07/18  19:00:00,161.563180685,28.1027589293,60.3650267459,0.0,24.7345865669,47.5788473902,72.2435285495,67.2706445198,4.9528840297,0.02
 07/18  20:00:00,145.811570032,27.2239623485,52.6541485562,0.0,12.3672932834,38.6892022431,85.134836412,82.1431059942,2.97173041782,0.02
 07/18  21:00:00,109.587731869,17.3887630607,38.2007331236,0.0,12.3672932834,27.0668015668,57.3779341656,54.3862037478,2.97173041782,0.02
 07/18  22:00:00,98.6952035974,21.0251761565,42.8648267208,0.0,4.12243109448,15.9888894789,78.7357644534,75.7440340356,2.97173041782,0.02
 07/18  23:00:00,80.6920765494,14.9177700543,31.1513586736,0.0,4.12243109448,15.9888894789,58.2009751153,55.2092446974,2.97173041782,0.02
 07/18  24:00:00,98.1542654493,21.1938778607,42.1551868257,0.0,4.12243109448,15.9888894789,86.3183592294,83.3266288116,2.97173041782,0.02
 07/19  01:00:00,75.3330659609,14.1164369591,26.5936811698,0.0,4.12243109448,15.9888894789,62.4212456275,59.4295152097,2.97173041782,0.02
 07/19  02:00:00,96.4068070182,20.7721236001,40.8294826379,0.0,4.12243109448,15.9888894789,87.9945258264,85.0027954085,2.97173041782,0.02
 07/19  03:00:00,77.4798552427,14.0513085291,28.8316349495,0.0,4.12243109448,15.9888894789,58.8560175272,55.8642871094,2.97173041782,0.02
 07/19  04:00:00,133.983666725,27.1185237834,54.6803416019,0.0,12.3672932834,24.9413748627,101.190075639,96.2171916094,4.9528840297,0.02
 07/19  05:00:00,136.020857696,28.6522327429,61.7903144607,2.7901757803,12.3672932834,24.9413748627,154.991810382,150.018926352,4.9528840297,0.02
 07/19  06:00:00,195.325312727,28.9042109368,69.2376680766,0.948151290291,24.7345865669,70.7195625826,120.438243023,110.512474964,9.90576805939,0.02
 07/19  07:00:00,232.706400449,29.4443428814,72.6515970666,0.332913822852,37.1018798503,92.3937384068,95.6068596354,85.681091576,9.90576805939,0.02
 07/19  08:00:00,247.368279422,29.6745344939,75.2811196955,0.0918584094023,37.1018798503,104.434947198,91.2002669618,72.6736039453,9.90576805939,8.62089495717
 07/19  09:00:00,260.739446119,29.8692178215,76.5049585583,0.00292126141794,37.1018798503,116.476155989,75.1477940126,65.2220259532,9.90576805939,0.02
 07/19  10:00:00,260.886613612,30.0418846176,76.4817256309,0.0,37.1018798503,116.476155989,76.3703558542,66.4445877948,9.90576805939,0.02
 07/19  11:00:00,261.548177456,30.2286066535,76.9564338816,0.0,37.1018798503,116.476155989,82.8526963223,64.3180552299,9.90576805939,8.62887303305
 07/19  12:00:00,252.161576073,30.4872159382,79.3529493552,0.0,37.1018798503,104.434947198,66.1863590038,56.2605909444,9.90576805939,0.02
 07/19  13:00:00,265.939035433,30.7655861074,80.8102558856,0.0,37.1018798503,116.476155989,67.7410409727,49.2063690285,9.90576805939,8.62890388475
 07/19  14:00:00,264.683795249,30.894820748,79.4260431567,0.0,37.1018798503,116.476155989,63.9259989307,54.0002308713,9.90576805939,0.02
 07/19  15:00:00,263.95214329,30.9435835172,78.6457588926,0.0,37.1018798503,116.476155989,66.6603997502,56.7346316908,9.90576805939,0.02
 07/19  16:00:00,265.775631253,31.1288339253,80.2845789941,0.0,37.1018798503,116.476155989,71.233977638,52.7057125355,9.90576805939,8.6224970431
 07/19  17:00:00,266.552381683,31.1034773418,81.0877811898,0.0,37.1018798503,116.476155989,59.2980119058,49.3722438464,9.90576805939,0.02
 07/19  18:00:00,162.050942697,27.6809291234,61.2746097444,0.0,24.7345865669,47.5788473902,55.1912719677,50.218387938,4.9528840297,0.02
 07/19  19:00:00,163.319218691,28.1028626786,62.1209474608,0.0,24.7345865669,47.5788473902,69.819717414,64.8468333843,4.9528840297,0.02
 07/19  20:00:00,149.34793745,27.2239623485,56.1904999779,0.0,12.3672932834,38.6892022431,84.2809045431,81.2891741253,2.97173041782,0.02
 07/19  21:00:00,110.802376569,17.3887630607,39.4153684657,0.0,12.3672932834,27.0668015668,56.0371756091,53.0454451913,2.97173041782,0.02
 07/19  22:00:00,100.0999008,21.1095270086,44.1851721237,0.0,4.12243109448,15.9888894789,76.7909282865,73.7991978687,2.97173041782,0.02
 07/19  23:00:00,82.5248877556,15.1286471846,32.7732918,0.0,4.12243109448,15.9888894789,54.2937594198,51.302029002,2.97173041782,0.02
 07/19  24:00:00,99.0962065718,20.9408253044,43.3501795832,0.0,4.12243109448,15.9888894789,92.1227652986,80.550480952,2.97173041782,8.60055392878
 07/20  01:00:00,81.3192875204,14.9177700543,31.7785688434,0.0,4.12243109448,15.9888894789,59.2471420882,56.2554116704,2.97173041782,0.02
 07/20  02:00:00,94.1665319413,20.1394922092,39.2218382943,0.0,4.12243109448,15.9888894789,83.9628452813,80.9711148635,2.97173041782,0.02
 07/20  03:00:00,77.2748052946,13.8404313988,28.8374615988,0.0,4.12243109448,15.9888894789,54.4888053309,51.4970749131,2.97173041782,0.02
 07/20  04:00:00,137.642547315,27.5965119454,57.8612336132,0.0,12.3672932834,24.9413748627,100.429856265,95.4569722351,4.9528840297,0.02
 07/20  05:00:00,136.803208876,28.3375544996,60.2879463359,3.04040635511,12.3672932834,24.9413748627,163.636879449,158.663995419,4.9528840297,0.02
 07/20  06:00:00,191.684142761,28.9441670673,65.8527495786,0.651943487722,24.7345865669,70.7195625826,132.413135617,122.487367558,9.90576805939,0.02
 07/20  07:00:00,231.136924984,29.5536500324,71.2055474986,0.100188413287,37.1018798503,92.3937384068,105.375483746,95.4497156863,9.90576805939,0.02
 07/20  08:00:00,247.326327817,29.8774809536,75.1227879384,0.00529654375142,37.1018798503,104.434947198,85.396871215,75.4711031556,9.90576805939,0.02
 07/20  09:00:00,264.067305437,30.3054776255,79.3994174547,0.0,37.1018798503,116.476155989,72.2339080279,62.3081399685,9.90576805939,0.02
 07/20  10:00:00,269.805104533,30.7045684545,84.7376014247,0.0,37.1018798503,116.476155989,66.9083935818,48.3750598309,9.90576805939,8.62756569157
 07/20  11:00:00,272.813743543,31.0132099657,87.4373708222,0.0,37.1018798503,116.476155989,49.7895975888,39.8638295295,9.90576805939,0.02
 07/20  12:00:00,263.028580682,31.418328878,89.2888159146,0.0,37.1018798503,104.434947198,56.0580205957,37.5272422315,9.90576805939,8.62501030478
 07/20  13:00:00,276.070163694,31.827512675,89.8795262682,0.0,37.1018798503,116.476155989,45.2190119711,35.2932439117,9.90576805939,0.02
 07/20  14:00:00,277.659202756,32.2368045967,91.0593971421,0.0,37.1018798503,116.476155989,42.8409554594,32.9151874,9.90576805939,0.02
 07/20  15:00:00,278.433900122,32.6092044568,91.4619528058,0.0,37.1018798503,116.476155989,49.4934343381,30.961520829,9.90576805939,8.62614544966
 07/20  16:00:00,273.990342361,32.7070192348,86.92110865,0.0,37.1018798503,116.476155989,45.9146668994,35.98889884,9.90576805939,0.02
 07/20  17:00:00,270.148600571,32.5821003143,83.205339418,0.0,37.1018798503,116.476155989,53.9523192711,44.0265512117,9.90576805939,0.02
 07/20  18:00:00,163.032313258,27.7680743391,62.1688182751,0.0,24.7345865669,47.5788473902,60.2395118323,46.6805595361,4.9528840297,8.60606826657
 07/20  19:00:00,161.961665769,27.6838591243,61.1824021696,0.0,24.7345865669,47.5788473902,61.4763315869,56.5034475572,4.9528840297,0.02
 07/20  20:00:00,156.477640636,28.1042601855,62.4399241698,0.0,12.3672932834,38.6892022431,76.389448252,73.3977178342,2.97173041782,0.02
 07/20  21:00:00,109.525476774,17.1778859304,38.3493588291,0.0,12.3672932834,27.0668015668,54.5673872237,51.5756568059,2.97173041782,0.02
 07/20  22:00:00,99.7304871991,21.2219948115,43.7032920801,0.0,4.12243109448,15.9888894789,77.4984232083,74.5066927905,2.97173041782,0.02
 07/20  23:00:00,82.9046436725,15.3816997409,32.8999965291,0.0,4.12243109448,15.9888894789,55.2277056554,52.2359752376,2.97173041782,0.02
 07/20  24:00:00,97.8189529977,21.1938778607,41.8198747996,0.0,4.12243109448,15.9888894789,83.1238718054,80.1321413876,2.97173041782,0.02
 07/21  01:00:00,77.0350761543,14.6225420718,27.7895866795,0.0,4.12243109448,15.9888894789,59.2975253616,56.3057949438,2.97173041782,0.02
 07/21  02:00:00,94.7516763146,20.7721236001,39.1743523692,0.0,4.12243109448,15.9888894789,91.550548955,88.5588185372,2.97173041782,0.02
 07/21  03:00:00,75.9470541077,14.009133103,27.341009681,0.0,4.12243109448,15.9888894789,55.8878175487,52.8960871309,2.97173041782,0.02
 07/21  04:00:00,129.269711573,27.3434593891,49.7414512892,0.0,12.3672932834,24.9413748627,100.833851604,95.8609675747,4.9528840297,0.02
 07/21  05:00:00,130.283402005,28.3313595932,53.681736928,3.13300455499,12.3672932834,24.9413748627,165.664454236,160.691570207,4.9528840297,0.02
 07/21  06:00:00,186.46404112,28.9035997164,60.7443399926,0.580819442726,24.7345865669,70.7195625826,132.710907468,122.785139409,9.90576805939,0.02
 07/21  07:00:00,230.589737196,29.5887743371,70.6997829096,0.0236415539788,37.1018798503,92.3937384068,106.005034441,96.0792663813,9.90576805939,0.02
 07/21  08:00:00,251.512485674,30.1124976034,79.0791852741,0.0,37.1018798503,104.434947198,90.7148079323,72.1891413265,9.90576805939,8.61989854634
 07/21  09:00:00,268.938248633,30.6670865337,83.9088281816,0.0,37.1018798503,116.476155989,78.4401539882,68.5143859288,9.90576805939,0.02
 07/21  10:00:00,273.060433557,31.0328698892,87.6646016432,0.0,37.1018798503,116.476155989,64.4187669389,54.4929988795,9.90576805939,0.02
 07/21  11:00:00,275.289990939,31.373756596,89.5530538758,0.0,37.1018798503,116.476155989,58.5629780203,40.0284160852,9.90576805939,8.62879387568
 07/21  12:00:00,263.894574972,31.8496210637,89.7235775051,0.0,37.1018798503,104.434947198,54.9072269581,44.9814588987,9.90576805939,0.02
 07/21  13:00:00,278.766436519,32.3781970978,92.025043541,0.0,37.1018798503,116.476155989,57.8363114644,47.910543405,9.90576805939,0.02
 07/21  14:00:00,278.863021295,32.7957319212,91.7043552512,0.0,37.1018798503,116.476155989,69.4618102017,50.9286019995,9.90576805939,8.62744014284
 07/21  15:00:00,277.124332976,33.1311663855,89.6304060359,0.0,37.1018798503,116.476155989,58.9502414473,49.0244733879,9.90576805939,0.02
 07/21  16:00:00,275.012518335,33.2695587823,87.3806988856,0.0,37.1018798503,116.476155989,72.0759279741,53.547685206,9.90576805939,8.62247470872
 07/21  17:00:00,272.713557004,33.0858009593,85.2666416338,0.0,37.1018798503,116.476155989,65.9100918605,55.9843238011,9.90576805939,0.02
 07/21  18:00:00,164.570967966,27.7711040151,63.704469102,0.0,24.7345865669,47.5788473902,56.9732686009,52.0003845712,4.9528840297,0.02
 07/21  19:00:00,162.049427915,27.6867302105,61.2672988117,0.0,24.7345865669,47.5788473902,67.0611372913,62.0882532616,4.9528840297,0.02
 07/21  20:00:00,153.254244452,28.1054761416,59.2153031486,0.0,12.3672932834,38.6892022431,82.045049394,79.0533189761,2.97173041782,0.02
 07/21  21:00:00,105.286483616,17.1778859304,34.1103582555,0.0,12.3672932834,27.0668015668,57.7786933059,54.7869628881,2.97173041782,0.02
 07/21  22:00:00,95.1872593022,21.362579565,39.0194786334,0.0,4.12243109448,15.9888894789,78.5911411974,75.5994107796,2.97173041782,0.02
 07/21  23:00:00,82.4666156717,15.2973488888,32.5463185761,0.0,4.12243109448,15.9888894789,54.948700888,51.9569704702,2.97173041782,0.02
 07/21  24:00:00,98.8384868171,21.1938778607,42.839407807,0.0,4.12243109448,15.9888894789,81.123132895,78.1314024771,2.97173041782,0.02
 07/22  01:00:00,77.1394965978,14.6225420718,27.8940063019,0.0,4.12243109448,15.9888894789,59.296856922,56.3051265042,2.97173041782,0.02
 07/22  02:00:00,94.8301790335,20.7721236001,39.2528542598,0.0,4.12243109448,15.9888894789,91.5470169149,88.555286497,2.97173041782,0.02
 07/22  03:00:00,78.9842906156,14.9599454803,29.4013968453,0.0,4.12243109448,15.9888894789,60.2325946039,57.2408641861,2.97173041782,0.02
 07/22  04:00:00,104.875380998,26.2047228854,43.620363712,0.0,4.12243109448,16.0517297156,108.110621173,105.118890755,2.97173041782,0.02
 07/22  05:00:00,100.70667275,26.8373542763,45.8665240329,0.0,4.12243109448,16.0517297156,107.912969747,104.921239329,2.97173041782,0.02
 07/22  06:00:00,130.451719946,28.5243713188,57.4179793508,0.0,4.12243109448,39.6058045677,97.4068443992,85.8333430385,2.97173041782,8.6017709429
 07/22  07:00:00,173.176576394,28.5324801031,61.682407702,4.4601197623,12.3672932834,65.3531420225,143.7082547,138.73537067,4.9528840297,0.02
 07/22  08:00:00,175.1607452,28.527312912,61.9506886717,3.29035394009,12.3672932834,68.2430321324,141.224924051,136.252040021,4.9528840297,0.02
 07/22  09:00:00,203.623834542,28.5930139927,63.9220944244,0.699495023332,16.4897243779,93.1370602926,130.669804018,122.725189571,7.92461444751,0.02
 07/22  10:00:00,206.002502372,28.6265958797,66.6200366761,0.346535178641,16.4897243779,93.1370602926,125.528072411,117.583457963,7.92461444751,0.02
 07/22  11:00:00,209.417014101,28.6597493963,70.1032869831,0.244631657336,16.4897243779,93.1370602926,114.328942878,106.38432843,7.92461444751,0.02
 07/22  12:00:00,201.901452988,28.7093053513,71.7619431013,0.172463616884,16.4897243779,83.9857416113,105.570475157,97.6258607097,7.92461444751,0.02
 07/22  13:00:00,200.968010717,28.8216165463,70.7901817874,0.098462999857,16.4897243779,83.9857416113,108.900810835,100.956196388,7.92461444751,0.02
 07/22  14:00:00,200.986286526,28.9140790417,70.7692309447,0.0452889934565,16.4897243779,83.9857416113,116.233955709,99.7003498157,7.92461444751,8.60899144599
 07/22  15:00:00,180.658587177,28.5243713188,68.3334463084,0.0,12.3672932834,70.6512738906,56.1768169945,51.2039329648,4.9528840297,0.02
 07/22  16:00:00,179.40597606,28.5243713188,67.0808347069,0.0,12.3672932834,70.6512738906,58.0542392124,53.0813551827,4.9528840297,0.02
 07/22  17:00:00,168.324256145,28.5243713188,68.5226026708,0.0,12.3672932834,58.1284167478,61.8805898368,56.9077058071,4.9528840297,0.02
 07/22  18:00:00,122.344747713,27.3645471021,56.8903996347,0.0,12.3672932834,24.9413748627,84.4354413239,79.4625572942,4.9528840297,0.02
 07/22  19:00:00,124.370261441,27.997178493,58.2832819528,0.0,12.3672932834,24.9413748627,91.1886188646,86.2157348349,4.9528840297,0.02
 07/22  20:00:00,115.778262659,27.0482314066,53.6797375712,0.0,4.12243109448,16.0517297156,100.450953493,97.4592230756,2.97173041782,0.02
 07/22  21:00:00,75.4447916613,13.1426715779,27.7312447117,0.0,4.12243109448,15.9888894789,50.0604776597,47.0687472419,2.97173041782,0.02
 07/22  22:00:00,97.5282896881,20.3274163356,42.4217089025,0.0,4.12243109448,15.9888894789,81.9104166,78.9186861822,2.97173041782,0.02
 07/22  23:00:00,76.4466687364,13.2551393807,28.6206539226,0.0,4.12243109448,15.9888894789,53.1734753379,50.1817449201,2.97173041782,0.02
 07/22  24:00:00,94.6492664679,19.7650773214,40.1050246289,0.0,4.12243109448,15.9888894789,85.1133555071,82.1216250893,2.97173041782,0.02
 07/23  01:00:00,69.6953299858,12.552215613,24.6334544479,0.0,2.06121554724,15.9888894789,55.7733656206,52.7816352028,2.97173041782,0.02
 07/23  02:00:00,93.624469957,20.1587146313,40.7478063108,0.0,2.06121554724,15.9888894789,88.0076034992,85.0158730814,2.97173041782,0.02
 07/23  03:00:00,61.4265138805,10.397538302,18.5713878318,0.0,2.06121554724,15.9888894789,47.4963236974,44.5045932795,2.97173041782,0.02
 07/23  04:00:00,90.5562593486,19.2922531062,38.5720932698,0.0,2.06121554724,15.9888894789,81.5899946535,78.5982642357,2.97173041782,0.02
 07/23  05:00:00,53.9604394924,10.397538302,18.1528133501,0.0,2.06121554724,15.9888894789,47.8607816181,44.8690512002,2.97173041782,0.02
 07/23  06:00:00,81.3996278286,22.2941695202,40.4044007131,0.0,2.06121554724,15.9888894789,97.3134737933,94.3217433755,2.97173041782,0.02
 07/23  07:00:00,69.1246121131,17.750984764,32.8027503573,0.0,2.06121554724,15.9888894789,77.2965342585,74.3048038407,2.97173041782,0.02
 07/23  08:00:00,118.706520302,23.2642043196,48.932705279,0.0,4.12243109448,41.7362269337,91.5817645911,86.6088805614,4.9528840297,0.02
 07/23  09:00:00,108.550813742,19.0162475459,43.1551361212,0.0,4.12243109448,41.7362269337,71.8763236062,58.3228891386,4.9528840297,8.60055043784
 07/23  10:00:00,121.394564511,23.0111517632,51.8738020897,0.0,4.12243109448,41.7362269337,68.6393520967,63.666468067,4.9528840297,0.02
 07/23  11:00:00,109.639674411,18.8475458416,44.412698639,0.0,4.12243109448,41.7362269337,55.7796050415,50.8067210118,4.9528840297,0.02
 07/23  12:00:00,122.425089586,23.0955026153,52.819976448,0.0,4.12243109448,41.7362269337,68.3978287357,63.424944706,4.9528840297,0.02
 07/23  13:00:00,112.509127,19.100598398,47.0290987893,0.0,4.12243109448,41.7362269337,51.2603103647,46.287426335,4.9528840297,0.02
 07/23  14:00:00,125.88385907,23.2642043196,56.1100443274,0.0,4.12243109448,41.7362269337,57.9035070233,52.9306229937,4.9528840297,0.02
 07/23  15:00:00,113.819496931,19.2693017789,48.1707654239,0.0,4.12243109448,41.7362269337,45.4489759272,40.4760918975,4.9528840297,0.02
 07/23  16:00:00,107.713653793,23.3485551717,54.7131805756,0.0,4.12243109448,24.8785346261,57.5759217513,52.6030377216,4.9528840297,0.02
 07/23  17:00:00,78.0051795608,17.4520261998,42.0343489527,0.0,2.06121554724,15.9888894789,48.2709732048,45.279242787,2.97173041782,0.02
 07/23  18:00:00,89.6108795681,22.2290410902,48.7068173011,0.0,2.06121554724,15.9888894789,71.9000844153,68.9083539975,2.97173041782,0.02
 07/23  19:00:00,68.483367007,15.3816997409,34.6349351508,0.0,2.06121554724,15.9888894789,55.3766169021,52.3848864843,2.97173041782,0.02
 07/23  20:00:00,101.040081679,21.6156321214,46.6804645312,0.0,2.06121554724,15.9888894789,82.8858311164,79.8941006985,2.97173041782,0.02
 07/23  21:00:00,76.3635257038,14.0513085291,29.7765211993,0.0,2.06121554724,15.9888894789,56.4581053558,53.466374938,2.97173041782,0.02
 07/23  22:00:00,95.6034727837,20.3274163356,42.5581075515,0.0,2.06121554724,15.9888894789,82.8133617755,79.8216313577,2.97173041782,0.02
 07/23  23:00:00,74.5458449124,13.2551393807,28.7810456765,0.0,2.06121554724,15.9888894789,52.3833097295,49.3915793117,2.97173041782,0.02
 07/23  24:00:00,95.5192189245,20.1587146313,42.6425553766,0.0,2.06121554724,15.9888894789,80.214318992,77.2225885742,2.97173041782,0.02
 07/24  01:00:00,73.3428056965,12.6365664651,26.1353638336,0.0,4.12243109448,15.9888894789,51.1096775073,48.1179470894,2.97173041782,0.02
 07/24  02:00:00,93.5221798808,19.4839078143,39.2591075993,0.0,4.12243109448,15.9888894789,79.5511284187,76.5593980009,2.97173041782,0.02
 07/24  03:00:00,76.846045753,13.22702243,29.0481478813,0.0,4.12243109448,15.9888894789,51.097723494,48.1059930762,2.97173041782,0.02
 07/24  04:00:00,137.972344251,27.4278102412,58.3597328697,0.0,12.3672932834,24.9413748627,101.121578111,96.1486940809,4.9528840297,0.02
 07/24  05:00:00,140.529933173,28.1564877174,61.7927000326,5.44344425287,12.3672932834,24.9413748627,155.427332989,150.454448959,4.9528840297,0.02
 07/24  06:00:00,197.584855541,28.6269375775,71.0963854898,1.62625026599,24.7345865669,70.7195625826,114.563029811,104.637261752,9.90576805939,0.02
 07/24  07:00:00,234.335570928,28.9225585135,74.5994940637,0.535976231109,37.1018798503,92.3937384068,91.0467134296,81.1209453702,9.90576805939,0.02
 07/24  08:00:00,248.202078513,29.1381365412,76.4397109727,0.303453835962,37.1018798503,104.434947198,89.7669008583,71.2420933131,9.90576805939,8.61903948579
 07/24  09:00:00,260.947456666,29.3349304075,77.1470594011,0.103138143254,37.1018798503,116.476155989,76.646068612,66.7203005526,9.90576805939,0.02
 07/24  10:00:00,261.601629021,29.5080114002,77.7037631741,0.0268795592606,37.1018798503,116.476155989,73.2248796231,63.2991115637,9.90576805939,0.02
 07/24  11:00:00,263.526405758,29.6816894406,79.4815718293,0.0,37.1018798503,116.476155989,76.2591095681,57.7246303569,9.90576805939,8.62871115181
 07/24  12:00:00,251.298603407,29.8534342378,79.1237846328,0.0,37.1018798503,104.434947198,71.4557998975,61.5300318381,9.90576805939,0.02
 07/24  13:00:00,259.861422245,29.9309840515,75.567244221,0.0,37.1018798503,116.476155989,94.9237949784,76.3893126546,9.90576805939,8.62871426442
 07/24  14:00:00,255.149289385,29.9691454848,70.8172331479,0.0,37.1018798503,116.476155989,96.942758906,87.0169908466,9.90576805939,0.02
 07/24  15:00:00,249.895070686,30.0569907881,65.4753090396,0.0,37.1018798503,116.476155989,97.9671831034,88.041415044,9.90576805939,0.02
 07/24  16:00:00,247.077008933,30.0788320035,62.635942488,0.0,37.1018798503,116.476155989,105.526661956,86.9985573231,9.90576805939,8.62233657374
 07/24  17:00:00,246.452470497,30.0591749264,62.0321859324,0.0,37.1018798503,116.476155989,96.4299181029,86.5041500435,9.90576805939,0.02
 07/24  18:00:00,148.477371073,27.4910733803,47.8909011786,0.0,24.7345865669,47.5788473902,70.7626077075,65.7897236778,4.9528840297,0.02
 07/24  19:00:00,149.454864777,27.997178493,48.3622852666,0.0,24.7345865669,47.5788473902,75.9583137548,70.9854297251,4.9528840297,0.02
 07/24  20:00:00,137.771700454,27.2591085369,44.5791244521,0.0,12.3672932834,38.6892022431,88.9051656093,85.9134351915,2.97173041782,0.02
 07/24  21:00:00,98.7577829161,16.6928685307,28.0666736367,0.0,12.3672932834,27.0668015668,60.5648811329,57.5731507151,2.97173041782,0.02
 07/24  22:00:00,89.9489134843,21.1095270086,34.034185239,0.0,4.12243109448,15.9888894789,81.8306030144,78.8388725966,2.97173041782,0.02
 07/24  23:00:00,64.4627844457,12.1304613524,17.7614470158,0.0,4.12243109448,15.9888894789,52.1546773423,49.1629469245,2.97173041782,0.02
 07/24  24:00:00,87.2699871133,20.1165392053,32.3742827565,0.0,4.12243109448,15.9888894789,82.0991608439,79.1074304261,2.97173041782,0.02
 07/25  01:00:00,64.4867890707,12.1304613524,17.785451619,0.0,4.12243109448,15.9888894789,54.406249427,51.4145190092,2.97173041782,0.02
 07/25  02:00:00,88.2651211221,20.2430654835,33.2428904584,0.0,4.12243109448,15.9888894789,87.1691284126,84.1773979948,2.97173041782,0.02
 07/25  03:00:00,64.4504877414,12.1304613524,17.7491502533,0.0,4.12243109448,15.9888894789,64.4410745614,52.8675737513,2.97173041782,8.60177039226
 07/25  04:00:00,123.936450995,27.6175996585,44.1340496249,0.0,12.3672932834,24.9413748627,104.525010742,99.5521267122,4.9528840297,0.02
 07/25  05:00:00,124.817283525,27.8089629748,46.984187105,4.88683182704,12.3672932834,24.9413748627,169.064765378,164.091881348,4.9528840297,0.02
 07/25  06:00:00,179.119164323,28.9011555011,51.4158720607,2.56685422275,24.7345865669,70.7195625826,136.001642672,126.075874613,9.90576805939,0.02
