Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  07:00:00,212.748815302,29.1814250869,52.093707786,1.19614712467,37.1018798503,92.3937384068,115.971525203,106.045757144,9.90576805939,0.02
 07/25  08:00:00,228.67469424,29.391606634,56.5613419695,0.401006172595,37.1018798503,104.434947198,108.504667708,98.5788996483,9.90576805939,0.02
 07/25  09:00:00,244.671087527,29.6590501182,60.504776922,0.144879273524,37.1018798503,116.476155989,104.176272585,94.2505045259,9.90576805939,0.02
 07/25  10:00:00,247.883546293,29.911320147,63.6028130213,0.00645999899366,37.1018798503,116.476155989,109.771422516,91.2383194151,9.90576805939,8.62733504127
 07/25  11:00:00,248.020329714,30.0868390364,63.5703637387,0.0,37.1018798503,116.476155989,98.9483192554,89.022551196,9.90576805939,0.02
 07/25  12:00:00,233.914601197,30.2068025429,61.3863576263,0.0,37.1018798503,104.434947198,106.118548992,87.5879763232,9.90576805939,8.62480460905
 07/25  13:00:00,244.392065672,30.2726453995,59.7563140708,0.0,37.1018798503,116.476155989,96.3060271779,86.3802591186,9.90576805939,0.02
 07/25  14:00:00,244.049326902,30.4044074114,59.2819558657,0.0,37.1018798503,116.476155989,94.7540338344,84.828265775,9.90576805939,0.02
 07/25  15:00:00,243.540317008,30.5277242421,58.6498260428,0.0,37.1018798503,116.476155989,101.624748369,83.0930565379,9.90576805939,8.62592377208
 07/25  16:00:00,242.355923205,30.5988398544,57.3948973136,0.0,37.1018798503,116.476155989,91.6111067866,81.6853387272,9.90576805939,0.02
 07/25  17:00:00,242.405527324,30.6045780616,57.4398089491,0.0,37.1018798503,116.476155989,91.0584493873,81.1326813279,9.90576805939,0.02
 07/25  18:00:00,145.58492815,27.5965119454,44.8930040941,0.0,24.7345865669,47.5788473902,67.7453297625,62.7724457328,4.9528840297,0.02
 07/25  19:00:00,144.595528911,28.1026170582,43.3974948591,0.0,24.7345865669,47.5788473902,73.6224828262,68.6495987965,4.9528840297,0.02
 07/25  20:00:00,131.96792162,26.9779390299,39.0565153776,0.0,12.3672932834,38.6892022431,95.1773466547,83.5989903461,2.97173041782,8.60662589083
 07/25  21:00:00,98.924255122,17.0302719391,27.8957515053,0.0,12.3672932834,27.0668015668,60.9078432854,57.9161128675,2.97173041782,0.02
 07/25  22:00:00,86.6293745146,20.7721236001,31.0520507734,0.0,4.12243109448,15.9888894789,81.016765331,78.0250349132,2.97173041782,0.02
 07/25  23:00:00,69.0023340149,13.9247822509,20.4806406781,0.0,4.12243109448,15.9888894789,53.9950379234,51.0033075056,2.97173041782,0.02
 07/25  24:00:00,79.6056091346,19.0621535537,25.7642915779,0.0,4.12243109448,15.9888894789,82.5807867175,79.5890562997,2.97173041782,0.02
 07/26  01:00:00,68.4984849655,13.1426715779,20.7849384605,0.0,4.12243109448,15.9888894789,52.1289827222,49.1372523044,2.97173041782,0.02
 07/26  02:00:00,81.0089853151,19.0621535537,27.1676677767,0.0,4.12243109448,15.9888894789,83.8697680385,80.8780376207,2.97173041782,0.02
 07/26  03:00:00,68.4332188625,12.9739698736,20.8883740408,0.0,4.12243109448,15.9888894789,55.2953218519,52.3035914341,2.97173041782,0.02
 07/26  04:00:00,121.87424079,27.3645471021,42.3248930521,0.0,12.3672932834,24.9413748627,102.995272588,98.0223885584,4.9528840297,0.02
 07/26  05:00:00,126.859326658,28.3860325692,48.4014652522,4.93452818012,12.3672932834,24.9413748627,167.399746242,162.426862213,4.9528840297,0.02
 07/26  06:00:00,178.673856672,28.8711192235,51.0880430118,2.47941275351,24.7345865669,70.7195625826,134.822983509,124.89721545,9.90576805939,0.02
 07/26  07:00:00,216.934419478,29.3257717671,56.264731156,1.06638441886,37.1018798503,92.3937384068,114.722902313,104.797134253,9.90576805939,0.02
 07/26  08:00:00,233.153248338,29.5824756509,60.9259341891,0.324057943829,37.1018798503,104.434947198,106.590517116,96.6647490567,9.90576805939,0.02
 07/26  09:00:00,249.816443881,29.9366567307,65.3754476299,0.141979963394,37.1018798503,116.476155989,110.17924499,91.6502325445,9.90576805939,8.62324438574
 07/26  10:00:00,251.676394438,30.2602132129,67.0313341129,0.0219232865003,37.1018798503,116.476155989,98.5202554445,88.5944873851,9.90576805939,0.02
 07/26  11:00:00,254.76824145,30.5845987583,69.8204518502,0.0,37.1018798503,116.476155989,104.495570809,85.9612526168,9.90576805939,8.62855013238
 07/26  12:00:00,246.129181116,30.9690576616,72.8387660181,0.0,37.1018798503,104.434947198,93.3684057187,83.4426376593,9.90576805939,0.02
 07/26  13:00:00,258.512043905,31.2633899576,72.8855022803,0.0,37.1018798503,116.476155989,91.1532080345,81.2274399751,9.90576805939,0.02
 07/26  14:00:00,259.582363258,31.5114672295,73.7079314034,0.0,37.1018798503,116.476155989,98.0566869208,79.5236849286,9.90576805939,8.62723393282
 07/26  15:00:00,256.9188805,31.6940271606,70.8621307722,0.0,37.1018798503,116.476155989,88.2102918999,78.2845238405,9.90576805939,0.02
 07/26  16:00:00,254.385271335,31.7560336289,68.266999598,0.0,37.1018798503,116.476155989,87.6993080642,77.7735400048,9.90576805939,0.02
 07/26  17:00:00,254.314476327,31.7597114817,68.1936184589,0.0,37.1018798503,116.476155989,95.7656478937,77.2448886072,9.90576805939,8.61499122714
 07/26  18:00:00,152.369916441,27.7660873662,51.5084391723,0.0,24.7345865669,47.5788473902,65.6113663616,60.6384823319,4.9528840297,0.02
 07/26  19:00:00,147.708417678,27.6818556067,46.9311714853,0.0,24.7345865669,47.5788473902,71.234811353,66.2619273233,4.9528840297,0.02
 07/26  20:00:00,137.736491499,27.8918451386,43.9111907655,0.0,12.3672932834,38.6892022431,84.5966269769,81.6048965591,2.97173041782,0.02
 07/26  21:00:00,99.1432123328,17.2833244955,27.8616539669,0.0,12.3672932834,27.0668015668,59.176535906,56.1848054881,2.97173041782,0.02
 07/26  22:00:00,86.9146965954,20.9408253044,31.1686707494,0.0,4.12243109448,15.9888894789,79.785043886,76.7933134682,2.97173041782,0.02
 07/26  23:00:00,71.7903874654,14.9177700543,22.2496697675,0.0,4.12243109448,15.9888894789,59.4276010804,56.4358706626,2.97173041782,0.02
 07/26  24:00:00,80.1621187314,19.9286150789,25.4283030673,0.0,4.12243109448,15.9888894789,89.2235511946,86.2318207768,2.97173041782,0.02
 07/27  01:00:00,67.1366541076,15.0442963324,17.4694101099,0.0,4.12243109448,15.9888894789,64.0255311893,61.0338007715,2.97173041782,0.02
 07/27  02:00:00,78.4967571691,19.9286150789,23.7629414765,0.0,4.12243109448,15.9888894789,93.7383129008,90.7465824829,2.97173041782,0.02
 07/27  03:00:00,62.4888071653,12.552215613,15.3657160854,0.0,4.12243109448,15.9888894789,56.9496303882,53.9578999704,2.97173041782,0.02
 07/27  04:00:00,111.595053906,27.7863013627,31.6239513692,0.0,12.3672932834,24.9413748627,105.204232065,100.231348035,4.9528840297,0.02
 07/27  05:00:00,114.060492353,27.9211209202,36.6574888883,4.3445813314,12.3672932834,24.9413748627,168.570516652,163.597632622,4.9528840297,0.02
 07/27  06:00:00,174.894296484,28.8565793661,47.7180637724,2.0843710871,24.7345865669,70.7195625826,134.704311974,124.778543915,9.90576805939,0.02
 07/27  07:00:00,217.985118554,29.326544012,57.7771236321,0.603907002031,37.1018798503,92.3937384068,113.74507113,103.819303071,9.90576805939,0.02
 07/27  08:00:00,234.425514027,29.5667229593,62.2106727029,0.327379085269,37.1018798503,104.434947198,114.599084882,96.072710467,9.90576805939,8.62060635553
 07/27  09:00:00,249.943129616,29.9397544267,65.5081441293,0.132895545808,37.1018798503,116.476155989,101.441437659,91.5156695992,9.90576805939,0.02
 07/27  10:00:00,252.070008647,30.2926072872,67.399427057,0.0149857052419,37.1018798503,116.476155989,106.942125248,88.4091912955,9.90576805939,8.62716589326
 07/27  11:00:00,256.633270344,30.6348671756,71.6352958496,0.0,37.1018798503,116.476155989,95.7441758474,85.818407788,9.90576805939,0.02
 07/27  12:00:00,249.36477083,31.0239568104,76.0194186105,0.0,37.1018798503,104.434947198,93.1786003667,83.2528323074,9.90576805939,0.02
 07/27  13:00:00,263.295283996,31.379100208,77.5530149619,0.0,37.1018798503,116.476155989,99.0072671935,80.4729971405,9.90576805939,8.6285019936
 07/27  14:00:00,260.745891075,31.6129763108,74.7700030011,0.0,37.1018798503,116.476155989,89.6904802407,79.7647121814,9.90576805939,0.02
 07/27  15:00:00,260.380066286,31.7796491365,74.237634806,0.0,37.1018798503,116.476155989,88.7660950617,78.8403270023,9.90576805939,0.02
 07/27  16:00:00,257.278051643,31.5395886705,71.3762618412,0.0,37.1018798503,116.476155989,98.1794751094,79.6514937834,9.90576805939,8.62221326658
 07/27  17:00:00,254.276702458,31.372370476,68.5432199733,0.0,37.1018798503,116.476155989,90.0288700772,80.1031020178,9.90576805939,0.02
 07/27  18:00:00,153.831870779,27.6813980648,53.0550738756,0.0,24.7345865669,47.5788473902,66.7986984509,61.8258144212,4.9528840297,0.02
 07/27  19:00:00,155.767812068,28.103188204,54.5692203334,0.0,24.7345865669,47.5788473902,71.9710897384,66.9982057087,4.9528840297,0.02
 07/27  20:00:00,141.414751769,27.2239623485,48.2573193545,0.0,12.3672932834,38.6892022431,84.9642342527,81.9725038349,2.97173041782,0.02
 07/27  21:00:00,107.009141179,17.3887630607,35.6221359023,0.0,12.3672932834,27.0668015668,57.8818489799,54.8901185621,2.97173041782,0.02
 07/27  22:00:00,94.8275944618,21.0251761565,38.9972169211,0.0,4.12243109448,15.9888894789,79.6921791537,76.7004487359,2.97173041782,0.02
 07/27  23:00:00,78.545668467,14.9177700543,29.0049499253,0.0,4.12243109448,15.9888894789,59.2279582931,56.2362278753,2.97173041782,0.02
 07/27  24:00:00,95.9477541102,21.1095270086,40.0330256818,0.0,4.12243109448,15.9888894789,97.1621338302,85.588631437,2.97173041782,8.60177197537
 07/28  01:00:00,72.3759149239,13.8633844027,23.8895821355,0.0,4.12243109448,15.9888894789,63.2861505282,60.2944201104,2.97173041782,0.02
 07/28  02:00:00,98.2141649219,21.1938778607,42.2150858627,0.0,4.12243109448,15.9888894789,85.4507765262,82.4590461083,2.97173041782,0.02
 07/28  03:00:00,79.4818673873,14.6225420718,30.2363771286,0.0,4.12243109448,15.9888894789,60.9224519032,57.9307214853,2.97173041782,0.02
 07/28  04:00:00,138.628068903,27.6808627975,58.7624045926,0.0,12.3672932834,24.9413748627,97.3689924193,92.3961083896,4.9528840297,0.02
 07/28  05:00:00,135.083492857,28.0323547301,59.3146783292,2.59915835711,12.3672932834,24.9413748627,153.064022545,148.091138515,4.9528840297,0.02
 07/28  06:00:00,195.689429505,28.9248935856,69.578868304,0.950385234148,24.7345865669,70.7195625826,117.787936205,107.862168145,9.90576805939,0.02
 07/28  07:00:00,232.090645444,29.4675083074,71.9740770832,0.371525410877,37.1018798503,92.3937384068,100.287041188,90.3612731291,9.90576805939,0.02
 07/28  08:00:00,246.199381873,29.6939553333,74.0489915395,0.135688843712,37.1018798503,104.434947198,91.6004199233,81.674651864,9.90576805939,0.02
 07/28  09:00:00,258.870310135,29.8311753236,74.6315135594,0.0452301851381,37.1018798503,116.476155989,83.6865964575,73.7608283981,9.90576805939,0.02
 07/28  10:00:00,259.79402003,30.0013494471,75.4297506139,0.0,37.1018798503,116.476155989,89.6573791825,71.1243848768,9.90576805939,8.62722624634
 07/28  11:00:00,259.333943655,30.1214069194,74.8493998032,0.0,37.1018798503,116.476155989,81.8827403593,71.9569723,9.90576805939,0.02
 07/28  12:00:00,244.916415345,30.2335554809,72.3614349057,0.0,37.1018798503,104.434947198,100.332302541,81.8019170748,9.90576805939,8.62461740724
 07/28  13:00:00,255.979033409,30.3233639499,71.2925698586,0.0,37.1018798503,116.476155989,96.0290212624,86.103253203,9.90576805939,0.02
 07/28  14:00:00,256.195665202,30.3984621853,71.4342294851,0.0,37.1018798503,116.476155989,94.8527309177,84.9269628583,9.90576805939,0.02
 07/28  15:00:00,256.342368746,30.4462291542,71.533402993,0.0,37.1018798503,116.476155989,102.414323038,83.8827000404,9.90576805939,8.62585493772
 07/28  16:00:00,257.074852906,30.4617805013,72.2508810199,0.0,37.1018798503,116.476155989,90.9360459337,81.0102778743,9.90576805939,0.02
 07/28  17:00:00,259.136064028,30.4794396791,74.2954792059,0.0,37.1018798503,116.476155989,81.5997435272,71.6739754678,9.90576805939,0.02
 07/28  18:00:00,160.507691019,27.5965119454,59.8157648051,0.0,24.7345865669,47.5788473902,63.1159288174,58.1430447877,4.9528840297,0.02
 07/28  19:00:00,161.867646458,28.1026170582,60.6696191562,0.0,24.7345865669,47.5788473902,81.9396998039,68.3794621639,4.9528840297,8.60735361029
 07/28  20:00:00,143.501267256,26.9779390299,50.5898737503,0.0,12.3672932834,38.6892022431,86.3721918983,83.3804614805,2.97173041782,0.02
 07/28  21:00:00,106.147283702,17.1146227913,35.0344315763,0.0,12.3672932834,27.0668015668,60.8536547104,57.8619242926,2.97173041782,0.02
 07/28  22:00:00,95.5907826436,20.7721236001,40.0134590399,0.0,4.12243109448,15.9888894789,80.3629085645,77.3711781467,2.97173041782,0.02
 07/28  23:00:00,80.2958922044,14.8755946282,30.797350483,0.0,4.12243109448,15.9888894789,59.0869310914,56.0952006736,2.97173041782,0.02
 07/28  24:00:00,99.1405683296,21.1095270086,43.2258412978,0.0,4.12243109448,15.9888894789,88.0989956641,85.1072652462,2.97173041782,0.02
 07/29  01:00:00,74.6656330483,13.8633844027,26.1793015508,0.0,4.12243109448,15.9888894789,60.3746299201,57.3828995022,2.97173041782,0.02
 07/29  02:00:00,100.807880722,21.1938778607,44.8088028288,0.0,4.12243109448,15.9888894789,80.6069562889,77.6152258711,2.97173041782,0.02
 07/29  03:00:00,69.9583816381,12.2148122045,23.1726945579,0.0,4.12243109448,15.9888894789,50.9117395489,47.9200091311,2.97173041782,0.02
 07/29  04:00:00,113.580821383,26.8373542763,51.6931738695,0.0,4.12243109448,16.0517297156,107.778739166,104.787008749,2.97173041782,0.02
 07/29  05:00:00,107.446590483,27.0482314066,52.395565809,0.0,4.12243109448,16.0517297156,108.300031698,105.30830128,2.97173041782,0.02
 07/29  06:00:00,138.835373125,28.5243713188,65.8016336533,0.0,4.12243109448,39.6058045677,89.1466039598,86.154873542,2.97173041782,0.02
 07/29  07:00:00,180.898905255,28.5467131622,67.0712191172,6.77940514268,12.3672932834,65.3531420225,137.878986444,132.906102415,4.9528840297,0.02
 07/29  08:00:00,182.606562043,28.5389690311,67.0576420167,5.61756302436,12.3672932834,68.2430321324,137.042643796,132.069759767,4.9528840297,0.02
 07/29  09:00:00,211.248872821,28.6027314849,69.605578846,2.63130856689,16.4897243779,93.1370602926,118.969706775,111.025092327,7.92461444751,0.02
 07/29  10:00:00,213.054737496,28.6388208555,72.5576467013,1.4489112673,16.4897243779,93.1370602926,114.147682099,97.6117339916,7.92461444751,8.61133366027
 07/29  11:00:00,213.726410217,28.6800750103,73.8440452686,0.792966623262,16.4897243779,93.1370602926,100.913128291,92.9685138439,7.92461444751,0.02
 07/29  12:00:00,203.887504268,28.7167050245,73.5367211917,0.376366336106,16.4897243779,83.9857416113,97.0899533235,89.145338876,7.92461444751,0.02
 07/29  13:00:00,202.102672241,28.7803626412,71.83137324,0.233218590579,16.4897243779,83.9857416113,98.9655706784,91.0209562309,7.92461444751,0.02
 07/29  14:00:00,200.798472318,28.8710394663,70.5249744549,0.144782007605,16.4897243779,83.9857416113,107.2049807,99.2603662525,7.92461444751,0.02
 07/29  15:00:00,178.329710401,28.5243713188,66.0045538745,0.0,12.3672932834,70.6512738906,57.6867324125,52.7138483828,4.9528840297,0.02
 07/29  16:00:00,176.781828438,28.5243713188,64.4566640662,0.0,12.3672932834,70.6512738906,58.0407140197,53.06782999,4.9528840297,0.02
 07/29  17:00:00,166.998113116,28.5243713188,67.1964488763,0.0,12.3672932834,58.1284167478,69.5904857635,56.0334428582,4.9528840297,8.60415887559
 07/29  18:00:00,121.003785235,27.3645471021,55.5494362488,0.0,12.3672932834,24.9413748627,83.6684998598,78.6956158302,4.9528840297,0.02
 07/29  19:00:00,123.46461278,27.997178493,55.02846585,0.0,12.3672932834,24.9413748627,91.3687002643,86.3958162347,4.9528840297,0.02
 07/29  20:00:00,113.205712766,27.0482314066,51.107187026,0.0,4.12243109448,16.0517297156,100.774827107,97.7830966891,2.97173041782,0.02
 07/29  21:00:00,73.7357342686,13.0583207257,26.1065376346,0.0,4.12243109448,15.9888894789,51.6419249974,48.6501945796,2.97173041782,0.02
 07/29  22:00:00,93.2054739583,20.1165392053,38.3097698747,0.0,4.12243109448,15.9888894789,86.2580116441,83.2662812263,2.97173041782,0.02
 07/29  23:00:00,67.5491373957,11.2410468233,21.7892870749,0.0,4.12243109448,15.9888894789,45.2290052034,42.2372747856,2.97173041782,0.02
 07/29  24:00:00,86.5269077332,18.6174462892,33.1563328263,0.0,4.12243109448,15.9888894789,77.200335575,74.2086051572,2.97173041782,0.02
 07/30  01:00:00,60.8336896806,10.5662400063,17.8098618603,0.0,2.06121554724,15.9888894789,45.6139229195,42.6221925017,2.97173041782,0.02
 07/30  02:00:00,83.6211854082,18.1727390246,32.7825695639,0.0,2.06121554724,15.9888894789,75.6547517333,72.6630213155,2.97173041782,0.02
 07/30  03:00:00,77.4710883654,17.3292305034,27.4759810783,0.0,2.06121554724,15.9888894789,75.667600795,72.6758703772,2.97173041782,0.02
 07/30  04:00:00,66.2009875124,12.9969228775,20.6683685359,0.0,2.06121554724,15.9888894789,57.7824324771,54.7907020593,2.97173041782,0.02
 07/30  05:00:00,67.8383499949,14.2621856594,28.0841657169,0.00380254202515,2.06121554724,15.9888894789,57.8839517007,54.8922212829,2.97173041782,0.02
 07/30  06:00:00,74.767641722,21.6615381292,34.405046221,0.0,2.06121554724,15.9888894789,95.3292739552,92.3375435374,2.97173041782,0.02
 07/30  07:00:00,72.2399858584,18.3836161549,35.2854929978,0.0,2.06121554724,15.9888894789,77.1812573956,74.1895269778,2.97173041782,0.02
 07/30  08:00:00,117.006843842,22.7159237808,47.781309703,0.0,4.12243109448,41.7362269337,88.2574059122,83.2845218825,4.9528840297,0.02
 07/30  09:00:00,107.001537097,18.6788441374,41.9432632565,0.0,4.12243109448,41.7362269337,65.2987550462,60.3258710165,4.9528840297,0.02
 07/30  10:00:00,122.650260714,23.4329060238,52.707744327,0.0,4.12243109448,41.7362269337,83.0887370745,78.1158530448,4.9528840297,0.02
 07/30  11:00:00,106.23814725,18.5101424331,41.3485751,0.0,4.12243109448,41.7362269337,66.162272302,61.1893882723,4.9528840297,0.02
 07/30  12:00:00,125.973848804,23.6016077281,55.8626306895,0.0,4.12243109448,41.7362269337,74.1621111815,69.1892271518,4.9528840297,0.02
 07/30  13:00:00,110.544931412,18.8475458416,45.3179558218,0.0,4.12243109448,41.7362269337,59.0836099368,54.1107259071,4.9528840297,0.02
 07/30  14:00:00,127.83603107,23.7703094323,57.5561112112,0.0,4.12243109448,41.7362269337,78.4320727416,73.4591887119,4.9528840297,0.02
 07/30  15:00:00,109.439135815,19.0162475459,44.0434584732,0.0,4.12243109448,41.7362269337,63.5614180193,58.5885339896,4.9528840297,0.02
 07/30  16:00:00,107.003464964,23.7703094323,53.5812373587,0.0,4.12243109448,24.8785346261,77.7549572096,72.7820731799,4.9528840297,0.02
 07/30  17:00:00,75.6730889545,17.8123826122,39.3158656192,0.0,2.06121554724,15.9888894789,61.1544814494,58.1627510316,2.97173041782,0.02
 07/30  18:00:00,88.6149865859,21.7843338256,48.1816674777,0.0,2.06121554724,15.9888894789,73.094488446,70.1027580282,2.97173041782,0.02
 07/30  19:00:00,72.5733795757,16.5241668264,35.1812414179,0.0,2.06121554724,15.9888894789,60.2852834565,57.2935530387,2.97173041782,0.02
 07/30  20:00:00,95.2657753674,19.6718319407,42.902030328,0.0,2.06121554724,15.9888894789,70.5342111195,67.5424807017,2.97173041782,0.02
 07/30  21:00:00,87.5362819276,17.0724473652,37.850029814,0.0,2.06121554724,15.9888894789,61.9904170372,58.9986866194,2.97173041782,0.02
 07/30  22:00:00,91.3184998631,18.5944932852,40.0581295298,0.0,2.06121554724,15.9888894789,75.8639252675,64.2910617042,2.97173041782,8.60113314546
 07/30  23:00:00,81.1764868204,15.5733544491,33.0153637798,0.0,2.06121554724,15.9888894789,59.4626419373,56.4709115194,2.97173041782,0.02
 07/30  24:00:00,85.6170818789,17.3062774995,35.6709636106,0.0,2.06121554724,15.9888894789,68.0299836691,65.0382532513,2.97173041782,0.02
 07/31  01:00:00,84.9247249161,15.9951087097,34.2806322506,0.0,4.12243109448,15.9888894789,65.1190954187,62.1273650009,2.97173041782,0.02
 07/31  02:00:00,89.9115394611,17.6436809079,37.5668024003,0.0,4.12243109448,15.9888894789,70.5784901522,67.5867597344,2.97173041782,0.02
 07/31  03:00:00,77.7894141977,14.7298459279,28.4105844355,0.0,4.12243109448,15.9888894789,63.6544489135,60.6627184957,2.97173041782,0.02
 07/31  04:00:00,139.001344538,27.7863013627,59.0302421112,0.0,12.3672932834,24.9413748627,107.719707375,102.746823345,4.9528840297,0.02
 07/31  05:00:00,138.387944203,27.7390442133,58.5051676606,4.65726463881,12.3672932834,24.9413748627,164.956078804,159.983194775,4.9528840297,0.02
 07/31  06:00:00,194.88711732,28.7139625247,68.6278886371,1.30998416452,24.7345865669,70.7195625826,127.582434859,117.6566668,9.90576805939,0.02
 07/31  07:00:00,232.076751489,28.9918847222,72.4615241875,0.345811347318,37.1018798503,92.3937384068,100.378440455,90.4526723952,9.90576805939,0.02
 07/31  08:00:00,246.760933994,29.2700929625,74.9924045084,0.177687932974,37.1018798503,104.434947198,85.1859192605,75.2601512011,9.90576805939,0.02
 07/31  09:00:00,265.34943346,29.688825578,81.2556732341,0.0425407827898,37.1018798503,116.476155989,77.2014120941,58.6724413459,9.90576805939,8.62320268886
 07/31  10:00:00,270.397323868,30.0687657404,85.9656598487,0.0,37.1018798503,116.476155989,53.368486456,43.4427183967,9.90576805939,0.02
 07/31  11:00:00,273.711320871,30.3894056855,88.9587717154,0.0,37.1018798503,116.476155989,43.6132314624,33.6874634031,9.90576805939,0.02
 07/31  12:00:00,264.710615303,30.7839618859,91.6052480383,0.0,37.1018798503,104.434947198,41.5948903636,23.0645866067,9.90576805939,8.62453569744
 07/31  13:00:00,278.145151123,31.1720828308,92.6099673852,0.0,37.1018798503,116.476155989,29.7090672879,19.7832992285,9.90576805939,0.02
 07/31  14:00:00,277.876846186,31.5224311169,91.991435609,0.0,37.1018798503,116.476155989,28.8481585372,18.9223904778,9.90576805939,0.02
 07/31  15:00:00,277.859648749,31.8437532678,91.6531818141,0.0,37.1018798503,116.476155989,37.3260131403,18.7944894483,9.90576805939,8.62575563261
 07/31  16:00:00,276.888892979,32.0059436256,90.5207544189,0.0,37.1018798503,116.476155989,29.3204837433,19.3947156839,9.90576805939,0.02
 07/31  17:00:00,273.680178468,31.9644626404,87.3545679502,0.0,37.1018798503,116.476155989,38.7067769293,28.7810088699,9.90576805939,0.02
 07/31  18:00:00,164.779085689,27.7682960207,63.9153748226,0.0,24.7345865669,47.5788473902,54.01261702,40.4534412331,4.9528840297,8.60629175713
 07/31  19:00:00,165.532367652,27.6835671142,62.4042353108,0.0,24.7345865669,47.5788473902,54.2469688081,49.2740847784,4.9528840297,0.02
 07/31  20:00:00,157.756956833,27.9985305722,63.8249759315,0.0,12.3672932834,38.6892022431,65.2873863899,62.2956559721,2.97173041782,0.02
 07/31  21:00:00,111.325211472,17.1778859304,40.1490968671,0.0,12.3672932834,27.0668015668,45.3668486109,42.3751181931,2.97173041782,0.02
 07/31  22:00:00,106.407876491,22.2290410902,49.3475992976,0.0,4.12243109448,15.9888894789,63.3450871265,60.3533567087,2.97173041782,0.02
 07/31  23:00:00,84.7732114693,15.2973488888,34.8529155137,0.0,4.12243109448,15.9888894789,44.9111553761,41.9194249583,2.97173041782,0.02
 07/31  24:00:00,101.868549235,21.2782287129,45.7851205205,0.0,4.12243109448,15.9888894789,71.9734270674,68.9816966496,2.97173041782,0.02
 08/01  01:00:00,81.5142252516,14.9177700543,31.9735081155,0.0,4.12243109448,15.9888894789,55.3095256051,52.3177951872,2.97173041782,0.02
 08/01  02:00:00,96.5199445958,20.5612464698,41.1534981021,0.0,4.12243109448,15.9888894789,81.3670721332,78.3753417153,2.97173041782,0.02
 08/01  03:00:00,76.5193055026,14.2851386633,27.6112197061,0.0,4.12243109448,15.9888894789,59.7980068738,56.806276456,2.97173041782,0.02
 08/01  04:00:00,134.521846333,27.7019505106,54.6350952503,0.0,12.3672932834,24.9413748627,102.165530358,97.1926463282,4.9528840297,0.02
 08/01  05:00:00,132.329439033,27.8508195288,54.2082053684,2.78394686299,12.3672932834,24.9413748627,167.251642147,162.278758117,4.9528840297,0.02
 08/01  06:00:00,191.173182469,28.9829000448,65.5067132535,0.448287525226,24.7345865669,70.7195625826,131.22724392,121.30147586,9.90576805939,0.02
 08/01  07:00:00,235.426776407,29.5717113426,75.5563420933,0.0211900889465,37.1018798503,92.3937384068,89.2243213304,79.298553271,9.90576805939,0.02
 08/01  08:00:00,254.895282204,30.1295859591,82.4449108024,0.0,37.1018798503,104.434947198,72.1718383086,53.6455590718,9.90576805939,8.62051117748
 08/01  09:00:00,271.110300829,30.5566269641,86.1913598323,0.0,37.1018798503,116.476155989,50.9093759674,40.983607908,9.90576805939,0.02
 08/01  10:00:00,275.689145943,30.9105007297,90.4157108863,0.0,37.1018798503,116.476155989,40.8356216923,30.9098536329,9.90576805939,0.02
 08/01  11:00:00,279.076482727,31.2519877388,93.4613341147,0.0,37.1018798503,116.476155989,42.558841073,24.0247516469,9.90576805939,8.62832136672
 08/01  12:00:00,268.732590792,31.7674643507,94.643776034,0.0,37.1018798503,104.434947198,35.513483954,25.5877158946,9.90576805939,0.02
 08/01  13:00:00,281.685012127,32.2488848773,95.0729641194,0.0,37.1018798503,116.476155989,33.0500130261,23.1242449667,9.90576805939,0.02
 08/01  14:00:00,281.519900478,32.6136378137,94.5433416815,0.0,37.1018798503,116.476155989,41.1409768536,22.6081986557,9.90576805939,8.62701013845
 08/01  15:00:00,282.673615438,32.9524736167,95.3584126698,0.0,37.1018798503,116.476155989,27.4812327523,17.5554646929,9.90576805939,0.02
 08/01  16:00:00,281.580109909,33.1008750943,94.1169904389,0.0,37.1018798503,116.476155989,34.317453284,15.7895520734,9.90576805939,8.62213315119
 08/01  17:00:00,279.27353675,32.9889072007,91.9235202145,0.0,37.1018798503,116.476155989,30.4142070342,20.4884389748,9.90576805939,0.02
 08/01  18:00:00,167.349684329,27.8578322614,66.3964645239,0.0,24.7345865669,47.5788473902,38.4013065398,33.4284225101,4.9528840297,0.02
 08/01  19:00:00,166.599229314,27.6867011584,63.4679705498,0.0,24.7345865669,47.5788473902,49.214182238,44.2412982083,4.9528840297,0.02
 08/01  20:00:00,158.518686434,28.104468585,64.4807609214,0.0,12.3672932834,38.6892022431,58.119548993,55.1278185752,2.97173041782,0.02
 08/01  21:00:00,113.804758591,18.0443474555,41.7361402161,0.0,12.3672932834,27.0668015668,43.3603571134,40.3686266956,2.97173041782,0.02
 08/01  22:00:00,106.503008099,22.2290410902,49.4427302402,0.0,4.12243109448,15.9888894789,61.0086895913,58.0169591735,2.97173041782,0.02
 08/01  23:00:00,91.4695432081,17.1989736434,39.5955495623,0.0,4.12243109448,15.9888894789,48.8438206657,45.8520902479,2.97173041782,0.02
 08/01  24:00:00,103.956591811,21.362579565,47.7888115641,0.0,4.12243109448,15.9888894789,64.1495543432,61.1578239254,2.97173041782,0.02
 08/02  01:00:00,84.6442739706,15.1286471846,34.8926790144,0.0,4.12243109448,15.9888894789,46.5053389448,43.513608527,2.97173041782,0.02
 08/02  02:00:00,101.450841253,21.0251761565,45.620464376,0.0,4.12243109448,15.9888894789,67.4305292415,64.4387988237,2.97173041782,0.02
 08/02  03:00:00,81.6070355182,14.7068929239,32.2771947576,0.0,4.12243109448,15.9888894789,51.9611344547,48.9694040369,2.97173041782,0.02
 08/02  04:00:00,138.560576793,27.3645471021,59.0112284086,0.0,12.3672932834,24.9413748627,86.2590003254,81.2861162957,4.9528840297,0.02
 08/02  05:00:00,141.171858105,28.5674182387,63.0311890482,2.08678282941,12.3672932834,24.9413748627,146.604127928,141.631243898,4.9528840297,0.02
 08/02  06:00:00,197.514378785,28.9280953772,72.1435703574,0.20743068251,24.7345865669,70.7195625826,109.702725662,99.7769576021,9.90576805939,0.02
 08/02  07:00:00,238.396234057,29.635262565,78.4834339373,0.0,37.1018798503,92.3937384068,88.8138793292,70.3011186649,9.90576805939,8.60699260491
 08/02  08:00:00,255.454271759,30.0179659037,83.1155927817,0.0,37.1018798503,104.434947198,65.4307071146,55.5049390552,9.90576805939,0.02
 08/02  09:00:00,273.886427254,30.3341106781,89.1899754912,0.0,37.1018798503,116.476155989,49.336746431,39.4109783716,9.90576805939,0.02
 08/02  10:00:00,279.519254611,30.8179277105,94.338350032,0.0,37.1018798503,116.476155989,38.1742315692,19.6429466463,9.90576805939,8.62551686347
 08/02  11:00:00,281.80378869,31.2645786111,96.1761229011,0.0,37.1018798503,116.476155989,22.9762607353,13.050492676,9.90576805939,0.02
 08/02  12:00:00,274.743307334,31.6805763108,100.741329665,0.0,37.1018798503,104.434947198,18.1607526904,8.23498463099,9.90576805939,0.02
 08/02  13:00:00,290.633848766,32.1311740295,104.139540174,0.0,37.1018798503,116.476155989,22.9874936095,4.45501290755,9.90576805939,8.62671264253
 08/02  14:00:00,290.275461923,32.4072176747,103.505330362,0.0,37.1018798503,116.476155989,14.3366740899,4.41090603053,9.90576805939,0.02
 08/02  15:00:00,289.109317663,32.6106382616,102.135894717,0.0,37.1018798503,116.476155989,23.1013037773,4.56987235466,9.90576805939,8.62566336322
 08/02  16:00:00,285.956718716,32.721784251,98.8727657662,0.0,37.1018798503,116.476155989,15.603866193,5.67809813358,9.90576805939,0.02
 08/02  17:00:00,282.541720976,32.5289264509,95.6516815097,0.0,37.1018798503,116.476155989,17.9459287657,8.02016070634,9.90576805939,0.02
 08/02  18:00:00,167.51208045,27.768471813,66.6482089193,0.0,24.7345865669,47.5788473902,26.8809589241,21.9080748944,4.9528840297,0.02
 08/02  19:00:00,167.069912347,27.6837183673,63.9416228562,0.0,24.7345865669,47.5788473902,40.3328534061,35.3599693764,4.9528840297,0.02
 08/02  20:00:00,159.273255645,28.1040989214,65.2356857053,0.0,12.3672932834,38.6892022431,53.4119254909,50.420195073,2.97173041782,0.02
 08/02  21:00:00,117.233271232,18.9108089807,44.2721472348,0.0,12.3672932834,27.0668015668,40.7009020938,37.709171676,2.97173041782,0.02
 08/02  22:00:00,106.953145047,22.2290410902,49.8928664168,0.0,4.12243109448,15.9888894789,61.8316301715,50.2581268467,2.97173041782,8.60177290694
 08/02  23:00:00,90.842304492,17.1989736434,38.9683102081,0.0,4.12243109448,15.9888894789,48.6683198516,45.6765894337,2.97173041782,0.02
 08/02  24:00:00,99.6861302186,21.2782287129,43.6027003201,0.0,4.12243109448,15.9888894789,76.1051044734,73.1133740556,2.97173041782,0.02
 08/03  01:00:00,80.356507518,15.1286471846,30.6049121833,0.0,4.12243109448,15.9888894789,59.0100373344,56.0183069166,2.97173041782,0.02
 08/03  02:00:00,93.0079194126,20.5612464698,37.641471962,0.0,4.12243109448,15.9888894789,84.0750583122,81.0833278944,2.97173041782,0.02
 08/03  03:00:00,73.4791521001,14.2851386633,24.5710654508,0.0,4.12243109448,15.9888894789,59.9627322733,56.9710018555,2.97173041782,0.02
 08/03  04:00:00,131.248714011,27.7019505106,51.3619621727,0.0,12.3672932834,24.9413748627,100.612487376,95.6396033467,4.9528840297,0.02
 08/03  05:00:00,136.415556784,27.9184458433,58.7552822889,2.2553607159,12.3672932834,24.9413748627,155.704425469,150.731541439,4.9528840297,0.02
 08/03  06:00:00,198.880044461,29.1448032296,72.7309556803,0.769003327941,24.7345865669,70.7195625826,104.388460609,94.4626925495,9.90576805939,0.02
 08/03  07:00:00,235.603827823,29.5175772397,75.638703088,0.1700141206,37.1018798503,92.3937384068,83.3371423243,73.4113742649,9.90576805939,0.02
 08/03  08:00:00,248.859540118,29.7135522963,76.7565081049,0.0687316340243,37.1018798503,104.434947198,74.4528127279,64.5270446685,9.90576805939,0.02
 08/03  09:00:00,261.842799584,29.8829504436,77.5905954302,0.00686386214815,37.1018798503,116.476155989,80.4046803121,61.8758135495,9.90576805939,8.62309870326
 08/03  10:00:00,262.910758974,30.0403845762,78.5074818459,0.0,37.1018798503,116.476155989,67.0949186645,57.1691506051,9.90576805939,0.02
 08/03  11:00:00,262.26944853,30.2182134794,77.6880951792,0.0,37.1018798503,116.476155989,71.762312855,61.8365447956,9.90576805939,0.02
 08/03  12:00:00,252.051351647,30.3990409038,79.330911164,0.0,37.1018798503,104.434947198,79.9307273464,61.400480824,9.90576805939,8.62447846299
 08/03  13:00:00,265.364604229,30.5629108336,80.4385967541,0.0,37.1018798503,116.476155989,63.0982128747,53.1724448153,9.90576805939,0.02
 08/03  14:00:00,265.366980169,30.6828644837,80.3211402569,0.0,37.1018798503,116.476155989,63.6354947472,53.7097266878,9.90576805939,0.02
 08/03  15:00:00,264.807733838,30.7560940048,79.6889315568,0.0,37.1018798503,116.476155989,72.3099188825,53.7784665394,9.90576805939,8.62568428368
 08/03  16:00:00,263.791423583,30.7577081268,78.6715241483,0.0,37.1018798503,116.476155989,66.445327205,56.5195591456,9.90576805939,0.02
 08/03  17:00:00,264.237386626,30.737523309,79.1387178221,0.0,37.1018798503,116.476155989,63.8153203105,53.8895522511,9.90576805939,0.02
 08/03  18:00:00,162.666331764,27.6808627975,61.8900552049,0.0,24.7345865669,47.5788473902,63.5420457958,49.9828048773,4.9528840297,8.60635688882
 08/03  19:00:00,166.687800861,28.1026170582,63.1406196621,0.0,24.7345865669,47.5788473902,64.6860098244,59.7131257947,4.9528840297,0.02
 08/03  20:00:00,149.766708859,27.083377595,56.7498820329,0.0,12.3672932834,38.6892022431,77.8580536282,74.8663232104,2.97173041782,0.02
 08/03  21:00:00,110.796519444,17.2833244955,39.5149668922,0.0,12.3672932834,27.0668015668,52.7243019296,49.7325715118,2.97173041782,0.02
 08/03  22:00:00,101.058222651,21.1938778607,45.0591448804,0.0,4.12243109448,15.9888894789,74.5753602185,71.5836298007,2.97173041782,0.02
 08/03  23:00:00,80.4293874236,14.7068929239,31.0995474949,0.0,4.12243109448,15.9888894789,56.0767388542,53.0850084364,2.97173041782,0.02
 08/03  24:00:00,98.5755015223,20.7721236001,42.9981779828,0.0,4.12243109448,15.9888894789,81.2080850644,78.2163546465,2.97173041782,0.02
 08/04  01:00:00,82.7705035211,15.0442963324,33.1032601646,0.0,4.12243109448,15.9888894789,53.2413522798,50.249621862,2.97173041782,0.02
 08/04  02:00:00,97.589967636,20.5612464698,42.2235212002,0.0,4.12243109448,15.9888894789,78.0589813011,75.0672508833,2.97173041782,0.02
 08/04  03:00:00,77.9013647865,14.2851386633,28.9932790479,0.0,4.12243109448,15.9888894789,53.1208277325,50.1290973147,2.97173041782,0.02
 08/04  04:00:00,139.063340514,27.5965119454,59.2820280539,0.0,12.3672932834,24.9413748627,90.4924361599,85.5195521302,4.9528840297,0.02
 08/04  05:00:00,141.010263828,28.3402165727,62.053190218,3.1303898226,12.3672932834,24.9413748627,144.542160086,139.569276056,4.9528840297,0.02
 08/04  06:00:00,199.48175491,28.9412644568,73.1787776058,1.12643125923,24.7345865669,70.7195625826,102.715118387,92.7893503281,9.90576805939,0.02
 08/04  07:00:00,239.718457102,29.4906009454,79.5116531716,0.438671097311,37.1018798503,92.3937384068,68.8557170585,58.9299489991,9.90576805939,0.02
 08/04  08:00:00,254.713990674,29.7148192211,82.5164345186,0.161954761361,37.1018798503,104.434947198,61.9547311626,43.4285491452,9.90576805939,8.62041395794
 08/04  09:00:00,269.20028151,29.935513975,84.8764537911,0.0260031122198,37.1018798503,116.476155989,43.500419993,33.5746519336,9.90576805939,0.02
 08/04  10:00:00,272.74518607,30.2618179085,88.1204388127,0.0,37.1018798503,116.476155989,32.8434653205,22.9176972611,9.90576805939,0.02
 08/04  11:00:00,274.606817432,30.4743024392,89.7693576124,0.0,37.1018798503,116.476155989,36.7653764376,18.2330408771,9.90576805939,8.62656750106
 08/04  12:00:00,267.408521784,30.8670513705,94.2201246734,0.0,37.1018798503,104.434947198,22.3924341618,12.4666661024,9.90576805939,0.02
 08/04  13:00:00,283.212943332,31.2167775825,97.6330085119,0.0,37.1018798503,116.476155989,17.7011586407,7.77539058127,9.90576805939,0.02
 08/04  14:00:00,285.065881326,31.6821456686,99.0208169828,0.0,37.1018798503,116.476155989,24.5689204444,6.03747555868,9.90576805939,8.62567682637
 08/04  15:00:00,286.551800205,32.1604765714,100.028600117,0.0,37.1018798503,116.476155989,14.8009619878,4.87519392843,9.90576805939,0.02
 08/04  16:00:00,286.883236246,32.3324681531,100.188528042,0.0,37.1018798503,116.476155989,23.5506658926,5.02285017404,9.90576805939,8.62204765917
 08/04  17:00:00,281.439202968,32.2592090224,94.8188841542,0.0,37.1018798503,116.476155989,17.1658977798,7.2401297204,9.90576805939,0.02
 08/04  18:00:00,166.582709624,27.7676908716,65.7196324506,0.0,24.7345865669,47.5788473902,30.1203027015,25.1474186718,4.9528840297,0.02
 08/04  19:00:00,167.906026195,27.6831261031,64.7783438896,0.0,24.7345865669,47.5788473902,41.2488387445,36.2759547148,4.9528840297,0.02
 08/04  20:00:00,157.969247184,27.9984940167,64.0372977096,0.0,12.3672932834,38.6892022431,61.3617570742,58.3700266564,2.97173041782,0.02
 08/04  21:00:00,112.127011258,17.9389088904,40.1638322802,0.0,12.3672932834,27.0668015668,53.4975811464,50.5058507285,2.97173041782,0.02
 08/04  22:00:00,105.914852168,22.2290410902,48.8545743925,0.0,4.12243109448,15.9888894789,69.1649930421,66.1732626242,2.97173041782,0.02
 08/04  23:00:00,91.0571714853,17.1146227913,39.2675287753,0.0,4.12243109448,15.9888894789,52.1574592187,49.1657288008,2.97173041782,0.02
 08/04  24:00:00,106.124084449,22.2290410902,49.0638066289,0.0,4.12243109448,15.9888894789,70.7233562276,67.7316258098,2.97173041782,0.02
 08/05  01:00:00,83.6296350177,15.1286471846,33.878040141,0.0,4.12243109448,15.9888894789,49.43473698,46.4430065621,2.97173041782,0.02
 08/05  02:00:00,98.5990952622,20.7721236001,43.021771021,0.0,4.12243109448,15.9888894789,74.5844481795,71.5927177617,2.97173041782,0.02
 08/05  03:00:00,76.8545084802,14.2851386633,27.9464220599,0.0,4.12243109448,15.9888894789,58.8893790417,55.8976486239,2.97173041782,0.02
 08/05  04:00:00,113.928829179,27.0904068327,51.7881284796,0.0,4.12243109448,16.0517297156,105.897086216,102.905355798,2.97173041782,0.02
 08/05  05:00:00,104.473776858,26.626477146,47.4953391388,0.0,4.12243109448,16.0517297156,106.413633718,103.421903301,2.97173041782,0.02
 08/05  06:00:00,135.643933836,28.5243713188,62.6101937168,0.0,4.12243109448,39.6058045677,87.3759047477,84.3841743299,2.97173041782,0.02
 08/05  07:00:00,180.507226309,28.5306585692,68.7330759171,4.7419233337,12.3672932834,65.3531420225,130.91901063,125.946126601,4.9528840297,0.02
 08/05  08:00:00,183.943788641,28.5265135607,70.1344702685,3.89042007475,12.3672932834,68.2430321324,130.454448828,116.895202599,4.9528840297,8.60636219931
 08/05  09:00:00,210.923994556,28.5892334093,70.4546981826,1.4708448588,16.4897243779,93.1370602926,115.776781938,107.83216749,7.92461444751,0.02
 08/05  10:00:00,210.361563494,28.6134831382,70.3638902128,0.974871567888,16.4897243779,93.1370602926,115.744995176,107.800380729,7.92461444751,0.02
 08/05  11:00:00,210.02370562,28.6359173952,70.1948777646,0.783581096993,16.4897243779,93.1370602926,115.162380437,107.21776599,7.92461444751,0.02
 08/05  12:00:00,203.44426939,28.6778692337,73.1232715037,0.385401321871,16.4897243779,83.9857416113,106.371620952,98.4270065049,7.92461444751,0.02
 08/05  13:00:00,204.599722238,28.71448111,74.4231618515,0.204343647241,16.4897243779,83.9857416113,98.1437866827,90.1991722352,7.92461444751,0.02
 08/05  14:00:00,201.813523439,28.7581688975,71.6394985973,0.158162953605,16.4897243779,83.9857416113,115.911407159,99.3779420385,7.92461444751,8.60885067262
 08/05  15:00:00,177.547132334,28.5243713188,65.221990366,0.0,12.3672932834,70.6512738906,58.0055192538,53.0326352241,4.9528840297,0.02
 08/05  16:00:00,175.228772029,28.5243713188,62.9036402702,0.0,12.3672932834,70.6512738906,57.2593458944,52.2864618647,4.9528840297,0.02
 08/05  17:00:00,161.227446262,28.5243713188,61.4257980413,0.0,12.3672932834,58.1284167478,61.659519191,56.6866351613,4.9528840297,0.02
 08/05  18:00:00,115.721921666,27.1536699718,50.478451262,0.0,12.3672932834,24.9413748627,84.7893499267,79.816465897,4.9528840297,0.02
 08/05  19:00:00,120.56952678,27.8917399279,52.2388197371,0.0,12.3672932834,24.9413748627,91.8758115075,86.9029274778,4.9528840297,0.02
 08/05  20:00:00,109.390924903,27.2591085369,47.0815232343,0.0,4.12243109448,16.0517297156,101.05395715,98.0622267322,2.97173041782,0.02
 08/05  21:00:00,69.1146526566,12.552215613,21.9915622237,0.0,4.12243109448,15.9888894789,55.2270707839,52.2353403661,2.97173041782,0.02
 08/05  22:00:00,89.856532558,19.905662075,35.1717065873,0.0,4.12243109448,15.9888894789,89.9563396995,86.9646092817,2.97173041782,0.02
 08/05  23:00:00,71.0779442834,12.9739698736,23.5330995333,0.0,4.12243109448,15.9888894789,57.5720209673,54.5802905495,2.97173041782,0.02
 08/05  24:00:00,84.0546435625,18.6174462892,30.6840694459,0.0,4.12243109448,15.9888894789,81.6809708592,78.6892404414,2.97173041782,0.02
 08/06  01:00:00,59.1520425899,10.397538302,16.2969171668,0.0,2.06121554724,15.9888894789,45.6942088707,42.7024784529,2.97173041782,0.02
 08/06  02:00:00,87.0500647409,19.207902254,35.1502501469,0.0,2.06121554724,15.9888894789,79.0485962764,76.0568658586,2.97173041782,0.02
 08/06  03:00:00,56.9289796004,9.53107677686,14.9663517538,0.0,2.06121554724,15.9888894789,42.873504423,39.8817740052,2.97173041782,0.02
 08/06  04:00:00,77.0687070185,17.3292305034,27.0736002214,0.0,2.06121554724,15.9888894789,75.9469802402,72.9552498224,2.97173041782,0.02
 08/06  05:00:00,80.4576576393,19.207902254,33.2561762476,0.0,2.06121554724,15.9888894789,79.7580737458,76.766343328,2.97173041782,0.02
 08/06  06:00:00,62.6294983046,17.3292305034,26.7293914132,0.0,2.06121554724,15.9888894789,77.9460518406,74.9543214228,2.97173041782,0.02
 08/06  07:00:00,73.5707864414,21.6615381292,33.208191218,0.0,2.06121554724,15.9888894789,97.5990572455,94.6073268277,2.97173041782,0.02
 08/06  08:00:00,102.217371257,19.0162475459,36.8216942187,0.0,4.12243109448,41.7362269337,75.407453769,70.4345697393,4.9528840297,0.02
 08/06  09:00:00,113.671566598,23.2642043196,43.8977520753,0.0,4.12243109448,41.7362269337,91.9220871919,86.9492031622,4.9528840297,0.02
 08/06  10:00:00,98.5502483076,18.3836161549,33.7872025493,0.0,4.12243109448,41.7362269337,73.4411509064,68.4682668767,4.9528840297,0.02
 08/06  11:00:00,110.86120231,22.9268009111,41.424791082,0.0,4.12243109448,41.7362269337,89.6257929024,84.6529088727,4.9528840297,0.02
 08/06  12:00:00,102.579865709,19.100598398,37.0998376336,0.0,4.12243109448,41.7362269337,80.6165976535,67.0619486166,4.9528840297,8.60176500712
 08/06  13:00:00,111.881132904,23.0955026153,42.2760200289,0.0,4.12243109448,41.7362269337,89.0334924972,84.0606084675,4.9528840297,0.02
 08/06  14:00:00,101.575426049,18.9318966937,36.2640998185,0.0,4.12243109448,41.7362269337,71.8666691303,66.8937851006,4.9528840297,0.02
 08/06  15:00:00,111.795756749,23.0955026153,42.1906439996,0.0,4.12243109448,41.7362269337,89.4798511557,84.506967126,4.9528840297,0.02
 08/06  16:00:00,84.516000339,19.0162475459,35.9780156725,0.0,4.12243109448,24.8785346261,72.2695397461,67.2966557164,4.9528840297,0.02
 08/06  17:00:00,78.4157985069,21.362579565,38.4042341643,0.0,2.06121554724,15.9888894789,85.9801068809,82.9883764631,2.97173041782,0.02
 08/06  18:00:00,59.8922735035,14.2621856594,27.1839250824,0.0054670680836,2.06121554724,15.9888894789,59.700601985,56.7088715672,2.97173041782,0.02
 08/06  19:00:00,74.9184887232,19.9900129271,33.9563605458,0.0,2.06121554724,15.9888894789,84.9937580284,82.0020276106,2.97173041782,0.02
 08/06  20:00:00,65.1572407539,12.4678647609,20.17971648,0.0,2.06121554724,15.9888894789,56.6804297509,53.6886993331,2.97173041782,0.02
 08/06  21:00:00,83.4249967013,19.0392005498,31.693883736,0.0,2.06121554724,15.9888894789,84.9979238648,82.006193447,2.97173041782,0.02
 08/06  22:00:00,59.6683643036,10.6505908584,16.5601862198,0.0,2.06121554724,15.9888894789,48.4510849883,45.4593545705,2.97173041782,0.02
 08/06  23:00:00,82.6835630313,19.0392005498,30.9524500802,0.0,2.06121554724,15.9888894789,83.314672753,80.3229423352,2.97173041782,0.02
 08/06  24:00:00,57.4744529643,10.397538302,14.6193274407,0.0,2.06121554724,15.9888894789,48.7389558864,45.7472254686,2.97173041782,0.02
 08/07  01:00:00,84.2982607099,19.3555162453,30.1865910208,0.00302550257576,4.12243109448,15.9888894789,84.1223649043,81.1306344865,2.97173041782,0.02
 08/07  02:00:00,61.0353134337,10.7349417105,15.7815689525,0.0,4.12243109448,15.9888894789,48.8726312473,45.8809008294,2.97173041782,0.02
 08/07  03:00:00,83.3333152776,19.0392005498,29.5352881133,0.00569864951496,4.12243109448,15.9888894789,83.30417987,80.3124494522,2.97173041782,0.02
 08/07  04:00:00,121.899138568,27.6175996585,42.096738174,0.0,12.3672932834,24.9413748627,111.074204062,106.101320033,4.9528840297,0.02
 08/07  05:00:00,128.788821471,27.7216129579,44.304130221,9.2766108675,12.3672932834,24.9413748627,178.308550145,173.335666115,4.9528840297,0.02
 08/07  06:00:00,180.326644338,28.66712373,50.1160346238,5.30820419818,24.7345865669,70.7195625826,144.043143783,134.117375724,9.90576805939,0.02
 08/07  07:00:00,216.538976322,28.8677049928,55.170029136,2.22370816247,37.1018798503,92.3937384068,123.261473277,113.335705217,9.90576805939,0.02
 08/07  08:00:00,232.208246376,28.9824621845,59.6644327559,1.24057152621,37.1018798503,104.434947198,124.354869508,105.828686286,9.90576805939,8.62041516299
 08/07  09:00:00,245.661698876,29.1099242448,61.4451207104,0.744348283878,37.1018798503,116.476155989,110.725694947,100.799926888,9.90576805939,0.02
 08/07  10:00:00,254.461847894,29.3564476678,70.3599780365,0.382492967214,37.1018798503,116.476155989,106.668859986,96.7430919268,9.90576805939,0.02
 08/07  11:00:00,255.123762148,29.7204324076,70.9727626753,0.0674170737268,37.1018798503,116.476155989,111.028609338,92.4946431559,9.90576805939,8.62819812299
 08/07  12:00:00,239.207844297,30.0462182368,66.8379158443,0.00236571341401,37.1018798503,104.434947198,99.6425503126,89.7167822532,9.90576805939,0.02
 08/07  13:00:00,249.83077921,30.3678804891,65.099741944,0.0,37.1018798503,116.476155989,96.6636066986,86.7378386392,9.90576805939,0.02
 08/07  14:00:00,250.282575449,30.6638379284,65.255826476,0.0,37.1018798503,116.476155989,102.993495412,84.4608375209,9.90576805939,8.62688983138
 08/07  15:00:00,251.152755558,30.9240053306,65.866027599,0.0,37.1018798503,116.476155989,92.3165314015,82.3907633421,9.90576805939,0.02
 08/07  16:00:00,250.164128828,31.0650395117,64.7368508272,0.0,37.1018798503,116.476155989,99.7889576859,81.262942755,9.90576805939,8.62024687155
 08/07  17:00:00,248.95276421,31.0347135034,63.5569461384,0.0,37.1018798503,116.476155989,91.114317513,81.1885494536,9.90576805939,0.02
 08/07  18:00:00,150.935973661,27.681450845,50.1591370639,0.0,24.7345865669,47.5788473902,67.3690874535,62.3962034238,4.9528840297,0.02
 08/07  19:00:00,151.746203451,28.1030967333,45.8493842179,0.0,24.7345865669,47.5788473902,73.2868640405,68.3139800108,4.9528840297,0.02
 08/07  20:00:00,130.779954133,27.2591085369,37.5873904454,0.0,12.3672932834,38.6892022431,87.173499134,84.1817687161,2.97173041782,0.02
 08/07  21:00:00,95.9838017074,17.2833244955,24.7022434153,0.0,12.3672932834,27.0668015668,59.0842412738,56.092510856,2.97173041782,0.02
 08/07  22:00:00,81.1091162708,20.5612464698,25.7426692628,0.0,4.12243109448,15.9888894789,81.8340356794,78.8423052616,2.97173041782,0.02
 08/07  23:00:00,65.7968929779,13.8404313988,17.3595500696,0.0,4.12243109448,15.9888894789,54.6437699296,51.6520395118,2.97173041782,0.02
 08/07  24:00:00,79.6816965014,19.6947849447,25.207747105,0.0,4.12243109448,15.9888894789,82.4626893368,79.470958919,2.97173041782,0.02
 08/08  01:00:00,63.6403914529,12.552215613,16.5173004213,0.0,4.12243109448,15.9888894789,54.9470931178,51.9553627,2.97173041782,0.02
 08/08  02:00:00,78.0007584849,19.0621535537,24.1594404324,0.0,4.12243109448,15.9888894789,87.5847555785,84.5930251607,2.97173041782,0.02
 08/08  03:00:00,63.660122485,13.3957241342,15.6935228671,0.0,4.12243109448,15.9888894789,55.6587686211,52.6670382032,2.97173041782,0.02
 08/08  04:00:00,111.799935196,27.4278102412,32.1873237634,0.0,12.3672932834,24.9413748627,104.715081734,99.742197704,4.9528840297,0.02
 08/08  05:00:00,123.965047534,28.2158822954,40.9409246006,7.32177273979,12.3672932834,24.9413748627,169.649632966,164.676748936,4.9528840297,0.02
 08/08  06:00:00,174.473655462,28.751487271,47.513834375,1.97305153938,24.7345865669,70.7195625826,135.073589858,125.147821798,9.90576805939,0.02
 08/08  07:00:00,218.081020271,29.1846027285,57.967475844,0.651405615967,37.1018798503,92.3937384068,121.409632453,102.896901071,9.90576805939,8.60696332295
 08/08  08:00:00,237.841466048,29.5850898112,65.4749474825,0.460721018741,37.1018798503,104.434947198,104.78038986,94.8546218011,9.90576805939,0.02
