Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/22  12:00:00,267.462127377,31.9555783169,93.1852021687,0.0,37.1018798503,104.434947198,68.7592634949,58.8334954355,9.90576805939,0.02
 08/22  13:00:00,281.441068647,32.4051833224,94.672766298,0.0,37.1018798503,116.476155989,65.3349864531,55.4092183937,9.90576805939,0.02
 08/22  14:00:00,280.829618694,32.4938454714,93.9728140658,0.0,37.1018798503,116.476155989,74.7278941702,56.1952380914,9.90576805939,8.62688801938
 08/22  15:00:00,279.146866324,32.5860872419,92.1980843644,0.0,37.1018798503,116.476155989,69.5207262818,59.5949582224,9.90576805939,0.02
 08/22  16:00:00,272.93996194,32.4851667553,86.0925846326,0.0,37.1018798503,116.476155989,79.1708588144,69.245090755,9.90576805939,0.02
 08/22  17:00:00,266.253112373,32.1865803597,79.7053814972,0.0,37.1018798503,116.476155989,94.9407386361,76.4201679569,9.90576805939,8.61480261973
 08/22  18:00:00,159.729015026,27.7665394245,58.8670861179,0.0,24.7345865669,47.5788473902,65.2499356654,60.2770516357,4.9528840297,0.02
 08/22  19:00:00,165.561826726,27.6822495606,55.3875253028,0.0,24.7345865669,47.5788473902,70.5633841151,65.5905000854,4.9528840297,0.02
 08/22  20:00:00,148.019340487,27.9977199342,54.0881721454,0.0,12.3672932834,38.6892022431,83.1495301097,80.1577996919,2.97173041782,0.02
 08/22  21:00:00,103.038680076,16.9670088001,32.073441733,0.0,12.3672932834,27.0668015668,57.5040569536,54.5123265358,2.97173041782,0.02
 08/22  22:00:00,92.8442224115,21.1938778607,36.8451444496,0.0,4.12243109448,15.9888894789,76.9577014774,73.9659710595,2.97173041782,0.02
 08/22  23:00:00,74.7404025893,14.7912437761,25.3262116114,0.0,4.12243109448,15.9888894789,58.7545532638,55.762822846,2.97173041782,0.02
 08/22  24:00:00,89.1104580666,20.9830007304,33.3222571939,0.0,4.12243109448,15.9888894789,86.6812381378,83.68950772,2.97173041782,0.02
 08/23  01:00:00,72.9439151956,14.9177700543,23.4031978799,0.0,4.12243109448,15.9888894789,61.0610589001,58.0693284823,2.97173041782,0.02
 08/23  02:00:00,82.2390533965,19.9286150789,27.5052381089,0.0,4.12243109448,15.9888894789,89.9145780162,86.9228475984,2.97173041782,0.02
 08/23  03:00:00,70.0048668238,14.2621856594,21.1457699726,0.0,4.12243109448,15.9888894789,56.2703142446,53.2785838267,2.97173041782,0.02
 08/23  04:00:00,116.077130993,27.2591085369,36.6332216888,0.0,12.3672932834,24.9413748627,102.937203639,97.9643196088,4.9528840297,0.02
 08/23  05:00:00,124.306742759,28.3807573557,39.5956979192,4.14548667924,12.3672932834,24.9413748627,166.861571693,161.888687663,4.9528840297,0.02
 08/23  06:00:00,167.839864895,28.8184961427,41.6409471037,1.14513979957,24.7345865669,70.7195625826,134.212415346,124.286647287,9.90576805939,0.02
 08/23  07:00:00,207.293918671,29.2977695817,47.5001001309,0.218512132575,37.1018798503,92.3937384068,112.348417266,102.422649207,9.90576805939,0.02
 08/23  08:00:00,227.18171661,29.7199471834,55.0227789061,0.118240082054,37.1018798503,104.434947198,113.036875927,94.5107188277,9.90576805939,8.62038903971
 08/23  09:00:00,245.173498375,30.1033436417,60.6858778922,0.0219667710245,37.1018798503,116.476155989,100.490554646,90.5647865866,9.90576805939,0.02
 08/23  10:00:00,251.006159451,30.5188723921,66.1243328639,0.0,37.1018798503,116.476155989,96.8659966098,86.9402285504,9.90576805939,0.02
 08/23  11:00:00,255.718530363,30.8941594594,70.4612561625,0.0,37.1018798503,116.476155989,102.286266974,83.7523097324,9.90576805939,8.62818918273
 08/23  12:00:00,246.049574968,31.3191396698,72.4090719903,0.0,37.1018798503,104.434947198,90.8727455435,80.9469774841,9.90576805939,0.02
 08/23  13:00:00,259.191632379,31.744481411,73.0839820637,0.0,37.1018798503,116.476155989,97.169958216,78.6360014023,9.90576805939,8.62818875428
 08/23  14:00:00,259.510571513,32.0911709791,73.056514774,0.0,37.1018798503,116.476155989,87.0206774759,77.0949094165,9.90576805939,0.02
 08/23  15:00:00,258.986547488,32.3067490868,72.317052639,0.0,37.1018798503,116.476155989,85.8765043059,75.9507362465,9.90576805939,0.02
 08/23  16:00:00,257.223622656,32.4139551537,70.447448389,0.0,37.1018798503,116.476155989,93.6051370667,75.0773433933,9.90576805939,8.62202561407
 08/23  17:00:00,255.193717019,32.3272801662,68.5053410277,0.0,37.1018798503,116.476155989,84.7858328371,74.8600647777,9.90576805939,0.02
 08/23  18:00:00,153.739851937,27.8510583126,52.7934036649,0.0,24.7345865669,47.5788473902,64.8797772394,59.9068932097,4.9528840297,0.02
 08/23  19:00:00,159.582075584,27.681828254,49.4081863081,0.0,24.7345865669,47.5788473902,70.2101053772,65.2372213475,4.9528840297,0.02
 08/23  20:00:00,141.925813572,27.8917622614,48.100590579,0.0,12.3672932834,38.6892022431,83.5747673322,80.5830369144,2.97173041782,0.02
 08/23  21:00:00,100.459592729,16.9670088001,29.494346948,0.0,12.3672932834,27.0668015668,57.8148927723,54.8231623545,2.97173041782,0.02
 08/23  22:00:00,90.5881572235,21.0884392956,34.694517069,0.0,4.12243109448,15.9888894789,77.4905739526,74.4988435347,2.97173041782,0.02
 08/23  23:00:00,75.2903181289,14.9599454803,25.7074246868,0.0,4.12243109448,15.9888894789,57.0065546951,54.0148242773,2.97173041782,0.02
 08/23  24:00:00,88.4722887434,20.5612464698,33.1058413691,0.0,4.12243109448,15.9888894789,89.8533356604,86.8616052426,2.97173041782,0.02
 08/24  01:00:00,71.8530433688,14.2851386633,22.9449566782,0.0,4.12243109448,15.9888894789,60.2007220135,57.2089915957,2.97173041782,0.02
 08/24  02:00:00,89.3743879961,20.5612464698,34.0079405496,0.0,4.12243109448,15.9888894789,91.4616130386,88.4698826208,2.97173041782,0.02
 08/24  03:00:00,70.4346127242,13.4186771382,22.419023624,0.0,4.12243109448,15.9888894789,58.6308891273,55.6391587095,2.97173041782,0.02
 08/24  04:00:00,128.113033,27.6175996585,48.3106318548,0.0,12.3672932834,24.9413748627,111.016122741,97.4614705741,4.9528840297,8.601768137
 08/24  05:00:00,134.537505883,27.8779393069,51.6750297213,2.79973546613,12.3672932834,24.9413748627,166.643549496,161.670665466,4.9528840297,0.02
 08/24  06:00:00,186.875871367,29.045137587,60.8755674265,0.719884050432,24.7345865669,70.7195625826,133.300737855,123.374969795,9.90576805939,0.02
 08/24  07:00:00,228.777326507,29.5170580907,68.9521408866,0.0305969117618,37.1018798503,92.3937384068,110.114548464,100.188780405,9.90576805939,0.02
 08/24  08:00:00,246.431003339,30.0184260862,74.0918571425,0.0,37.1018798503,104.434947198,95.7157323415,85.7899642821,9.90576805939,0.02
 08/24  09:00:00,261.173709481,30.3637789875,76.4475727308,0.0,37.1018798503,116.476155989,91.6455174369,81.7197493776,9.90576805939,0.02
 08/24  10:00:00,263.602746668,30.7379912922,78.5018125308,0.0,37.1018798503,116.476155989,97.7875922797,79.2548446925,9.90576805939,8.62697952781
 08/24  11:00:00,265.055551602,31.1471665262,79.5452881682,0.0,37.1018798503,116.476155989,87.0703469483,77.1445788889,9.90576805939,0.02
 08/24  12:00:00,253.336979305,31.545429578,79.4701305685,0.0,37.1018798503,104.434947198,87.3510584063,77.4252903469,9.90576805939,0.02
 08/24  13:00:00,267.237846894,31.9035450615,80.971209176,0.0,37.1018798503,116.476155989,93.4365342355,74.9024199697,9.90576805939,8.62834620646
 08/24  14:00:00,270.595088504,32.3289682569,83.9031891385,0.0,37.1018798503,116.476155989,77.0699764518,67.1442083924,9.90576805939,0.02
 08/24  15:00:00,273.038252962,32.5924021554,86.0830873124,0.0,37.1018798503,116.476155989,79.8935483023,61.3622037182,9.90576805939,8.6255765247
 08/24  16:00:00,273.082518525,32.525684443,86.1946721994,0.0,37.1018798503,116.476155989,68.1862966942,58.2605286348,9.90576805939,0.02
 08/24  17:00:00,270.621374603,32.4192260366,83.8410266506,0.0,37.1018798503,116.476155989,73.7808224557,63.8550543963,9.90576805939,0.02
 08/24  18:00:00,160.743515152,27.7683883351,59.879722933,0.0,24.7345865669,47.5788473902,63.8924137667,58.919529737,4.9528840297,0.02
 08/24  19:00:00,163.615705933,27.6822782922,53.4413522849,0.0,24.7345865669,47.5788473902,69.2012531927,64.228369163,4.9528840297,0.02
 08/24  20:00:00,144.516818313,27.9976803985,50.5856643719,0.0,12.3672932834,38.6892022431,90.7741227747,79.1950510908,2.97173041782,8.60734126614
 08/24  21:00:00,100.878640752,16.9670088001,29.9133978364,0.0,12.3672932834,27.0668015668,57.0377574753,54.0460270574,2.97173041782,0.02
 08/24  22:00:00,89.8600147412,21.1938778607,33.8609367007,0.0,4.12243109448,15.9888894789,76.427499635,73.4357692171,2.97173041782,0.02
 08/24  23:00:00,72.5595664247,14.7912437761,23.1453754215,0.0,4.12243109448,15.9888894789,58.4848898624,55.4931594446,2.97173041782,0.02
 08/24  24:00:00,86.0255825114,20.9830007304,30.2373816636,0.0,4.12243109448,15.9888894789,86.3273488758,83.335618458,2.97173041782,0.02
 08/25  01:00:00,69.8578094443,14.9177700543,20.3170921979,0.0,4.12243109448,15.9888894789,60.8661583248,57.8744279069,2.97173041782,0.02
 08/25  02:00:00,78.6758443323,19.9286150789,23.9420291586,0.0,4.12243109448,15.9888894789,89.6306789762,86.6389485584,2.97173041782,0.02
 08/25  03:00:00,66.7845582986,14.2621856594,17.9254616034,0.0,4.12243109448,15.9888894789,59.1073787179,56.1156483001,2.97173041782,0.02
 08/25  04:00:00,109.240291275,27.0482314066,30.0072592966,0.0,12.3672932834,24.9413748627,102.442536609,97.4696525795,4.9528840297,0.02
 08/25  05:00:00,116.817516578,28.4148331502,32.4120107446,3.80587211098,12.3672932834,24.9413748627,166.892449568,161.919565538,4.9528840297,0.02
 08/25  06:00:00,158.524448668,28.8584877441,32.3363381649,1.09434117845,24.7345865669,70.7195625826,134.091164887,124.165396828,9.90576805939,0.02
 08/25  07:00:00,194.17901231,29.3422984401,34.3806279409,0.178557603721,37.1018798503,92.3937384068,112.535356459,102.609588399,9.90576805939,0.02
 08/25  08:00:00,211.382196718,29.7085904869,39.2535419143,0.0993066499468,37.1018798503,104.434947198,104.856324811,94.930556752,9.90576805939,0.02
 08/25  09:00:00,229.295988308,30.0456765316,44.8678585875,0.0200852182316,37.1018798503,116.476155989,109.735796866,91.2069322751,9.90576805939,8.62309653173
 08/25  10:00:00,236.884766016,30.3557274438,52.1661451731,0.0,37.1018798503,116.476155989,98.0147458946,88.0889778352,9.90576805939,0.02
 08/25  11:00:00,240.546278949,30.6893665847,55.4937517077,0.0,37.1018798503,116.476155989,94.8657664642,84.9399984048,9.90576805939,0.02
 08/25  12:00:00,231.556459284,31.0985672566,58.1365285014,0.0,37.1018798503,104.434947198,100.456380341,81.9258972318,9.90576805939,8.62471504979
 08/25  13:00:00,246.536209555,31.4647694298,60.7083266261,0.0,37.1018798503,116.476155989,89.3981917733,79.4724237139,9.90576805939,0.02
 08/25  14:00:00,249.20503494,31.7838903904,63.0581739819,0.0,37.1018798503,116.476155989,96.324258999,77.7915708064,9.90576805939,8.6269201332
 08/25  15:00:00,250.685951805,32.0066596186,64.3165978305,0.0,37.1018798503,116.476155989,86.672152409,76.7463843496,9.90576805939,0.02
 08/25  16:00:00,251.228234947,32.1930482371,64.6729804608,0.0,37.1018798503,116.476155989,85.3861361897,75.4603681303,9.90576805939,0.02
 08/25  17:00:00,250.635971686,32.1807890948,64.0940278007,0.0,37.1018798503,116.476155989,93.4648666335,74.9442948197,9.90576805939,8.61480375444
 08/25  18:00:00,149.522500948,27.8507223095,48.5763822337,0.0,24.7345865669,47.5788473902,65.003321003,60.0304369733,4.9528840297,0.02
 08/25  19:00:00,152.398665848,27.6814838636,42.2251284699,0.0,24.7345865669,47.5788473902,70.7194798518,65.7465958221,4.9528840297,0.02
 08/25  20:00:00,130.334291037,27.8214475511,36.5793952231,0.0,12.3672932834,38.6892022431,84.3992051537,81.4074747358,2.97173041782,0.02
 08/25  21:00:00,90.685082329,17.2833244955,19.4035286844,0.0,12.3672932834,27.0668015668,59.3371033303,56.3453729125,2.97173041782,0.02
 08/25  22:00:00,76.9369073571,20.9408253044,21.1908819979,0.0,4.12243109448,15.9888894789,78.7212794182,75.7295490004,2.97173041782,0.02
 08/25  23:00:00,63.0421932301,13.8633844027,14.5558616729,0.0,4.12243109448,15.9888894789,61.5152833782,58.5235529604,2.97173041782,0.02
 08/25  24:00:00,76.103142622,21.1938778607,20.1040646673,0.0,4.12243109448,15.9888894789,91.8441964388,88.852466021,2.97173041782,0.02
 08/26  01:00:00,61.8257534956,13.8633844027,13.3394218762,0.0,4.12243109448,15.9888894789,63.3825819116,60.3908514938,2.97173041782,0.02
 08/26  02:00:00,73.4920508418,19.9286150789,18.7582355998,0.0,4.12243109448,15.9888894789,94.5417565272,91.5500261094,2.97173041782,0.02
 08/26  03:00:00,62.0626039222,15.0442963324,12.3953603133,0.0,4.12243109448,15.9888894789,65.6420723541,62.6503419362,2.97173041782,0.02
 08/26  04:00:00,82.1723634223,25.9938457551,21.1282242835,0.0,4.12243109448,16.0517297156,113.663770514,110.672040096,2.97173041782,0.02
 08/26  05:00:00,81.2222478932,26.626477146,19.5454773262,0.0,4.12243109448,16.0517297156,112.879317413,109.887586996,2.97173041782,0.02
 08/26  06:00:00,93.8208755507,28.5243713188,20.7804640923,0.00667182649487,4.12243109448,39.6058045677,93.4937280652,90.5019976474,2.97173041782,0.02
 08/26  07:00:00,154.782297027,28.5581384119,34.75252443,12.9700661859,12.3672932834,65.3531420225,146.155468908,141.182584878,4.9528840297,0.02
 08/26  08:00:00,169.610220539,28.5456274165,50.7587897578,8.91341108259,12.3672932834,68.2430321324,141.897203064,136.924319035,4.9528840297,0.02
 08/26  09:00:00,197.218311346,28.570802262,54.4882224796,3.75003204878,16.4897243779,93.1370602926,139.61804038,123.082809155,7.92461444751,8.61061677732
 08/26  10:00:00,194.756461206,28.5918847322,53.7920252197,1.96323137599,16.4897243779,93.1370602926,125.545375169,117.600760721,7.92461444751,0.02
 08/26  11:00:00,193.981052397,28.6201283869,53.9396856502,1.01192108926,16.4897243779,93.1370602926,122.571462454,114.626848006,7.92461444751,0.02
 08/26  12:00:00,185.982261858,28.6817713578,55.5004898373,0.542285006491,16.4897243779,83.9857416113,119.397607652,111.452993204,7.92461444751,0.02
 08/26  13:00:00,187.099444674,28.7715819814,56.8110844298,0.259054817709,16.4897243779,83.9857416113,117.215569783,109.270955336,7.92461444751,0.02
 08/26  14:00:00,186.986694214,28.8123304283,56.8584472531,0.0582342243581,16.4897243779,83.9857416113,115.722213679,107.777599232,7.92461444751,0.02
 08/26  15:00:00,164.937741065,28.5243713188,52.612578439,0.0,12.3672932834,70.6512738906,57.979703568,53.0068195383,4.9528840297,0.02
 08/26  16:00:00,164.429925377,28.5243713188,52.1047668849,0.0,12.3672932834,70.6512738906,66.4200006614,52.858170083,4.9528840297,8.60894654875
 08/26  17:00:00,152.132873955,28.5243713188,52.3312238272,0.0,12.3672932834,58.1284167478,62.3510635225,57.3781794928,4.9528840297,0.02
 08/26  18:00:00,111.682526012,27.2591085369,46.3336170454,0.0,12.3672932834,24.9413748627,85.449361188,80.4764771583,4.9528840297,0.02
 08/26  19:00:00,122.046709553,27.4699856672,47.0902568011,0.0,12.3672932834,24.9413748627,92.5240134195,87.5511293898,4.9528840297,0.02
 08/26  20:00:00,102.346736477,26.4156000157,40.8808433856,0.0,4.12243109448,16.0517297156,101.759306711,98.7675762929,2.97173041782,0.02
 08/26  21:00:00,73.0993407643,13.3957241342,25.132741891,0.0,4.12243109448,15.9888894789,54.2368010351,51.2450706173,2.97173041782,0.02
 08/26  22:00:00,84.0440581245,19.0621535537,30.2027407789,0.0,4.12243109448,15.9888894789,89.6724440775,86.6807136596,2.97173041782,0.02
 08/26  23:00:00,71.6218486391,12.5292626091,24.5477474105,0.0,4.12243109448,15.9888894789,53.1341767131,50.1424462953,2.97173041782,0.02
 08/26  24:00:00,81.8785157398,18.1956920286,28.9296960302,0.0,4.12243109448,15.9888894789,77.9112153401,74.9194849223,2.97173041782,0.02
 08/27  01:00:00,61.834627543,10.7349417105,18.6420988455,0.0,2.06121554724,15.9888894789,45.7471914709,42.755461053,2.97173041782,0.02
 08/27  02:00:00,86.458113515,19.0392005498,34.7270007778,0.0,2.06121554724,15.9888894789,78.9198637717,75.9281333539,2.97173041782,0.02
 08/27  03:00:00,60.3002485669,10.397538302,17.4451232341,0.0,2.06121554724,15.9888894789,46.2858378484,43.2941074305,2.97173041782,0.02
 08/27  04:00:00,90.3054640458,19.4609548104,38.1525969973,0.0,2.06121554724,15.9888894789,79.5613224002,76.5695919824,2.97173041782,0.02
 08/27  05:00:00,60.907193067,10.397538302,18.0520676769,0.0,2.06121554724,15.9888894789,46.4411595004,43.4494290826,2.97173041782,0.02
 08/27  06:00:00,84.9197000364,22.6737483547,43.5448948554,0.0,2.06121554724,15.9888894789,95.4440154086,92.4522849908,2.97173041782,0.02
 08/27  07:00:00,67.6434443468,17.3292305034,31.7433376367,0.0,2.06121554724,15.9888894789,77.4119477702,74.4202173523,2.97173041782,0.02
 08/27  08:00:00,119.110616895,23.3696428847,49.2313641066,0.0,4.12243109448,41.7362269337,91.7778361856,86.8049521559,4.9528840297,0.02
 08/27  09:00:00,107.548051528,19.0162475459,42.1523746929,0.0,4.12243109448,41.7362269337,71.2977838932,66.3248998636,4.9528840297,0.02
 08/27  10:00:00,118.009033182,22.842450059,48.6569731342,0.0,4.12243109448,41.7362269337,86.3044505948,81.3315665651,4.9528840297,0.02
 08/27  11:00:00,105.259603417,18.6788441374,40.2013299,0.0,4.12243109448,41.7362269337,71.4719781588,66.4990941291,4.9528840297,0.02
 08/27  12:00:00,118.262692023,23.4329060238,48.3201759159,0.0,4.12243109448,41.7362269337,88.5006161724,83.5277321427,4.9528840297,0.02
 08/27  13:00:00,101.891498156,18.5101424331,37.0019262438,0.0,4.12243109448,41.7362269337,71.3855298527,66.412645823,4.9528840297,0.02
 08/27  14:00:00,117.034268072,23.5172568759,47.0074010087,0.0,4.12243109448,41.7362269337,88.691594231,83.7187102013,4.9528840297,0.02
 08/27  15:00:00,100.210329337,18.5101424331,35.3207573178,0.0,4.12243109448,41.7362269337,71.8385051048,66.8656210751,4.9528840297,0.02
 08/27  16:00:00,97.4560792108,23.5172568759,44.2869043447,0.0,4.12243109448,24.8785346261,89.8635726396,84.8906886099,4.9528840297,0.02
 08/27  17:00:00,59.2032194213,14.2621856594,26.4981429353,0.00219478430298,2.06121554724,15.9888894789,58.4909286839,55.499198266,2.97173041782,0.02
 08/27  18:00:00,73.0738522441,20.0743637792,34.3765394863,0.0,2.06121554724,15.9888894789,92.8922256692,81.3187288708,2.97173041782,8.60176638051
 08/27  19:00:00,61.4318552854,12.6365664651,20.983962297,0.0,2.06121554724,15.9888894789,56.2645302571,53.2727998393,2.97173041782,0.02
 08/27  20:00:00,80.0280383783,18.6174462892,28.7186793818,0.0,2.06121554724,15.9888894789,84.4165019128,81.424771495,2.97173041782,0.02
 08/27  21:00:00,61.9447707162,11.4519239536,18.0352592939,0.0,2.06121554724,15.9888894789,48.5500196116,45.5582891938,2.97173041782,0.02
 08/27  22:00:00,75.8799818203,18.4123074098,24.7692527785,0.0,2.06121554724,15.9888894789,85.3366993507,82.3449689329,2.97173041782,0.02
 08/27  23:00:00,65.8603015384,13.9247822509,19.399262666,0.000560851433393,2.06121554724,15.9888894789,60.6811928859,57.6894624681,2.97173041782,0.02
 08/27  24:00:00,61.8456046293,12.9969228775,16.3129860164,0.0,2.06121554724,15.9888894789,59.9835945898,56.991864172,2.97173041782,0.02
 08/28  01:00:00,78.4270777681,19.207902254,24.4587073238,0.00734013002374,4.12243109448,15.9888894789,82.3584825438,79.3667521259,2.97173041782,0.02
 08/28  02:00:00,65.1196893398,13.8633844027,16.6333575541,0.0,4.12243109448,15.9888894789,64.8226672488,61.8309368309,2.97173041782,0.02
 08/28  03:00:00,69.3957037656,15.8264070055,18.8764071405,0.0439061208646,4.12243109448,15.9888894789,68.5054193631,65.5136889452,2.97173041782,0.02
 08/28  04:00:00,110.759298346,27.6175996585,30.9209158654,0.0359820551578,12.3672932834,24.9413748627,113.129202297,108.156318267,4.9528840297,0.02
 08/28  05:00:00,124.121627561,27.7154150255,32.0734420349,12.1479697382,12.3672932834,24.9413748627,180.174540735,175.201656705,4.9528840297,0.02
 08/28  06:00:00,174.727819961,28.632023806,41.7228704669,8.13764392237,24.7345865669,70.7195625826,145.584980654,135.659212595,9.90576805939,0.02
 08/28  07:00:00,218.510008668,28.7990148898,56.8428191993,2.59064359984,37.1018798503,92.3937384068,123.516482316,113.590714257,9.90576805939,0.02
 08/28  08:00:00,236.373195913,28.9174870015,63.5282104434,1.60673398652,37.1018798503,104.434947198,114.913757964,104.987989904,9.90576805939,0.02
 08/28  09:00:00,251.956641826,29.1132081155,67.2434455666,1.23762309764,37.1018798503,116.476155989,118.427779743,99.8988648961,9.90576805939,8.62314678745
 08/28  10:00:00,254.082403912,29.4543280009,69.5673304192,0.69784494977,37.1018798503,116.476155989,105.265400927,95.3396328674,9.90576805939,0.02
 08/28  11:00:00,253.906972259,29.8146462323,69.5335156798,0.195640159153,37.1018798503,116.476155989,101.150941624,91.2251735641,9.90576805939,0.02
 08/28  12:00:00,241.222907254,30.2891291115,68.5785726552,0.0338465281123,37.1018798503,104.434947198,106.076067804,87.5456002147,9.90576805939,8.62469952952
 08/28  13:00:00,253.4489291,30.7045955084,68.3812105909,0.0,37.1018798503,116.476155989,94.4634226132,84.5376545538,9.90576805939,0.02
 08/28  14:00:00,253.240057436,31.0168953757,67.8601929362,0.0,37.1018798503,116.476155989,101.151437472,82.618686632,9.90576805939,8.62698278063
 08/28  15:00:00,251.929567137,31.2326800406,66.3341869549,0.0,37.1018798503,116.476155989,91.1617354799,81.2359674206,9.90576805939,0.02
 08/28  16:00:00,249.830817746,31.3098580147,64.1587455161,0.0,37.1018798503,116.476155989,90.4387877063,80.5130196469,9.90576805939,0.02
 08/28  17:00:00,246.814273639,31.2529455788,61.2001727409,0.0,37.1018798503,116.476155989,99.0154756991,80.4948128104,9.90576805939,8.61489482935
 08/28  18:00:00,146.529128261,27.6812803235,45.7524556277,0.0,24.7345865669,47.5788473902,67.3409679905,62.3680839608,4.9528840297,0.02
 08/28  19:00:00,151.106700959,28.1028144105,38.1626662725,0.0,24.7345865669,47.5788473902,73.6182573069,68.6453732772,4.9528840297,0.02
 08/28  20:00:00,121.565245773,27.1185237834,28.5132721974,0.0,12.3672932834,38.6892022431,87.7849402459,84.7932098281,2.97173041782,0.02
 08/28  21:00:00,88.2806651521,17.2833244955,16.9991104038,0.0,12.3672932834,27.0668015668,61.7243952327,58.7326648148,2.97173041782,0.02
 08/28  22:00:00,78.270133572,20.7721236001,22.692809801,0.0,4.12243109448,15.9888894789,82.390643495,79.3989130772,2.97173041782,0.02
 08/28  23:00:00,66.5430748019,14.9177700543,17.0023574762,0.0,4.12243109448,15.9888894789,62.8762975737,59.8845671559,2.97173041782,0.02
 08/28  24:00:00,76.342771362,19.0621535537,22.5014537277,0.0,4.12243109448,15.9888894789,83.6392049153,80.6474744975,2.97173041782,0.02
 08/29  01:00:00,68.0112815116,14.9177700543,18.4705641177,0.0,4.12243109448,15.9888894789,64.3271661082,61.3354356904,2.97173041782,0.02
 08/29  02:00:00,77.4581190143,19.0621535537,23.616801305,0.0,4.12243109448,15.9888894789,84.5681294214,81.5763990036,2.97173041782,0.02
 08/29  03:00:00,63.1607089107,12.4678647609,16.1219690113,0.0,4.12243109448,15.9888894789,56.0961521282,53.1044217104,2.97173041782,0.02
 08/29  04:00:00,116.913101063,27.8917399279,36.8365602901,0.0,12.3672932834,24.9413748627,105.516963916,100.544079887,4.9528840297,0.02
 08/29  05:00:00,125.849561114,27.8491360066,40.3589678954,5.45665632954,12.3672932834,24.9413748627,169.288386836,164.315502806,4.9528840297,0.02
 08/29  06:00:00,173.5529685,28.7465573294,45.292172395,3.27895684916,24.7345865669,70.7195625826,136.399106865,126.473338806,9.90576805939,0.02
 08/29  07:00:00,213.384055772,29.1129283963,52.7452386732,1.24835057014,37.1018798503,92.3937384068,116.276220808,106.350452748,9.90576805939,0.02
 08/29  08:00:00,234.653345518,29.3298992201,62.5757236101,0.426964380971,37.1018798503,104.434947198,115.694931923,97.1686449085,9.90576805939,8.62051895522
 08/29  09:00:00,252.138526181,29.6744969782,67.8959391544,0.205774142403,37.1018798503,116.476155989,102.600168664,92.6744006042,9.90576805939,0.02
 08/29  10:00:00,256.46961107,30.1423014671,71.9086329597,0.0557158099378,37.1018798503,116.476155989,98.4158450805,88.4900770211,9.90576805939,0.02
 08/29  11:00:00,260.199892362,30.5774588523,75.2535182145,0.00579160489431,37.1018798503,116.476155989,103.40219516,84.8681062958,9.90576805939,8.6283208053
 08/29  12:00:00,250.854318818,31.0384824782,77.4944662662,0.0,37.1018798503,104.434947198,91.7101277685,81.7843597091,9.90576805939,0.02
 08/29  13:00:00,264.761436053,31.4314899578,78.9667695783,0.0,37.1018798503,116.476155989,97.3881818949,78.8540874595,9.90576805939,8.62832637603
 08/29  14:00:00,265.922031038,31.7680945878,79.7910428706,0.0,37.1018798503,116.476155989,86.4850690906,76.5593010312,9.90576805939,0.02
 08/29  15:00:00,266.328668675,31.9832968458,79.9826180797,0.0,37.1018798503,116.476155989,85.7254305373,75.7996624779,9.90576805939,0.02
 08/29  16:00:00,265.556795736,32.150754089,79.0438180364,0.0,37.1018798503,116.476155989,94.2106122262,75.6827665761,9.90576805939,8.62207759071
 08/29  17:00:00,263.236975222,32.1669002586,76.7089748424,0.0,37.1018798503,116.476155989,85.1936855295,75.2679174702,9.90576805939,0.02
 08/29  18:00:00,156.543158246,27.8516482558,55.5961179568,0.0,24.7345865669,47.5788473902,65.0943535929,60.1214695632,4.9528840297,0.02
 08/29  19:00:00,161.388059097,27.6818717706,48.8649575253,0.0,24.7345865669,47.5788473902,70.5377407714,65.5648567417,4.9528840297,0.02
 08/29  20:00:00,134.867663374,27.8918312527,41.042369253,0.0,12.3672932834,38.6892022431,84.2167936173,81.2250631995,2.97173041782,0.02
 08/29  21:00:00,91.4112511679,17.2833244955,20.1296884956,0.0,12.3672932834,27.0668015668,59.2344967353,56.2427663175,2.97173041782,0.02
 08/29  22:00:00,79.7772811153,21.1938778607,23.7782022757,0.0,4.12243109448,15.9888894789,80.6087676909,77.617037273,2.97173041782,0.02
 08/29  23:00:00,64.5547045934,13.8633844027,16.0683721089,0.0,4.12243109448,15.9888894789,61.7946975593,58.8029671415,2.97173041782,0.02
 08/29  24:00:00,79.383730897,20.9830007304,23.595529142,0.0,4.12243109448,15.9888894789,88.6927729704,85.7010425526,2.97173041782,0.02
 08/30  01:00:00,64.3374405847,13.9477352548,15.7667571737,0.0,4.12243109448,15.9888894789,63.5795351001,60.5878046823,2.97173041782,0.02
 08/30  02:00:00,76.6400622398,19.905662075,21.9552351903,0.0,4.12243109448,15.9888894789,83.3296180057,80.3378875879,2.97173041782,0.02
 08/30  03:00:00,60.6242620393,12.1304613524,13.9229247282,0.0,4.12243109448,15.9888894789,64.9533094764,53.3798070831,2.97173041782,8.60177197541
 08/30  04:00:00,113.752503446,27.7019505106,33.8657513575,0.0,12.3672932834,24.9413748627,105.727298645,100.754414615,4.9528840297,0.02
 08/30  05:00:00,126.467484658,27.8225495395,41.9101515056,4.54998213247,12.3672932834,24.9413748627,168.168504468,163.195620438,4.9528840297,0.02
 08/30  06:00:00,177.451927481,28.924378373,47.6658290507,2.27727099356,24.7345865669,70.7195625826,134.943344222,125.017576162,9.90576805939,0.02
 08/30  07:00:00,210.352150758,29.2701940707,50.4273221646,0.377102070167,37.1018798503,92.3937384068,113.199331365,103.273563305,9.90576805939,0.02
 08/30  08:00:00,226.458612779,29.5716804833,54.3576432512,0.208561479837,37.1018798503,104.434947198,105.17381795,95.248049891,9.90576805939,0.02
 08/30  09:00:00,240.46086161,29.9348917816,56.0887845196,0.0748185373471,37.1018798503,116.476155989,101.05635435,91.1305862908,9.90576805939,0.02
 08/30  10:00:00,243.611886823,30.3566199068,58.8619962959,0.030323371161,37.1018798503,116.476155989,105.814476522,87.2815968158,9.90576805939,8.6271116466
 08/30  11:00:00,245.960597068,30.7696854677,60.827496775,0.000306408676368,37.1018798503,116.476155989,93.8139788714,83.888210812,9.90576805939,0.02
 08/30  12:00:00,235.47591166,31.2437478739,61.9107353288,0.0,37.1018798503,104.434947198,99.303083537,80.7727970931,9.90576805939,8.6245183845
 08/30  13:00:00,248.264850292,31.6380520177,62.2637009736,0.0,37.1018798503,116.476155989,88.355705506,78.4299374466,9.90576805939,0.02
 08/30  14:00:00,248.441267767,31.9337927554,62.1445313371,0.0,37.1018798503,116.476155989,87.0641762265,77.1384081671,9.90576805939,0.02
 08/30  15:00:00,248.486256823,32.1386789254,61.9848126389,0.0,37.1018798503,116.476155989,94.7393377841,76.2078156929,9.90576805939,8.62575403176
 08/30  16:00:00,247.768732471,32.1881578121,61.2184037089,0.0,37.1018798503,116.476155989,85.8542727712,75.9285047118,9.90576805939,0.02
 08/30  17:00:00,245.693733462,32.1095630955,59.2230413404,0.0,37.1018798503,116.476155989,85.9439008254,76.018132766,9.90576805939,0.02
 08/30  18:00:00,142.470559976,27.8501069944,41.5250459152,0.0,24.7345865669,47.5788473902,65.7763103276,60.8034262979,4.9528840297,0.02
 08/30  19:00:00,148.43240643,27.6814774166,35.9096837788,0.0,24.7345865669,47.5788473902,71.8025205521,66.8296365224,4.9528840297,0.02
 08/30  20:00:00,124.783808815,27.8214475511,31.0288887446,0.0,12.3672932834,38.6892022431,93.8440929369,82.2650815959,2.97173041782,8.60728092325
 08/30  21:00:00,86.6442904348,17.2833244955,15.3627333265,0.0,12.3672932834,27.0668015668,59.7517030868,56.759972669,2.97173041782,0.02
 08/30  22:00:00,73.3929036629,21.0251761565,17.5625273804,0.0,4.12243109448,15.9888894789,81.4622096481,78.4704792303,2.97173041782,0.02
 08/30  23:00:00,60.6391713856,13.8633844027,12.1528397961,0.0,4.12243109448,15.9888894789,62.4592145658,59.467484148,2.97173041782,0.02
 08/30  24:00:00,72.3355169366,20.9830007304,16.5473161167,0.0,4.12243109448,15.9888894789,89.6373389472,86.6456085294,2.97173041782,0.02
 08/31  01:00:00,57.9991552819,12.9969228775,10.4053213506,0.0,4.12243109448,15.9888894789,57.3884349185,54.3967045006,2.97173041782,0.02
 08/31  02:00:00,73.3423301396,21.6615381292,16.5784327674,0.0,4.12243109448,15.9888894789,99.2137586859,96.222028268,2.97173041782,0.02
 08/31  03:00:00,66.2044203379,18.5944932852,12.3933528872,0.0,4.12243109448,15.9888894789,76.1473001876,73.1555697698,2.97173041782,0.02
 08/31  04:00:00,96.9625213346,27.5683949947,17.2093257445,0.0,12.3672932834,24.9413748627,105.938989811,100.966105782,4.9528840297,0.02
 08/31  05:00:00,108.417632005,27.7850846658,19.4265280743,9.02121865974,12.3672932834,24.9413748627,171.785561294,166.812677264,4.9528840297,0.02
 08/31  06:00:00,155.744069504,28.7761040607,21.7760540315,6.60746312248,24.7345865669,70.7195625826,138.56223322,128.636465161,9.90576805939,0.02
 08/31  07:00:00,192.822662034,29.0675551846,30.2880277186,3.18954914292,37.1018798503,92.3937384068,118.100354978,108.174586918,9.90576805939,0.02
 08/31  08:00:00,225.007567355,29.1837584444,51.487792537,2.01524848268,37.1018798503,104.434947198,110.834894995,100.909126935,9.90576805939,0.02
 08/31  09:00:00,248.581134278,29.353414337,63.732419321,1.13293373132,37.1018798503,116.476155989,114.214528441,95.6873155925,9.90576805939,8.6214447887
 08/31  10:00:00,251.535077664,29.580080078,67.1229734396,0.469117247188,37.1018798503,116.476155989,100.670449137,90.744681078,9.90576805939,0.02
 08/31  11:00:00,254.792634464,29.98706977,70.2653522131,0.177034867166,37.1018798503,116.476155989,96.1859606033,86.2601925439,9.90576805939,0.02
 08/31  12:00:00,244.95617631,30.4573475336,72.1037023924,0.0737664207048,37.1018798503,104.434947198,100.987697792,82.4570778045,9.90576805939,8.62485192789
 08/31  13:00:00,258.629180149,30.8985856032,73.3638830803,0.00358064661792,37.1018798503,116.476155989,89.644515362,79.7187473026,9.90576805939,0.02
 08/31  14:00:00,259.375847799,31.2483647381,73.7645121607,0.0,37.1018798503,116.476155989,96.681666249,78.1488082501,9.90576805939,8.62708993956
 08/31  15:00:00,260.755482763,31.4753708805,74.9174054999,0.0,37.1018798503,116.476155989,86.9270633636,77.0012953043,9.90576805939,0.02
 08/31  16:00:00,262.702531369,31.5933203888,76.7469901515,0.0,37.1018798503,116.476155989,86.1821767552,76.2564086958,9.90576805939,0.02
 08/31  17:00:00,262.542664814,31.6356710099,76.5458380728,0.0,37.1018798503,116.476155989,93.7855971832,75.2648917496,9.90576805939,8.61493737425
 08/31  18:00:00,159.296424463,27.8496515327,58.3513814146,0.0,24.7345865669,47.5788473902,65.7106018667,60.737717837,4.9528840297,0.02
 08/31  19:00:00,167.311971761,27.6810048296,54.7897456686,0.0,24.7345865669,47.5788473902,71.2814956432,66.3086116135,4.9528840297,0.02
 08/31  20:00:00,147.268953522,27.7863013627,53.5492007502,0.0,12.3672932834,38.6892022431,84.1647991377,81.1730687199,2.97173041782,0.02
 08/31  21:00:00,106.691320859,17.2833244955,35.409765097,0.0,12.3672932834,27.0668015668,57.9112871286,54.9195567108,2.97173041782,0.02
 08/31  22:00:00,94.5254190145,20.8564744523,38.8637442874,0.0,4.12243109448,15.9888894789,79.187063927,76.1953335092,2.97173041782,0.02
 08/31  23:00:00,79.8183032844,15.1286471846,30.0667087241,0.0,4.12243109448,15.9888894789,58.9795412878,55.98781087,2.97173041782,0.02
 08/31  24:00:00,88.5535854095,19.9286150789,33.8197700142,0.0,4.12243109448,15.9888894789,85.1061744748,82.114444057,2.97173041782,0.02
 09/01  01:00:00,77.7180885052,14.2621856594,28.858991528,0.0,4.12243109448,15.9888894789,58.1335655469,55.1418351291,2.97173041782,0.02
 09/01  02:00:00,89.0039907443,19.273030684,34.951795795,0.0,4.12243109448,15.9888894789,82.4357464762,79.4440160584,2.97173041782,0.02
 09/01  03:00:00,72.7086453125,12.9739698736,25.1638001902,0.0,4.12243109448,15.9888894789,51.9125511717,48.9208207539,2.97173041782,0.02
 09/01  04:00:00,132.26352063,27.6175996585,52.4611200167,0.0,12.3672932834,24.9413748627,101.837018438,96.8641344083,4.9528840297,0.02
 09/01  05:00:00,136.373514215,27.8827325699,53.5458819049,2.76009874661,12.3672932834,24.9413748627,166.713239192,161.740355162,4.9528840297,0.02
 09/01  06:00:00,189.777846622,29.0680152599,60.8731444696,1.25223818764,24.7345865669,70.7195625826,134.327269882,124.401501822,9.90576805939,0.02
 09/01  07:00:00,228.232963097,29.4496874638,68.4820950933,0.0236404828782,37.1018798503,92.3937384068,110.090461678,100.164693619,9.90576805939,0.02
 09/01  08:00:00,246.281585683,29.658690971,74.3021379467,0.0,37.1018798503,104.434947198,98.2532198387,79.7268880299,9.90576805939,8.62056374944
 09/01  09:00:00,261.584666384,29.99120163,77.2311421022,0.0,37.1018798503,116.476155989,79.4091501974,69.483382138,9.90576805939,0.02
 09/01  10:00:00,263.610939441,30.3102339714,78.9377351496,0.0,37.1018798503,116.476155989,72.5303369431,62.6045688837,9.90576805939,0.02
 09/01  11:00:00,264.397238853,30.5404206856,79.4936952575,0.0,37.1018798503,116.476155989,78.8966648215,60.3624522427,9.90576805939,8.62844451942
 09/01  12:00:00,253.681585089,30.9369543148,80.4232519163,0.0,37.1018798503,104.434947198,67.4360586882,57.5102906289,9.90576805939,0.02
 09/01  13:00:00,266.369770463,31.1387518414,80.8678398169,0.0,37.1018798503,116.476155989,74.0294889719,55.4953095804,9.90576805939,8.62841133208
 09/01  14:00:00,266.586071461,31.2087903636,81.0143814373,0.0,37.1018798503,116.476155989,64.881033751,54.9552656916,9.90576805939,0.02
 09/01  15:00:00,267.3468375,31.4530018244,81.5310717944,0.0,37.1018798503,116.476155989,63.3092591432,53.3834910838,9.90576805939,0.02
 09/01  16:00:00,266.947652011,31.3348876597,81.2505442358,0.0,37.1018798503,116.476155989,72.1487328382,53.6208079876,9.90576805939,8.62215679122
 09/01  17:00:00,265.231388963,31.1815857752,79.6886989121,0.0,37.1018798503,116.476155989,66.7193565566,56.7935884972,9.90576805939,0.02
 09/01  18:00:00,162.199078735,27.6808627975,61.422821467,0.0,24.7345865669,47.5788473902,59.3189171669,54.3460331372,4.9528840297,0.02
 09/01  19:00:00,175.609399137,28.1026170582,62.6655497349,0.0,24.7345865669,47.5788473902,69.1497826708,64.1768986411,4.9528840297,0.02
 09/01  20:00:00,150.072333684,27.2239623485,56.9149058716,0.0,12.3672932834,38.6892022431,84.9259877675,81.9342573497,2.97173041782,0.02
 09/01  21:00:00,109.462147103,17.2833244955,38.1805829741,0.0,12.3672932834,27.0668015668,57.2519746773,54.2602442594,2.97173041782,0.02
 09/01  22:00:00,98.2513398302,21.0532931072,42.392845598,0.0,4.12243109448,15.9888894789,80.2924041824,77.3006737646,2.97173041782,0.02
 09/01  23:00:00,76.9960636343,14.3694895155,28.0036258907,0.0,4.12243109448,15.9888894789,59.3779077915,56.3861773737,2.97173041782,0.02
 09/01  24:00:00,94.7701886991,19.905662075,40.0853615843,0.0,4.12243109448,15.9888894789,79.871694858,76.8799644402,2.97173041782,0.02
 09/02  01:00:00,76.3098448555,13.2902855691,28.4486832417,0.0,4.12243109448,15.9888894789,52.1365076366,49.1447772187,2.97173041782,0.02
 09/02  02:00:00,89.2421916891,19.0621535537,35.4008730101,0.0,4.12243109448,15.9888894789,94.7964458063,83.2229491767,2.97173041782,8.60176621181
 09/02  03:00:00,75.6643142871,13.22702243,27.8664158257,0.0,4.12243109448,15.9888894789,54.1157331131,51.1240026953,2.97173041782,0.02
 09/02  04:00:00,108.174187368,25.9938457551,47.1300473482,0.0,4.12243109448,16.0517297156,110.421968862,107.430238444,2.97173041782,0.02
 09/02  05:00:00,114.314530653,27.0482314066,52.2160050713,0.0,4.12243109448,16.0517297156,110.189266958,107.19753654,2.97173041782,0.02
 09/02  06:00:00,138.237747478,28.5243713188,62.8548405454,0.0,4.12243109448,39.6058045677,91.0839174595,88.0921870417,2.97173041782,0.02
 09/02  07:00:00,180.312083602,28.5483432233,67.2877291073,5.97444274979,12.3672932834,65.3531420225,140.555881137,135.582997107,4.9528840297,0.02
 09/02  08:00:00,185.339523035,28.5395567822,70.136760319,5.27081903612,12.3672932834,68.2430321324,125.284747023,120.311862993,4.9528840297,0.02
 09/02  09:00:00,213.560585544,28.5954464281,71.7051038812,2.8508036357,16.4897243779,93.1370602926,108.580408296,100.635793849,7.92461444751,0.02
 09/02  10:00:00,214.245928039,28.6116968398,72.9131240343,2.3117706472,16.4897243779,93.1370602926,101.797182624,93.8525681761,7.92461444751,0.02
 09/02  11:00:00,214.573441379,28.6258632454,73.7521564665,1.78607342377,16.4897243779,93.1370602926,96.8190454085,88.874430961,7.92461444751,0.02
 09/02  12:00:00,205.191825198,28.6342596075,73.8047487268,1.49507413434,16.4897243779,83.9857416113,94.9026662832,86.9580518357,7.92461444751,0.02
 09/02  13:00:00,204.036627503,28.6365688558,72.7718808989,1.37043792059,16.4897243779,83.9857416113,104.208094103,87.6741839527,7.92461444751,8.6092957031
 09/02  14:00:00,203.249183173,28.6356295137,72.0347785165,1.3211092323,16.4897243779,83.9857416113,97.1349629329,89.1903484854,7.92461444751,0.02
 09/02  15:00:00,183.681337479,28.5243713188,71.356201473,0.0,12.3672932834,70.6512738906,51.2721643753,46.2992803456,4.9528840297,0.02
 09/02  16:00:00,184.642681574,28.5243713188,72.3175406153,0.0,12.3672932834,70.6512738906,50.7331192337,45.760235204,4.9528840297,0.02
 09/02  17:00:00,171.18160623,28.5243713188,71.379952477,0.0,12.3672932834,58.1284167478,56.2980811504,51.3251971207,4.9528840297,0.02
 09/02  18:00:00,122.157114194,27.1185237834,56.9487893991,0.0,12.3672932834,24.9413748627,85.1565720504,80.1836880207,4.9528840297,0.02
 09/02  19:00:00,132.741096018,27.0482314066,55.8572302471,0.0,12.3672932834,24.9413748627,94.37418826,89.4013042303,4.9528840297,0.02
 09/02  20:00:00,111.003683654,25.9938457551,49.9595441806,0.0,4.12243109448,16.0517297156,103.189311077,100.197580659,2.97173041782,0.02
 09/02  21:00:00,70.8995966962,11.3464853884,25.0343081598,0.0,4.12243109448,15.9888894789,44.1415957805,41.1498653627,2.97173041782,0.02
 09/02  22:00:00,87.8660427917,18.1956920286,34.9172224046,0.0,4.12243109448,15.9888894789,76.1400175414,73.1482871236,2.97173041782,0.02
 09/02  23:00:00,72.205405027,11.5573625187,26.1292392968,0.0,4.12243109448,15.9888894789,44.5617658783,41.5700354604,2.97173041782,0.02
 09/02  24:00:00,87.8609013211,18.1956920286,34.9120808646,0.0,4.12243109448,15.9888894789,76.5560802418,73.564349824,2.97173041782,0.02
 09/03  01:00:00,67.056848695,11.072345119,23.5269158094,0.0,2.06121554724,15.9888894789,44.8800336906,41.8883032728,2.97173041782,0.02
 09/03  02:00:00,88.7426993608,18.6174462892,37.4333400831,0.0,2.06121554724,15.9888894789,75.8238547227,72.8321243049,2.97173041782,0.02
 09/03  03:00:00,61.4977267458,9.69977848111,19.3663965434,0.0,2.06121554724,15.9888894789,41.034510133,38.0427797152,2.97173041782,0.02
 09/03  04:00:00,88.5886843643,18.1727390246,37.7500683915,0.0,2.06121554724,15.9888894789,72.426566877,69.4348364592,2.97173041782,0.02
 09/03  05:00:00,83.3137998736,17.3292305034,33.3186923733,0.0,2.06121554724,15.9888894789,73.5025961387,70.5108657209,2.97173041782,0.02
 09/03  06:00:00,79.3982255619,18.5944932852,39.8836885792,0.0,2.06121554724,15.9888894789,83.4432421863,71.869741808,2.97173041782,8.60176996055
 09/03  07:00:00,82.0074372882,21.6615381292,41.6448415418,0.0,2.06121554724,15.9888894789,94.4448443841,91.4531139662,2.97173041782,0.02
 09/03  08:00:00,106.9802838,18.9318966937,41.6689572212,0.0,4.12243109448,41.7362269337,73.8556409416,68.8827569119,4.9528840297,0.02
 09/03  09:00:00,119.877567389,23.2642043196,50.1037525969,0.0,4.12243109448,41.7362269337,87.5823461366,82.6094621069,4.9528840297,0.02
 09/03  10:00:00,107.75373357,19.0162475459,42.3580562676,0.0,4.12243109448,41.7362269337,68.2330286896,63.2601446599,4.9528840297,0.02
 09/03  11:00:00,110.924027521,22.9268009111,41.4876162487,0.0,4.12243109448,41.7362269337,89.154802076,84.1819180463,4.9528840297,0.02
 09/03  12:00:00,93.2712326721,18.5944932852,28.2973097241,0.0,4.12243109448,41.7362269337,73.8234612482,68.8505772185,4.9528840297,0.02
 09/03  13:00:00,104.886153588,23.4329060238,34.9149828707,0.0,4.12243109448,41.7362269337,91.3826287722,86.4097447425,4.9528840297,0.02
 09/03  14:00:00,92.8677957313,18.6788441374,27.7140854496,0.0,4.12243109448,41.7362269337,73.3116350638,68.3387510341,4.9528840297,0.02
 09/03  15:00:00,106.67442311,23.0955026153,36.9172675478,0.0,4.12243109448,41.7362269337,89.7694437519,84.7965597222,4.9528840297,0.02
 09/03  16:00:00,78.3760922804,18.6788441374,30.0625182838,0.0,4.12243109448,24.8785346261,72.6125314104,67.6396473807,4.9528840297,0.02
 09/03  17:00:00,69.966910019,20.3274163356,30.8201318815,0.0,2.06121554724,15.9888894789,81.3446760412,78.3529456234,2.97173041782,0.02
 09/03  18:00:00,56.9252071732,15.9951087097,22.4373303144,0.0,2.06121554724,15.9888894789,65.85388709,62.8621566722,2.97173041782,0.02
 09/03  19:00:00,62.1761586891,13.8633844027,15.6598397206,0.0,2.06121554724,15.9888894789,64.3735688512,61.3818384334,2.97173041782,0.02
 09/03  20:00:00,71.7803116595,18.5944932852,20.39687137,0.0,2.06121554724,15.9888894789,79.6940652046,76.7023347868,2.97173041782,0.02
 09/03  21:00:00,67.7882910778,17.3292305034,17.4990310049,0.0,2.06121554724,15.9888894789,79.8667104838,76.8749800659,2.97173041782,0.02
 09/03  22:00:00,60.1165378024,14.1778348073,12.9912467582,0.0,2.06121554724,15.9888894789,61.2295583546,58.2378279368,2.97173041782,0.02
 09/03  23:00:00,62.9712423974,15.596307453,14.3577572739,0.0,2.06121554724,15.9888894789,72.3629986497,69.3712682319,2.97173041782,0.02
 09/03  24:00:00,75.4606756038,22.7580992068,19.7610649999,0.0,2.06121554724,15.9888894789,106.114055398,103.12232498,2.97173041782,0.02
 09/04  01:00:00,65.9365543336,17.3292305034,15.8789964877,0.0,2.06121554724,15.9888894789,83.5594385081,80.5677080903,2.97173041782,0.02
 09/04  02:00:00,74.8062509885,22.0832923899,19.9069072346,0.0199940163806,2.06121554724,15.9888894789,104.547279055,101.555548637,2.97173041782,0.02
 09/04  03:00:00,66.9755780468,18.1727390246,16.079533244,0.0574290547363,2.06121554724,15.9888894789,84.3255943675,81.3338639497,2.97173041782,0.02
 09/04  04:00:00,75.5803707037,22.7159237808,19.9239982964,0.144391212544,2.06121554724,15.9888894789,105.545914136,102.554183719,2.97173041782,0.02
 09/04  05:00:00,66.0653354884,17.3292305034,16.0702281893,0.0,2.06121554724,15.9888894789,85.0341903811,82.0424599633,2.97173041782,0.02
 09/04  06:00:00,64.7440612934,22.9268009111,20.2447172816,0.522318942295,2.06121554724,15.9888894789,105.975165022,102.983434604,2.97173041782,0.02
 09/04  07:00:00,54.8441244634,18.0040373204,18.0608588427,0.208351421533,2.06121554724,15.9888894789,85.2531686905,82.2614382727,2.97173041782,0.02
 09/04  08:00:00,94.1040277636,23.0955026153,24.0824335808,0.351971653228,4.12243109448,41.7362269337,102.083428758,97.1105447284,4.9528840297,0.02
 09/04  09:00:00,86.2189357049,18.7631949895,20.6088992258,0.114302298705,4.12243109448,41.7362269337,80.0106634327,75.037779403,4.9528840297,0.02
 09/04  10:00:00,95.5374791551,23.0111517632,25.7452256678,0.026237369479,4.12243109448,41.7362269337,98.2282314127,93.255347383,4.9528840297,0.02
 09/04  11:00:00,87.7686275382,18.5944932852,22.2187321855,0.0206585584664,4.12243109448,41.7362269337,86.6659898814,73.1113380402,4.9528840297,8.60176781148
 09/04  12:00:00,99.9674304957,23.3485551717,29.7610347995,0.0199892218271,4.12243109448,41.7362269337,95.1692325729,90.1963485432,4.9528840297,0.02
 09/04  13:00:00,90.4643379821,19.0162475459,24.2842919259,0.00609112120635,4.12243109448,41.7362269337,76.0238043885,71.0509203588,4.9528840297,0.02
 09/04  14:00:00,98.1188501903,23.0111517632,28.1451123139,0.0,4.12243109448,41.7362269337,93.966865747,88.9939817173,4.9528840297,0.02
 09/04  15:00:00,89.0689365968,18.5944932852,23.3620496522,0.0,4.12243109448,41.7362269337,76.475130911,71.5022468813,4.9528840297,0.02
 09/04  16:00:00,83.0790143393,23.3485551717,29.762367808,0.0,4.12243109448,24.8785346261,94.5834966553,89.6106126256,4.9528840297,0.02
 09/04  17:00:00,46.2298168897,12.1075083484,15.7336847839,0.0,2.06121554724,15.9888894789,51.0236107546,48.0318803368,2.97173041782,0.02
 09/04  18:00:00,58.3183795738,18.4123074098,21.3026503588,0.0,2.06121554724,15.9888894789,88.3382616309,85.346531213,2.97173041782,0.02
 09/04  19:00:00,62.3548546458,14.2621856594,15.4246356159,0.0120869170354,2.06121554724,15.9888894789,62.0939749762,59.1022445584,2.97173041782,0.02
 09/04  20:00:00,60.4775084752,13.8404313988,13.919707171,0.0685148727163,2.06121554724,15.9888894789,61.7861658621,58.7944354443,2.97173041782,0.02
 09/04  21:00:00,68.8550426938,17.750984764,17.8121333395,0.0160359036795,2.06121554724,15.9888894789,81.5827998805,78.5910694627,2.97173041782,0.02
 09/04  22:00:00,70.3473680164,18.5944932852,18.3958945291,0.253911083488,2.06121554724,15.9888894789,82.3535524695,79.3618220517,2.97173041782,0.02
 09/04  23:00:00,68.2507536133,17.750984764,17.2198518097,0.135172919003,2.06121554724,15.9888894789,82.4447621388,79.453031721,2.97173041782,0.02
 09/04  24:00:00,66.005774221,17.3062774995,15.5757095484,0.303542749802,2.06121554724,15.9888894789,78.9756739888,75.983943571,2.97173041782,0.02
 09/05  01:00:00,77.4622315477,22.9268009111,18.8182807027,0.689898918781,4.12243109448,15.9888894789,105.007881707,102.016151289,2.97173041782,0.02
 09/05  02:00:00,68.6360112374,18.1727390246,14.7364637101,0.652345628408,4.12243109448,15.9888894789,84.5427488573,81.5510184395,2.97173041782,0.02
 09/05  03:00:00,75.0894122642,22.0832923899,17.6228943335,0.430704697649,4.12243109448,15.9888894789,105.833493951,102.841763534,2.97173041782,0.02
 09/05  04:00:00,100.560119101,27.9620323046,18.9508833019,1.46240241732,12.3672932834,24.9413748627,120.287900551,115.315016522,4.9528840297,0.02
 09/05  05:00:00,122.962522845,27.6987513286,19.683391534,23.3600492441,12.3672932834,24.9413748627,189.251520639,184.27863661,4.9528840297,0.02
 09/05  06:00:00,167.170403451,28.6007611023,22.7173859273,17.2678076258,24.7345865669,70.7195625826,153.366671344,143.440903285,9.90576805939,0.02
 09/05  07:00:00,197.609449489,28.6305608571,30.4874718183,8.21387689265,37.1018798503,92.3937384068,129.814677018,119.888908959,9.90576805939,0.02
 09/05  08:00:00,215.039083416,28.6581931071,39.0694939536,4.99060555469,37.1018798503,104.434947198,129.680747409,111.15429162,9.90576805939,8.6206877295
 09/05  09:00:00,230.482024959,28.7405763668,43.6783179511,3.70080788053,37.1018798503,116.476155989,116.166908245,106.241140186,9.90576805939,0.02
 09/05  10:00:00,234.155179621,28.9168405191,48.3252466571,2.55013397997,37.1018798503,116.476155989,111.563432054,101.637663995,9.90576805939,0.02
 09/05  11:00:00,236.143763889,29.2047316587,51.1249398356,1.45093211513,37.1018798503,116.476155989,115.87398418,97.3395611151,9.90576805939,8.62865500563
