Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/05  12:00:00,226.316098921,29.5355304228,53.7106498243,0.748547747695,37.1018798503,104.434947198,103.33623733,93.4104692701,9.90576805939,0.02
 09/05  13:00:00,241.642017399,29.7938773314,57.1778633657,0.30708644234,37.1018798503,116.476155989,108.771430032,90.2370055825,9.90576805939,8.62865639011
 09/05  14:00:00,244.238927682,29.9774926143,59.8177145276,0.0808053956004,37.1018798503,116.476155989,98.1196610768,88.1938930174,9.90576805939,0.02
 09/05  15:00:00,244.772324383,30.1799148174,60.2240143161,0.00564052123104,37.1018798503,116.476155989,96.5330201673,86.6072521079,9.90576805939,0.02
 09/05  16:00:00,244.723296626,30.3158911796,60.045156838,0.0,37.1018798503,116.476155989,104.126833003,85.5987541145,9.90576805939,8.62231082915
 09/05  17:00:00,242.864073249,30.356121137,58.14684464,0.0,37.1018798503,116.476155989,95.0741852148,85.1484171554,9.90576805939,0.02
 09/05  18:00:00,144.651202201,27.7652136497,43.7905955562,0.0,24.7345865669,47.5788473902,69.3988548832,64.4259708535,4.9528840297,0.02
 09/05  19:00:00,154.98933726,27.6808627975,40.1180772975,0.0,24.7345865669,47.5788473902,76.2665201239,71.2936360942,4.9528840297,0.02
 09/05  20:00:00,131.546922364,27.4699856672,38.1434732253,0.0,12.3672932834,38.6892022431,90.5890443555,87.5973139377,2.97173041782,0.02
 09/05  21:00:00,91.2705010642,15.2973488888,22.0269859434,0.0,12.3672932834,27.0668015668,54.4841755035,51.4924450857,2.97173041782,0.02
 09/05  22:00:00,79.9720259011,19.4839078143,25.7089532078,0.0,4.12243109448,15.9888894789,81.6640330312,78.6723026134,2.97173041782,0.02
 09/05  23:00:00,66.0395478341,13.1848470039,18.2838249794,0.0,4.12243109448,15.9888894789,56.4136364657,53.4219060479,2.97173041782,0.02
 09/05  24:00:00,77.8840335749,19.0621535537,24.0427150965,0.0,4.12243109448,15.9888894789,85.554506648,82.5627762302,2.97173041782,0.02
 09/06  01:00:00,63.1086038559,12.9739698736,15.5637580476,0.0,4.12243109448,15.9888894789,57.5647955199,54.5730651021,2.97173041782,0.02
 09/06  02:00:00,76.74419977,19.4839078143,22.4811269404,0.0,4.12243109448,15.9888894789,88.9150862142,85.9233557964,2.97173041782,0.02
 09/06  03:00:00,60.8038597841,12.8052681694,13.4277156142,0.0,4.12243109448,15.9888894789,57.5575499106,54.5658194927,2.97173041782,0.02
 09/06  04:00:00,104.890781518,27.3996932905,25.306286518,0.0,12.3672932834,24.9413748627,108.740016664,103.767132634,4.9528840297,0.02
 09/06  05:00:00,117.178838641,28.2135929861,25.4871397431,11.2933041757,12.3672932834,24.9413748627,182.774137818,169.219478671,4.9528840297,8.60177511721
 09/06  06:00:00,161.020720621,28.6304687783,27.420600384,6.3852021295,24.7345865669,70.7195625826,140.942682698,131.016914639,9.90576805939,0.02
 09/06  07:00:00,207.599764084,28.9272439869,46.8499761302,1.54500848434,37.1018798503,92.3937384068,118.702170807,108.776402748,9.90576805939,0.02
 09/06  08:00:00,233.916097866,29.1327346735,61.2470670797,1.21556445823,37.1018798503,104.434947198,110.617007673,100.691239614,9.90576805939,0.02
 09/06  09:00:00,251.293559784,29.4365663185,66.5891462919,0.905477011356,37.1018798503,116.476155989,106.468203039,96.5424349797,9.90576805939,0.02
 09/06  10:00:00,255.462011521,29.8016967505,70.8494853438,0.447854406143,37.1018798503,116.476155989,110.75457454,92.2214260739,9.90576805939,8.62738040648
 09/06  11:00:00,257.862009562,30.1434080313,73.196018612,0.159466644875,37.1018798503,116.476155989,98.4546315496,88.5288634902,9.90576805939,0.02
 09/06  12:00:00,249.052386023,30.6163813995,76.0641874503,0.0503819776301,37.1018798503,104.434947198,92.3427160128,82.4169479534,9.90576805939,0.02
 09/06  13:00:00,262.572836775,31.0248398692,77.1848731687,0.0,37.1018798503,116.476155989,97.3911336478,78.8566012246,9.90576805939,8.62876436379
 09/06  14:00:00,262.417884592,31.3062590303,76.7486743399,0.0,37.1018798503,116.476155989,89.6803328288,79.7545647694,9.90576805939,0.02
 09/06  15:00:00,261.037991105,31.4345770861,75.2406272723,0.0,37.1018798503,116.476155989,98.4078254622,79.876069542,9.90576805939,8.62598786076
 09/06  16:00:00,258.253809866,31.4322771116,72.4593523156,0.0,37.1018798503,116.476155989,90.0295020085,80.1037339491,9.90576805939,0.02
 09/06  17:00:00,255.391192682,31.365986727,69.6640720932,0.0,37.1018798503,116.476155989,90.0241217958,80.0983537364,9.90576805939,0.02
 09/06  18:00:00,154.954297976,27.8496806458,54.0092081358,0.0,24.7345865669,47.5788473902,67.2357810079,62.2628969782,4.9528840297,0.02
 09/06  19:00:00,167.050946647,27.6808627975,52.179669806,0.0,24.7345865669,47.5788473902,72.9608657101,67.9879816804,4.9528840297,0.02
 09/06  20:00:00,145.287773102,27.6808627975,51.6734318262,0.0,12.3672932834,38.6892022431,95.1942116272,83.6150526723,2.97173041782,8.6074285371
 09/06  21:00:00,105.462007194,17.1989736434,34.2647969521,0.0,12.3672932834,27.0668015668,58.6285962455,55.6368658277,2.97173041782,0.02
 09/06  22:00:00,93.2055627262,20.7721236001,37.6282386812,0.0,4.12243109448,15.9888894789,80.6786292016,77.6868987838,2.97173041782,0.02
 09/06  23:00:00,73.2762354361,13.8404313988,24.8388926738,0.0,4.12243109448,15.9888894789,53.5903295022,50.5985990844,2.97173041782,0.02
 09/06  24:00:00,94.3851974457,21.0251761565,38.554820902,0.0,4.12243109448,15.9888894789,89.9896436554,86.9979132376,2.97173041782,0.02
 09/07  01:00:00,65.7286447538,12.1304613524,19.0273081811,0.0,4.12243109448,15.9888894789,55.313908755,52.3221783371,2.97173041782,0.02
 09/07  02:00:00,89.8690592479,20.2430654835,34.8468295083,0.0,4.12243109448,15.9888894789,88.2336352793,85.2419048615,2.97173041782,0.02
 09/07  03:00:00,65.0680318104,12.1304613524,18.3666952588,0.0,4.12243109448,15.9888894789,55.5212074953,52.5294770775,2.97173041782,0.02
 09/07  04:00:00,124.165641601,27.7019505106,44.2788902228,0.0,12.3672932834,24.9413748627,106.393541857,101.420657828,4.9528840297,0.02
 09/07  05:00:00,128.533588404,27.8236092672,44.8288202355,3.69635803152,12.3672932834,24.9413748627,170.495109011,165.522224982,4.9528840297,0.02
 09/07  06:00:00,178.121812329,28.9205963464,49.1513956612,1.46537177476,24.7345865669,70.7195625826,137.360771767,127.435003707,9.90576805939,0.02
 09/07  07:00:00,220.058823718,29.2585096769,60.3088370478,0.213943376528,37.1018798503,92.3937384068,116.149419189,106.223651129,9.90576805939,0.02
 09/07  08:00:00,241.824324349,29.6358538391,69.7546862699,0.113007401272,37.1018798503,104.434947198,107.3149839,97.3892158406,9.90576805939,0.02
 09/07  09:00:00,257.989860268,30.0314953006,73.535967082,0.0600131357952,37.1018798503,116.476155989,106.496248897,87.9670303144,9.90576805939,8.62345052368
 09/07  10:00:00,260.287658531,30.4733154394,75.4255184763,0.0259042022626,37.1018798503,116.476155989,90.9960030605,81.0702350011,9.90576805939,0.02
 09/07  11:00:00,262.847383671,30.9107800815,77.5734123144,0.0,37.1018798503,116.476155989,85.3779168356,75.4521487762,9.90576805939,0.02
 09/07  12:00:00,253.215781952,31.4198934565,79.4745114919,0.0,37.1018798503,104.434947198,88.2527485599,69.7219036121,9.90576805939,8.62507688846
 09/07  13:00:00,267.037009823,31.8343332682,80.8395303765,0.0,37.1018798503,116.476155989,73.9858320148,64.0600639554,9.90576805939,0.02
 09/07  14:00:00,268.24689058,32.0978892275,81.7860153671,0.0,37.1018798503,116.476155989,77.298809086,58.7656859813,9.90576805939,8.62735504531
 09/07  15:00:00,267.398580363,32.2248864004,80.810972431,0.0,37.1018798503,116.476155989,69.9445421953,60.0187741359,9.90576805939,0.02
 09/07  16:00:00,265.346010728,32.1971684546,78.7866080557,0.0,37.1018798503,116.476155989,74.5560737844,64.630305725,9.90576805939,0.02
 09/07  17:00:00,263.870465791,31.9562844089,77.5530191683,0.0,37.1018798503,116.476155989,86.8718237462,68.3510163352,9.90576805939,8.61503935167
 09/07  18:00:00,158.200866501,27.7655654196,57.3399068408,0.0,24.7345865669,47.5788473902,65.3326295921,60.3597455624,4.9528840297,0.02
 09/07  19:00:00,168.674190381,27.6811724903,53.8026263694,0.0,24.7345865669,47.5788473902,72.7674376083,67.7945535786,4.9528840297,0.02
 09/07  20:00:00,147.517442869,27.7863013627,53.7976861725,0.0,12.3672932834,38.6892022431,86.3434669673,83.3517365494,2.97173041782,0.02
 09/07  21:00:00,106.696570074,17.2833244955,35.4150120645,0.0,12.3672932834,27.0668015668,59.108593815,56.1168633972,2.97173041782,0.02
 09/07  22:00:00,96.3729739641,21.1938778607,40.3738956019,0.0,4.12243109448,15.9888894789,81.3225636588,78.330833241,2.97173041782,0.02
 09/07  23:00:00,75.5147283274,14.2851386633,26.6066420615,0.0,4.12243109448,15.9888894789,62.1040001825,59.1122697647,2.97173041782,0.02
 09/07  24:00:00,94.8207055785,20.7721236001,39.2433814348,0.0,4.12243109448,15.9888894789,90.3319508086,87.3402203908,2.97173041782,0.02
 09/08  01:00:00,77.4810550068,14.6225420718,28.235565249,0.0,4.12243109448,15.9888894789,64.1273612952,61.1356308774,2.97173041782,0.02
 09/08  02:00:00,89.7841744534,19.4839078143,35.5211021365,0.0,4.12243109448,15.9888894789,87.5016534667,84.5099230489,2.97173041782,0.02
 09/08  03:00:00,69.3431932008,12.4678647609,22.3044529537,0.0,4.12243109448,15.9888894789,56.7063656858,53.714635268,2.97173041782,0.02
 09/08  04:00:00,132.058610498,27.7863013627,52.0875079426,0.0,12.3672932834,24.9413748627,104.729029843,99.7561458138,4.9528840297,0.02
 09/08  05:00:00,137.355709399,28.0120227789,54.6342526777,2.52463271019,12.3672932834,24.9413748627,168.907548208,163.934664179,4.9528840297,0.02
 09/08  06:00:00,186.116395239,28.9094568587,57.5394023534,1.08308708339,24.7345865669,70.7195625826,136.511196658,126.585428599,9.90576805939,0.02
 09/08  07:00:00,221.003093714,29.3767490155,60.8670634643,0.481737094424,37.1018798503,92.3937384068,117.377765494,107.451997435,9.90576805939,0.02
 09/08  08:00:00,239.941811839,29.5810474293,67.8813926546,0.158607432623,37.1018798503,104.434947198,119.007566837,100.481026476,9.90576805939,8.62077230105
 09/08  09:00:00,252.37335185,29.7393386326,68.1851108279,0.0865637505973,37.1018798503,116.476155989,106.823660111,96.8978920517,9.90576805939,0.02
 09/08  10:00:00,250.240496612,29.9842964072,65.8932095165,0.0,37.1018798503,116.476155989,103.997815263,94.0720472037,9.90576805939,0.02
 09/08  11:00:00,254.021000865,30.2097218402,69.44814613,0.0,37.1018798503,116.476155989,109.784686439,91.2501933434,9.90576805939,8.6287250367
 09/08  12:00:00,244.997978094,30.4684386336,72.2081408685,0.0,37.1018798503,104.434947198,98.6523297327,88.7265616733,9.90576805939,0.02
 09/08  13:00:00,255.633249536,30.5319014521,70.7381587995,0.0,37.1018798503,116.476155989,105.972653078,87.4381809592,9.90576805939,8.62870405899
 09/08  14:00:00,254.542183181,30.558715683,69.6205484416,0.0,37.1018798503,116.476155989,96.6366106719,86.7108426125,9.90576805939,0.02
 09/08  15:00:00,252.041375169,30.518578346,67.1600100227,0.0,37.1018798503,116.476155989,96.3091662515,86.3833981922,9.90576805939,0.02
 09/08  16:00:00,250.012537327,30.4418648329,65.2084522198,0.0,37.1018798503,116.476155989,104.798644047,86.2704484301,9.90576805939,8.62242755709
 09/08  17:00:00,248.077250535,30.3503899352,63.3657447663,0.0,37.1018798503,116.476155989,96.1828164701,86.2570484107,9.90576805939,0.02
 09/08  18:00:00,147.896358533,27.4910733803,47.3098849015,0.0,24.7345865669,47.5788473902,71.4760042835,66.5031202538,4.9528840297,0.02
 09/08  19:00:00,163.908969972,27.997178493,48.7213865563,0.0,24.7345865669,47.5788473902,76.6786677731,71.7057837434,4.9528840297,0.02
 09/08  20:00:00,136.758077982,27.2591085369,43.5654979892,0.0,12.3672932834,38.6892022431,89.6178408515,86.6261104337,2.97173041782,0.02
 09/08  21:00:00,95.7142979239,14.9177700543,26.8503571421,0.0,12.3672932834,27.0668015668,57.5379625471,54.5462321293,2.97173041782,0.02
 09/08  22:00:00,83.8677039595,19.0621535537,30.0263850752,0.0,4.12243109448,15.9888894789,79.0164858834,76.0247554656,2.97173041782,0.02
 09/08  23:00:00,72.6736262904,13.3957241342,24.7070258535,0.0,4.12243109448,15.9888894789,52.0518189056,49.0600884878,2.97173041782,0.02
 09/08  24:00:00,81.7373767647,19.0621535537,27.8960578341,0.0,4.12243109448,15.9888894789,83.8273621048,80.835631687,2.97173041782,0.02
 09/09  01:00:00,68.1245530637,12.9739698736,20.5797068242,0.0,4.12243109448,15.9888894789,64.8864697018,53.3129665152,2.97173041782,8.60177276878
 09/09  02:00:00,83.1674679587,19.4839078143,28.9043948286,0.0,4.12243109448,15.9888894789,88.0080957837,85.0163653659,2.97173041782,0.02
 09/09  03:00:00,67.0214564609,12.8896190215,19.5609612732,0.0,4.12243109448,15.9888894789,57.5050891566,54.5133587388,2.97173041782,0.02
 09/09  04:00:00,97.2063331682,26.4156000157,35.74043874,0.0,4.12243109448,16.0517297156,112.26564055,109.273910132,2.97173041782,0.02
 09/09  05:00:00,99.9462182871,27.0482314066,37.8476925462,0.0,4.12243109448,16.0517297156,112.174627191,109.182896773,2.97173041782,0.02
 09/09  06:00:00,122.919631439,28.5243713188,45.1875576692,0.0,4.12243109448,39.6058045677,93.0777353906,90.0860049728,2.97173041782,0.02
 09/09  07:00:00,165.565832997,28.5591695595,47.6787883129,10.8263064222,12.3672932834,65.3531420225,148.313969472,143.341085442,4.9528840297,0.02
 09/09  08:00:00,167.506460512,28.5480032093,48.1264009484,9.43966439621,12.3672932834,68.2430321324,145.981524798,141.008640768,4.9528840297,0.02
 09/09  09:00:00,195.958454411,28.5780165327,50.9791717961,5.99202534975,16.4897243779,93.1370602926,136.674199725,128.729585278,7.92461444751,0.02
 09/09  10:00:00,199.214717694,28.5879787714,55.2261360931,4.99125576039,16.4897243779,93.1370602926,132.435034253,124.490419805,7.92461444751,0.02
 09/09  11:00:00,202.665920686,28.5951011047,59.6977923661,3.96366813954,16.4897243779,93.1370602926,129.8692858,121.924671352,7.92461444751,0.02
 09/09  12:00:00,193.408195509,28.6016111615,60.2968593429,3.25197359267,16.4897243779,83.9857416113,136.491249372,119.957302829,7.92461444751,8.60933209541
 09/09  13:00:00,189.831050973,28.6022730199,57.0200630442,2.95098339582,16.4897243779,83.9857416113,126.618845927,118.674231479,7.92461444751,0.02
 09/09  14:00:00,189.232424667,28.6065961325,56.6972646379,2.67089571538,16.4897243779,83.9857416113,125.453100385,117.508485937,7.92461444751,0.02
 09/09  15:00:00,164.791019005,28.5243713188,52.4658761031,0.0,12.3672932834,70.6512738906,66.5994561891,61.6265721594,4.9528840297,0.02
 09/09  16:00:00,161.182598292,28.5243713188,48.8574491374,0.0,12.3672932834,70.6512738906,66.1332144535,61.1603304238,4.9528840297,0.02
 09/09  17:00:00,145.426334522,28.5243713188,45.6246770533,0.0,12.3672932834,58.1284167478,69.7488428814,64.7759588517,4.9528840297,0.02
 09/09  18:00:00,101.170434664,25.9938457551,34.7376208562,0.0,12.3672932834,24.9413748627,91.9360466113,86.9631625816,4.9528840297,0.02
 09/09  19:00:00,117.806804133,27.0482314066,38.5737713196,0.0,12.3672932834,24.9413748627,98.3102124728,93.3373284431,4.9528840297,0.02
 09/09  20:00:00,95.6874709069,25.9938457551,34.6433310576,0.0,4.12243109448,16.0517297156,106.892807177,103.901076759,2.97173041782,0.02
 09/09  21:00:00,65.654697859,12.9969228775,18.0608630638,0.0,4.12243109448,15.9888894789,57.2797999749,54.2880695571,2.97173041782,0.02
 09/09  22:00:00,65.6069828133,12.9969228775,18.0131479874,0.0,4.12243109448,15.9888894789,57.4131012763,54.4213708585,2.97173041782,0.02
 09/09  23:00:00,84.4273635165,19.4609548104,30.2121381973,0.00114173982473,4.12243109448,15.9888894789,79.0295215656,76.0377911478,2.97173041782,0.02
 09/09  24:00:00,68.3719089737,13.8633844027,19.885576421,0.0,4.12243109448,15.9888894789,63.6502121136,60.6584816958,2.97173041782,0.02
 09/10  01:00:00,64.4858399992,12.9969228775,18.9532205741,0.0,2.06121554724,15.9888894789,60.464514901,57.4727844832,2.97173041782,0.02
 09/10  02:00:00,82.0149996052,18.5944932852,30.7425696163,0.0120594581923,2.06121554724,15.9888894789,78.144541693,75.1528112751,2.97173041782,0.02
 09/10  03:00:00,75.0289356153,17.3292305034,25.0338278217,0.0,2.06121554724,15.9888894789,79.3848265333,76.3930961155,2.97173041782,0.02
 09/10  04:00:00,81.9011902599,18.5944932852,30.6248332257,0.0159864254995,2.06121554724,15.9888894789,86.9326973956,75.3608119874,2.97173041782,8.60015499032
 09/10  05:00:00,64.3271203849,12.9969228775,18.7945009096,0.0,2.06121554724,15.9888894789,59.8236892243,56.8319588065,2.97173041782,0.02
 09/10  06:00:00,80.393340845,22.5893975026,34.404437496,0.0001146868874,2.06121554724,15.9888894789,99.4410334105,96.4493029927,2.97173041782,0.02
 09/10  07:00:00,67.7233549202,18.3836161549,30.7688616676,0.0,2.06121554724,15.9888894789,81.6977183736,78.7059879558,2.97173041782,0.02
 09/10  08:00:00,108.062920026,22.7159237808,38.8373855527,0.0,4.12243109448,41.7362269337,96.8895765358,91.9166925061,4.9528840297,0.02
 09/10  09:00:00,101.759216934,19.121686111,36.2581008416,0.0,4.12243109448,41.7362269337,76.8840663195,71.9111822898,4.9528840297,0.02
 09/10  10:00:00,109.4833929,22.9268009111,40.0365833061,0.0103980918723,4.12243109448,41.7362269337,94.2070040218,89.2341199921,4.9528840297,0.02
 09/10  11:00:00,99.1314976486,18.6788441374,34.0637992553,0.00942435930262,4.12243109448,41.7362269337,76.1616446709,71.1887606412,4.9528840297,0.02
 09/10  12:00:00,113.713855255,23.3485551717,43.8548614904,0.000828072237656,4.12243109448,41.7362269337,93.5691682383,88.5962842086,4.9528840297,0.02
 09/10  13:00:00,101.995654676,19.0162475459,36.5999772901,0.0,4.12243109448,41.7362269337,75.6969047587,70.724020729,4.9528840297,0.02
 09/10  14:00:00,112.215564755,22.9268009111,42.7791533663,0.0,4.12243109448,41.7362269337,92.6675543267,87.694670297,4.9528840297,0.02
 09/10  15:00:00,101.082323519,18.6788441374,36.0240495724,0.0,4.12243109448,41.7362269337,74.9709117679,69.9980277382,4.9528840297,0.02
 09/10  16:00:00,97.3450014945,23.3485551717,44.3442716531,0.000256519477195,4.12243109448,24.8785346261,93.1539735417,88.181089512,4.9528840297,0.02
 09/10  17:00:00,59.5309891701,15.1516001885,25.8866205768,0.0,2.06121554724,15.9888894789,68.3768549694,65.3851245516,2.97173041782,0.02
 09/10  18:00:00,63.0611188674,15.4046527449,26.8145310479,0.0,2.06121554724,15.9888894789,68.7133189085,65.7215884907,2.97173041782,0.02
 09/10  19:00:00,79.4254148167,17.750984764,29.0065860933,0.00196715031444,2.06121554724,15.9888894789,80.1298932582,77.1381628404,2.97173041782,0.02
 09/10  20:00:00,71.8805505577,14.009133103,25.3214244143,0.0142968748638,2.06121554724,15.9888894789,60.439400085,57.4476696671,2.97173041782,0.02
 09/10  21:00:00,70.3023749443,13.7560805467,23.9820216806,0.0285765353338,2.06121554724,15.9888894789,60.5701120491,57.5783816312,2.97173041782,0.02
 09/10  22:00:00,79.502403291,17.750984764,29.0601749977,0.0253666717213,2.06121554724,15.9888894789,79.9608728803,76.9691424625,2.97173041782,0.02
 09/10  23:00:00,84.7205177237,18.5944932852,33.3559399711,0.104207585945,2.06121554724,15.9888894789,80.5600813468,77.5683509289,2.97173041782,0.02
 09/10  24:00:00,79.2633602852,17.750984764,28.7931550434,0.0533435691872,2.06121554724,15.9888894789,80.5425055,77.5507750822,2.97173041782,0.02
 09/11  01:00:00,73.0780148703,13.8404313988,24.5770572571,0.0636143460834,4.12243109448,15.9888894789,60.9910834176,57.9993529998,2.97173041782,0.02
 09/11  02:00:00,76.3386819,14.8755946282,26.7667634808,0.0733757578704,4.12243109448,15.9888894789,63.7640505818,60.772320164,2.97173041782,0.02
 09/11  03:00:00,89.1129385568,19.4609548104,34.739597547,0.159257473922,4.12243109448,15.9888894789,85.3968551886,82.4051247708,2.97173041782,0.02
 09/11  04:00:00,128.145545189,27.6386873715,48.2499449443,0.0721113556126,12.3672932834,24.9413748627,113.91904933,108.9461653,4.9528840297,0.02
 09/11  05:00:00,145.332143226,27.7144341878,51.3331921206,14.0997153576,12.3672932834,24.9413748627,182.269282422,177.296398392,4.9528840297,0.02
 09/11  06:00:00,195.866719975,28.6333195981,56.5598862759,9.73989815973,24.7345865669,70.7195625826,147.989923292,138.064155232,9.90576805939,0.02
 09/11  07:00:00,223.009239045,28.7768843784,58.8736643523,5.08114151977,37.1018798503,92.3937384068,136.245622196,117.732743049,9.90576805939,8.6071110881
 09/11  08:00:00,235.274182784,28.8779147605,60.1889073696,3.88662015558,37.1018798503,104.434947198,121.069235277,111.143467218,9.90576805939,0.02
 09/11  09:00:00,246.959869784,28.9623162515,60.5055334293,3.12965859793,37.1018798503,116.476155989,117.000890182,107.075122123,9.90576805939,0.02
 09/11  10:00:00,248.900188781,29.0740339187,63.3728165407,2.0903280299,37.1018798503,116.476155989,121.03746214,102.504094926,9.90576805939,8.62759915477
 09/11  11:00:00,253.825747772,29.2352878035,68.8742338324,1.35310584312,37.1018798503,116.476155989,108.407476967,98.4817089081,9.90576805939,0.02
 09/11  12:00:00,242.368651703,29.3472455986,69.8891113787,0.810868025746,37.1018798503,104.434947198,106.178729056,96.2529609963,9.90576805939,0.02
 09/11  13:00:00,253.607128022,29.5144300791,69.3488685397,0.380659823111,37.1018798503,116.476155989,113.082658853,94.5479402969,9.90576805939,8.62895049704
 09/11  14:00:00,252.347129276,29.6389685643,68.0927036801,0.252512038876,37.1018798503,116.476155989,103.055909855,93.1301417958,9.90576805939,0.02
 09/11  15:00:00,254.114036131,29.7376283112,69.8029613135,0.210633436898,37.1018798503,116.476155989,110.155101905,91.6231459272,9.90576805939,8.62618791806
 09/11  16:00:00,252.276162328,29.7683458593,67.8955873863,0.250036083635,37.1018798503,116.476155989,100.721889758,90.7961216986,9.90576805939,0.02
 09/11  17:00:00,249.359336398,29.7682252479,64.9172243944,0.312755658411,37.1018798503,116.476155989,100.589717566,90.6639495064,9.90576805939,0.02
 09/11  18:00:00,154.641267683,27.4910733803,51.7056198375,0.0,24.7345865669,47.5788473902,73.5714100547,68.598526025,4.9528840297,0.02
 09/11  19:00:00,168.341409446,27.997178493,53.1538183415,0.0,24.7345865669,47.5788473902,78.7800048396,73.8071208099,4.9528840297,0.02
 09/11  20:00:00,142.653398152,27.2591085369,49.4608103753,0.0,12.3672932834,38.6892022431,91.9121852306,88.9204548127,2.97173041782,0.02
 09/11  21:00:00,99.6946818732,15.1286471846,30.6198598371,0.0,12.3672932834,27.0668015668,63.4981939248,51.9216691414,2.97173041782,8.60479436566
 09/11  22:00:00,89.6260948777,19.273030684,35.5738987485,0.0,4.12243109448,15.9888894789,81.5034723933,78.5117419755,2.97173041782,0.02
 09/11  23:00:00,77.2153130863,13.8404313988,28.7779692653,0.0,4.12243109448,15.9888894789,54.9735708624,51.9818404446,2.97173041782,0.02
 09/11  24:00:00,99.8900419439,21.0251761565,44.059664409,0.0,4.12243109448,15.9888894789,82.5228034735,79.5310730557,2.97173041782,0.02
 09/12  01:00:00,69.7984460997,12.1304613524,23.0971085927,0.0,4.12243109448,15.9888894789,51.1082295095,48.1164990917,2.97173041782,0.02
 09/12  02:00:00,97.3201363095,20.1587146313,42.3822565463,0.0,4.12243109448,15.9888894789,80.5478666067,77.5561361888,2.97173041782,0.02
 09/12  03:00:00,69.7809067771,12.1304613524,23.0795694048,0.0,4.12243109448,15.9888894789,51.7283095944,48.7365791766,2.97173041782,0.02
 09/12  04:00:00,139.666452694,27.8073890757,59.6742619814,0.0,12.3672932834,24.9413748627,101.326456078,96.3535720487,4.9528840297,0.02
 09/12  05:00:00,143.841963244,27.827781886,58.9422241576,4.88715560853,12.3672932834,24.9413748627,158.2781107,153.30522667,4.9528840297,0.02
 09/12  06:00:00,201.458947399,28.9635323957,69.054639022,2.5071600908,24.7345865669,70.7195625826,125.254284584,115.328516524,9.90576805939,0.02
 09/12  07:00:00,229.569852133,29.2567799753,69.2187580738,0.816773774949,37.1018798503,92.3937384068,112.471134868,102.545366809,9.90576805939,0.02
 09/12  08:00:00,243.869932032,29.588328635,71.3943257053,0.566499816364,37.1018798503,104.434947198,105.373117045,95.4473489854,9.90576805939,0.02
 09/12  09:00:00,260.467487359,30.0186400452,75.774956466,0.311475438917,37.1018798503,116.476155989,99.2785312577,80.7491358606,9.90576805939,8.62362733764
 09/12  10:00:00,260.473689929,30.0596019371,75.9784396968,0.072720845286,37.1018798503,116.476155989,85.5597616431,75.6339935837,9.90576805939,0.02
 09/12  11:00:00,260.322783839,30.2602402752,75.6991170189,0.000238150719449,37.1018798503,116.476155989,86.23626417,76.3104961106,9.90576805939,0.02
 09/12  12:00:00,250.377894754,30.349944833,77.7065357128,0.0,37.1018798503,104.434947198,87.9774632453,69.446651823,9.90576805939,8.62504336288
 09/12  13:00:00,262.967448387,30.4532681622,78.1510339092,0.0,37.1018798503,116.476155989,72.6822434081,62.7564753487,9.90576805939,0.02
 09/12  14:00:00,263.959568316,30.6342326924,78.9623236337,0.0,37.1018798503,116.476155989,79.4265783006,60.8932248168,9.90576805939,8.62758542448
 09/12  15:00:00,263.406285259,30.5760556508,78.4674984485,0.0,37.1018798503,116.476155989,69.7876701095,59.8619020501,9.90576805939,0.02
 09/12  16:00:00,261.212328925,30.5035283144,76.3465658222,0.0,37.1018798503,116.476155989,74.8823201251,64.9565520657,9.90576805939,0.02
 09/12  17:00:00,259.624921031,30.431700704,74.8320461709,0.0,37.1018798503,116.476155989,89.3953700412,70.8744031282,9.90576805939,8.6151988536
 09/12  18:00:00,161.124595084,27.5965119454,58.0835098242,0.0,24.7345865669,47.5788473902,69.0294033755,64.0565193458,4.9528840297,0.02
 09/12  19:00:00,174.393253415,28.1026170582,59.1002402842,0.0,24.7345865669,47.5788473902,75.7304219188,70.7575378891,4.9528840297,0.02
 09/12  20:00:00,145.185993569,27.2591085369,51.9934277826,0.0,12.3672932834,38.6892022431,88.676350235,85.6846198171,2.97173041782,0.02
 09/12  21:00:00,104.077266169,16.7772193828,33.3018126594,0.0,12.3672932834,27.0668015668,63.0931437934,60.1014133756,2.97173041782,0.02
 09/12  22:00:00,95.5125296165,20.9830007304,39.7243283331,0.0,4.12243109448,15.9888894789,80.4213739358,77.429643518,2.97173041782,0.02
 09/12  23:00:00,77.8968653245,14.7068929239,28.5670247479,0.0,4.12243109448,15.9888894789,62.0477213724,59.0559909546,2.97173041782,0.02
 09/12  24:00:00,89.6074140034,19.4839078143,35.3443417279,0.0,4.12243109448,15.9888894789,86.8588477851,83.8671173672,2.97173041782,0.02
 09/13  01:00:00,77.6183262163,14.2621856594,28.7592289483,0.0,4.12243109448,15.9888894789,59.3811507374,56.3894203196,2.97173041782,0.02
 09/13  02:00:00,86.2214258974,19.0621535537,32.3801077885,0.0,4.12243109448,15.9888894789,84.5752432073,81.5835127894,2.97173041782,0.02
 09/13  03:00:00,70.736351132,12.8052681694,23.3602074251,0.0,4.12243109448,15.9888894789,56.4699339384,53.4782035205,2.97173041782,0.02
 09/13  04:00:00,125.829793498,27.3645471021,46.280445153,0.0,12.3672932834,24.9413748627,104.729939206,99.7570551767,4.9528840297,0.02
 09/13  05:00:00,135.9565949,28.3849375689,50.5237036926,4.86315235796,12.3672932834,24.9413748627,169.905758004,164.932873974,4.9528840297,0.02
 09/13  06:00:00,185.746605988,28.8698114499,53.7494017953,2.19377708495,24.7345865669,70.7195625826,137.377964945,127.452196886,9.90576805939,0.02
 09/13  07:00:00,222.902977478,29.3068698408,62.5948144831,0.723748312979,37.1018798503,92.3937384068,116.69876348,106.77299542,9.90576805939,0.02
 09/13  08:00:00,242.157184318,29.6451572674,69.7025551087,0.488680556706,37.1018798503,104.434947198,116.708344399,98.1816190322,9.90576805939,8.62095730785
 09/13  09:00:00,258.814709327,30.1670348532,74.0641131502,0.221216201317,37.1018798503,116.476155989,101.242642909,91.3168748494,9.90576805939,0.02
 09/13  10:00:00,261.611773793,30.6876451974,76.5339472371,0.0271866070364,37.1018798503,116.476155989,95.6684279782,85.7426599188,9.90576805939,0.02
 09/13  11:00:00,263.803213506,31.1528218025,78.2872293972,0.0,37.1018798503,116.476155989,100.31093184,81.7761934137,9.90576805939,8.62897036684
 09/13  12:00:00,250.533272543,31.5982339686,76.6136343793,0.0,37.1018798503,104.434947198,92.6280940094,82.70232595,9.90576805939,0.02
 09/13  13:00:00,262.641291786,32.0267580666,76.2513224979,0.0,37.1018798503,116.476155989,98.6671471626,80.1338429076,9.90576805939,8.62753619558
 09/13  14:00:00,263.985093971,32.3232944305,77.2988687052,0.0,37.1018798503,116.476155989,88.4651574508,78.5393893914,9.90576805939,0.02
 09/13  15:00:00,261.228580863,32.4099991671,74.4557877274,0.0,37.1018798503,116.476155989,87.6848548896,77.7590868302,9.90576805939,0.02
 09/13  16:00:00,257.703310463,32.3151227558,71.0259465078,0.0,37.1018798503,116.476155989,96.3850255572,77.8566402356,9.90576805939,8.62261726218
 09/13  17:00:00,254.954022096,32.0939857786,68.4989147425,0.0,37.1018798503,116.476155989,88.4359924669,78.5102244075,9.90576805939,0.02
 09/13  18:00:00,153.48076421,27.7654668994,50.2707282107,0.0,24.7345865669,47.5788473902,66.7022460983,61.7293620686,4.9528840297,0.02
 09/13  19:00:00,160.999480083,27.6810242541,46.1280487702,0.0,24.7345865669,47.5788473902,72.8997633014,67.9268792717,4.9528840297,0.02
 09/13  20:00:00,138.800918271,27.7863013627,45.081143322,0.0,12.3672932834,38.6892022431,86.5106003626,83.5188699447,2.97173041782,0.02
 09/13  21:00:00,103.012292513,17.2833244955,31.7307238413,0.0,12.3672932834,27.0668015668,59.9980495868,57.006319169,2.97173041782,0.02
 09/13  22:00:00,90.5301582407,20.9408253044,34.7841313558,0.0,4.12243109448,15.9888894789,79.4656112445,76.4738808267,2.97173041782,0.02
 09/13  23:00:00,62.4938946923,12.1304613524,15.7925569184,0.0,4.12243109448,15.9888894789,52.1870057682,49.1952753504,2.97173041782,0.02
 09/13  24:00:00,77.8750442854,20.1587146313,22.9371641583,0.0,4.12243109448,15.9888894789,83.9233841473,80.9316537294,2.97173041782,0.02
 09/14  01:00:00,60.8629740538,12.1304613524,14.1616361852,0.0,4.12243109448,15.9888894789,56.1386606074,53.1469301896,2.97173041782,0.02
 09/14  02:00:00,77.1400537717,19.6244925679,22.736395657,0.0,4.12243109448,15.9888894789,97.46239603,85.8888846963,2.97173041782,8.60178091584
 09/14  03:00:00,62.2615052829,12.552215613,15.138413277,0.0,4.12243109448,15.9888894789,56.4957538315,53.5040234137,2.97173041782,0.02
 09/14  04:00:00,116.57542141,27.6175996585,36.7730197822,0.0,12.3672932834,24.9413748627,106.132458317,101.159574287,4.9528840297,0.02
 09/14  05:00:00,127.030864697,27.849697769,43.3281861781,3.66817886473,12.3672932834,24.9413748627,170.312016959,165.33913293,4.9528840297,0.02
 09/14  06:00:00,178.148382114,28.9964909146,45.8732916105,2.34498344075,24.7345865669,70.7195625826,137.798168196,127.872400137,9.90576805939,0.02
 09/14  07:00:00,208.750488189,29.3094025789,48.0137118108,1.14983285733,37.1018798503,92.3937384068,118.67485489,108.749086831,9.90576805939,0.02
 09/14  08:00:00,225.256377217,29.4250999996,52.5726719875,0.937841896528,37.1018798503,104.434947198,112.712957337,102.787189278,9.90576805939,0.02
 09/14  09:00:00,238.980063885,29.5020582016,54.3515829422,0.764012533354,37.1018798503,116.476155989,109.527858972,99.6020909126,9.90576805939,0.02
 09/14  10:00:00,241.497568639,29.5786921494,56.9808288676,0.575084898199,37.1018798503,116.476155989,115.562764488,97.0292172476,9.90576805939,8.62777918094
 09/14  11:00:00,244.601758483,29.6796862372,60.1795950501,0.379312748706,37.1018798503,116.476155989,104.624501694,94.698733635,9.90576805939,0.02
 09/14  12:00:00,232.232906363,29.8015542963,59.8968107352,0.213084788317,37.1018798503,104.434947198,111.249580883,92.7185922072,9.90576805939,8.62522061665
 09/14  13:00:00,243.51245291,29.9246857056,59.1044019182,0.120233161057,37.1018798503,116.476155989,100.740825443,90.8150573837,9.90576805939,0.02
 09/14  14:00:00,243.787871544,30.014923729,59.3582594732,0.0516846999007,37.1018798503,116.476155989,99.4206283773,89.4948603179,9.90576805939,0.02
 09/14  15:00:00,246.785302318,30.0920163863,62.3199905426,0.0105289384652,37.1018798503,116.476155989,106.866727148,88.3345864245,9.90576805939,8.62637266404
 09/14  16:00:00,248.497956769,30.1555367787,63.9802019313,0.0,37.1018798503,116.476155989,97.1506173655,87.2248493061,9.90576805939,0.02
 09/14  17:00:00,247.741064665,30.2236587726,63.1542508218,0.00199213104429,37.1018798503,116.476155989,95.4184292961,85.4926612367,9.90576805939,0.02
 09/14  18:00:00,148.272322424,27.4067225281,45.4210110252,0.0,24.7345865669,47.5788473902,71.264997985,66.2921139553,4.9528840297,0.02
 09/14  19:00:00,159.611409569,27.997178493,44.42381689,0.0,24.7345865669,47.5788473902,85.7969500812,72.2365901002,4.9528840297,8.60747595131
 09/14  20:00:00,126.318135374,27.0482314066,33.3364434897,0.0,12.3672932834,38.6892022431,90.7423377725,87.7506073546,2.97173041782,0.02
 09/14  21:00:00,87.9480178516,15.7842315794,18.1915890278,0.0,12.3672932834,27.0668015668,63.3367616981,60.3450312803,2.97173041782,0.02
 09/14  22:00:00,78.6254467417,19.9286150789,23.8916312394,0.0,4.12243109448,15.9888894789,84.45104195,81.4593115322,2.97173041782,0.02
 09/14  23:00:00,60.645215684,12.1304613524,13.9438790785,0.0,4.12243109448,15.9888894789,53.9920059467,51.0002755289,2.97173041782,0.02
 09/14  24:00:00,74.7971335669,20.1165392053,19.9014300452,0.0,4.12243109448,15.9888894789,84.5947640816,81.6030336638,2.97173041782,0.02
 09/15  01:00:00,59.2671310526,12.2991630566,12.3970926678,0.0,4.12243109448,15.9888894789,56.6490463021,53.6573158843,2.97173041782,0.02
 09/15  02:00:00,74.0725973464,19.905662075,19.3877708723,0.0,4.12243109448,15.9888894789,87.8137236664,84.8219932486,2.97173041782,0.02
 09/15  03:00:00,60.1176080819,13.2551393807,12.291593326,0.0,4.12243109448,15.9888894789,58.0044347665,55.0127043487,2.97173041782,0.02
 09/15  04:00:00,107.33990819,27.4840441426,27.6708061808,0.00025679192519,12.3672932834,24.9413748627,108.043626065,103.070742035,4.9528840297,0.02
 09/15  05:00:00,124.777633996,27.8060479364,36.0016371874,8.78514776564,12.3672932834,24.9413748627,172.105671321,167.132787291,4.9528840297,0.02
 09/15  06:00:00,184.569269475,28.8716029086,48.9381799066,5.82587118208,24.7345865669,70.7195625826,138.980605024,129.054836965,9.90576805939,0.02
 09/15  07:00:00,222.67563257,29.1942127307,59.8850295526,3.31884910709,37.1018798503,92.3937384068,119.462528967,109.536760907,9.90576805939,0.02
 09/15  08:00:00,237.118341622,29.3063465674,63.2317038177,2.25947509515,37.1018798503,104.434947198,121.67883943,103.152029142,9.90576805939,8.62104222782
 09/15  09:00:00,253.749664196,29.5207141822,68.9475300546,0.919066414409,37.1018798503,116.476155989,105.745726544,95.8199584844,9.90576805939,0.02
 09/15  10:00:00,258.094892131,29.8901249159,73.393185097,0.448606996607,37.1018798503,116.476155989,96.4274896506,86.5017215912,9.90576805939,0.02
 09/15  11:00:00,259.151322703,30.2415189166,74.3967792927,0.149821324257,37.1018798503,116.476155989,102.338760207,83.8038988911,9.90576805939,8.62909325633
 09/15  12:00:00,250.89246173,30.8410180596,77.6699005339,0.0601523633924,37.1018798503,104.434947198,86.8474715032,76.9217034438,9.90576805939,0.02
 09/15  13:00:00,265.164976781,31.135815955,79.6644071651,0.00154170773895,37.1018798503,116.476155989,83.868851365,73.9430833056,9.90576805939,0.02
 09/15  14:00:00,265.573905742,31.5486629641,79.6622883495,0.0,37.1018798503,116.476155989,89.2676861119,70.7341826477,9.90576805939,8.62773540487
 09/15  15:00:00,261.409500229,31.723361222,75.3233621884,0.0,37.1018798503,116.476155989,88.0038291811,78.0780611217,9.90576805939,0.02
 09/15  16:00:00,258.651895536,31.7323652057,72.5572560118,0.0,37.1018798503,116.476155989,97.4962612818,78.9695705882,9.90576805939,8.62092263422
 09/15  17:00:00,257.790337478,31.6679571359,71.7612567433,0.0,37.1018798503,116.476155989,89.0377796741,79.1120116147,9.90576805939,0.02
 09/15  18:00:00,158.389130396,27.8495645018,52.7458334189,0.0,24.7345865669,47.5788473902,67.4052662973,62.4323822676,4.9528840297,0.02
 09/15  19:00:00,161.623787786,27.6808627975,46.7525217379,0.0,24.7345865669,47.5788473902,73.783226951,68.8103429213,4.9528840297,0.02
 09/15  20:00:00,138.243167557,27.6808627975,44.628835194,0.0,12.3672932834,38.6892022431,87.4949067704,84.5031763526,2.97173041782,0.02
 09/15  21:00:00,97.7798343613,16.2481612661,27.5594673319,0.0,12.3672932834,27.0668015668,56.0637593821,53.0720289643,2.97173041782,0.02
 09/15  22:00:00,84.4062582882,19.4839078143,30.1431852541,0.0,4.12243109448,15.9888894789,77.9441185784,74.9523881605,2.97173041782,0.02
 09/15  23:00:00,72.8694130681,13.3957241342,24.9028127423,0.0,4.12243109448,15.9888894789,52.613508572,49.6217781542,2.97173041782,0.02
 09/15  24:00:00,82.5947803024,19.0621535537,28.7534614831,0.0,4.12243109448,15.9888894789,83.8041422554,80.8124118376,2.97173041782,0.02
 09/16  01:00:00,70.6785726827,13.2551393807,22.8525570139,0.0,4.12243109448,15.9888894789,55.5666230344,52.5748926166,2.97173041782,0.02
 09/16  02:00:00,82.410088027,19.0621535537,28.5687691045,0.0,4.12243109448,15.9888894789,89.1526163214,86.1608859036,2.97173041782,0.02
 09/16  03:00:00,71.8997161308,13.1848470039,24.1439927726,0.0,4.12243109448,15.9888894789,57.3411394779,54.3494090601,2.97173041782,0.02
 09/16  04:00:00,100.330203886,25.9938457551,39.2860634041,0.0,4.12243109448,16.0517297156,112.946243332,109.954512914,2.97173041782,0.02
 09/16  05:00:00,105.482785111,27.2591085369,43.1733818092,0.0,4.12243109448,16.0517297156,120.696093734,109.122590617,2.97173041782,8.60177269862
 09/16  06:00:00,124.042159357,28.5243713188,46.3100851407,0.0,4.12243109448,39.6058045677,92.811965786,89.8202353682,2.97173041782,0.02
 09/16  07:00:00,169.417781728,28.5572584835,54.14334178,8.21561234863,12.3672932834,65.3531420225,146.027977983,141.055093953,4.9528840297,0.02
 09/16  08:00:00,176.123985089,28.5466470154,61.2552512451,4.92969102614,12.3672932834,68.2430321324,141.956429006,136.983544977,4.9528840297,0.02
 09/16  09:00:00,205.047476021,28.5933921705,64.3087040742,1.73613951951,16.4897243779,93.1370602926,131.923258571,123.978644124,7.92461444751,0.02
 09/16  10:00:00,206.734100722,28.6777376958,66.6818178632,0.965200392855,16.4897243779,93.1370602926,125.911128458,117.966514011,7.92461444751,0.02
 09/16  11:00:00,208.533207904,28.8207537612,68.7233552663,0.579742492912,16.4897243779,93.1370602926,122.461844516,114.517230069,7.92461444751,0.02
 09/16  12:00:00,200.355937485,29.0198330089,69.8190488838,0.259306307647,16.4897243779,83.9857416113,119.141058236,111.196443788,7.92461444751,0.02
 09/16  13:00:00,200.751634556,29.1314224631,70.3071055361,0.0553487619885,16.4897243779,83.9857416113,125.610250155,109.076196688,7.92461444751,8.60943901942
 09/16  14:00:00,202.432642147,29.0969934228,72.0762281225,0.00173121549899,16.4897243779,83.9857416113,116.335479485,108.390865038,7.92461444751,0.02
 09/16  15:00:00,181.952789573,28.5243713188,69.6276422685,0.0,12.3672932834,70.6512738906,56.6743772511,51.7014932214,4.9528840297,0.02
 09/16  16:00:00,178.95175748,28.5243713188,66.6266081969,0.0,12.3672932834,70.6512738906,56.2060054305,51.2331214008,4.9528840297,0.02
 09/16  17:00:00,163.294448418,28.5243713188,63.4927913245,0.0,12.3672932834,58.1284167478,60.5058675277,55.532983498,4.9528840297,0.02
 09/16  18:00:00,121.783237776,27.3645471021,51.6305559993,0.0,12.3672932834,24.9413748627,85.0785059141,80.1056218844,4.9528840297,0.02
 09/16  19:00:00,131.282776556,27.8917399279,51.2062352677,0.0,12.3672932834,24.9413748627,93.3127623502,88.3398783205,4.9528840297,0.02
 09/16  20:00:00,108.815055366,27.2591085369,46.5056527819,0.0,4.12243109448,16.0517297156,102.953675403,99.9619449847,2.97173041782,0.02
 09/16  21:00:00,61.098417377,10.397538302,16.1820755987,0.0,4.12243109448,15.9888894789,46.4498777092,43.4581472914,2.97173041782,0.02
 09/16  22:00:00,89.9356355458,19.3555162453,35.8269906143,0.0,4.12243109448,15.9888894789,82.6325179704,79.6407875526,2.97173041782,0.02
 09/16  23:00:00,60.6815263279,10.397538302,15.7651844872,0.0,4.12243109448,15.9888894789,48.2270425372,45.2353121194,2.97173041782,0.02
 09/16  24:00:00,81.6991419732,18.425791581,28.5462577686,0.0,4.12243109448,15.9888894789,78.2521789328,75.260448515,2.97173041782,0.02
 09/17  01:00:00,71.9570064231,17.3292305034,21.9618987599,0.0,2.06121554724,15.9888894789,76.9072524091,73.9155219912,2.97173041782,0.02
 09/17  02:00:00,61.2706081803,12.9969228775,15.7379887576,0.0,2.06121554724,15.9888894789,58.8690296368,55.877299219,2.97173041782,0.02
 09/17  03:00:00,63.1872158654,13.8404313988,16.8110878777,0.0,2.06121554724,15.9888894789,59.2735061628,56.281775745,2.97173041782,0.02
 09/17  04:00:00,71.6893578257,17.750984764,21.2724957709,0.0,2.06121554724,15.9888894789,78.8075039546,75.8157735367,2.97173041782,0.02
 09/17  05:00:00,69.8469855535,17.3292305034,19.8518777108,0.0,2.06121554724,15.9888894789,79.3045747707,76.3128443529,2.97173041782,0.02
 09/17  06:00:00,60.1068227784,17.3292305034,19.5083815519,0.0,2.06121554724,15.9888894789,80.1833813184,77.1916509006,2.97173041782,0.02
 09/17  07:00:00,70.9452937938,22.7159237808,29.5283119148,0.0,2.06121554724,15.9888894789,99.1770058682,96.1852754504,2.97173041782,0.02
 09/17  08:00:00,93.9671916118,18.5944932852,28.9932678432,0.0,4.12243109448,41.7362269337,84.9405839857,71.3859268615,4.9528840297,8.60177309451
 09/17  09:00:00,106.866639703,22.884625485,37.4724031431,0.0,4.12243109448,41.7362269337,91.5389805061,86.5660964764,4.9528840297,0.02
 09/17  10:00:00,98.0556696883,18.8053704155,32.8382333535,0.0,4.12243109448,41.7362269337,72.878871248,67.9059872183,4.9528840297,0.02
 09/17  11:00:00,109.559769502,23.1376780414,39.803729451,0.0,4.12243109448,41.7362269337,88.0962798705,83.1233958408,4.9528840297,0.02
 09/17  12:00:00,103.149457219,19.4394858191,37.2388216948,0.0,4.12243109448,41.7362269337,70.0083557832,65.0354717535,4.9528840297,0.02
 09/17  13:00:00,112.816911991,23.3529829765,42.7271365195,0.0,4.12243109448,41.7362269337,85.6960939351,80.7232099054,4.9528840297,0.02
 09/17  14:00:00,103.798584348,19.4506807102,37.8810129079,0.0,4.12243109448,41.7362269337,69.2730189563,64.3001349266,4.9528840297,0.02
 09/17  15:00:00,112.711184732,23.3539577701,42.7804132179,0.0,4.12243109448,41.7362269337,85.7367570888,80.7638730591,4.9528840297,0.02
 09/17  16:00:00,86.0699016045,19.4419284867,37.1062353534,0.0,4.12243109448,24.8785346261,70.0832408274,65.1103567977,4.9528840297,0.02
 09/17  17:00:00,78.3601921483,21.6156321214,38.0955745835,0.0,2.06121554724,15.9888894789,82.9314820307,79.9397516128,2.97173041782,0.02
 09/17  18:00:00,67.0798972202,16.6647515799,27.1980075332,0.0,2.06121554724,15.9888894789,68.7222459981,65.7305155803,2.97173041782,0.02
 09/17  19:00:00,76.0195427691,17.3062774995,26.0734243732,0.0,2.06121554724,15.9888894789,75.6829969786,72.6912665608,2.97173041782,0.02
 09/17  20:00:00,64.9604344961,14.032086107,18.3666158891,0.0,2.06121554724,15.9888894789,65.3429053215,62.3511749037,2.97173041782,0.02
 09/17  21:00:00,70.130164825,15.5733544491,21.9690417428,0.0,2.06121554724,15.9888894789,68.1220405345,65.1303101166,2.97173041782,0.02
 09/17  22:00:00,67.9791347701,14.2007878112,21.2166144503,0.0,2.06121554724,15.9888894789,65.1302565385,62.1385261206,2.97173041782,0.02
 09/17  23:00:00,69.7098450831,13.8404313988,23.3337172957,0.0,2.06121554724,15.9888894789,60.922489258,57.9307588402,2.97173041782,0.02
 09/17  24:00:00,76.9904181439,17.3292305034,26.9953105808,0.0,2.06121554724,15.9888894789,79.697877562,76.7061471442,2.97173041782,0.02
 09/18  01:00:00,90.469304085,19.4609548104,36.2552204713,0.0,4.12243109448,15.9888894789,84.9311641218,81.939433704,2.97173041782,0.02
 09/18  02:00:00,59.5850956138,9.53107677686,15.5612513222,0.0,4.12243109448,15.9888894789,46.9586146892,43.9668842714,2.97173041782,0.02
 09/18  03:00:00,87.931403122,18.5101424331,34.6941679673,0.0,4.12243109448,15.9888894789,79.6392111149,76.6474806971,2.97173041782,0.02
 09/18  04:00:00,127.887097312,27.2591085369,48.4431871398,0.0,12.3672932834,24.9413748627,112.354776296,107.381892266,4.9528840297,0.02
 09/18  05:00:00,145.736599047,28.1654896045,56.2712921795,9.11501559468,12.3672932834,24.9413748627,180.859741781,175.886857751,4.9528840297,0.02
 09/18  06:00:00,194.647075336,28.6087458246,61.0771073729,4.0276060975,24.7345865669,70.7195625826,147.096419667,137.170651608,9.90576805939,0.02
 09/18  07:00:00,227.434980175,28.8234623588,66.3638711181,1.97009581173,37.1018798503,92.3937384068,125.836580742,115.910812683,9.90576805939,0.02
 09/18  08:00:00,242.551870396,28.9472711398,69.82908098,1.45472408859,37.1018798503,104.434947198,118.050570139,99.5235976765,9.90576805939,8.62120440336
 09/18  09:00:00,256.927013915,29.0597029555,72.492849036,1.01209820765,37.1018798503,116.476155989,96.2753256801,86.3495576207,9.90576805939,0.02
 09/18  10:00:00,257.28614299,29.1934869858,73.0962118442,0.633423861848,37.1018798503,116.476155989,93.4276165183,83.501848459,9.90576805939,0.02
 09/18  11:00:00,257.071003846,29.3232567274,73.0485324527,0.336047840124,37.1018798503,116.476155989,103.279891565,84.744738695,9.90576805939,8.62938481105
 09/18  12:00:00,246.735363895,29.5149527264,74.7819806892,0.117002030618,37.1018798503,104.434947198,90.0412973689,80.1155293095,9.90576805939,0.02
 09/18  13:00:00,261.844381083,29.9361494049,77.524348183,0.0206652938154,37.1018798503,116.476155989,87.2980931711,68.7645897114,9.90576805939,8.62773540027
 09/18  14:00:00,264.271136452,30.1544216962,79.7537613711,0.0,37.1018798503,116.476155989,69.5261307703,59.6003627109,9.90576805939,0.02
 09/18  15:00:00,263.699927025,30.417657553,78.9194474078,0.0,37.1018798503,116.476155989,73.1914910598,63.2657230004,9.90576805939,0.02
 09/18  16:00:00,261.304844692,30.5555603303,76.3870495478,0.0,37.1018798503,116.476155989,92.8680253571,74.339431877,9.90576805939,8.62282542073
 09/18  17:00:00,260.821360073,30.5182371607,75.9419871776,0.0,37.1018798503,116.476155989,84.9034956538,74.9777275944,9.90576805939,0.02
 09/18  18:00:00,163.881572302,27.6808627975,58.406966696,0.0,24.7345865669,47.5788473902,68.4264934942,63.4536094645,4.9528840297,0.02
 09/18  19:00:00,171.829528638,28.1026170582,56.5364973289,0.0,24.7345865669,47.5788473902,76.2328292105,71.2599451808,4.9528840297,0.02
 09/18  20:00:00,142.082648305,26.9779390299,49.1712284037,0.0,12.3672932834,38.6892022431,89.8123303679,86.8205999501,2.97173041782,0.02
 09/18  21:00:00,102.708714431,16.2481612661,32.488341039,0.0,12.3672932834,27.0668015668,59.0250285283,56.0332981104,2.97173041782,0.02
 09/18  22:00:00,89.3213756759,19.905662075,34.6365477423,0.0,4.12243109448,15.9888894789,81.1151368876,78.1234064697,2.97173041782,0.02
 09/18  23:00:00,71.1861972701,13.3957241342,23.2195963058,0.0,4.12243109448,15.9888894789,64.5487667352,52.9752545598,2.97173041782,8.60178175761
 09/18  24:00:00,81.3874912891,19.0621535537,27.5461719203,0.0,4.12243109448,15.9888894789,88.8926743084,85.9009438906,2.97173041782,0.02
 09/19  01:00:00,65.7156376732,13.1145546271,18.030206345,0.0,4.12243109448,15.9888894789,55.9014405739,52.9097101561,2.97173041782,0.02
 09/19  02:00:00,76.913613763,19.0621535537,23.0722945583,0.0,4.12243109448,15.9888894789,89.2439638314,86.2522334136,2.97173041782,0.02
 09/19  03:00:00,61.4433852415,13.2551393807,13.6173693468,0.0,4.12243109448,15.9888894789,57.2742531966,54.2825227788,2.97173041782,0.02
 09/19  04:00:00,106.755072865,27.3645471021,27.2057236546,0.0,12.3672932834,24.9413748627,107.404021672,102.431137642,4.9528840297,0.02
 09/19  05:00:00,117.075057832,28.2503829136,29.5188011045,7.12107177334,12.3672932834,24.9413748627,173.344685554,168.371801524,4.9528840297,0.02
 09/19  06:00:00,167.485521106,28.7193307367,31.3967460017,4.08666138209,24.7345865669,70.7195625826,140.214324687,130.288556627,9.90576805939,0.02
 09/19  07:00:00,198.496761227,29.0751644886,34.2320354162,1.86704700644,37.1018798503,92.3937384068,120.374235014,110.448466954,9.90576805939,0.02
 09/19  08:00:00,232.086912942,29.2617623529,42.8816753365,0.5647277594,37.1018798503,104.434947198,110.065850672,100.140082613,9.90576805939,0.02
 09/19  09:00:00,244.673070432,29.6785910506,59.8134798694,0.269773466054,37.1018798503,116.476155989,113.558041543,95.0296489992,9.90576805939,8.62262448487
