Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  10:00:00,260.800370182,30.1951915076,76.1266484283,0.115573994989,37.1018798503,116.476155989,91.6524587406,81.7266906812,9.90576805939,0.02
 09/19  11:00:00,262.867394332,30.7212507776,77.7290822307,0.0538602282608,37.1018798503,116.476155989,92.9754105686,83.0496425092,9.90576805939,0.02
 09/19  12:00:00,250.520739251,31.3172579333,76.8804608987,0.0015704619645,37.1018798503,104.434947198,101.626572145,83.0953679811,9.90576805939,8.62543610451
 09/19  13:00:00,265.290564725,31.830016338,79.0973851864,0.0,37.1018798503,116.476155989,89.4658130574,79.540044998,9.90576805939,0.02
 09/19  14:00:00,265.568516234,32.0884648824,79.1170144759,0.0,37.1018798503,116.476155989,93.489776361,74.9560174394,9.90576805939,8.62799086215
 09/19  15:00:00,259.249143583,31.8444957857,73.0418918616,0.0,37.1018798503,116.476155989,90.1447749128,80.2190068534,9.90576805939,0.02
 09/19  16:00:00,256.004725488,31.481520605,70.1609558692,0.0,37.1018798503,116.476155989,92.4260736799,82.5003056205,9.90576805939,0.02
 09/19  17:00:00,256.09103812,31.2039077902,70.5259461994,0.0,37.1018798503,116.476155989,93.4039221355,83.4781540761,9.90576805939,0.02
 09/19  18:00:00,160.506213619,27.7652136497,54.94724935,0.0,24.7345865669,47.5788473902,78.0425223365,64.4820361247,4.9528840297,8.60760218212
 09/19  19:00:00,165.13689985,27.6808627975,50.2656343815,0.0,24.7345865669,47.5788473902,75.0453301096,70.0724460799,4.9528840297,0.02
 09/19  20:00:00,138.708377699,27.4699856672,45.3049295266,0.0,12.3672932834,38.6892022431,88.5575132774,85.5657828596,2.97173041782,0.02
 09/19  21:00:00,101.097570972,17.1146227913,29.984711347,0.0,12.3672932834,27.0668015668,59.7235185167,56.7317880989,2.97173041782,0.02
 09/19  22:00:00,84.1192214214,19.4839078143,29.8561489188,0.0,4.12243109448,15.9888894789,78.1345899088,75.142859491,2.97173041782,0.02
 09/19  23:00:00,66.971380892,13.2902855691,19.1102196665,0.0,4.12243109448,15.9888894789,52.6348580851,49.6431276673,2.97173041782,0.02
 09/19  24:00:00,80.4305437439,19.0621535537,26.5892254636,0.0,4.12243109448,15.9888894789,85.9270543417,82.9353239239,2.97173041782,0.02
 09/20  01:00:00,70.1750559258,12.9739698736,22.6302103019,0.0,4.12243109448,15.9888894789,56.8380577595,53.8463273416,2.97173041782,0.02
 09/20  02:00:00,86.3350446549,19.4839078143,32.071972013,0.0,4.12243109448,15.9888894789,87.4150543849,84.4233239671,2.97173041782,0.02
 09/20  03:00:00,65.8266720156,12.1304613524,19.1253348537,0.0,4.12243109448,15.9888894789,56.4598681177,53.4681376999,2.97173041782,0.02
 09/20  04:00:00,130.082028016,27.8073890757,50.0898374255,0.0,12.3672932834,24.9413748627,106.755969996,101.783085966,4.9528840297,0.02
 09/20  05:00:00,137.487279904,27.8407004497,53.7482331543,3.71354474744,12.3672932834,24.9413748627,170.16895284,165.196068811,4.9528840297,0.02
 09/20  06:00:00,196.253642429,28.9976743783,62.0290734383,1.94411201711,24.7345865669,70.7195625826,137.181414256,127.255646197,9.90576805939,0.02
 09/20  07:00:00,226.55843971,29.3502968677,66.5344824895,0.396110945879,37.1018798503,92.3937384068,116.232118323,106.306350264,9.90576805939,0.02
 09/20  08:00:00,242.935194885,29.6461740943,70.7499666523,0.218241384295,37.1018798503,104.434947198,115.07966831,96.5526160988,9.90576805939,8.62128415168
 09/20  09:00:00,258.246862188,29.9295069692,73.8615093155,0.0934808820559,37.1018798503,116.476155989,94.8119352583,84.8861671989,9.90576805939,0.02
 09/20  10:00:00,259.562633552,29.9714106099,75.173981039,0.0542241152681,37.1018798503,116.476155989,86.5350486961,76.6092806367,9.90576805939,0.02
 09/20  11:00:00,261.837120482,30.1020725511,77.3541018117,0.0177583814226,37.1018798503,116.476155989,87.3572725545,68.8220854531,9.90576805939,8.62941904208
 09/20  12:00:00,248.464725047,30.1766031952,75.9666944894,0.0,37.1018798503,104.434947198,78.0570655305,68.1312974711,9.90576805939,0.02
 09/20  13:00:00,261.52339987,30.2631224528,76.8970438218,0.0,37.1018798503,116.476155989,87.4696110888,68.934414249,9.90576805939,8.62942878037
 09/20  14:00:00,263.941006565,30.3390156278,79.2390341533,0.0,37.1018798503,116.476155989,68.0198223565,58.0940542972,9.90576805939,0.02
 09/20  15:00:00,262.778365708,30.3493450299,78.0661993528,0.0,37.1018798503,116.476155989,69.2889460575,59.3631779981,9.90576805939,0.02
 09/20  16:00:00,261.893763458,30.3428247169,77.188686464,0.0,37.1018798503,116.476155989,80.4028216997,61.8740845389,9.90576805939,8.62296910142
 09/20  17:00:00,261.368360384,30.3701889953,76.637034739,0.0,37.1018798503,116.476155989,74.5299675098,64.6041994504,9.90576805939,0.02
 09/20  18:00:00,164.758738855,27.4910733803,59.4739225978,0.0,24.7345865669,47.5788473902,66.9756216723,62.0027376426,4.9528840297,0.02
 09/20  19:00:00,176.345953013,27.997178493,61.1583602401,0.0,24.7345865669,47.5788473902,75.6215712166,70.6486871869,4.9528840297,0.02
 09/20  20:00:00,149.797734121,27.2591085369,56.6051446993,0.0,12.3672932834,38.6892022431,88.1879894069,85.1962589891,2.97173041782,0.02
 09/20  21:00:00,100.291255565,16.6928685307,29.6001387748,0.0,12.3672932834,27.0668015668,60.5502606458,57.558530228,2.97173041782,0.02
 09/20  22:00:00,79.7470497956,20.0743637792,24.8935201575,0.0,4.12243109448,15.9888894789,77.5620574477,74.5703270298,2.97173041782,0.02
 09/20  23:00:00,60.4810920219,12.1304613524,13.7797538383,0.0,4.12243109448,15.9888894789,53.1881412017,50.1964107839,2.97173041782,0.02
 09/20  24:00:00,75.1889193846,19.0621535537,21.3475999254,0.0,4.12243109448,15.9888894789,95.4174740918,83.8439655389,2.97173041782,8.60177813509
 09/21  01:00:00,60.9321631633,13.3113732821,13.0499130273,0.0,4.12243109448,15.9888894789,56.2075478913,53.2158174734,2.97173041782,0.02
 09/21  02:00:00,73.3045439233,19.0621535537,19.463224575,0.0,4.12243109448,15.9888894789,90.2193110452,87.2275806274,2.97173041782,0.02
 09/21  03:00:00,59.1691218249,13.1426715779,11.4555735981,0.0,4.12243109448,15.9888894789,57.1955245886,54.2037941708,2.97173041782,0.02
 09/21  04:00:00,102.315570017,27.6527458468,22.4780219356,0.0,12.3672932834,24.9413748627,108.33863168,103.365747651,4.9528840297,0.02
 09/21  05:00:00,111.428366072,27.814306092,23.953907334,7.47535048612,12.3672932834,24.9413748627,172.668480561,167.695596531,4.9528840297,0.02
 09/21  06:00:00,160.969422185,28.8711610273,23.6053287845,5.21014927518,24.7345865669,70.7195625826,140.063667669,130.137899609,9.90576805939,0.02
 09/21  07:00:00,185.755933543,29.1807315865,24.4497480763,1.84790720125,37.1018798503,92.3937384068,119.610727931,109.684959872,9.90576805939,0.02
 09/21  08:00:00,198.417077903,29.2959966801,25.6293196485,1.17097417789,37.1018798503,104.434947198,112.058799473,102.133031414,9.90576805939,0.02
 09/21  09:00:00,212.367849433,29.5096478543,27.5302696985,0.965492478005,37.1018798503,116.476155989,107.532830913,97.6070628538,9.90576805939,0.02
 09/21  10:00:00,215.512944917,29.8563842342,30.6903168086,0.603271545826,37.1018798503,116.476155989,111.707959794,93.173987986,9.90576805939,8.62820374881
 09/21  11:00:00,216.837332891,30.0730010296,32.116251867,0.284877302587,37.1018798503,116.476155989,100.193359317,90.2675912576,9.90576805939,0.02
 09/21  12:00:00,208.508733899,30.3441145187,35.6883343901,0.154820788585,37.1018798503,104.434947198,106.030066728,87.4991205766,9.90576805939,8.62517809151
 09/21  13:00:00,224.834518788,30.4052684743,39.9650241098,0.101059492286,37.1018798503,116.476155989,96.6137443809,86.6879763215,9.90576805939,0.02
 09/21  14:00:00,222.025105371,30.5237586158,37.0899244141,0.0483797720787,37.1018798503,116.476155989,103.978832693,85.4449264092,9.90576805939,8.6281382241
 09/21  15:00:00,219.07428991,30.3833835976,34.3204034706,0.00773578080908,37.1018798503,116.476155989,95.989660276,86.0638922167,9.90576805939,0.02
 09/21  16:00:00,219.004292399,30.3283443246,34.3136964065,0.0,37.1018798503,116.476155989,95.8916733549,85.9659052955,9.90576805939,0.02
 09/21  17:00:00,217.076677743,30.2496664791,32.4658254015,0.0,37.1018798503,116.476155989,95.3590504607,85.4332824013,9.90576805939,0.02
 09/21  18:00:00,130.473660845,27.301283963,23.0294542802,0.0,24.7345865669,47.5788473902,80.3710459565,66.8105371258,4.9528840297,8.607624801
 09/21  19:00:00,135.783124336,27.8917399279,19.7655017754,0.0,24.7345865669,47.5788473902,78.4562982881,73.4834142584,4.9528840297,0.02
 09/21  20:00:00,113.7275329,26.4156000157,17.774028611,0.0,12.3672932834,38.6892022431,92.1247297114,89.1329992935,2.97173041782,0.02
 09/21  21:00:00,81.542770776,14.7068929239,8.98777247024,0.0,12.3672932834,27.0668015668,55.5440603144,52.5523298966,2.97173041782,0.02
 09/21  22:00:00,76.7085777537,21.6615381292,12.480130942,0.0,4.12243109448,15.9888894789,91.0974122217,88.1056818038,2.97173041782,0.02
 09/21  23:00:00,69.308535131,18.425791581,10.7829701806,0.0,4.12243109448,15.9888894789,74.6582413508,71.666510933,2.97173041782,0.02
 09/21  24:00:00,78.0462562714,22.2941695202,13.8024916339,0.0,4.12243109448,15.9888894789,94.631825536,91.6400951182,2.97173041782,0.02
 09/22  01:00:00,70.3622015345,17.750984764,12.3870218607,0.0,4.12243109448,15.9888894789,76.8900690246,73.8983386068,2.97173041782,0.02
 09/22  02:00:00,75.944430443,22.7159237808,13.6877572327,0.131422113014,4.12243109448,15.9888894789,96.8538452534,93.8621148356,2.97173041782,0.02
 09/22  03:00:00,70.2591692479,18.3836161549,9.04003693389,0.635443231058,4.12243109448,15.9888894789,79.1377705358,76.146040118,2.97173041782,0.02
 09/22  04:00:00,106.580930314,27.1185237834,11.4938875256,0.501586996954,12.3672932834,24.9413748627,110.645533255,105.672649225,4.9528840297,0.02
 09/22  05:00:00,132.142195787,28.2098630318,13.9151992683,19.8432534688,12.3672932834,24.9413748627,176.390503537,171.417619507,4.9528840297,0.02
 09/22  06:00:00,177.790698366,28.6632424252,14.3588003792,15.0030596688,24.7345865669,70.7195625826,153.274854362,143.349086303,9.90576805939,0.02
 09/22  07:00:00,189.678108565,28.9283743838,19.1509279259,7.57052750948,37.1018798503,92.3937384068,123.375275696,113.449507637,9.90576805939,0.02
 09/22  08:00:00,201.005378312,29.0338335289,24.9285381531,4.72218442429,37.1018798503,104.434947198,122.782507666,104.255351465,9.90576805939,8.62138814068
 09/22  09:00:00,216.569113113,29.1937016138,29.6644759491,3.34856499951,37.1018798503,116.476155989,109.046648447,99.1208803875,9.90576805939,0.02
 09/22  10:00:00,220.421625769,29.4704734324,34.3196707433,2.26845894365,37.1018798503,116.476155989,104.064877683,94.1391096235,9.90576805939,0.02
 09/22  11:00:00,222.241943845,29.8636756615,36.9123649174,1.10270421214,37.1018798503,116.476155989,108.60119966,90.0658380642,9.90576805939,8.62959353627
 09/22  12:00:00,210.405196964,30.240981724,37.2359757923,0.606806790285,37.1018798503,104.434947198,96.7846838252,86.8589157658,9.90576805939,0.02
 09/22  13:00:00,222.93412728,30.5143696852,37.7590827746,0.297432175297,37.1018798503,116.476155989,103.013317593,84.4779873413,9.90576805939,8.62956219217
 09/22  14:00:00,223.442438735,30.6620825076,38.2546636595,0.16272850989,37.1018798503,116.476155989,92.8999316751,82.9741636157,9.90576805939,0.02
 09/22  15:00:00,224.141544594,30.7559329959,38.9436228326,0.0791610880026,37.1018798503,116.476155989,92.0338693521,82.1081012927,9.90576805939,0.02
 09/22  16:00:00,225.039808847,30.7207962189,39.9445291433,0.0122242112252,37.1018798503,116.476155989,100.622762705,82.0939231606,9.90576805939,8.62307148529
 09/22  17:00:00,223.951292767,30.6017503619,38.9884018104,0.0,37.1018798503,116.476155989,92.5172646301,82.5914965708,9.90576805939,0.02
 09/22  18:00:00,136.668958347,27.5754242324,28.9506228447,0.0,24.7345865669,47.5788473902,69.9463664791,64.9734824494,4.9528840297,0.02
 09/22  19:00:00,141.789711576,27.997178493,26.6021170659,0.0,24.7345865669,47.5788473902,76.8875905327,71.914706503,4.9528840297,0.02
 09/22  20:00:00,118.881942047,27.0482314066,25.9002280054,0.0,12.3672932834,38.6892022431,90.3766747497,87.3849443319,2.97173041782,0.02
 09/22  21:00:00,85.9424569732,15.7842315794,16.1860122867,0.0,12.3672932834,27.0668015668,63.111751014,60.1200205962,2.97173041782,0.02
 09/22  22:00:00,74.0326516794,19.0621535537,20.1913321688,0.0,4.12243109448,15.9888894789,80.0168160045,77.0250855867,2.97173041782,0.02
 09/22  23:00:00,60.2871106807,12.1304613524,13.585772399,0.0,4.12243109448,15.9888894789,53.7163364892,50.7246060714,2.97173041782,0.02
 09/22  24:00:00,79.9138556828,20.1165392053,25.0181504741,0.0,4.12243109448,15.9888894789,92.5820059792,81.0084910689,2.97173041782,8.6017844925
 09/23  01:00:00,63.877919397,12.8052681694,16.5017742764,0.0,4.12243109448,15.9888894789,56.7514033619,53.7596729441,2.97173041782,0.02
 09/23  02:00:00,78.2423972849,19.4839078143,23.9793235785,0.0,4.12243109448,15.9888894789,88.8161565295,85.8244261117,2.97173041782,0.02
 09/23  03:00:00,65.2370275361,13.22702243,17.4391283596,0.0,4.12243109448,15.9888894789,56.2251851151,53.2334546973,2.97173041782,0.02
 09/23  04:00:00,97.0786345182,26.626477146,35.4018623755,0.0,4.12243109448,16.0517297156,114.775223552,111.783493134,2.97173041782,0.02
 09/23  05:00:00,96.1495109222,26.4156000157,34.6836159845,0.0,4.12243109448,16.0517297156,113.037272299,110.045541881,2.97173041782,0.02
 09/23  06:00:00,122.194776776,28.5243713188,42.1014433504,0.0120923982238,4.12243109448,39.6058045677,93.8313649456,90.8396345278,2.97173041782,0.02
 09/23  07:00:00,166.283830757,28.5725509067,45.5109493673,13.6987611859,12.3672932834,65.3531420225,147.229555396,142.256671366,4.9528840297,0.02
 09/23  08:00:00,168.561321703,28.555235001,48.2653249168,10.3483574273,12.3672932834,68.2430321324,144.252691654,139.279807624,4.9528840297,0.02
 09/23  09:00:00,193.331244288,28.591297679,49.6903282976,4.64035930683,16.4897243779,93.1370602926,133.81803327,125.873418822,7.92461444751,0.02
 09/23  10:00:00,192.673767983,28.607522453,49.9627454641,3.69413287768,16.4897243779,93.1370602926,129.75574862,121.811134172,7.92461444751,0.02
 09/23  11:00:00,192.676689716,28.6362893568,50.6405899529,2.9904308655,16.4897243779,93.1370602926,126.027390852,118.082776405,7.92461444751,0.02
 09/23  12:00:00,185.442092363,28.6238597796,53.0145084419,2.54595914822,16.4897243779,83.9857416113,133.81031586,117.276037655,7.92461444751,8.60966375761
 09/23  13:00:00,185.397970241,28.6137486966,53.3857065397,2.14077612712,16.4897243779,83.9857416113,124.731438894,116.786824447,7.92461444751,0.02
 09/23  14:00:00,182.711124497,28.6016253172,50.7947105311,2.05710634819,16.4897243779,83.9857416113,124.439437686,116.494823239,7.92461444751,0.02
 09/23  15:00:00,157.387014145,28.5243713188,45.0618552476,0.0,12.3672932834,70.6512738906,66.4256172439,61.4527332142,4.9528840297,0.02
 09/23  16:00:00,154.939539089,28.5243713188,42.6143732956,0.0,12.3672932834,70.6512738906,65.6490999632,60.6762159335,4.9528840297,0.02
 09/23  17:00:00,139.886513436,28.5243713188,40.0848486296,0.0,12.3672932834,58.1284167478,69.2047035791,64.2318195494,4.9528840297,0.02
 09/23  18:00:00,102.256630882,25.9938457551,31.1254830038,0.0,12.3672932834,24.9413748627,91.9028892428,86.9300052131,4.9528840297,0.02
 09/23  19:00:00,110.950887194,27.0482314066,31.7178536437,0.0,12.3672932834,24.9413748627,98.6713366241,93.6984525945,4.9528840297,0.02
 09/23  20:00:00,92.5370639651,25.9938457551,31.4929233783,0.0,4.12243109448,16.0517297156,107.300724893,104.308994475,2.97173041782,0.02
 09/23  21:00:00,63.9722006654,12.9969228775,16.3783651322,0.0,4.12243109448,15.9888894789,57.4627637608,54.471033343,2.97173041782,0.02
 09/23  22:00:00,62.9211052436,12.9969228775,15.3272696792,0.0,4.12243109448,15.9888894789,57.675064627,54.6833342092,2.97173041782,0.02
 09/23  23:00:00,73.3706436691,18.9548496977,19.526993602,0.0,4.12243109448,15.9888894789,80.5679464441,77.5762160263,2.97173041782,0.02
 09/23  24:00:00,62.2567081627,14.2851386633,13.3486206096,0.0,4.12243109448,15.9888894789,64.650320139,61.6585897212,2.97173041782,0.02
 09/24  01:00:00,66.0048784962,17.3292305034,15.4407584521,0.0,2.06121554724,15.9888894789,80.9446309665,77.9529005487,2.97173041782,0.02
 09/24  02:00:00,73.982498086,22.7159237808,17.7691357772,0.0,2.06121554724,15.9888894789,108.797156314,97.223668443,2.97173041782,8.60175745361
 09/24  03:00:00,64.8797017853,17.8353356161,13.5023299255,0.0286729503812,2.06121554724,15.9888894789,81.6204919663,78.6287615485,2.97173041782,0.02
 09/24  04:00:00,71.5067977199,22.0832923899,16.3834298595,0.0652963162413,2.06121554724,15.9888894789,103.388249298,100.39651888,2.97173041782,0.02
 09/24  05:00:00,65.1445297269,18.2781775898,13.0059374206,0.343141368035,2.06121554724,15.9888894789,83.5503127735,80.5585823557,2.97173041782,0.02
 09/24  06:00:00,65.8942802387,22.2941695202,15.6190712274,0.242869125027,2.06121554724,15.9888894789,105.183894602,102.192164184,2.97173041782,0.02
 09/24  07:00:00,53.1982547736,17.750984764,12.7142540129,0.240967056889,2.06121554724,15.9888894789,82.4215657444,79.4298353266,2.97173041782,0.02
 09/24  08:00:00,91.3474737447,23.4047890731,16.4058113077,0.181763410383,4.12243109448,41.7362269337,97.7733034602,92.8004194305,4.9528840297,0.02
 09/24  09:00:00,83.5660928049,18.7350780388,14.5301231148,0.114729124846,4.12243109448,41.7362269337,76.5779304537,71.605046424,4.9528840297,0.02
 09/24  10:00:00,92.0735673596,23.0673856646,18.6330162127,0.0640987379593,4.12243109448,41.7362269337,93.1079643637,88.135080334,4.9528840297,0.02
 09/24  11:00:00,90.6351693736,19.121686111,15.9298766078,0.026752879668,4.12243109448,41.7362269337,73.0551645778,68.0822805481,4.9528840297,0.02
 09/24  12:00:00,102.288148804,22.6104852156,19.9430000784,0.00500657015192,4.12243109448,41.7362269337,88.9279908249,83.9551067952,4.9528840297,0.02
 09/24  13:00:00,97.0152942985,19.1849492501,16.6443118123,0.0,4.12243109448,41.7362269337,71.3314080444,66.3585240147,4.9528840297,0.02
 09/24  14:00:00,105.765914038,23.3485551717,20.2494449671,0.0,4.12243109448,41.7362269337,88.0409671688,83.0680831391,4.9528840297,0.02
 09/24  15:00:00,92.3955666528,19.0162475459,16.5432633164,0.0,4.12243109448,41.7362269337,71.0684810866,66.0955970569,4.9528840297,0.02
 09/24  16:00:00,81.429500939,23.1376780414,19.2344199467,0.0,4.12243109448,24.8785346261,89.9956646662,85.0227806365,4.9528840297,0.02
 09/24  17:00:00,47.0921228485,12.9854463756,10.5983170115,0.0,2.06121554724,15.9888894789,56.827120984,53.8353905662,2.97173041782,0.02
 09/24  18:00:00,70.0203842944,21.6615381292,16.7809777756,0.0,2.06121554724,15.9888894789,103.01115469,100.019424272,2.97173041782,0.02
 09/24  19:00:00,67.1935749187,18.5944932852,12.4812020607,0.0,2.06121554724,15.9888894789,81.4791252922,78.4873948744,2.97173041782,0.02
 09/24  20:00:00,73.0833976278,22.7159237808,13.6573620178,0.0339619929065,2.06121554724,15.9888894789,103.419028662,100.427298244,2.97173041782,0.02
 09/24  21:00:00,67.8928364012,17.3292305034,9.93030733703,0.0,2.06121554724,15.9888894789,84.0451549518,81.053424534,2.97173041782,0.02
 09/24  22:00:00,78.2938288075,22.9268009111,11.3617390951,0.403976834193,2.06121554724,15.9888894789,105.463585655,102.471855238,2.97173041782,0.02
 09/24  23:00:00,69.546334304,18.1727390246,8.56857808674,0.558308181871,2.06121554724,15.9888894789,85.709906509,82.7181760911,2.97173041782,0.02
 09/24  24:00:00,77.7363843613,22.0832923899,9.66072010895,0.446645078962,2.06121554724,15.9888894789,107.331061322,104.339330904,2.97173041782,0.02
 09/25  01:00:00,71.9161396557,18.425791581,8.46861582217,1.56114371946,4.12243109448,15.9888894789,86.0050048986,83.0132744808,2.97173041782,0.02
 09/25  02:00:00,77.2243346353,22.9268009111,12.4871274102,2.59350770907,4.12243109448,15.9888894789,107.377257619,104.385527201,2.97173041782,0.02
 09/25  03:00:00,68.4325595848,18.1727390246,12.9437935125,1.77111087878,4.12243109448,15.9888894789,86.1459895602,83.1542591424,2.97173041782,0.02
 09/25  04:00:00,100.396006876,27.540278044,17.9760578422,2.62149829091,12.3672932834,24.9413748627,121.281858237,116.308974207,4.9528840297,0.02
 09/25  05:00:00,136.968953213,28.1365496649,16.985312598,32.5983813334,12.3672932834,24.9413748627,189.264533455,184.291649425,4.9528840297,0.02
 09/25  06:00:00,181.225037414,28.6012129598,15.7220027907,23.2697424668,24.7345865669,70.7195625826,162.108379348,152.182611289,9.90576805939,0.02
 09/25  07:00:00,196.417882879,28.6436368355,23.3634237228,13.4259654686,37.1018798503,92.3937384068,142.293683244,123.780646094,9.90576805939,8.60726909053
 09/25  08:00:00,215.703737011,28.6862751766,35.9251904691,8.77149775733,37.1018798503,104.434947198,123.693082838,113.767314778,9.90576805939,0.02
 09/25  09:00:00,230.034301508,28.7438325704,40.531890622,6.39616290501,37.1018798503,116.476155989,118.441494808,108.515726748,9.90576805939,0.02
 09/25  10:00:00,232.777803629,28.8357474287,44.5562565138,5.02275459473,37.1018798503,116.476155989,122.409161106,103.874902342,9.90576805939,8.62849070471
 09/25  11:00:00,233.819000807,29.0675310124,46.7356552763,3.6526336006,37.1018798503,116.476155989,109.02756095,99.101792891,9.90576805939,0.02
 09/25  12:00:00,225.453584728,29.4466724131,51.4604567088,2.22496401251,37.1018798503,104.434947198,104.202824104,94.2770560444,9.90576805939,0.02
 09/25  13:00:00,237.37436665,29.7250432019,52.1038625384,1.18227103067,37.1018798503,116.476155989,109.316101578,90.7816755496,9.90576805939,8.62865796852
 09/25  14:00:00,238.222591994,29.868388222,53.1937133863,0.797470766998,37.1018798503,116.476155989,98.6079316721,88.6821636127,9.90576805939,0.02
 09/25  15:00:00,236.460787162,29.7064661259,51.9203580546,0.471127027141,37.1018798503,116.476155989,108.300258618,89.767473082,9.90576805939,8.62701747709
 09/25  16:00:00,233.738173575,29.7162750823,49.3600803331,0.299580835696,37.1018798503,116.476155989,99.0036873817,89.0779193223,9.90576805939,0.02
 09/25  17:00:00,232.367331029,29.6310224279,48.0869387226,0.288196088103,37.1018798503,116.476155989,99.553625923,89.6278578636,9.90576805939,0.02
 09/25  18:00:00,143.234116445,27.3645471021,35.7266423428,0.0,24.7345865669,47.5788473902,73.8096701203,68.8367860907,4.9528840297,0.02
 09/25  19:00:00,148.622748373,27.997178493,33.4351379463,0.0,24.7345865669,47.5788473902,87.9882084061,74.4277473368,4.9528840297,8.60757703965
 09/25  20:00:00,122.067946332,26.8373542763,29.297111094,0.0,12.3672932834,38.6892022431,93.0807292647,90.0889988469,2.97173041782,0.02
 09/25  21:00:00,84.5366645483,14.3694895155,16.2210074337,0.0,12.3672932834,27.0668015668,58.5321758385,55.5404454207,2.97173041782,0.02
 09/25  22:00:00,76.9669152982,19.905662075,22.2820883809,0.0,4.12243109448,15.9888894789,83.6324196263,80.6406892085,2.97173041782,0.02
 09/25  23:00:00,60.8232252598,12.1304613524,14.121888118,0.0,4.12243109448,15.9888894789,57.2905394158,54.298808998,2.97173041782,0.02
 09/25  24:00:00,77.519769537,20.1165392053,22.624065492,0.0,4.12243109448,15.9888894789,87.9809100626,84.9891796447,2.97173041782,0.02
 09/26  01:00:00,60.6833882406,12.7209173172,13.3915950727,0.0,4.12243109448,15.9888894789,56.6128613401,53.6211309223,2.97173041782,0.02
 09/26  02:00:00,75.608072684,19.4839078143,21.3449999595,0.0,4.12243109448,15.9888894789,89.718164213,86.7264337952,2.97173041782,0.02
 09/26  03:00:00,64.5996189794,15.9951087097,13.9448393449,0.0106866559247,4.12243109448,15.9888894789,70.2928232321,67.3010928143,2.97173041782,0.02
 09/26  04:00:00,99.2912714577,27.6527458468,19.4152634834,0.0384605623912,12.3672932834,24.9413748627,109.465207507,104.492323477,4.9528840297,0.02
 09/26  05:00:00,113.975633658,27.744268626,20.9458736792,13.1006897655,12.3672932834,24.9413748627,176.114202193,171.141318164,4.9528840297,0.02
 09/26  06:00:00,163.794729098,28.6715439145,21.0018013021,10.8386012647,24.7345865669,70.7195625826,142.973887614,133.048119555,9.90576805939,0.02
 09/26  07:00:00,189.996756328,28.8875142429,25.6630495494,5.16864433931,37.1018798503,92.3937384068,122.23674797,112.310979911,9.90576805939,0.02
 09/26  08:00:00,214.221408293,28.9995347221,40.1582277622,2.74280901854,37.1018798503,104.434947198,114.136368316,104.210600257,9.90576805939,0.02
 09/26  09:00:00,234.756376799,29.0833798197,48.9341920961,2.37639440757,37.1018798503,116.476155989,119.547253475,101.018459697,9.90576805939,8.62302571861
 09/26  10:00:00,237.053603002,29.1908395314,51.7848110299,1.71494750238,37.1018798503,116.476155989,107.629096216,97.7033281564,9.90576805939,0.02
 09/26  11:00:00,238.288937656,29.2732279274,53.2804170215,1.37203673119,37.1018798503,116.476155989,114.021490109,95.4858224679,9.90576805939,8.62989958213
 09/26  12:00:00,226.186949771,29.3896005762,53.5035900654,0.972334296324,37.1018798503,104.434947198,103.539933942,93.6141658822,9.90576805939,0.02
 09/26  13:00:00,237.665457845,29.6123496669,53.2012732644,0.488586582207,37.1018798503,116.476155989,100.586188378,90.6604203187,9.90576805939,0.02
 09/26  14:00:00,239.699515086,29.8354266145,55.3356589662,0.165426005782,37.1018798503,116.476155989,106.430864212,87.8966069141,9.90576805939,8.62848923884
 09/26  15:00:00,240.770091438,30.0573170178,56.2624427298,0.0875177699318,37.1018798503,116.476155989,95.366897035,85.4411289756,9.90576805939,0.02
 09/26  16:00:00,240.585720225,30.1632905296,56.0163942437,0.0437284157715,37.1018798503,116.476155989,102.812718125,84.2847132958,9.90576805939,8.62223677027
 09/26  17:00:00,235.601554071,30.1273884517,51.0352678189,0.0777520818822,37.1018798503,116.476155989,94.5329792556,84.6072111962,9.90576805939,0.02
 09/26  18:00:00,142.154259146,27.4067225281,34.6046275846,0.0,24.7345865669,47.5788473902,70.8712530392,65.8983690095,4.9528840297,0.02
 09/26  19:00:00,143.992053112,27.997178493,28.8044613759,0.0,24.7345865669,47.5788473902,77.518949202,72.5460651723,4.9528840297,0.02
 09/26  20:00:00,117.34433498,27.2591085369,24.1517467949,0.0,12.3672932834,38.6892022431,91.3896437453,88.3979133275,2.97173041782,0.02
 09/26  21:00:00,81.984867296,15.0672493364,12.9454065595,0.0,12.3672932834,27.0668015668,63.9191148911,60.9273844733,2.97173041782,0.02
 09/26  22:00:00,69.1155929006,19.905662075,14.4034892727,0.0,4.12243109448,15.9888894789,81.4374842694,78.4457538516,2.97173041782,0.02
 09/26  23:00:00,60.6275722853,14.7298459279,10.3367969167,0.0,4.12243109448,15.9888894789,66.40316059,63.4114301722,2.97173041782,0.02
 09/26  24:00:00,73.7435971586,22.842450059,15.5797803345,0.0,4.12243109448,15.9888894789,94.800534419,91.8088040012,2.97173041782,0.02
 09/27  01:00:00,67.9112075628,17.3292305034,15.8201274256,0.0,4.12243109448,15.9888894789,76.5976860572,73.6059556394,2.97173041782,0.02
 09/27  02:00:00,78.0442613209,22.7159237808,20.4364061315,0.0346570691376,4.12243109448,15.9888894789,96.2622707555,93.2705403377,2.97173041782,0.02
 09/27  03:00:00,68.1602320639,18.3836161549,14.9180251586,0.131497031709,4.12243109448,15.9888894789,78.438103414,75.4463729962,2.97173041782,0.02
 09/27  04:00:00,101.630017834,27.1185237834,22.2269620034,0.0997294063647,12.3672932834,24.9413748627,109.065963183,104.093079153,4.9528840297,0.02
 09/27  05:00:00,121.639962623,28.2115294697,26.0861884476,15.1574420554,12.3672932834,24.9413748627,183.692749619,170.138075883,4.9528840297,8.60178970641
 09/27  06:00:00,168.226169903,28.6654151208,25.3810464071,10.8969248128,24.7345865669,70.7195625826,141.904096166,131.978328107,9.90576805939,0.02
 09/27  07:00:00,192.817340984,28.9683563368,28.2937590017,5.27767460859,37.1018798503,92.3937384068,121.30438888,111.378620821,9.90576805939,0.02
 09/27  08:00:00,207.387556799,29.0839011315,33.344244624,2.63862382515,37.1018798503,104.434947198,113.388943916,103.463175857,9.90576805939,0.02
 09/27  09:00:00,221.026269626,29.2267950244,35.6876469685,1.74939173285,37.1018798503,116.476155989,108.624332983,98.6985649236,9.90576805939,0.02
 09/27  10:00:00,223.566334452,29.5276511223,38.4723958522,1.20325359352,37.1018798503,116.476155989,112.521175586,93.9880016227,9.90576805939,8.62740590405
 09/27  11:00:00,226.16886613,29.5210723688,41.4756453184,0.808945222166,37.1018798503,116.476155989,103.19548375,93.2697156904,9.90576805939,0.02
 09/27  12:00:00,215.609681064,29.579079624,43.1819373406,0.52715735589,37.1018798503,104.434947198,110.853089657,92.3227828649,9.90576805939,8.62453873304
 09/27  13:00:00,227.048184303,29.6519728607,42.7099548111,0.323073394124,37.1018798503,116.476155989,100.850140594,90.9243725343,9.90576805939,0.02
 09/27  14:00:00,224.966354204,29.7224156983,40.6775603659,0.203332292814,37.1018798503,116.476155989,99.6634754769,89.7377074175,9.90576805939,0.02
 09/27  15:00:00,225.399101696,29.947847111,40.9808900194,0.107545098856,37.1018798503,116.476155989,105.578961207,87.0460323195,9.90576805939,8.62716082781
 09/27  16:00:00,226.549030218,30.0219228919,42.0931096155,0.0717414108409,37.1018798503,116.476155989,95.3452469332,85.4194788738,9.90576805939,0.02
 09/27  17:00:00,222.658879797,29.9786770829,38.2583595138,0.060654941708,37.1018798503,116.476155989,95.5016288018,85.5758607424,9.90576805939,0.02
 09/27  18:00:00,135.714047755,27.2591085369,25.9628390812,0.0,24.7345865669,47.5788473902,72.1141890683,67.1413050386,4.9528840297,0.02
 09/27  19:00:00,135.443800741,27.8917399279,20.3616364574,0.0,24.7345865669,47.5788473902,87.7058983765,74.1452999458,4.9528840297,8.60771440098
 09/27  20:00:00,109.608812818,26.8373542763,16.8379870308,0.0,12.3672932834,38.6892022431,93.2548506348,90.263120217,2.97173041782,0.02
 09/27  21:00:00,79.2904764083,15.1516001885,9.59238416943,0.0,12.3672932834,27.0668015668,62.4820543381,59.4903239203,2.97173041782,0.02
 09/27  22:00:00,71.2834666488,21.8021228828,13.3119737355,0.0,4.12243109448,15.9888894789,91.6097103281,88.6179799103,2.97173041782,0.02
 09/27  23:00:00,65.219846853,18.1727390246,11.2893428227,0.0,4.12243109448,15.9888894789,74.6195992809,71.6278688631,2.97173041782,0.02
 09/27  24:00:00,71.7099354526,22.842450059,12.9835603664,0.0672194530978,4.12243109448,15.9888894789,95.6430124997,92.6512820819,2.97173041782,0.02
 09/28  01:00:00,66.1397182308,17.3292305034,9.10710168272,0.0,4.12243109448,15.9888894789,78.0517080626,75.0599776448,2.97173041782,0.02
 09/28  02:00:00,76.5127588347,22.7159237808,10.4556505608,0.402360137392,4.12243109448,15.9888894789,98.0526361523,95.0609057345,2.97173041782,0.02
 09/28  03:00:00,71.0484129089,18.5944932852,8.50738850222,1.11958262424,4.12243109448,15.9888894789,79.520845287,76.5291148692,2.97173041782,0.02
 09/28  04:00:00,102.36753686,27.1185237834,12.6476852859,0.682766660553,12.3672932834,24.9413748627,111.223688531,106.250804501,4.9528840297,0.02
 09/28  05:00:00,121.867795878,28.1920887003,19.4327453357,21.0640324796,12.3672932834,24.9413748627,177.137738546,172.164854516,4.9528840297,0.02
 09/28  06:00:00,170.28366062,28.657409192,23.150998451,15.1924701665,24.7345865669,70.7195625826,143.655930244,133.730162184,9.90576805939,0.02
 09/28  07:00:00,194.000220653,28.8980001993,26.5679575991,8.25671026584,37.1018798503,92.3937384068,122.469520362,112.543752302,9.90576805939,0.02
 09/28  08:00:00,208.798133078,28.9987008874,32.3732551285,5.10532482393,37.1018798503,104.434947198,123.076528067,104.549028868,9.90576805939,8.62173114003
 09/28  09:00:00,223.447716054,29.1150375717,36.5368176159,3.43346805314,37.1018798503,116.476155989,109.876053248,99.9502851891,9.90576805939,0.02
 09/28  10:00:00,225.9290542,29.3319312041,39.9255549282,2.30853531242,37.1018798503,116.476155989,105.091967072,95.1661990129,9.90576805939,0.02
 09/28  11:00:00,227.016730547,29.6459413204,41.6444054413,1.36314157681,37.1018798503,116.476155989,110.118284634,91.5824501845,9.90576805939,8.63006638967
 09/28  12:00:00,218.713236547,30.0509610846,45.6245889584,0.71624104423,37.1018798503,104.434947198,97.6368788755,87.7111108161,9.90576805939,0.02
 09/28  13:00:00,230.342591675,30.1177952975,45.4569205649,0.404603478056,37.1018798503,116.476155989,105.149667801,86.6138447288,9.90576805939,8.63005501261
 09/28  14:00:00,228.293732145,30.2154847986,43.5285402114,0.186718242613,37.1018798503,116.476155989,95.3687576443,85.4429895849,9.90576805939,0.02
 09/28  15:00:00,226.088662781,30.0930785156,41.5275991488,0.105142345863,37.1018798503,116.476155989,96.0908937834,86.165125724,9.90576805939,0.02
 09/28  16:00:00,225.553121657,30.1639765885,40.9487449822,0.0781105538942,37.1018798503,116.476155989,103.496379902,84.9672102372,9.90576805939,8.62340160529
 09/28  17:00:00,223.253585462,30.0883725112,38.6686786816,0.13538281021,37.1018798503,116.476155989,94.9066707695,84.9809027101,9.90576805939,0.02
 09/28  18:00:00,140.969761792,27.2591085369,31.2185709833,0.0,24.7345865669,47.5788473902,71.4902061028,66.5173220731,4.9528840297,0.02
 09/28  19:00:00,147.59663007,27.997178493,32.4090312471,0.0,24.7345865669,47.5788473902,77.5636164225,72.5907323928,4.9528840297,0.02
 09/28  20:00:00,125.212852969,26.8373542763,32.4420117316,0.0,12.3672932834,38.6892022431,90.6369859138,87.645255496,2.97173041782,0.02
 09/28  21:00:00,89.3405312724,15.1516001885,20.216715563,0.0,12.3672932834,27.0668015668,60.953272046,57.9615416282,2.97173041782,0.02
 09/28  22:00:00,83.3750341783,20.1587146313,28.4371533483,0.0,4.12243109448,15.9888894789,79.5961561658,76.604425748,2.97173041782,0.02
 09/28  23:00:00,62.9884588824,12.1304613524,16.2871203588,0.0,4.12243109448,15.9888894789,53.4954864267,50.5037560089,2.97173041782,0.02
 09/28  24:00:00,87.3340941887,20.2430654835,32.3118624594,0.0,4.12243109448,15.9888894789,86.6579095079,83.6661790901,2.97173041782,0.02
 09/29  01:00:00,66.2332594812,12.1304613524,19.5319208523,0.0,4.12243109448,15.9888894789,65.7293293458,54.1558062628,2.97173041782,8.60179266517
 09/29  02:00:00,93.3693030051,20.3274163356,38.2627204173,0.0,4.12243109448,15.9888894789,85.5086526631,82.5169222452,2.97173041782,0.02
 09/29  03:00:00,71.4678101631,12.8052681694,24.091664894,0.0,4.12243109448,15.9888894789,55.9153640316,52.9236336138,2.97173041782,0.02
 09/29  04:00:00,131.495875515,27.4699856672,51.8410871683,0.0,12.3672932834,24.9413748627,105.226757113,100.253873083,4.9528840297,0.02
 09/29  05:00:00,145.035035042,28.3305239362,57.4194933432,7.10021516378,12.3672932834,24.9413748627,169.457701963,164.484817933,4.9528840297,0.02
 09/29  06:00:00,203.658073431,28.8497080467,65.6111074334,3.56530775281,24.7345865669,70.7195625826,136.157356286,126.231588227,9.90576805939,0.02
 09/29  07:00:00,232.279408759,29.2680600518,70.8071376538,1.92665752676,37.1018798503,92.3937384068,106.088325612,96.1625575526,9.90576805939,0.02
 09/29  08:00:00,245.281506583,29.4030839771,72.1406498999,1.41696372576,37.1018798503,104.434947198,95.5986035648,85.6728355054,9.90576805939,0.02
 09/29  09:00:00,255.621219369,29.5027414057,70.7078927765,1.04812087498,37.1018798503,116.476155989,100.285711363,90.3599433039,9.90576805939,0.02
 09/29  10:00:00,252.132179321,29.5775735321,67.3980888682,0.793508337387,37.1018798503,116.476155989,114.166756843,95.6321709292,9.90576805939,8.62881785425
 09/29  11:00:00,248.967336809,29.6986182215,64.3551666713,0.550314662913,37.1018798503,116.476155989,103.824948305,93.8991802458,9.90576805939,0.02
 09/29  12:00:00,236.186781152,29.8235106327,63.6966409886,0.345138210635,37.1018798503,104.434947198,110.617520014,92.0857133125,9.90576805939,8.62603864261
 09/29  13:00:00,250.055540476,29.9646809103,65.5472569112,0.180398451702,37.1018798503,116.476155989,100.023620031,90.0978519715,9.90576805939,0.02
 09/29  14:00:00,252.464965739,30.2576136323,67.8106693717,0.0336069536512,37.1018798503,116.476155989,105.57268318,87.0381862855,9.90576805939,8.62872883503
 09/29  15:00:00,253.602459991,30.5569151239,68.6781991222,0.00455115609598,37.1018798503,116.476155989,93.3529079239,83.4271398645,9.90576805939,0.02
 09/29  16:00:00,250.636626343,30.5654669252,65.6845752625,0.0242997879613,37.1018798503,116.476155989,92.3915472441,82.4657791848,9.90576805939,0.02
 09/29  17:00:00,244.448079876,30.48610883,59.520362707,0.0804013242004,37.1018798503,116.476155989,101.259688128,82.738104355,9.90576805939,8.61581571371
 09/29  18:00:00,150.871554181,27.5754242324,40.8040428191,0.0,24.7345865669,47.5788473902,69.6129990428,64.6401150131,4.9528840297,0.02
 09/29  19:00:00,152.951255445,27.997178493,37.7636662084,0.0,24.7345865669,47.5788473902,75.9469952013,70.9741111717,4.9528840297,0.02
 09/29  20:00:00,128.449167217,27.0482314066,35.4674634448,0.0,12.3672932834,38.6892022431,89.4213943281,86.4296639103,2.97173041782,0.02
 09/29  21:00:00,93.6460988443,15.7842315794,23.8896607499,0.0,12.3672932834,27.0668015668,62.876042553,59.8843121352,2.97173041782,0.02
 09/29  22:00:00,82.5384053059,19.9286150789,27.8045888184,0.0,4.12243109448,15.9888894789,83.5944934472,80.6027630294,2.97173041782,0.02
 09/29  23:00:00,64.0680168797,12.1304613524,17.3666792805,0.0,4.12243109448,15.9888894789,53.46596262,50.4742322022,2.97173041782,0.02
 09/29  24:00:00,87.3953441019,20.3274163356,32.2887624481,0.0,4.12243109448,15.9888894789,82.1256110148,79.133880597,2.97173041782,0.02
 09/30  01:00:00,65.0951249657,12.2991630566,18.2250855569,0.0,4.12243109448,15.9888894789,55.8186735712,52.8269431534,2.97173041782,0.02
 09/30  02:00:00,86.7173877492,19.905662075,32.0325602437,0.0,4.12243109448,15.9888894789,86.4467118894,83.4549814716,2.97173041782,0.02
 09/30  03:00:00,70.6565480251,13.2551393807,22.8305322308,0.0,4.12243109448,15.9888894789,57.1695686091,54.1778381913,2.97173041782,0.02
 09/30  04:00:00,101.032209752,26.4156000157,39.5663149518,0.0,4.12243109448,16.0517297156,113.783270339,110.791539921,2.97173041782,0.02
 09/30  05:00:00,104.059186606,26.8373542763,42.1715375078,0.0,4.12243109448,16.0517297156,112.100175234,109.108444817,2.97173041782,0.02
 09/30  06:00:00,132.689801071,28.5243713188,50.2593933703,0.0,4.12243109448,39.6058045677,93.0624281238,90.070697706,2.97173041782,0.02
 09/30  07:00:00,171.887552763,28.568850738,54.1909213603,10.626211262,12.3672932834,65.3531420225,146.407972114,141.435088084,4.9528840297,0.02
 09/30  08:00:00,173.470136331,28.5533451767,57.2529618292,6.27140886055,12.3672932834,68.2430321324,142.352362509,137.379478479,4.9528840297,0.02
 09/30  09:00:00,200.429412221,28.6092174559,58.8470460962,2.56386215502,16.4897243779,93.1370602926,140.094625683,123.558745499,7.92461444751,8.61126573645
 09/30  10:00:00,198.410752126,28.7117018936,57.410519239,1.87917305277,16.4897243779,93.1370602926,126.085283199,118.140668752,7.92461444751,0.02
 09/30  11:00:00,201.3086479,28.8739684477,60.873549468,1.15176936845,16.4897243779,93.1370602926,122.540663524,114.596049076,7.92461444751,0.02
 09/30  12:00:00,190.833932237,28.917385609,59.8542166827,0.804578467307,16.4897243779,83.9857416113,120.580062783,112.635448336,7.92461444751,0.02
 09/30  13:00:00,186.742087637,28.7848988881,55.8541311517,0.8452977851,16.4897243779,83.9857416113,121.904738253,113.960123806,7.92461444751,0.02
 09/30  14:00:00,187.522088905,28.8945306407,56.7006261019,0.669214592487,16.4897243779,83.9857416113,119.293043832,111.348429385,7.92461444751,0.02
 09/30  15:00:00,165.879562977,28.5243713188,53.5543676463,0.0,12.3672932834,70.6512738906,68.0710820345,54.5087167186,4.9528840297,8.60948128617
 09/30  16:00:00,164.398872732,28.5243713188,52.0737018268,0.0,12.3672932834,70.6512738906,59.7804009976,54.8075169679,4.9528840297,0.02
 09/30  17:00:00,149.101321301,28.5243713188,49.2996599118,0.0,12.3672932834,58.1284167478,64.9269022474,59.9540182177,4.9528840297,0.02
 09/30  18:00:00,115.254265422,27.1185237834,40.6492732804,0.0,12.3672932834,24.9413748627,88.4693806289,83.4964965992,4.9528840297,0.02
 09/30  19:00:00,120.304082621,27.2591085369,40.8601723846,0.0,12.3672932834,24.9413748627,95.4520474044,90.4791633747,4.9528840297,0.02
 09/30  20:00:00,94.6356861121,25.9938457551,33.5915459817,0.0,4.12243109448,16.0517297156,104.686502891,101.694772473,2.97173041782,0.02
 09/30  21:00:00,58.319679015,10.397538302,13.4033369189,0.0,4.12243109448,15.9888894789,47.1734751416,44.1817447237,2.97173041782,0.02
 09/30  22:00:00,75.2411733512,18.1956920286,22.2923523281,0.0,4.12243109448,15.9888894789,82.5105291951,79.5187987773,2.97173041782,0.02
 09/30  23:00:00,64.1698399794,14.2621856594,15.1501499968,0.0,4.12243109448,15.9888894789,59.3618074717,56.3700770538,2.97173041782,0.02
 09/30  24:00:00,63.2934738561,14.7298459279,13.9146434074,0.0,4.12243109448,15.9888894789,67.8549516524,64.8632212345,2.97173041782,0.02
 10/01  01:00:00,64.190706451,17.3292305034,14.0954862555,0.0,2.06121554724,15.9888894789,80.637658117,77.6459276992,2.97173041782,0.02
 10/01  02:00:00,70.3378191087,21.8724152595,15.4173393448,0.0,2.06121554724,15.9888894789,101.013381439,98.0216510211,2.97173041782,0.02
 10/01  03:00:00,63.9319519191,18.1727390246,10.3608845567,0.0,2.06121554724,15.9888894789,82.0452787001,79.0535482823,2.97173041782,0.02
 10/01  04:00:00,77.9236573605,21.8724152595,11.4717490926,0.00135313280714,2.06121554724,15.9888894789,104.839434876,101.847704458,2.97173041782,0.02
 10/01  05:00:00,68.9663405148,18.1727390246,8.28060201664,0.189574673655,2.06121554724,15.9888894789,84.1842883945,81.1925579767,2.97173041782,0.02
 10/01  06:00:00,73.3386735313,22.5893975026,10.5475441049,0.539358529521,2.06121554724,15.9888894789,106.436302589,103.444572171,2.97173041782,0.02
 10/01  07:00:00,48.6957514749,17.3292305034,10.814105487,0.0,2.06121554724,15.9888894789,84.793247539,81.8015171212,2.97173041782,0.02
 10/01  08:00:00,93.3030810859,23.4329060238,23.0835255077,0.0559928150449,4.12243109448,41.7362269337,99.9356458582,94.9627618285,4.9528840297,0.02
 10/01  09:00:00,89.6315100535,18.6788441374,24.3550185275,0.00637745907689,4.12243109448,41.7362269337,77.7872266507,72.814342621,4.9528840297,0.02
 10/01  10:00:00,101.996748651,23.0955026153,31.7643652255,0.0,4.12243109448,41.7362269337,93.2344689321,88.2615849024,4.9528840297,0.02
 10/01  11:00:00,94.1461279407,19.0162475459,28.4477764832,0.0,4.12243109448,41.7362269337,74.2299530456,69.2570690159,4.9528840297,0.02
 10/01  12:00:00,104.014848466,23.1376780414,33.8208809838,0.0,4.12243109448,41.7362269337,90.6113395744,85.6384555447,4.9528840297,0.02
 10/01  13:00:00,96.5714539101,19.4380018065,30.4703195467,0.0,4.12243109448,41.7362269337,72.845719116,67.8728350863,4.9528840297,0.02
 10/01  14:00:00,104.514221234,23.3486620321,34.0326714755,0.0,4.12243109448,41.7362269337,89.8230147833,84.8501307536,4.9528840297,0.02
 10/01  15:00:00,95.6088949689,19.4380077078,29.4548994591,0.0,4.12243109448,41.7362269337,81.4671230575,67.9124535482,4.9528840297,8.60178547956
 10/01  16:00:00,83.8429394787,22.9268009111,30.6402617841,0.0,4.12243109448,24.8785346261,90.969942354,85.9970583243,4.9528840297,0.02
 10/01  17:00:00,54.7746108662,15.9951087097,20.2867326054,0.0,2.06121554724,15.9888894789,65.3337136899,62.3419832721,2.97173041782,0.02
 10/01  18:00:00,60.3641185871,15.8129228343,16.6292144278,0.0,2.06121554724,15.9888894789,77.7421244685,74.7503940507,2.97173041782,0.02
 10/01  19:00:00,65.1842241801,17.3292305034,15.0787444836,0.0,2.06121554724,15.9888894789,84.9652075542,81.9734771364,2.97173041782,0.02
 10/01  20:00:00,72.0052348476,22.9268009111,15.7136156926,0.0,2.06121554724,15.9888894789,105.494256064,102.502525646,2.97173041782,0.02
 10/01  21:00:00,62.061892355,17.3292305034,11.079391276,0.0,2.06121554724,15.9888894789,85.9435280576,82.9517976398,2.97173041782,0.02
 10/01  22:00:00,72.743762863,22.9268009111,12.6825336315,0.0899140422608,2.06121554724,15.9888894789,108.147742228,105.15601181,2.97173041782,0.02
 10/01  23:00:00,63.7707045022,17.3292305034,9.47925321313,0.0,2.06121554724,15.9888894789,87.6737134604,84.6819830426,2.97173041782,0.02
 10/01  24:00:00,73.7411894898,22.9268009111,11.950217678,0.474040811826,2.06121554724,15.9888894789,109.712604476,106.720874058,2.97173041782,0.02
 10/02  01:00:00,66.4164139456,17.750984764,9.48158157388,0.207499422242,4.12243109448,15.9888894789,88.2440789297,85.2523485119,2.97173041782,0.02
 10/02  02:00:00,75.4339571641,22.5050466505,11.9459787912,0.640392929717,4.12243109448,15.9888894789,110.017035189,107.025304771,2.97173041782,0.02
 10/02  03:00:00,68.6535287555,18.5944932852,9.47500373599,1.79544033227,4.12243109448,15.9888894789,89.0025811818,86.010850764,2.97173041782,0.02
 10/02  04:00:00,100.808896954,27.6527458468,14.0876670593,1.7270486243,12.3672932834,24.9413748627,125.535905601,120.563021572,4.9528840297,0.02
 10/02  05:00:00,127.49958707,27.7064853934,17.3597696668,25.4656082368,12.3672932834,24.9413748627,194.08098728,189.10810325,4.9528840297,0.02
 10/02  06:00:00,176.29595456,28.6092298529,17.6039596509,21.1514795114,24.7345865669,70.7195625826,159.326149464,149.400381404,9.90576805939,0.02
 10/02  07:00:00,194.581345347,28.6614218498,23.5798534638,12.0625125218,37.1018798503,92.3937384068,136.151864404,126.226096345,9.90576805939,0.02
 10/02  08:00:00,218.476104973,28.7138041121,39.9541426731,7.48729425094,37.1018798503,104.434947198,126.719095834,116.793327775,9.90576805939,0.02
 10/02  09:00:00,240.233479394,28.8381448589,51.7966124231,5.23630361643,37.1018798503,116.476155989,128.677481266,110.146862291,9.90576805939,8.62485091608
 10/02  10:00:00,244.053980231,29.1448463125,56.8893776218,3.65671469244,37.1018798503,116.476155989,114.029465295,104.103697236,9.90576805939,0.02
 10/02  11:00:00,246.823473701,29.5579543931,60.7807915428,2.12145760035,37.1018798503,116.476155989,117.572334312,99.0360909604,9.90576805939,8.63047529173
 10/02  12:00:00,236.83305826,29.948821625,63.5026023873,1.06017777926,37.1018798503,104.434947198,105.071240917,95.1454728578,9.90576805939,0.02
 10/02  13:00:00,249.046006866,30.2745258431,63.7704565029,0.637734675259,37.1018798503,116.476155989,110.450644227,91.9144105534,9.90576805939,8.63046561437
 10/02  14:00:00,248.603407868,30.5061205107,63.4779685748,0.256309201356,37.1018798503,116.476155989,99.6775812539,89.7518131945,9.90576805939,0.02
 10/02  15:00:00,247.665580588,30.6271599988,62.6003149039,0.0752506714584,37.1018798503,116.476155989,98.3419428529,88.4161747935,9.90576805939,0.02
 10/02  16:00:00,245.064797499,30.5870611825,60.1117023447,0.00372526191136,37.1018798503,116.476155989,107.194572849,88.6651191249,9.90576805939,8.62368566449
 10/02  17:00:00,241.419984828,30.4250433461,56.6252622721,0.00851919955515,37.1018798503,116.476155989,99.6460392957,89.7202712363,9.90576805939,0.02
 10/02  18:00:00,148.777185821,27.6808627975,38.6042373054,0.0,24.7345865669,47.5788473902,73.5374627112,68.5645786815,4.9528840297,0.02
 10/02  19:00:00,144.803222358,27.997178493,29.6156200984,0.0,24.7345865669,47.5788473902,80.4940767695,75.5211927398,4.9528840297,0.02
 10/02  20:00:00,115.920832997,27.2591085369,22.7282340511,0.0,12.3672932834,38.6892022431,95.7390589273,92.7473285095,2.97173041782,0.02
 10/02  21:00:00,80.927904268,14.9177700543,12.0639528991,0.0,12.3672932834,27.0668015668,60.1540549293,57.1623245115,2.97173041782,0.02
 10/02  22:00:00,67.4772989681,18.1956920286,14.528476679,0.0,4.12243109448,15.9888894789,80.5054201892,77.5136897714,2.97173041782,0.02
 10/02  23:00:00,65.286170473,17.5822830598,12.4986476481,0.0,4.12243109448,15.9888894789,78.1025254523,75.1107950345,2.97173041782,0.02
 10/02  24:00:00,72.8017676171,22.5050466505,15.2483264544,0.0,4.12243109448,15.9888894789,97.2092323619,94.2175019441,2.97173041782,0.02
 10/03  01:00:00,65.4534067288,18.0040373204,12.3384798373,0.0,4.12243109448,15.9888894789,79.5811165424,76.5893861245,2.97173041782,0.02
 10/03  02:00:00,72.0947868463,22.0832923899,14.9125575145,0.0,4.12243109448,15.9888894789,108.471972089,96.8984469985,2.97173041782,8.60179467311
 10/03  03:00:00,66.0057386027,18.3414407289,12.5915462104,0.0519813531508,4.12243109448,15.9888894789,80.5342736352,77.5425432174,2.97173041782,0.02
