Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  04:00:00,99.854958312,27.6527458468,19.9147307849,0.102678758862,12.3672932834,24.9413748627,113.525293233,108.552409203,4.9528840297,0.02
 10/03  05:00:00,118.008828128,27.7446377011,24.8056915901,13.2736959989,12.3672932834,24.9413748627,181.226607327,176.253723297,4.9528840297,0.02
 10/03  06:00:00,171.667427315,28.6815036452,27.1137839413,10.2401892932,24.7345865669,70.7195625826,146.60063294,136.674864881,9.90576805939,0.02
 10/03  07:00:00,198.185587778,28.8971764838,33.9854865945,5.02536739521,37.1018798503,92.3937384068,125.850111581,115.924343522,9.90576805939,0.02
 10/03  08:00:00,226.582213971,29.0342256249,52.5024345249,2.72473271952,37.1018798503,104.434947198,118.427895433,108.502127374,9.90576805939,0.02
 10/03  09:00:00,245.677003261,29.2782498514,60.7081222247,1.3281528357,37.1018798503,116.476155989,112.663452415,102.737684356,9.90576805939,0.02
 10/03  10:00:00,247.454139129,29.7494674789,62.5724411509,0.769202914861,37.1018798503,116.476155989,115.678134601,97.1432187624,9.90576805939,8.62914777925
 10/03  11:00:00,252.82386535,30.241927185,67.7462459289,0.472435536727,37.1018798503,116.476155989,102.401606579,92.4758385198,9.90576805939,0.02
 10/03  12:00:00,244.07204415,30.6892624801,70.8550258123,0.206250342811,37.1018798503,104.434947198,107.247870211,88.715740782,9.90576805939,8.62636136987
 10/03  13:00:00,257.346587861,31.1502706385,71.7536110322,0.0794810239498,37.1018798503,116.476155989,95.8860699541,85.9603018947,9.90576805939,0.02
 10/03  14:00:00,257.978061746,31.5909912748,72.0191585135,0.00481904542328,37.1018798503,116.476155989,102.474921646,83.9414998076,9.90576805939,8.6276537785
 10/03  15:00:00,257.181110321,31.7756265218,71.0426731735,0.0,37.1018798503,116.476155989,92.7878034415,82.8620353821,9.90576805939,0.02
 10/03  16:00:00,253.493627926,31.6347523489,67.4965728514,0.0,37.1018798503,116.476155989,93.3713793315,83.4456112721,9.90576805939,0.02
 10/03  17:00:00,247.16115349,31.3214613886,61.4784766222,0.0,37.1018798503,116.476155989,103.651389149,85.1296658545,9.90576805939,8.61595523507
 10/03  18:00:00,154.42246602,27.7652136497,41.8159992071,0.0,24.7345865669,47.5788473902,70.7079888984,65.7351048687,4.9528840297,0.02
 10/03  19:00:00,148.406654259,27.6808627975,33.5353772611,0.0,24.7345865669,47.5788473902,77.5292160884,72.5563320587,4.9528840297,0.02
 10/03  20:00:00,118.310771267,27.4699856672,24.9073083823,0.0,12.3672932834,38.6892022431,92.471407084,89.4796766662,2.97173041782,0.02
 10/03  21:00:00,81.0486500976,15.2129980367,11.8894787312,0.0,12.3672932834,27.0668015668,55.7415007532,52.7497703354,2.97173041782,0.02
 10/03  22:00:00,69.3494751119,19.4839078143,15.0864017197,0.0,4.12243109448,15.9888894789,83.6547069972,80.6629765793,2.97173041782,0.02
 10/03  23:00:00,62.6620074375,15.8493600094,11.8453302967,0.0,4.12243109448,15.9888894789,73.8652120687,70.8734816509,2.97173041782,0.02
 10/03  24:00:00,72.2400927521,22.5050466505,14.5961840941,0.0,4.12243109448,15.9888894789,96.2181644527,93.2264340349,2.97173041782,0.02
 10/04  01:00:00,64.1889452229,17.3292305034,11.4044723558,0.0,4.12243109448,15.9888894789,78.6798530561,75.6881226383,2.97173041782,0.02
 10/04  02:00:00,71.7077841455,22.7580992068,13.2238942358,0.0,4.12243109448,15.9888894789,99.168195282,96.1764648642,2.97173041782,0.02
 10/04  03:00:00,64.6321635558,17.3292305034,10.45678138,0.0,4.12243109448,15.9888894789,80.4110927141,77.4193622963,2.97173041782,0.02
 10/04  04:00:00,95.7685656464,27.8776814525,15.5878486494,0.0782141265457,12.3672932834,24.9413748627,113.028937776,108.056053747,4.9528840297,0.02
 10/04  05:00:00,111.047867932,27.7735804914,19.4009571168,11.6885278564,12.3672932834,24.9413748627,180.476755605,175.503871575,4.9528840297,0.02
 10/04  06:00:00,164.302210556,28.737569847,20.6042921765,9.32839835406,24.7345865669,70.7195625826,146.35462179,136.428853731,9.90576805939,0.02
 10/04  07:00:00,187.858647286,29.0101605399,24.1454245505,4.42549701693,37.1018798503,92.3937384068,125.813305683,115.887537623,9.90576805939,0.02
 10/04  08:00:00,212.856002322,29.1431224892,39.5829066879,1.8091369001,37.1018798503,104.434947198,126.187608727,107.659746986,9.90576805939,8.62209368142
 10/04  09:00:00,245.460378978,29.4002450976,60.6484897957,1.04921886422,37.1018798503,116.476155989,111.777771024,101.852002965,9.90576805939,0.02
 10/04  10:00:00,249.535776642,29.5918758547,64.9720420023,0.608763150929,37.1018798503,116.476155989,117.187213518,98.6522936671,9.90576805939,8.62915179191
 10/04  11:00:00,248.741082558,29.7225351104,64.2943133405,0.361012455307,37.1018798503,116.476155989,106.713239725,96.7874716658,9.90576805939,0.02
 10/04  12:00:00,237.051089378,30.126928908,64.4165790297,0.186077325553,37.1018798503,104.434947198,103.032347255,93.1065791957,9.90576805939,0.02
 10/04  13:00:00,253.489470312,30.6921125794,68.3345883985,0.0995063236715,37.1018798503,116.476155989,107.149696946,88.6132716241,9.90576805939,8.63065726226
 10/04  14:00:00,256.862260118,31.1429632868,71.3342704636,0.0219873910499,37.1018798503,116.476155989,95.590222789,85.6644547296,9.90576805939,0.02
 10/04  15:00:00,258.011159641,31.427567324,72.220700802,0.0,37.1018798503,116.476155989,102.682363967,84.1488908329,9.90576805939,8.62770507449
 10/04  16:00:00,257.794525664,31.4161204115,72.0161416736,0.0,37.1018798503,116.476155989,94.1958719178,84.2701038584,9.90576805939,0.02
 10/04  17:00:00,251.272294273,31.1973869564,65.7137213219,0.0,37.1018798503,116.476155989,95.4337448098,85.5079767504,9.90576805939,0.02
 10/04  18:00:00,158.778176781,27.7652136497,46.171697442,0.0,24.7345865669,47.5788473902,70.8205695278,65.8476854981,4.9528840297,0.02
 10/04  19:00:00,158.188373721,27.6808627975,43.3170735315,0.0,24.7345865669,47.5788473902,77.1850478645,72.2121638348,4.9528840297,0.02
 10/04  20:00:00,134.473002293,27.4699856672,41.0695151866,0.0,12.3672932834,38.6892022431,99.9597258545,88.380131924,2.97173041782,8.60786351265
 10/04  21:00:00,91.4140697616,15.1286471846,22.3392456544,0.0,12.3672932834,27.0668015668,54.8171345564,51.8254041386,2.97173041782,0.02
 10/04  22:00:00,80.6521096537,19.905662075,25.9672819828,0.0,4.12243109448,15.9888894789,82.2190818506,79.2273514328,2.97173041782,0.02
 10/04  23:00:00,62.2136732199,12.8052681694,14.8375285322,0.0,4.12243109448,15.9888894789,56.5184207336,53.5266903158,2.97173041782,0.02
 10/04  24:00:00,73.6717365857,18.6174462892,20.3011608821,0.0,4.12243109448,15.9888894789,82.5425321573,79.5508017394,2.97173041782,0.02
 10/05  01:00:00,59.8411624101,11.2410468233,14.0813113075,0.0,4.12243109448,15.9888894789,47.148139619,44.1564092012,2.97173041782,0.02
 10/05  02:00:00,78.2086179514,18.6174462892,24.8380422124,0.0,4.12243109448,15.9888894789,82.7317818747,79.7400514569,2.97173041782,0.02
 10/05  03:00:00,59.7785810025,10.5662400063,14.6935367313,0.0,4.12243109448,15.9888894789,49.4301583003,46.4384278825,2.97173041782,0.02
 10/05  04:00:00,124.536878887,27.8917399279,44.4603367606,0.0,12.3672932834,24.9413748627,108.820617143,103.847733113,4.9528840297,0.02
 10/05  05:00:00,133.025955391,27.9175816127,48.5018702114,4.42170136256,12.3672932834,24.9413748627,174.176864377,169.203980347,4.9528840297,0.02
 10/05  06:00:00,190.297106761,28.8559695999,52.9888754322,2.82031184429,24.7345865669,70.7195625826,141.017184285,131.091416225,9.90576805939,0.02
 10/05  07:00:00,217.944056175,29.285320661,57.0091854447,1.37199335065,37.1018798503,92.3937384068,121.865700334,111.939932275,9.90576805939,0.02
 10/05  08:00:00,235.130469338,29.4233811066,62.399562317,0.986667657747,37.1018798503,104.434947198,115.953582595,106.027814536,9.90576805939,0.02
 10/05  09:00:00,248.818866142,29.5370274941,64.2914664872,0.627911795081,37.1018798503,116.476155989,121.018824453,102.489436329,9.90576805939,8.62362006449
 10/05  10:00:00,248.994530421,29.6201138487,64.5321281987,0.479251272491,37.1018798503,116.476155989,110.128297173,100.202529113,9.90576805939,0.02
 10/05  11:00:00,250.37804689,29.7407134451,65.9237526577,0.350279052097,37.1018798503,116.476155989,116.894918693,98.3584665265,9.90576805939,8.63068410682
 10/05  12:00:00,242.847800543,30.0005113199,70.4091820937,0.116646594603,37.1018798503,104.434947198,105.407415285,95.4816472252,9.90576805939,0.02
 10/05  13:00:00,260.404322396,30.4876094145,75.5399544481,0.0134719446678,37.1018798503,116.476155989,94.5737370774,84.647969018,9.90576805939,0.02
 10/05  14:00:00,261.48475451,30.8321691288,76.2895390258,0.0,37.1018798503,116.476155989,99.810375442,81.2753919557,9.90576805939,8.62921542683
 10/05  15:00:00,260.357473756,30.7127342011,75.2818870834,0.0,37.1018798503,116.476155989,94.8106598668,84.8848918074,9.90576805939,0.02
 10/05  16:00:00,259.106040231,30.7500539644,73.9936498837,0.0,37.1018798503,116.476155989,104.203780566,85.6741173171,9.90576805939,8.62389518968
 10/05  17:00:00,255.042261572,30.6303237874,70.0507712727,0.0,37.1018798503,116.476155989,98.5322299338,88.6064618744,9.90576805939,0.02
 10/05  18:00:00,165.742965337,27.5754242324,53.3262886315,0.0,24.7345865669,47.5788473902,72.521453146,67.5485691163,4.9528840297,0.02
 10/05  19:00:00,168.818755218,27.997178493,53.6311531728,0.0,24.7345865669,47.5788473902,78.2126261792,73.2397421495,4.9528840297,0.02
 10/05  20:00:00,141.262448674,27.2591085369,48.0698500515,0.0,12.3672932834,38.6892022431,91.9517400257,88.9600096079,2.97173041782,0.02
 10/05  21:00:00,97.6446334504,14.9599454803,28.7385068572,0.0,12.3672932834,27.0668015668,56.2386077357,53.2468773179,2.97173041782,0.02
 10/05  22:00:00,90.0225831331,20.0111006401,35.2323161221,0.0,4.12243109448,15.9888894789,79.6123273768,76.6205969589,2.97173041782,0.02
 10/05  23:00:00,70.1136674824,12.7209173172,22.8218728219,0.0,4.12243109448,15.9888894789,55.6198862046,52.6281557868,2.97173041782,0.02
 10/05  24:00:00,85.2076054358,18.6174462892,31.8370288599,0.0,4.12243109448,15.9888894789,81.7745052894,78.7827748716,2.97173041782,0.02
 10/06  01:00:00,67.1913419828,11.2410468233,21.4314899633,0.0,4.12243109448,15.9888894789,46.6670155223,43.6752851045,2.97173041782,0.02
 10/06  02:00:00,85.9642290505,18.6174462892,32.5936523526,0.0,4.12243109448,15.9888894789,81.8972125257,78.9054821079,2.97173041782,0.02
 10/06  03:00:00,65.451550613,10.8192925626,20.1134527867,0.0,4.12243109448,15.9888894789,48.9175962935,45.9258658757,2.97173041782,0.02
 10/06  04:00:00,134.399336718,27.8917399279,54.322793581,0.0,12.3672932834,24.9413748627,116.0747454,102.520060693,4.9528840297,8.60180067753
 10/06  05:00:00,138.887093778,27.9880876265,55.2102062564,3.50399677599,12.3672932834,24.9413748627,172.964325942,167.991441912,4.9528840297,0.02
 10/06  06:00:00,199.580449924,28.9371370926,62.906462249,2.1048998849,24.7345865669,70.7195625826,139.944997452,130.019229393,9.90576805939,0.02
 10/06  07:00:00,226.135937184,29.3965146963,65.3434476338,1.11841496822,37.1018798503,92.3937384068,121.005358111,111.079590052,9.90576805939,0.02
 10/06  08:00:00,240.250299204,29.5567092751,67.5947414538,0.778026459334,37.1018798503,104.434947198,115.225832468,105.300064409,9.90576805939,0.02
 10/06  09:00:00,256.263964653,29.7427791563,71.7457263217,0.412981455181,37.1018798503,116.476155989,109.096759086,99.1709910264,9.90576805939,0.02
 10/06  10:00:00,258.204272536,29.9188564102,73.733616267,0.188739494625,37.1018798503,116.476155989,110.416731067,91.8815555265,9.90576805939,8.62940748084
 10/06  11:00:00,258.822137899,30.1322963057,74.3060342771,0.0205490239059,37.1018798503,116.476155989,99.1683374098,89.2425693504,9.90576805939,0.02
 10/06  12:00:00,248.728012642,30.3697841853,76.0366969023,0.0,37.1018798503,104.434947198,103.301764894,84.7694006888,9.90576805939,8.62659614559
 10/06  13:00:00,261.026985725,30.6775065491,75.9862472514,0.0,37.1018798503,116.476155989,93.7990899701,83.8733219107,9.90576805939,0.02
 10/06  14:00:00,258.058748352,30.6786508248,73.0169932058,0.0,37.1018798503,116.476155989,108.310567305,89.7754760171,9.90576805939,8.62932322894
 10/06  15:00:00,253.847490558,30.6322076163,68.8524522986,0.0,37.1018798503,116.476155989,100.004258273,90.0784902132,9.90576805939,0.02
 10/06  16:00:00,251.719831011,30.5798638969,66.7776607521,0.0,37.1018798503,116.476155989,99.8425304029,89.9167623435,9.90576805939,0.02
 10/06  17:00:00,251.341382706,30.4855962857,66.4945640826,0.0,37.1018798503,116.476155989,103.363352259,89.9757605728,9.90576805939,3.48182362641
 10/06  18:00:00,164.767561423,27.4910733803,52.4352234592,0.0,24.7345865669,47.5788473902,78.4575857339,68.3571445485,4.9528840297,5.14755715577
 10/06  19:00:00,170.294363055,27.997178493,55.1067657146,0.0,24.7345865669,47.5788473902,78.7471520852,73.7742680555,4.9528840297,0.02
 10/06  20:00:00,143.613504,27.2591085369,50.4209157741,0.0,12.3672932834,38.6892022431,92.1807414068,89.189010989,2.97173041782,0.02
 10/06  21:00:00,98.6388081321,14.9599454803,29.7326883083,0.0,12.3672932834,27.0668015668,56.3147825665,53.3230521486,2.97173041782,0.02
 10/06  22:00:00,94.7479833203,20.2430654835,39.7257521651,0.0,4.12243109448,15.9888894789,81.5637113724,78.5719809546,2.97173041782,0.02
 10/06  23:00:00,69.6443502698,12.2991630566,22.7743105724,0.0,4.12243109448,15.9888894789,55.3343747106,52.3426442928,2.97173041782,0.02
 10/06  24:00:00,93.816838499,19.905662075,39.132010712,0.0,4.12243109448,15.9888894789,85.341674415,82.3499439972,2.97173041782,0.02
 10/07  01:00:00,74.6938340735,13.1848470039,26.9381103189,0.0,4.12243109448,15.9888894789,57.2560380788,54.264307661,2.97173041782,0.02
 10/07  02:00:00,84.3118714406,18.1956920286,31.3630497143,0.0,4.12243109448,15.9888894789,82.1175730956,79.1258426778,2.97173041782,0.02
 10/07  03:00:00,68.3906023733,11.3464853884,22.5253124353,0.0,4.12243109448,15.9888894789,48.2078411759,45.2161107581,2.97173041782,0.02
 10/07  04:00:00,105.211910474,25.9938457551,44.1677695371,0.0,4.12243109448,16.0517297156,114.656832855,111.665102437,2.97173041782,0.02
 10/07  05:00:00,111.509123453,27.2591085369,49.1997196962,0.0,4.12243109448,16.0517297156,114.425455694,111.433725276,2.97173041782,0.02
 10/07  06:00:00,139.697760881,28.5243713188,57.267352782,0.0,4.12243109448,39.6058045677,95.3550130826,92.3632826648,2.97173041782,0.02
 10/07  07:00:00,179.133732993,28.5570741489,65.1859971476,6.8890918967,12.3672932834,65.3531420225,149.502292636,144.529408606,4.9528840297,0.02
 10/07  08:00:00,182.37241418,28.5463515683,69.1654889146,3.26814528563,12.3672932834,68.2430321324,133.988927324,129.016043295,4.9528840297,0.02
 10/07  09:00:00,212.34790586,28.6692590204,72.1252392813,1.14410877902,16.4897243779,93.1370602926,121.183867423,104.649410314,7.92461444751,8.60984266163
 10/07  10:00:00,213.860605815,28.8679724707,73.8410946254,0.742168008244,16.4897243779,93.1370602926,103.106701696,95.1620872482,7.92461444751,0.02
 10/07  11:00:00,214.84655949,29.0243757812,74.9392645927,0.47354585371,16.4897243779,93.1370602926,100.905058187,92.9604437391,7.92461444751,0.02
 10/07  12:00:00,208.341279757,29.2173343173,77.6744071467,0.191776597377,16.4897243779,83.9857416113,94.803932536,86.8593180884,7.92461444751,0.02
 10/07  13:00:00,207.782219641,29.2233997272,77.2383928082,0.062656966798,16.4897243779,83.9857416113,92.2984370902,84.3538226427,7.92461444751,0.02
 10/07  14:00:00,204.599661953,29.0558151301,74.2401219468,0.0459973032824,16.4897243779,83.9857416113,101.513362167,93.5687477193,7.92461444751,0.02
 10/07  15:00:00,183.213385031,28.5243713188,70.8881814873,0.0,12.3672932834,70.6512738906,67.6034183457,54.0409354647,4.9528840297,8.60959885124
 10/07  16:00:00,180.75932511,28.5243713188,68.4341464474,0.0,12.3672932834,70.6512738906,64.0911345927,59.118250563,4.9528840297,0.02
 10/07  17:00:00,165.262997551,28.5243713188,65.4613320144,0.0,12.3672932834,58.1284167478,68.6731540714,63.7002700417,4.9528840297,0.02
 10/07  18:00:00,131.491283816,27.2591085369,54.3965398263,0.0,12.3672932834,24.9413748627,91.6225337992,86.6496497695,4.9528840297,0.02
 10/07  19:00:00,133.540546043,27.2591085369,54.0966353772,0.0,12.3672932834,24.9413748627,98.3613080977,93.388424068,4.9528840297,0.02
 10/07  20:00:00,116.062983458,27.2591085369,53.7535801141,0.0,4.12243109448,16.0517297156,107.108448503,104.116718085,2.97173041782,0.02
 10/07  21:00:00,63.9479238334,10.397538302,19.031581304,0.0,4.12243109448,15.9888894789,47.2788259589,44.2870955411,2.97173041782,0.02
 10/07  22:00:00,92.875688743,19.1446391149,38.9779201985,0.0,4.12243109448,15.9888894789,82.8247764651,79.8330460473,2.97173041782,0.02
 10/07  23:00:00,63.968625019,10.397538302,19.0522824424,0.0,4.12243109448,15.9888894789,48.6996312036,45.7079007858,2.97173041782,0.02
 10/07  24:00:00,94.2528990992,19.3555162453,40.1442533704,0.0,4.12243109448,15.9888894789,84.2903068841,81.2985764663,2.97173041782,0.02
 10/08  01:00:00,60.0364343243,9.53107677686,18.0738048279,0.0,2.06121554724,15.9888894789,45.2835056459,42.2917752281,2.97173041782,0.02
 10/08  02:00:00,90.6389514803,18.425791581,39.5472819646,0.0,2.06121554724,15.9888894789,74.3391790132,71.3474485954,2.97173041782,0.02
 10/08  03:00:00,83.5746969834,17.3292305034,33.5795885076,0.0,2.06121554724,15.9888894789,73.7411858228,70.749455405,2.97173041782,0.02
 10/08  04:00:00,83.3127548722,17.3292305034,33.3176463561,0.0,2.06121554724,15.9888894789,75.8142739599,72.8225435421,2.97173041782,0.02
 10/08  05:00:00,78.7680601838,14.2621856594,31.9701771244,0.0,2.06121554724,15.9888894789,56.7306690556,53.7389386378,2.97173041782,0.02
 10/08  06:00:00,94.0919624178,21.6615381292,41.9835321984,0.0,2.06121554724,15.9888894789,95.603321571,92.6115911532,2.97173041782,0.02
 10/08  07:00:00,76.9576133658,18.5101424331,39.876592784,0.0,2.06121554724,15.9888894789,78.2116926689,75.2199622511,2.97173041782,0.02
 10/08  08:00:00,117.759746053,22.8002746329,48.4498595636,0.0,4.12243109448,41.7362269337,90.9970025659,86.0241185362,4.9528840297,0.02
 10/08  09:00:00,107.186584889,18.8053704155,42.0017832211,0.0,4.12243109448,41.7362269337,70.882886355,65.9100023253,4.9528840297,0.02
 10/08  10:00:00,121.259804099,23.2642043196,51.4859878177,0.0,4.12243109448,41.7362269337,83.8454693426,78.8725853129,4.9528840297,0.02
 10/08  11:00:00,105.580995753,18.5101424331,40.6914219581,0.0,4.12243109448,41.7362269337,68.3159473291,63.3430632994,4.9528840297,0.02
 10/08  12:00:00,119.165827565,22.9268009111,49.7294145789,0.0,4.12243109448,41.7362269337,83.2003011503,78.2274171206,4.9528840297,0.02
 10/08  13:00:00,108.647543608,19.0162475459,43.2518645838,0.0,4.12243109448,41.7362269337,67.7617219356,62.7888379059,4.9528840297,0.02
 10/08  14:00:00,121.03833371,23.3485551717,51.1801663587,0.0,4.12243109448,41.7362269337,93.8505208449,80.2958369848,4.9528840297,8.60179983044
 10/08  15:00:00,107.571376665,19.0162475459,42.1756976534,0.0,4.12243109448,41.7362269337,72.307231253,67.3343472233,4.9528840297,0.02
 10/08  16:00:00,101.161587301,22.9268009111,48.5828666466,0.0,4.12243109448,24.8785346261,89.1077081878,84.1348241581,4.9528840297,0.02
 10/08  17:00:00,62.8085353294,14.4960157936,29.8457857279,0.0,2.06121554724,15.9888894789,63.228371525,60.2366411072,2.97173041782,0.02
 10/08  18:00:00,73.2761336598,14.5017540446,28.5553034933,0.0,2.06121554724,15.9888894789,66.1541059946,63.1623755767,2.97173041782,0.02
 10/08  19:00:00,89.673658486,18.5101424331,38.4976378163,0.0,2.06121554724,15.9888894789,81.5886835822,78.5969531644,2.97173041782,0.02
 10/08  20:00:00,82.0876000825,17.3292305034,32.0924913786,0.0,2.06121554724,15.9888894789,82.0249194452,79.0331890274,2.97173041782,0.02
 10/08  21:00:00,69.6435911937,11.9554470929,25.2175369129,0.0,2.06121554724,15.9888894789,54.6433909712,51.6516605534,2.97173041782,0.02
 10/08  22:00:00,69.8566865215,12.9969228775,24.3240661505,0.0,2.06121554724,15.9888894789,63.4595267009,60.467796283,2.97173041782,0.02
 10/08  23:00:00,83.3384704231,16.4283394723,34.3093431455,0.0,2.06121554724,15.9888894789,72.2823663944,69.2906359765,2.97173041782,0.02
 10/08  24:00:00,82.9946283285,17.3292305034,32.9995197021,0.0,2.06121554724,15.9888894789,82.5076013169,79.5158708991,2.97173041782,0.02
 10/09  01:00:00,82.0461427765,16.1752869159,33.2700680069,0.0,2.06121554724,15.9888894789,72.876216244,69.8844858262,2.97173041782,0.02
 10/09  02:00:00,73.0981307348,13.4186771382,27.1425655891,0.00119048136588,2.06121554724,15.9888894789,61.9127492534,58.9210188356,2.97173041782,0.02
 10/09  03:00:00,75.5156957498,13.8404313988,29.1395668195,0.0,2.06121554724,15.9888894789,59.7601439566,56.7684135387,2.97173041782,0.02
 10/09  04:00:00,91.3797070229,18.5944932852,40.1193355404,0.0,2.06121554724,15.9888894789,75.8789125805,72.8871821627,2.97173041782,0.02
 10/09  05:00:00,83.9358916001,17.3292305034,33.9407828853,0.0,2.06121554724,15.9888894789,76.5114766651,73.5197462473,2.97173041782,0.02
 10/09  06:00:00,88.9735258476,18.5944932852,40.0603486038,0.00197239561326,2.06121554724,15.9888894789,78.2670507286,75.2753203108,2.97173041782,0.02
 10/09  07:00:00,89.7118852602,22.842450059,48.1683762937,0.0,2.06121554724,15.9888894789,97.7258971404,94.7341667226,2.97173041782,0.02
 10/09  08:00:00,103.618941609,18.425791581,38.8137187483,0.0,4.12243109448,41.7362269337,77.7500172914,72.7771332617,4.9528840297,0.02
 10/09  09:00:00,116.401101475,23.4329060238,46.4585834868,0.0,4.12243109448,41.7362269337,99.3583093654,94.3854253357,4.9528840297,0.02
 10/09  10:00:00,95.3397722878,18.2570898767,30.70325107,0.0,4.12243109448,41.7362269337,80.9569122623,75.9840282326,4.9528840297,0.02
 10/09  11:00:00,106.121695439,23.4329060238,36.1523149783,0.026862404424,4.12243109448,41.7362269337,100.024448895,95.0515648655,4.9528840297,0.02
 10/09  12:00:00,90.7123076794,19.0162475459,25.2690737293,0.0475549895301,4.12243109448,41.7362269337,81.1845258928,76.2116418631,4.9528840297,0.02
 10/09  13:00:00,97.1867068226,22.9268009111,27.6869478738,0.0633459263806,4.12243109448,41.7362269337,100.489319427,95.5164353975,4.9528840297,0.02
 10/09  14:00:00,85.9816915141,18.6788441374,20.8504250758,0.0729908017858,4.12243109448,41.7362269337,81.6636087105,76.6907246808,4.9528840297,0.02
 10/09  15:00:00,93.4461008987,23.3485551717,23.4449539557,0.142979570411,4.12243109448,41.7362269337,101.333019975,96.3601359453,4.9528840297,0.02
 10/09  16:00:00,66.4918455861,19.0162475459,17.7286197135,0.225239040971,4.12243109448,24.8785346261,82.8649242125,77.8920401828,4.9528840297,0.02
 10/09  17:00:00,44.7212495463,12.9969228775,13.2836286827,0.0,2.06121554724,15.9888894789,64.529652579,61.5379221612,2.97173041782,0.02
 10/09  18:00:00,69.3513104286,18.5944932852,17.6403245691,0.448010431996,2.06121554724,15.9888894789,85.5875426411,82.5958122233,2.97173041782,0.02
 10/09  19:00:00,76.2100002376,21.6615381292,21.7524027708,0.0,2.06121554724,15.9888894789,117.377037057,105.803503645,2.97173041782,8.60180299426
 10/09  20:00:00,69.305050483,18.3414407289,17.7809169584,0.516814196412,2.06121554724,15.9888894789,87.5078754569,84.5161450391,2.97173041782,0.02
 10/09  21:00:00,79.3709837747,22.5893975026,23.3426259564,0.642901132835,2.06121554724,15.9888894789,109.748926346,106.757195928,2.97173041782,0.02
 10/09  22:00:00,70.107945219,17.9196864683,19.1262870534,0.396093232894,2.06121554724,15.9888894789,88.2315452838,85.239814866,2.97173041782,0.02
 10/09  23:00:00,78.9451598862,22.0832923899,23.6046015945,0.461206835389,2.06121554724,15.9888894789,110.177775906,107.186045488,2.97173041782,0.02
 10/09  24:00:00,71.7531126135,18.425791581,19.4808649624,1.18057770474,2.06121554724,15.9888894789,88.803647345,85.8119169272,2.97173041782,0.02
 10/10  01:00:00,83.5596245844,22.9268009111,24.2133025088,1.56224657018,4.12243109448,15.9888894789,109.935147248,106.94341683,2.97173041782,0.02
 10/10  02:00:00,73.3708939868,18.1727390246,19.3923208757,1.07874017837,4.12243109448,15.9888894789,88.1385853752,85.1468549574,2.97173041782,0.02
 10/10  03:00:00,81.6180300832,22.0832923899,24.0347708603,0.642692292832,4.12243109448,15.9888894789,109.902054907,106.910324489,2.97173041782,0.02
 10/10  04:00:00,111.55132123,27.8776814525,29.9907900905,1.49804693501,12.3672932834,24.9413748627,124.664367738,119.691483709,4.9528840297,0.02
 10/10  05:00:00,136.915683318,27.6977327499,34.1458287079,22.8873191199,12.3672932834,24.9413748627,192.415239229,187.4423552,4.9528840297,0.02
 10/10  06:00:00,191.004362837,28.5969770309,36.9963648081,17.4299039267,24.7345865669,70.7195625826,157.654177683,147.728409624,9.90576805939,0.02
 10/10  07:00:00,207.30918349,28.6279065468,37.3009210823,11.1027919749,37.1018798503,92.3937384068,136.936826783,127.011058724,9.90576805939,0.02
 10/10  08:00:00,217.650683295,28.6520200681,37.489816579,9.1879712255,37.1018798503,104.434947198,130.127587384,120.201819325,9.90576805939,0.02
 10/10  09:00:00,228.516643145,28.6994259009,37.6120263981,7.84270794777,37.1018798503,116.476155989,134.873265277,116.342055354,9.90576805939,8.62544186301
 10/10  10:00:00,228.26407261,28.7429367371,38.4047171556,6.75335791418,37.1018798503,116.476155989,123.196827599,113.271059539,9.90576805939,0.02
 10/10  11:00:00,229.97894556,28.7912033903,41.0364118625,5.78800453437,37.1018798503,116.476155989,129.409592419,110.873639363,9.90576805939,8.63018499632
 10/10  12:00:00,219.806501516,28.8589844914,44.336378599,4.28965528769,37.1018798503,104.434947198,117.677855478,107.752087418,9.90576805939,0.02
 10/10  13:00:00,231.156911221,28.8925259018,43.9538196974,3.9472507407,37.1018798503,116.476155989,115.793185234,105.867417174,9.90576805939,0.02
 10/10  14:00:00,229.557200605,28.9292800512,42.6870050466,3.5778501881,37.1018798503,116.476155989,122.875042305,104.339564142,9.90576805939,8.62971010318
 10/10  15:00:00,231.165213949,28.9789671117,44.6518120751,3.17155449434,37.1018798503,116.476155989,112.247516113,102.321748053,9.90576805939,0.02
 10/10  16:00:00,232.281610368,29.0232055862,46.0601737273,2.83588162493,37.1018798503,116.476155989,119.012789363,100.4827362,9.90576805939,8.62428510385
 10/10  17:00:00,232.116114247,29.0571831081,46.1016405984,2.59611158116,37.1018798503,116.476155989,109.235170759,99.3094026991,9.90576805939,0.02
 10/10  18:00:00,151.50258245,27.0482314066,37.2639248017,0.0,24.7345865669,47.5788473902,80.4726176,75.4997335703,4.9528840297,0.02
 10/10  19:00:00,153.184723985,27.8917399279,38.1025531777,0.0,24.7345865669,47.5788473902,85.5686139724,80.5957299427,4.9528840297,0.02
 10/10  20:00:00,124.190461475,25.9938457551,32.263118181,0.0,12.3672932834,38.6892022431,98.9208223372,95.9290919194,2.97173041782,0.02
 10/10  21:00:00,89.8657606056,15.0442963324,20.875278987,0.0,12.3672932834,27.0668015668,61.0864946609,58.094764243,2.97173041782,0.02
 10/10  22:00:00,79.0735672281,19.273030684,25.0213697545,0.0,4.12243109448,15.9888894789,86.6492768167,83.6575463988,2.97173041782,0.02
 10/10  23:00:00,62.9523277383,12.1075083484,16.2999777587,0.0,4.12243109448,15.9888894789,52.2022986614,49.2105682436,2.97173041782,0.02
 10/10  24:00:00,79.9324699398,19.207902254,25.9714369798,0.0,4.12243109448,15.9888894789,84.8562141129,81.8644836951,2.97173041782,0.02
 10/11  01:00:00,58.8930463333,10.8192925626,13.5315288533,0.0234192990818,4.12243109448,15.9888894789,48.7956424535,45.8039120356,2.97173041782,0.02
 10/11  02:00:00,77.3120691,19.0392005498,23.4980607178,0.0216770012876,4.12243109448,15.9888894789,84.7169037666,81.7251733488,2.97173041782,0.02
 10/11  03:00:00,60.2255873277,11.5573625187,14.0576016892,0.0918175005254,4.12243109448,15.9888894789,58.63258242,47.0590467618,2.97173041782,8.60180524042
 10/11  04:00:00,112.550168539,27.5543365194,32.7555043182,0.0555242517877,12.3672932834,24.9413748627,111.670951066,106.698067037,4.9528840297,0.02
 10/11  05:00:00,129.115450638,27.7408944765,35.3772020893,13.8125507134,12.3672932834,24.9413748627,178.759602562,173.786718532,4.9528840297,0.02
 10/11  06:00:00,185.049067146,28.6649507431,37.811448617,10.5915501697,24.7345865669,70.7195625826,144.9782719,135.052503841,9.90576805939,0.02
 10/11  07:00:00,206.262792166,28.8774075595,41.0045249299,6.10329432292,37.1018798503,92.3937384068,125.925193088,115.999425028,9.90576805939,0.02
 10/11  08:00:00,218.881425599,28.9791826851,42.7466476723,4.83474901388,37.1018798503,104.434947198,120.191107779,110.26533972,9.90576805939,0.02
 10/11  09:00:00,230.406582672,29.0397843369,42.9106227249,4.09366830352,37.1018798503,116.476155989,117.211593137,107.285825078,9.90576805939,0.02
 10/11  10:00:00,231.796952376,29.0952701226,44.9604996461,3.37811307631,37.1018798503,116.476155989,123.195066015,104.65943801,9.90576805939,8.62985994506
 10/11  11:00:00,232.82719863,29.1411159563,46.3670523276,2.95573334825,37.1018798503,116.476155989,112.50467207,102.578904011,9.90576805939,0.02
 10/11  12:00:00,220.569930506,29.1835102538,46.4443219651,2.62056101398,37.1018798503,104.434947198,119.414897886,100.88207837,9.90576805939,8.62705145691
 10/11  13:00:00,232.458918374,29.229348233,46.5886558361,2.27764523665,37.1018798503,116.476155989,108.946305064,99.0205370047,9.90576805939,0.02
 10/11  14:00:00,232.295838133,29.2645231064,46.6497497255,2.01843840521,37.1018798503,116.476155989,116.156477405,97.6224534588,9.90576805939,8.62825588701
 10/11  15:00:00,230.28160263,29.2923478162,44.7828664403,1.84354004685,37.1018798503,116.476155989,106.535657508,96.6098894482,9.90576805939,0.02
 10/11  16:00:00,228.790467085,29.315897368,43.4058731292,1.70635539459,37.1018798503,116.476155989,105.641192739,95.71542468,9.90576805939,0.02
 10/11  17:00:00,225.80083988,29.3348922389,40.498182004,1.60653827563,37.1018798503,116.476155989,113.496561056,94.9744540997,9.90576805939,8.61633889713
 10/11  18:00:00,146.423879269,27.0482314066,32.185223964,0.0,24.7345865669,47.5788473902,77.9040542491,72.9311702194,4.9528840297,0.02
 10/11  19:00:00,148.247224888,27.8917399279,33.1650617051,0.0,24.7345865669,47.5788473902,83.2658992915,78.2930152618,4.9528840297,0.02
 10/11  20:00:00,122.014973031,25.9938457551,30.0876392377,0.0,12.3672932834,38.6892022431,96.5852961315,93.5935657137,2.97173041782,0.02
 10/11  21:00:00,87.9455111015,15.1286471846,18.870684253,0.0,12.3672932834,27.0668015668,60.3030477946,57.3113173768,2.97173041782,0.02
 10/11  22:00:00,77.2366826072,19.0621535537,23.3953628344,0.0,4.12243109448,15.9888894789,85.3415919866,82.3498615688,2.97173041782,0.02
 10/11  23:00:00,64.8292413988,13.3113732821,16.9469909262,0.0,4.12243109448,15.9888894789,57.2117033314,54.2199729136,2.97173041782,0.02
 10/11  24:00:00,79.5901514616,19.7650773214,25.0459078762,0.0,4.12243109448,15.9888894789,91.6526350514,88.6609046336,2.97173041782,0.02
 10/12  01:00:00,58.5937128964,10.8192925626,13.2556152889,0.0,4.12243109448,15.9888894789,50.0425068514,47.0507764336,2.97173041782,0.02
 10/12  02:00:00,77.826256981,19.2500776801,23.8230490446,0.0,4.12243109448,15.9888894789,84.9147285509,81.9229981331,2.97173041782,0.02
 10/12  03:00:00,59.7860676485,11.2410468233,13.9775268439,0.0486888712477,4.12243109448,15.9888894789,49.1314465003,46.1397160825,2.97173041782,0.02
 10/12  04:00:00,112.739655813,27.4699856672,33.0595492861,0.0253177785681,12.3672932834,24.9413748627,110.206147396,105.233263366,4.9528840297,0.02
 10/12  05:00:00,130.359502787,28.2384734341,35.9898029271,13.9464233054,12.3672932834,24.9413748627,176.881930272,171.909046243,4.9528840297,0.02
 10/12  06:00:00,183.21315987,28.677133103,37.0341667759,9.52074249143,24.7345865669,70.7195625826,143.626375729,133.700607669,9.90576805939,0.02
 10/12  07:00:00,202.460515681,29.0165275144,37.7408263277,5.42558541552,37.1018798503,92.3937384068,124.802473471,114.876705412,9.90576805939,0.02
 10/12  08:00:00,213.983885651,29.1033515605,37.9855745755,4.57411428281,37.1018798503,104.434947198,128.021497123,109.493109858,9.90576805939,8.62261920542
 10/12  09:00:00,227.450020467,29.1612105325,40.0740066797,3.85233388466,37.1018798503,116.476155989,116.300106708,106.374338648,9.90576805939,0.02
 10/12  10:00:00,227.629082199,29.2042323381,40.7397456013,3.32197368906,37.1018798503,116.476155989,122.59899036,104.063347268,9.90576805939,8.62987503309
 10/12  11:00:00,226.685191866,29.2442853163,40.1582335819,2.91941262038,37.1018798503,116.476155989,112.048576421,102.122808362,9.90576805939,0.02
 10/12  12:00:00,213.793976475,29.2769398848,39.5378910348,2.65758691919,37.1018798503,104.434947198,110.546571324,100.620803264,9.90576805939,0.02
 10/12  13:00:00,226.987985461,29.3141994278,40.9169772793,2.39353400195,37.1018798503,116.476155989,117.418950597,98.8816813348,9.90576805939,8.63150120264
 10/12  14:00:00,228.820908194,29.3446315972,42.9335535204,2.17962148281,37.1018798503,116.476155989,107.50075164,97.5749835805,9.90576805939,0.02
 10/12  15:00:00,227.45374857,29.3649312648,41.6693631374,2.05655488669,37.1018798503,116.476155989,115.083875034,96.5496792022,9.90576805939,8.62842777187
 10/12  16:00:00,224.223345252,29.3728979061,38.463341598,2.02479775897,37.1018798503,116.476155989,105.859145564,95.9333775043,9.90576805939,0.02
 10/12  17:00:00,224.713535813,29.3780693925,38.9686892508,2.00555512878,37.1018798503,116.476155989,105.429562857,95.5037947976,9.90576805939,0.02
 10/12  18:00:00,146.363111928,27.1536699718,32.0189934574,0.0,24.7345865669,47.5788473902,78.4362278518,73.4633438221,4.9528840297,0.02
 10/12  19:00:00,147.179591274,27.8917399279,32.097408571,0.0,24.7345865669,47.5788473902,92.2797702627,78.718904841,4.9528840297,8.60798139197
 10/12  20:00:00,122.474540342,26.4156000157,30.1254519057,0.0,12.3672932834,38.6892022431,96.6849925781,93.6932621603,2.97173041782,0.02
 10/12  21:00:00,86.6316281736,14.7068929239,17.9785586944,0.0,12.3672932834,27.0668015668,56.9577349084,53.9660044906,2.97173041782,0.02
 10/12  22:00:00,76.1989180383,19.0621535537,22.3575986464,0.0,4.12243109448,15.9888894789,84.857093686,81.8653632682,2.97173041782,0.02
 10/12  23:00:00,63.9283385453,13.3957241342,15.9606333046,0.00110430705498,4.12243109448,15.9888894789,56.6985760179,53.7068456001,2.97173041782,0.02
 10/12  24:00:00,77.656420443,19.6244925679,23.2527620117,0.0,4.12243109448,15.9888894789,91.0465743731,88.0548439553,2.97173041782,0.02
 10/13  01:00:00,57.8160985827,10.8192925626,12.478001384,0.0,4.12243109448,15.9888894789,48.096667854,45.1049374361,2.97173041782,0.02
 10/13  02:00:00,77.1778092568,19.4609548104,22.925782793,0.0379418144647,4.12243109448,15.9888894789,83.2171704468,80.2254400289,2.97173041782,0.02
 10/13  03:00:00,58.7243543645,11.1566959711,13.0099283554,0.0389253534111,4.12243109448,15.9888894789,49.8232463931,46.8315159753,2.97173041782,0.02
 10/13  04:00:00,111.205101603,27.4699856672,31.5054858394,0.0448274490761,12.3672932834,24.9413748627,110.486799627,105.513915597,4.9528840297,0.02
 10/13  05:00:00,129.606364962,28.2569412162,35.456019867,13.7086011994,12.3672932834,24.9413748627,176.234344995,171.261460965,4.9528840297,0.02
 10/13  06:00:00,183.355013388,28.7001177588,37.0184314793,9.65534709831,24.7345865669,70.7195625826,143.285081161,133.359313101,9.90576805939,0.02
 10/13  07:00:00,204.556949911,29.0538522778,39.7023325329,5.5231970773,37.1018798503,92.3937384068,124.563390611,114.637622552,9.90576805939,0.02
 10/13  08:00:00,217.377923207,29.1474746285,41.3653733349,4.54417263338,37.1018798503,104.434947198,127.631109129,109.102628642,9.90576805939,8.62271242745
 10/13  09:00:00,230.795739958,29.2054429614,43.3464623168,3.88138211835,37.1018798503,116.476155989,116.002189116,106.076421057,9.90576805939,0.02
 10/13  10:00:00,231.635179359,29.2530442408,44.7276658029,3.29135887339,37.1018798503,116.476155989,113.598338965,103.672570905,9.90576805939,0.02
 10/13  11:00:00,231.26339143,29.2968948727,44.7831651727,2.82002896045,37.1018798503,116.476155989,120.162484299,101.62526646,9.90576805939,8.63144977893
 10/13  12:00:00,218.96193634,29.3459626885,44.8603357794,2.43411618744,37.1018798503,104.434947198,109.559057328,99.6332892684,9.90576805939,0.02
 10/13  13:00:00,230.935387738,29.3828981543,45.0018586842,2.18729792944,37.1018798503,116.476155989,116.660988058,98.1237705154,9.90576805939,8.63144948342
 10/13  14:00:00,230.821096873,29.4196883839,45.0772193747,1.96112233096,37.1018798503,116.476155989,106.881379441,96.9556113813,9.90576805939,0.02
 10/13  15:00:00,228.939541538,29.4338645606,43.2740299268,1.86871441105,37.1018798503,116.476155989,114.629175616,96.0948960712,9.90576805939,8.62851148528
 10/13  16:00:00,227.536019189,29.4539815943,41.9593384248,1.76039114239,37.1018798503,116.476155989,105.188002591,95.2622345318,9.90576805939,0.02
 10/13  17:00:00,227.491954434,29.4519522788,41.9154065513,1.76339415245,37.1018798503,116.476155989,104.774517304,94.8487492448,9.90576805939,0.02
 10/13  18:00:00,148.686310106,27.1536699718,34.342201094,0.0,24.7345865669,47.5788473902,77.9928602686,73.0199762389,4.9528840297,0.02
 10/13  19:00:00,151.208067546,27.8917399279,36.1258835039,0.0,24.7345865669,47.5788473902,83.1303730265,78.1574889968,4.9528840297,0.02
 10/13  20:00:00,125.696530043,26.4156000157,33.3474190244,0.0,12.3672932834,38.6892022431,96.1372474831,93.1455170653,2.97173041782,0.02
 10/13  21:00:00,89.3658955956,14.7068929239,20.712812981,0.0,12.3672932834,27.0668015668,65.3564776817,53.7796313635,2.97173041782,8.60511590045
 10/13  22:00:00,79.3428948184,19.0621535537,25.5015746118,0.0,4.12243109448,15.9888894789,84.4691072301,81.4773768123,2.97173041782,0.02
 10/13  23:00:00,67.7416509402,13.3113732821,19.8594001229,0.0,4.12243109448,15.9888894789,56.3934295743,53.4016991565,2.97173041782,0.02
 10/13  24:00:00,82.5104366863,19.7650773214,27.9661928395,0.0,4.12243109448,15.9888894789,91.1815679003,88.1898374825,2.97173041782,0.02
 10/14  01:00:00,60.2865501946,10.8192925626,14.9484524031,0.0,4.12243109448,15.9888894789,48.4512248829,45.4594944651,2.97173041782,0.02
 10/14  02:00:00,81.5267176772,19.2500776801,27.5235096302,0.0,4.12243109448,15.9888894789,84.235459255,81.2437288372,2.97173041782,0.02
 10/14  03:00:00,62.1524690257,11.2410468233,16.3669924944,0.0256245562319,4.12243109448,15.9888894789,49.6751171974,46.6833867796,2.97173041782,0.02
 10/14  04:00:00,96.6228038008,26.4156000157,35.1468062851,0.0101017783953,4.12243109448,16.0517297156,116.490075943,113.498345526,2.97173041782,0.02
 10/14  05:00:00,99.7748599485,27.2591085369,37.3496201403,0.115835570535,4.12243109448,16.0517297156,117.045217086,114.053486668,2.97173041782,0.02
 10/14  06:00:00,126.7088305,28.5243713188,41.3267153275,0.602539982529,4.12243109448,39.6058045677,97.9005200691,94.9087896513,2.97173041782,0.02
 10/14  07:00:00,174.237957758,28.5658559986,47.8199543967,19.3505771894,12.3672932834,65.3531420225,154.214182971,149.241298941,4.9528840297,0.02
 10/14  08:00:00,178.541317411,28.552526143,52.6649756317,15.9313871726,12.3672932834,68.2430321324,151.129512816,146.156628787,4.9528840297,0.02
 10/14  09:00:00,203.172524974,28.5756877076,52.3787062092,11.8088290144,16.4897243779,93.1370602926,141.613867166,133.669252719,7.92461444751,0.02
 10/14  10:00:00,201.147965417,28.5771046678,51.1774488039,10.9839952942,16.4897243779,93.1370602926,138.058865575,130.114251127,7.92461444751,0.02
 10/14  11:00:00,202.004490793,28.5768660293,52.9365161147,10.0816910061,16.4897243779,93.1370602926,144.619424845,128.082771177,7.92461444751,8.61203922092
 10/14  12:00:00,191.839342957,28.5759442996,52.442091885,9.56354348101,16.4897243779,83.9857416113,134.470431379,126.525816931,7.92461444751,0.02
 10/14  13:00:00,190.151949248,28.574617868,51.2243512096,9.09521743657,16.4897243779,83.9857416113,133.350427662,125.405813215,7.92461444751,0.02
 10/14  14:00:00,189.467826188,28.5733995186,51.2653509094,8.37135742867,16.4897243779,83.9857416113,132.039291585,124.094677137,7.92461444751,0.02
 10/14  15:00:00,160.9546634,28.5243713188,48.6294648933,0.0,12.3672932834,70.6512738906,73.212415044,68.2395310143,4.9528840297,0.02
 10/14  16:00:00,160.740077203,28.5243713188,48.4148705268,0.0,12.3672932834,70.6512738906,72.452761761,67.4798777313,4.9528840297,0.02
 10/14  17:00:00,148.19662224,28.5243713188,48.3949394355,0.0,12.3672932834,58.1284167478,75.6086725639,70.6357885342,4.9528840297,0.02
 10/14  18:00:00,115.325879931,25.9938457551,37.1472302469,0.0,12.3672932834,24.9413748627,97.4186989263,92.4458148966,4.9528840297,0.02
 10/14  19:00:00,118.206204278,26.626477146,39.3949231817,0.0,12.3672932834,24.9413748627,108.159023545,98.3596428699,4.9528840297,4.84649664578
 10/14  20:00:00,100.119771628,26.4156000157,38.653875047,0.0,4.12243109448,16.0517297156,115.477725521,108.732424919,2.97173041782,3.77357018443
 10/14  21:00:00,63.3566502839,11.5528203356,17.2503092516,0.0,4.12243109448,15.9888894789,58.1464515998,55.154721182,2.97173041782,0.02
 10/14  22:00:00,73.5875807699,15.596307453,23.316250775,0.0,4.12243109448,15.9888894789,78.093097764,75.1013673462,2.97173041782,0.02
 10/14  23:00:00,74.4094721142,15.5848309511,24.1480020302,0.014634745264,4.12243109448,15.9888894789,76.134165732,73.1424353142,2.97173041782,0.02
 10/14  24:00:00,71.2237085388,13.8404313988,22.7837351031,0.00262805498361,4.12243109448,15.9888894789,61.5243535414,58.5326231236,2.97173041782,0.02
 10/15  01:00:00,59.270285637,10.8307690646,15.9689084677,0.0,2.06121554724,15.9888894789,56.8297489656,53.8380185478,2.97173041782,0.02
 10/15  02:00:00,79.8759863224,17.7280317601,29.4380114864,0.0701001771886,2.06121554724,15.9888894789,77.6060919592,74.6143615414,2.97173041782,0.02
 10/15  03:00:00,69.9055715023,15.1630766905,22.1417061594,0.0,2.06121554724,15.9888894789,75.9761533116,72.9844228937,2.97173041782,0.02
 10/15  04:00:00,80.7552403088,18.5101424331,29.4691633795,0.110055557307,2.06121554724,15.9888894789,85.9074561427,82.9157257249,2.97173041782,0.02
 10/15  05:00:00,59.7314534921,11.083821621,16.1693044328,0.00771951697025,2.06121554724,15.9888894789,56.8999254204,53.9081950026,2.97173041782,0.02
 10/15  06:00:00,85.948216835,22.5050466505,32.8001267539,0.196150563379,2.06121554724,15.9888894789,106.123704362,103.131973944,2.97173041782,0.02
 10/15  07:00:00,64.1722510955,18.2781775898,27.0614622878,0.261732359814,2.06121554724,15.9888894789,84.5649927827,81.5732623649,2.97173041782,0.02
 10/15  08:00:00,105.221888893,23.0955026153,35.3284985521,0.288275223545,4.12243109448,41.7362269337,101.399684178,96.4268001486,4.9528840297,0.02
 10/15  09:00:00,94.4073331412,18.6788441374,28.980606303,0.368450862665,4.12243109448,41.7362269337,81.0206552137,76.047771184,4.9528840297,0.02
 10/15  10:00:00,105.753181703,22.9268009111,35.9839992143,0.332769086702,4.12243109448,41.7362269337,99.7567458579,94.7838618282,4.9528840297,0.02
 10/15  11:00:00,98.1480612933,19.0162475459,32.4174310844,0.33495082504,4.12243109448,41.7362269337,80.5498367412,75.5769527115,4.9528840297,0.02
 10/15  12:00:00,109.430414219,23.4329060238,39.1211806438,0.366715049829,4.12243109448,41.7362269337,99.3686356667,94.3957516371,4.9528840297,0.02
 10/15  13:00:00,95.9434077514,18.5944932852,30.6159635371,0.353519071785,4.12243109448,41.7362269337,81.3304695094,76.3575854797,4.9528840297,0.02
 10/15  14:00:00,106.789280541,22.9268009111,36.9429701759,0.409896925257,4.12243109448,41.7362269337,100.172056778,95.1991727486,4.9528840297,0.02
 10/15  15:00:00,96.6083571904,19.0162475459,30.6978074881,0.514870262873,4.12243109448,41.7362269337,81.1409303063,76.1680462766,4.9528840297,0.02
 10/15  16:00:00,88.0252455483,23.3485551717,34.3149065272,0.709863583934,4.12243109448,24.8785346261,100.57262849,95.59974446,4.9528840297,0.02
 10/15  17:00:00,57.8695298724,15.5848309511,21.0913003428,0.338443296828,2.06121554724,15.9888894789,75.9068909661,72.9151605483,2.97173041782,0.02
 10/15  18:00:00,64.1654627402,13.4186771382,17.9501963927,0.260890891429,2.06121554724,15.9888894789,64.6914959012,61.6997654834,2.97173041782,0.02
 10/15  19:00:00,60.3275052985,11.6742775859,15.3519547783,0.830664910217,2.06121554724,15.9888894789,54.5838346896,51.5921042718,2.97173041782,0.02
 10/15  20:00:00,83.2741368908,22.9268009111,25.8118435139,1.73943276534,2.06121554724,15.9888894789,107.016432017,104.024701599,2.97173041782,0.02
 10/15  21:00:00,67.5627752877,17.3292305034,17.5676656998,0.0,2.06121554724,15.9888894789,87.1119881786,84.1202577607,2.97173041782,0.02
 10/15  22:00:00,79.5964838043,22.7159237808,22.6272079473,1.45729229331,2.06121554724,15.9888894789,109.011169256,106.019438838,2.97173041782,0.02
 10/15  23:00:00,69.4591926114,18.2781775898,16.9837606841,1.52064501419,2.06121554724,15.9888894789,88.0027741153,85.0110436974,2.97173041782,0.02
 10/15  24:00:00,76.3969279663,22.2941695202,20.0673577212,1.07283784159,2.06121554724,15.9888894789,118.471754174,106.898223137,2.97173041782,8.60180061923
 10/16  01:00:00,70.029437209,18.0040373204,16.0430675345,1.16497940259,4.12243109448,15.9888894789,87.9258968878,84.93416647,2.97173041782,0.02
 10/16  02:00:00,79.5941374515,22.5050466505,20.1991785501,1.87271521339,4.12243109448,15.9888894789,109.214986392,106.223255974,2.97173041782,0.02
 10/16  03:00:00,72.7121859282,18.5944932852,16.3535830049,2.96447634088,4.12243109448,15.9888894789,88.0579795991,85.0662491812,2.97173041782,0.02
 10/16  04:00:00,106.88187455,27.7933306004,24.3395978669,2.5007570523,12.3672932834,24.9413748627,123.751182635,118.778298605,4.9528840297,0.02
 10/16  05:00:00,133.433466122,27.7060706778,27.1493324083,26.3932596996,12.3672932834,24.9413748627,191.601115326,186.628231296,4.9528840297,0.02
 10/16  06:00:00,185.345686884,28.608396616,27.9475003828,20.8086722565,24.7345865669,70.7195625826,156.8208496,146.895081541,9.90576805939,0.02
 10/16  07:00:00,201.242761485,28.6405311074,27.9033924501,14.4212687096,37.1018798503,92.3937384068,136.879470452,126.953702393,9.90576805939,0.02
 10/16  08:00:00,210.974439804,28.6588577666,29.3695283578,10.6251781526,37.1018798503,104.434947198,129.166315661,119.240547602,9.90576805939,0.02
 10/16  09:00:00,220.813139903,28.7280506858,30.9947616205,6.72778986636,37.1018798503,116.476155989,130.834002721,112.303973882,9.90576805939,8.62426077951
 10/16  10:00:00,221.58610593,28.8455635822,33.0005712587,5.37689460921,37.1018798503,116.476155989,117.021938367,107.096170307,9.90576805939,0.02
 10/16  11:00:00,223.564466747,29.0493730296,35.8754594895,4.27628792879,37.1018798503,116.476155989,112.942071696,103.016303637,9.90576805939,0.02
 10/16  12:00:00,213.442594105,29.2871285876,38.8420106026,2.99192438195,37.1018798503,104.434947198,117.919525888,99.3860448572,9.90576805939,8.62771297192
 10/16  13:00:00,225.746762979,29.4851667159,39.8680144204,2.03026322828,37.1018798503,116.476155989,106.473184785,96.5474167257,9.90576805939,0.02
 10/16  14:00:00,227.204392775,29.6456206536,41.8201874422,1.37545787885,37.1018798503,116.476155989,112.669862159,94.1337815351,9.90576805939,8.63031256421
 10/16  15:00:00,226.752228244,29.629829186,41.6959343662,1.06357631255,37.1018798503,116.476155989,103.169057652,93.2432895922,9.90576805939,0.02
 10/16  16:00:00,223.498759969,29.5205981537,38.6802550996,0.93552365144,37.1018798503,116.476155989,112.515402082,93.9848699883,9.90576805939,8.62476403436
 10/16  17:00:00,222.802534767,29.4264287192,35.7301449691,0.935590808023,37.1018798503,116.476155989,104.602788207,94.6770201478,9.90576805939,0.02
 10/16  18:00:00,141.593906739,27.0482314066,27.3552456297,0.0,24.7345865669,47.5788473902,77.228703041,72.2558190113,4.9528840297,0.02
 10/16  19:00:00,142.252722378,27.8917399279,27.1705488774,0.0,24.7345865669,47.5788473902,83.0218565406,78.0489725109,4.9528840297,0.02
 10/16  20:00:00,116.551031652,25.9938457551,24.6236859212,0.0,12.3672932834,38.6892022431,97.1313567151,94.1396262973,2.97173041782,0.02
 10/16  21:00:00,83.1735215174,14.9599454803,14.2673894371,0.0,12.3672932834,27.0668015668,60.7068933039,57.715162886,2.97173041782,0.02
