Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/16  22:00:00,72.5252981116,19.273030684,18.4424143653,0.0,4.12243109448,15.9888894789,85.9869216626,82.9951912448,2.97173041782,0.02
 10/16  23:00:00,57.7551465632,12.1075083484,11.1027964532,0.0,4.12243109448,15.9888894789,52.0745322723,49.0828018545,2.97173041782,0.02
 10/16  24:00:00,74.0320702364,20.1587146313,19.0150408421,0.0,4.12243109448,15.9888894789,89.7600226211,86.7682922032,2.97173041782,0.02
 10/17  01:00:00,55.3107359707,10.7349417105,10.0146312798,0.0,4.12243109448,15.9888894789,49.0592838219,46.0675534041,2.97173041782,0.02
 10/17  02:00:00,71.6474486373,19.0392005498,17.7749392617,0.00361801321082,4.12243109448,15.9888894789,84.7154712309,81.7237408131,2.97173041782,0.02
 10/17  03:00:00,61.8935946908,14.1567470942,12.8525852216,0.0775857527657,4.12243109448,15.9888894789,61.7832014557,58.7914710379,2.97173041782,0.02
 10/17  04:00:00,102.830872526,27.5683949947,23.0198122895,0.0578614517629,12.3672932834,24.9413748627,112.132925394,107.160041364,4.9528840297,0.02
 10/17  05:00:00,118.78075812,27.7443827804,25.341381033,13.5101904748,12.3672932834,24.9413748627,179.108027772,174.135143743,4.9528840297,0.02
 10/17  06:00:00,175.536554012,28.6691199121,25.7220529973,10.8150962958,24.7345865669,70.7195625826,154.083642556,135.576061203,9.90576805939,8.6018132932
 10/17  07:00:00,191.606268299,28.8929318779,25.9791996867,6.45656511281,37.1018798503,92.3937384068,126.482441796,116.556673736,9.90576805939,0.02
 10/17  08:00:00,202.059340505,29.014617796,27.0906685164,3.63319726317,37.1018798503,104.434947198,118.950348894,109.024580835,9.90576805939,0.02
 10/17  09:00:00,215.739718573,29.1981494127,30.0938488443,2.08520270533,37.1018798503,116.476155989,113.410011214,103.484243155,9.90576805939,0.02
 10/17  10:00:00,217.247836242,29.4780150892,31.8433875345,1.56331300417,37.1018798503,116.476155989,117.567538043,99.0313033473,9.90576805939,8.63046663626
 10/17  11:00:00,219.071265563,29.8113485863,33.7326807311,1.16392195642,37.1018798503,116.476155989,105.134186458,95.2084183988,9.90576805939,0.02
 10/17  12:00:00,209.862812702,30.0871954867,36.7629492382,0.691089723508,37.1018798503,104.434947198,110.743876496,92.2105291141,9.90576805939,8.62757932259
 10/17  13:00:00,223.259025834,30.2749683229,38.1463681154,0.474396750966,37.1018798503,116.476155989,99.954083341,90.0283152816,9.90576805939,0.02
 10/17  14:00:00,223.345628815,30.4116293356,38.2529719131,0.317868354495,37.1018798503,116.476155989,106.683823298,88.1476581524,9.90576805939,8.63039708587
 10/17  15:00:00,223.394493835,30.4649876351,38.2970115431,0.269616663951,37.1018798503,116.476155989,96.7893062353,86.8635381759,9.90576805939,0.02
 10/17  16:00:00,221.566544713,30.3559971405,36.5364727084,0.311714965409,37.1018798503,116.476155989,97.1599323671,87.2341643077,9.90576805939,0.02
 10/17  17:00:00,220.611940288,30.0994012221,33.3821306134,0.419994111809,37.1018798503,116.476155989,107.456159374,88.9336990644,9.90576805939,8.61669224979
 10/17  18:00:00,140.92612186,27.4699856672,26.2657035622,0.0,24.7345865669,47.5788473902,74.1233747012,69.1504906715,4.9528840297,0.02
 10/17  19:00:00,140.171413204,27.8917399279,25.089243161,0.0,24.7345865669,47.5788473902,80.2129214853,75.2400374556,4.9528840297,0.02
 10/17  20:00:00,115.550329885,25.9938457551,23.6229898105,0.0,12.3672932834,38.6892022431,94.2464401809,91.2547097631,2.97173041782,0.02
 10/17  21:00:00,83.3286796533,15.1286471846,14.253849397,0.0,12.3672932834,27.0668015668,59.6383623927,56.6466319748,2.97173041782,0.02
 10/17  22:00:00,72.2770044222,19.0621535537,18.4095901401,0.0,4.12243109448,15.9888894789,84.2600919603,81.2683615425,2.97173041782,0.02
 10/17  23:00:00,59.4754114156,13.1426715779,11.7292933913,0.0,4.12243109448,15.9888894789,56.4382243629,53.4464939451,2.97173041782,0.02
 10/17  24:00:00,72.4857534565,19.9900129271,17.7019287499,0.0,4.12243109448,15.9888894789,89.0693113536,86.0775809357,2.97173041782,0.02
 10/18  01:00:00,61.571905662,13.8633844027,12.8317422429,0.0,4.12243109448,15.9888894789,65.3186670289,62.3269366111,2.97173041782,0.02
 10/18  02:00:00,76.766782478,22.7159237808,18.8612699761,0.0177871380977,4.12243109448,15.9888894789,98.1370259586,95.1452955408,2.97173041782,0.02
 10/18  03:00:00,69.2725305301,18.3836161549,15.1458199755,0.0737335043605,4.12243109448,15.9888894789,79.4628004536,76.4710700358,2.97173041782,0.02
 10/18  04:00:00,101.982983474,27.5683949947,22.1328546644,0.0969303933023,12.3672932834,24.9413748627,110.813138365,105.840254335,4.9528840297,0.02
 10/18  05:00:00,116.549845027,27.7713979515,24.6915322395,11.9021113739,12.3672932834,24.9413748627,178.05418381,173.08129978,4.9528840297,0.02
 10/18  06:00:00,173.358004502,28.7495439795,24.8988612705,9.37931474499,24.7345865669,70.7195625826,144.462930061,134.537162001,9.90576805939,0.02
 10/18  07:00:00,191.820066507,29.0214216691,26.7544840728,5.7665785586,37.1018798503,92.3937384068,125.484358721,115.558590662,9.90576805939,0.02
 10/18  08:00:00,205.705416316,29.1171549728,30.4038908711,3.86349758731,37.1018798503,104.434947198,127.585643679,109.056819693,9.90576805939,8.62305592723
 10/18  09:00:00,219.118902821,29.1605076908,32.1491064325,3.44679481388,37.1018798503,116.476155989,116.354011753,106.428243693,9.90576805939,0.02
 10/18  10:00:00,220.299282298,29.2063919323,33.7136201071,3.0161102937,37.1018798503,116.476155989,122.816617552,104.280373251,9.90576805939,8.6304762419
 10/18  11:00:00,227.43209164,29.3042497017,41.2376148081,2.52693358821,37.1018798503,116.476155989,111.466369032,101.540600973,9.90576805939,0.02
 10/18  12:00:00,221.620060538,29.6134056275,47.8897578014,1.79530835132,37.1018798503,104.434947198,106.373615496,96.4478474362,9.90576805939,0.02
 10/18  13:00:00,233.618566659,29.8635925735,48.1527968383,1.23887491394,37.1018798503,116.476155989,111.663475181,93.1255682443,9.90576805939,8.63213887717
 10/18  14:00:00,234.361379944,30.1839439325,48.9851169098,0.829181194935,37.1018798503,116.476155989,99.6384955885,89.7127275291,9.90576805939,0.02
 10/18  15:00:00,234.699505408,30.3293415787,49.4071110268,0.60013408073,37.1018798503,116.476155989,106.140744917,87.6059683669,9.90576805939,8.62900849096
 10/18  16:00:00,232.84539823,30.2686221079,47.7073852803,0.507051929272,37.1018798503,116.476155989,97.5013851584,87.575617099,9.90576805939,0.02
 10/18  17:00:00,232.16220742,30.0691893212,44.8447049222,0.537903240553,37.1018798503,116.476155989,99.1194413559,89.1936732965,9.90576805939,0.02
 10/18  18:00:00,149.998343745,27.4699856672,35.3379014364,0.0,24.7345865669,47.5788473902,82.6932979848,69.1322530665,4.9528840297,8.60816088862
 10/18  19:00:00,150.057231766,27.8917399279,34.9750520673,0.0,24.7345865669,47.5788473902,79.8762011117,74.9033170821,4.9528840297,0.02
 10/18  20:00:00,123.801944116,26.8373542763,31.0310963741,0.0,12.3672932834,38.6892022431,93.590872305,90.5991418871,2.97173041782,0.02
 10/18  21:00:00,85.143609849,14.2851386633,16.9122903018,0.0,12.3672932834,27.0668015668,58.778501901,55.7867714832,2.97173041782,0.02
 10/18  22:00:00,74.0641837252,19.0621535537,20.1828130385,0.0,4.12243109448,15.9888894789,83.9866684394,80.9949380216,2.97173041782,0.02
 10/18  23:00:00,61.8186931815,13.3957241342,13.8135874178,0.0,4.12243109448,15.9888894789,56.1128918191,53.1211614013,2.97173041782,0.02
 10/18  24:00:00,74.670365828,19.6244925679,20.2167662518,0.0,4.12243109448,15.9888894789,90.3301743034,87.3384438856,2.97173041782,0.02
 10/19  01:00:00,57.8545028469,11.6857540878,11.5659377111,0.0,4.12243109448,15.9888894789,52.7342928328,49.742562415,2.97173041782,0.02
 10/19  02:00:00,72.3690514859,19.2500776801,18.3374651045,0.0,4.12243109448,15.9888894789,86.4694933716,83.4777629537,2.97173041782,0.02
 10/19  03:00:00,61.899808055,14.0513085291,13.2201201539,0.0314658057594,4.12243109448,15.9888894789,61.1794586411,58.1877282233,2.97173041782,0.02
 10/19  04:00:00,104.464813106,27.1888161602,25.0629848702,0.0282089369087,12.3672932834,24.9413748627,110.723692815,105.750808785,4.9528840297,0.02
 10/19  05:00:00,119.064326415,28.2504681487,26.4579748408,12.1710802508,12.3672932834,24.9413748627,176.606256671,171.633372641,4.9528840297,0.02
 10/19  06:00:00,173.466100354,28.7393358396,26.0284436981,8.36803659888,24.7345865669,70.7195625826,143.770119105,133.844351046,9.90576805939,0.02
 10/19  07:00:00,192.146476595,29.0869786237,27.9235444163,4.8583766991,37.1018798503,92.3937384068,124.855963098,114.930195038,9.90576805939,0.02
 10/19  08:00:00,204.530399705,29.2153111478,30.7273638794,2.26680915925,37.1018798503,104.434947198,125.73631864,107.207403623,9.90576805939,8.62314695764
 10/19  09:00:00,220.344505537,29.5044778664,35.1602193294,1.31732854564,37.1018798503,116.476155989,111.252729005,101.326960946,9.90576805939,0.02
 10/19  10:00:00,223.039593297,29.9320508242,37.8892091142,0.855177004999,37.1018798503,116.476155989,106.160607819,96.2348397592,9.90576805939,0.02
 10/19  11:00:00,225.842182783,30.3020536393,40.6078625782,0.568952251146,37.1018798503,116.476155989,111.046366092,92.5084893938,9.90576805939,8.6321086392
 10/19  12:00:00,216.282698366,30.5195835023,43.0562522146,0.385296880936,37.1018798503,104.434947198,100.182531453,90.2567633936,9.90576805939,0.02
 10/19  13:00:00,228.975893417,30.7181633901,43.7022143656,0.192172085208,37.1018798503,116.476155989,106.676785437,88.1392732428,9.90576805939,8.63174413485
 10/19  14:00:00,229.296810947,30.9127460937,43.9199948158,0.100955364535,37.1018798503,116.476155989,96.3993455033,86.4735774439,9.90576805939,0.02
 10/19  15:00:00,228.222433032,30.9538865435,42.8607298372,0.0448612351663,37.1018798503,116.476155989,104.317590254,85.7838623604,9.90576805939,8.62795983451
 10/19  16:00:00,226.84301625,30.6740342286,41.7810474666,0.0256081322691,37.1018798503,116.476155989,97.1678680896,87.2421000302,9.90576805939,0.02
 10/19  17:00:00,227.396957421,30.3448283037,40.229170352,0.112561488954,37.1018798503,116.476155989,99.1181160065,89.1923479472,9.90576805939,0.02
 10/19  18:00:00,147.868202457,27.5754242324,33.1023259904,0.0,24.7345865669,47.5788473902,73.8638336902,68.8909496605,4.9528840297,0.02
 10/19  19:00:00,150.660722704,27.997178493,35.4730867549,0.0,24.7345865669,47.5788473902,79.6213615576,74.6484775279,4.9528840297,0.02
 10/19  20:00:00,127.558534172,27.2591085369,34.3659181295,0.0,12.3672932834,38.6892022431,101.772882212,90.1929590294,2.97173041782,8.60819276475
 10/19  21:00:00,88.8757893621,14.7068929239,20.2227141564,0.0,12.3672932834,27.0668015668,60.7480162449,57.756285827,2.97173041782,0.02
 10/19  22:00:00,80.0974341519,19.4839078143,25.8343600233,0.0,4.12243109448,15.9888894789,83.5193569285,80.5276265107,2.97173041782,0.02
 10/19  23:00:00,62.7569648766,12.1304613524,16.055626262,0.0,4.12243109448,15.9888894789,56.9272545404,53.9355241226,2.97173041782,0.02
 10/19  24:00:00,84.7267820741,20.1587146313,29.7889011293,0.0,4.12243109448,15.9888894789,90.3544338984,87.3627034806,2.97173041782,0.02
 10/20  01:00:00,58.4663687808,10.397538302,13.5500254021,0.0,4.12243109448,15.9888894789,47.2707557013,44.2790252835,2.97173041782,0.02
 10/20  02:00:00,77.933691929,19.2500776801,23.9304839806,0.0,4.12243109448,15.9888894789,83.4336997185,80.4419693006,2.97173041782,0.02
 10/20  03:00:00,56.2123513402,11.4519239536,10.2416222831,0.0,4.12243109448,15.9888894789,50.0234765866,47.0317461687,2.97173041782,0.02
 10/20  04:00:00,101.295340044,27.1888161602,21.7990006435,0.0,12.3672932834,24.9413748627,110.008907531,105.036023502,4.9528840297,0.02
 10/20  05:00:00,114.834736999,28.269086604,23.3285456003,10.3393243265,12.3672932834,24.9413748627,175.618197334,170.645313304,4.9528840297,0.02
 10/20  06:00:00,168.924352717,28.7663784624,22.5887496305,7.23602281837,24.7345865669,70.7195625826,143.289124484,133.363356425,9.90576805939,0.02
 10/20  07:00:00,186.876617415,29.1204769355,23.3483250442,4.13024171714,37.1018798503,92.3937384068,124.73436455,114.80859649,9.90576805939,0.02
 10/20  08:00:00,198.470956261,29.2460509038,24.9455544771,1.95842560077,37.1018798503,104.434947198,117.029365676,107.103597617,9.90576805939,0.02
 10/20  09:00:00,210.870018233,29.4722998344,25.4556739787,1.24636667548,37.1018798503,116.476155989,120.448006164,101.91592146,9.90576805939,8.62631664446
 10/20  10:00:00,213.419546415,29.7958964242,25.4580291959,0.878200418273,37.1018798503,116.476155989,107.400899817,97.4751317581,9.90576805939,0.02
 10/20  11:00:00,216.476155364,30.1468785555,26.9597777816,0.634872691345,37.1018798503,116.476155989,112.099911554,93.5619166693,9.90576805939,8.63222682514
 10/20  12:00:00,207.072421512,30.3653629289,28.2418417471,0.455550585982,37.1018798503,104.434947198,100.905841782,90.9800737228,9.90576805939,0.02
 10/20  13:00:00,219.390198777,30.4946392145,30.0138431653,0.250538182048,37.1018798503,116.476155989,107.963894124,89.4259238263,9.90576805939,8.63220223828
 10/20  14:00:00,221.015864478,30.5813904314,31.2904482114,0.137341103762,37.1018798503,116.476155989,98.031166899,88.1053988396,9.90576805939,0.02
 10/20  15:00:00,220.96905194,30.5312052515,31.2710123776,0.114135136223,37.1018798503,116.476155989,99.6737277034,88.0556322589,9.90576805939,1.7123273851
 10/20  16:00:00,221.096282876,30.45111204,29.4690457133,0.210069675148,37.1018798503,116.476155989,104.630411846,87.792203608,9.90576805939,6.93244017888
 10/20  17:00:00,220.042419591,30.1708888363,25.4830499439,0.392518583885,37.1018798503,116.476155989,99.1329995438,89.2072314844,9.90576805939,0.02
 10/20  18:00:00,140.507702504,27.2591085369,18.9703319033,0.0,24.7345865669,47.5788473902,74.8829171737,69.910033144,4.9528840297,0.02
 10/20  19:00:00,140.143231473,27.8917399279,16.4791276085,0.0,24.7345865669,47.5788473902,81.5550842093,76.5822001796,4.9528840297,0.02
 10/20  20:00:00,119.705293222,26.4156000157,16.5603974815,0.0,12.3672932834,38.6892022431,95.4782438144,92.4865133966,2.97173041782,0.02
 10/20  21:00:00,88.5268368024,16.4398159743,10.6640206892,0.0,12.3672932834,27.0668015668,72.8556806366,61.2787485542,2.97173041782,8.60520166465
 10/20  22:00:00,80.466061839,21.6615381292,13.250106136,0.0,4.12243109448,15.9888894789,92.175826572,89.1840961541,2.97173041782,0.02
 10/20  23:00:00,72.7293510217,18.5101424331,11.7548204267,0.013302886293,4.12243109448,15.9888894789,76.423417425,73.4316870071,2.97173041782,0.02
 10/20  24:00:00,79.3051889903,22.2941695202,15.787750089,0.037032659625,4.12243109448,15.9888894789,96.8574281044,93.8656976865,2.97173041782,0.02
 10/21  01:00:00,68.2221195495,17.750984764,12.6489928116,0.0577388231487,4.12243109448,15.9888894789,78.9525437172,75.9608132994,2.97173041782,0.02
 10/21  02:00:00,75.176535953,22.7159237808,15.687925327,0.185703672384,4.12243109448,15.9888894789,99.1944336613,96.2027032434,2.97173041782,0.02
 10/21  03:00:00,68.1431575499,18.3836161549,12.5887866334,0.354750283228,4.12243109448,15.9888894789,80.5631681808,77.5714377629,2.97173041782,0.02
 10/21  04:00:00,80.9638969443,26.2047228854,18.4246229544,0.0460152626615,4.12243109448,16.0517297156,119.335320137,116.343589719,2.97173041782,0.02
 10/21  05:00:00,83.288639942,26.8373542763,17.0963361851,0.540813332072,4.12243109448,16.0517297156,120.563203369,117.571472951,2.97173041782,0.02
 10/21  06:00:00,111.910599243,28.5243713188,14.1992226059,3.03769291817,4.12243109448,39.6058045677,106.210218396,103.218487979,2.97173041782,0.02
 10/21  07:00:00,160.049347534,28.5720882139,16.3641464234,28.1673823322,12.3672932834,65.3531420225,164.588219207,159.615335177,4.9528840297,0.02
 10/21  08:00:00,153.503270299,28.5564447572,21.0085255456,21.3299830085,12.3672932834,68.2430321324,154.906675972,149.933791943,4.9528840297,0.02
 10/21  09:00:00,179.574956025,28.5821684157,25.9987455162,14.3127323532,16.4897243779,93.1370602926,142.447328151,134.502713703,7.92461444751,0.02
 10/21  10:00:00,188.196504673,28.5895271114,27.7367411263,11.5909122626,16.4897243779,93.1370602926,135.977543716,128.032929268,7.92461444751,0.02
 10/21  11:00:00,192.729871295,28.5908689254,29.1779883448,10.399403528,16.4897243779,93.1370602926,142.016517516,125.479203373,7.92461444751,8.61269969621
 10/21  12:00:00,177.959254137,28.6079550923,28.8045714209,8.05750202048,16.4897243779,83.9857416113,130.897147975,122.952533528,7.92461444751,0.02
 10/21  13:00:00,175.0347843,28.5956060858,27.7377201881,7.6097845622,16.4897243779,83.9857416113,130.373707693,122.429093245,7.92461444751,0.02
 10/21  14:00:00,174.542548797,28.5882122853,27.7314741559,7.10771516975,16.4897243779,83.9857416113,129.664040672,121.719426224,7.92461444751,0.02
 10/21  15:00:00,147.506325271,28.5243713188,24.6461626907,0.0,12.3672932834,70.6512738906,71.119030775,66.1461467453,4.9528840297,0.02
 10/21  16:00:00,144.189279017,28.5243713188,22.9578880475,0.0,12.3672932834,70.6512738906,71.3910601563,66.4181761266,4.9528840297,0.02
 10/21  17:00:00,127.890449261,28.5243713188,20.1434946515,0.0,12.3672932834,58.1284167478,76.0761386696,71.1032546399,4.9528840297,0.02
 10/21  18:00:00,98.8751733001,25.9938457551,17.6803318129,0.0,12.3672932834,24.9413748627,107.650140584,94.0954408841,4.9528840297,8.60181567058
 10/21  19:00:00,101.007527895,26.8373542763,15.2033357206,0.0324324899438,12.3672932834,24.9413748627,105.834340704,100.861456674,4.9528840297,0.02
 10/21  20:00:00,85.8493021401,26.4156000157,13.3893863133,0.0710133965551,4.12243109448,16.0517297156,114.881399034,111.889668616,2.97173041782,0.02
 10/21  21:00:00,77.4607389474,19.9286150789,9.28382736417,0.0,4.12243109448,15.9888894789,95.4623234633,92.4705930455,2.97173041782,0.02
 10/21  22:00:00,73.1514100874,17.3292305034,6.73785509196,0.0,4.12243109448,15.9888894789,84.4464755302,81.4547451124,2.97173041782,0.02
 10/21  23:00:00,86.1550905119,22.2519940941,7.5912022821,0.939199178969,4.12243109448,15.9888894789,105.017016345,102.025285927,2.97173041782,0.02
 10/21  24:00:00,80.1439199017,19.0162475459,5.53876441473,3.98933783798,4.12243109448,15.9888894789,84.134597323,81.1428669051,2.97173041782,0.02
 10/22  01:00:00,90.5315195703,23.3485551717,7.03433000212,5.87365416745,2.06121554724,15.9888894789,106.7177986,103.726068183,2.97173041782,0.02
 10/22  02:00:00,84.2741863323,19.4380018065,5.86809289168,9.28897836807,2.06121554724,15.9888894789,86.6413263997,83.6495959819,2.97173041782,0.02
 10/22  03:00:00,92.9478473115,23.3485551717,7.81761716967,8.86677167721,2.06121554724,15.9888894789,108.885150624,105.893420206,2.97173041782,0.02
 10/22  04:00:00,85.0856130196,19.4380018065,6.51381283485,12.4017038665,2.06121554724,15.9888894789,88.2315370703,85.2398066525,2.97173041782,0.02
 10/22  05:00:00,91.2185449927,23.3485551717,9.08981804059,11.0280826537,2.06121554724,15.9888894789,110.479024802,107.487294384,2.97173041782,0.02
 10/22  06:00:00,82.1412366754,19.4380018065,8.56401003616,14.1500472358,2.06121554724,15.9888894789,89.2611687546,86.2694383368,2.97173041782,0.02
 10/22  07:00:00,70.4077423837,23.3485551717,13.3094546473,11.6183774146,2.06121554724,15.9888894789,111.298077309,108.306346892,2.97173041782,0.02
 10/22  08:00:00,91.7351135374,19.4380018065,12.7867720403,11.7366489008,4.12243109448,41.7362269337,86.9306458637,81.957761834,4.9528840297,0.02
 10/22  09:00:00,97.9919984275,23.3485551717,17.6649326426,8.74243969296,4.12243109448,41.7362269337,105.166201285,100.193317255,4.9528840297,0.02
 10/22  10:00:00,91.0353109439,19.4380018065,14.0884226367,10.5269462934,4.12243109448,41.7362269337,84.8894702748,79.9165862451,4.9528840297,0.02
 10/22  11:00:00,96.643740421,23.3485551717,18.2866495116,7.81872997327,4.12243109448,41.7362269337,104.424410289,99.4515262588,4.9528840297,0.02
 10/22  12:00:00,89.3032880423,19.2974170529,14.5781224019,8.7333421967,4.12243109448,41.7362269337,84.7704244964,79.7975404667,4.9528840297,0.02
 10/22  13:00:00,92.5069544267,22.645631404,18.6574151957,3.92530196301,4.12243109448,41.7362269337,104.344852967,99.3719689371,4.9528840297,0.02
 10/22  14:00:00,84.980081787,18.5944932852,14.7046538723,4.89656339779,4.12243109448,41.7362269337,84.4587432613,79.4858592316,4.9528840297,0.02
 10/22  15:00:00,89.3319435998,22.167643242,18.3269990646,1.57909376565,4.12243109448,41.7362269337,104.033733477,99.0608494474,4.9528840297,0.02
 10/22  16:00:00,63.6962880492,17.750984764,14.4600058244,1.65631551336,4.12243109448,24.8785346261,84.9915112718,80.0186272421,4.9528840297,0.02
 10/22  17:00:00,73.3769352632,23.4118183108,17.3459354979,8.93958559276,2.06121554724,15.9888894789,109.708605631,106.716875213,2.97173041782,0.02
 10/22  18:00:00,75.5024288455,19.0162475459,14.2107630727,9.60953872998,2.06121554724,15.9888894789,90.0100516823,87.0183212645,2.97173041782,0.02
 10/22  19:00:00,86.5025605399,23.6648708672,18.476892978,11.564736505,2.06121554724,15.9888894789,111.678308478,108.68657806,2.97173041782,0.02
 10/22  20:00:00,76.5989154621,19.0162475459,14.4546076607,10.4621806817,2.06121554724,15.9888894789,90.5121815761,87.5204511582,2.97173041782,0.02
 10/22  21:00:00,88.8702253782,23.7703094323,18.9424392915,13.3614163821,2.06121554724,15.9888894789,112.613384768,109.62165435,2.97173041782,0.02
 10/22  22:00:00,78.1995478234,19.0162475459,15.9179898175,10.5994307983,2.06121554724,15.9888894789,90.5570998608,87.565369443,2.97173041782,0.02
 10/22  23:00:00,90.3290007561,23.7703094323,20.3335821102,13.4290489173,2.06121554724,15.9888894789,121.006730357,109.433853092,2.97173041782,8.60114684743
 10/22  24:00:00,78.7393460521,19.0162475459,16.2334738268,10.8237451292,2.06121554724,15.9888894789,90.7516339869,87.7599035691,2.97173041782,0.02
 10/23  01:00:00,91.933156423,23.6648708672,21.2273569368,12.1836528774,4.12243109448,15.9888894789,111.779614027,108.787883609,2.97173041782,0.02
 10/23  02:00:00,80.9209331433,18.8053704155,18.6338555189,8.75461219205,4.12243109448,15.9888894789,90.0980648647,87.1063344469,2.97173041782,0.02
 10/23  03:00:00,90.0445493524,22.9268009111,24.8601189423,7.40035388603,4.12243109448,15.9888894789,111.037578518,108.0458481,2.97173041782,0.02
 10/23  04:00:00,115.409799571,27.2591085369,30.4131802239,5.55270701906,12.3672932834,24.9413748627,126.032457087,121.059573057,4.9528840297,0.02
 10/23  05:00:00,159.41875377,28.1078071872,34.9740547335,44.1520881006,12.3672932834,24.9413748627,193.148920582,188.176036552,4.9528840297,0.02
 10/23  06:00:00,203.015274498,28.527385164,31.8850710492,32.2725335685,24.7345865669,70.7195625826,158.955640934,149.029872875,9.90576805939,0.02
 10/23  07:00:00,207.495017858,28.5528551292,27.9450997065,20.7194855485,37.1018798503,92.3937384068,138.187964856,128.262196796,9.90576805939,0.02
 10/23  08:00:00,213.789457443,28.56725582,26.0009048133,16.9003878262,37.1018798503,104.434947198,131.697171834,121.771403774,9.90576805939,0.02
 10/23  09:00:00,222.571797567,28.5761189275,25.0284547648,14.6046633771,37.1018798503,116.476155989,136.467684711,117.935364368,9.90576805939,8.62655228335
 10/23  10:00:00,220.718754262,28.5836223201,24.806400558,12.9656153333,37.1018798503,116.476155989,124.865180064,114.939412005,9.90576805939,0.02
 10/23  11:00:00,219.212293462,28.5919591587,24.8091101215,11.447828037,37.1018798503,116.476155989,130.829614594,112.291333125,9.90576805939,8.63251340977
 10/23  12:00:00,205.247701704,28.5996147244,23.9424661948,10.3840746791,37.1018798503,104.434947198,120.266382965,110.340614906,9.90576805939,0.02
 10/23  13:00:00,216.026269643,28.61229438,23.7865241734,9.26407495577,37.1018798503,116.476155989,118.145257669,108.21948961,9.90576805939,0.02
 10/23  14:00:00,215.131261609,28.6326865067,23.8345240704,8.3009127636,37.1018798503,116.476155989,125.071958123,106.53514386,9.90576805939,8.63104620426
 10/23  15:00:00,213.542372718,28.6640092353,22.7554754602,7.75994550102,37.1018798503,116.476155989,115.122610718,105.196842658,9.90576805939,0.02
 10/23  16:00:00,212.647485933,28.6962245507,22.2475284912,7.34133398596,37.1018798503,116.476155989,122.630554943,104.099477879,9.90576805939,8.62530900382
 10/23  17:00:00,217.017877092,28.7267226426,22.2428383454,6.98876781527,37.1018798503,116.476155989,113.102423298,103.176655239,9.90576805939,0.02
 10/23  18:00:00,132.622600308,26.2047228854,19.2274345729,0.0,24.7345865669,47.5788473902,85.1112249426,80.1383409129,4.9528840297,0.02
 10/23  19:00:00,133.603225778,27.6808627975,18.7319152806,0.0,24.7345865669,47.5788473902,89.6801830923,84.7072990626,4.9528840297,0.02
 10/23  20:00:00,111.058846797,26.4156000157,18.7044028401,0.00532941663745,12.3672932834,38.6892022431,102.619125702,99.6273952845,2.97173041782,0.02
 10/23  21:00:00,82.3305399771,15.596307453,12.2183904107,0.0,12.3672932834,27.0668015668,72.453937632,69.4622072141,2.97173041782,0.02
 10/23  22:00:00,72.6162226773,21.6615381292,15.2708403786,0.0,4.12243109448,15.9888894789,96.8613346816,93.8696042638,2.97173041782,0.02
 10/23  23:00:00,66.6526604915,18.0040373204,12.4319352595,0.248755251811,4.12243109448,15.9888894789,79.8509386013,76.8592081834,2.97173041782,0.02
 10/23  24:00:00,73.2015081552,22.0832923899,14.7894812107,0.338996434477,4.12243109448,15.9888894789,100.631600068,97.6398696505,2.97173041782,0.02
 10/24  01:00:00,67.4235361332,18.0040373204,10.5501416721,0.797560468394,4.12243109448,15.9888894789,90.6725835397,79.0996073945,2.97173041782,8.60124572741
 10/24  02:00:00,74.89501678,22.0832923899,12.0277092521,0.70246795025,4.12243109448,15.9888894789,103.124575797,100.132845379,2.97173041782,0.02
 10/24  03:00:00,69.5717926824,18.5944932852,9.25884079958,2.88287376202,4.12243109448,15.9888894789,83.1918531525,80.2001227347,2.97173041782,0.02
 10/24  04:00:00,101.947208364,27.1185237834,11.8274313226,1.87553916803,12.3672932834,24.9413748627,117.734630368,112.761746338,4.9528840297,0.02
 10/24  05:00:00,140.568577369,28.1476347216,14.5441235246,32.0739632017,12.3672932834,24.9413748627,186.094318401,181.121434371,4.9528840297,0.02
 10/24  06:00:00,192.683688152,28.6182767226,14.7667884369,23.6693984112,24.7345865669,70.7195625826,161.173106434,151.247338375,9.90576805939,0.02
 10/24  07:00:00,200.821773647,28.6698183509,14.7663013213,17.0484664478,37.1018798503,92.3937384068,141.535400029,131.60963197,9.90576805939,0.02
 10/24  08:00:00,203.3935153,28.7115414206,18.2146520229,13.4301254139,37.1018798503,104.434947198,127.290797552,117.365029492,9.90576805939,0.02
 10/24  09:00:00,217.570615803,28.7591805562,22.8247894515,11.6240738032,37.1018798503,116.476155989,130.10370742,111.571299128,9.90576805939,8.62664023274
 10/24  10:00:00,217.674819005,28.8015432604,24.5759802105,9.93417526952,37.1018798503,116.476155989,118.627850298,108.702082239,9.90576805939,0.02
 10/24  11:00:00,216.207033975,28.8466511519,24.7860799504,8.21091438853,37.1018798503,116.476155989,116.08073942,106.154971361,9.90576805939,0.02
 10/24  12:00:00,202.811458698,28.9019799288,24.7634401257,6.8244708293,37.1018798503,104.434947198,122.448882253,103.914597926,9.90576805939,8.62851626807
 10/24  13:00:00,214.791790857,28.9492534104,25.6986516738,5.78052028618,37.1018798503,116.476155989,111.989682321,102.063914261,9.90576805939,0.02
 10/24  14:00:00,213.76974877,28.9889538756,25.5432117343,4.87442164614,37.1018798503,116.476155989,119.168900896,100.631995833,9.90576805939,8.63113700272
 10/24  15:00:00,212.910022793,29.0152893192,25.0802032671,4.45159597016,37.1018798503,116.476155989,109.679699066,99.7539310064,9.90576805939,0.02
 10/24  16:00:00,212.566565244,29.0380511655,25.0705554619,4.09554441782,37.1018798503,116.476155989,117.532285153,99.001088732,9.90576805939,8.6254283619
 10/24  17:00:00,216.622732576,29.0503745009,24.457091489,4.0557146133,37.1018798503,116.476155989,108.557910742,98.6321426824,9.90576805939,0.02
 10/24  18:00:00,135.80429216,27.2591085369,21.3547423791,0.0,24.7345865669,47.5788473902,81.55977413,76.5868901003,4.9528840297,0.02
 10/24  19:00:00,136.155341124,27.6808627975,21.2840325909,0.0,24.7345865669,47.5788473902,86.8726725629,81.8997885332,4.9528840297,0.02
 10/24  20:00:00,113.79968808,26.4156000157,21.4505756403,0.0,12.3672932834,38.6892022431,99.9483320887,96.9566016709,2.97173041782,0.02
 10/24  21:00:00,81.4222538073,14.8755946282,12.5995394307,0.000926156165037,12.3672932834,27.0668015668,58.8972473298,55.9055169119,2.97173041782,0.02
 10/24  22:00:00,71.3973401464,19.0621535537,17.5560189709,0.0,4.12243109448,15.9888894789,87.3956121601,84.4038817423,2.97173041782,0.02
 10/24  23:00:00,69.1026137424,18.5101424331,15.5489852407,0.240336029063,4.12243109448,15.9888894789,79.6940659825,76.7023355646,2.97173041782,0.02
 10/24  24:00:00,76.4379589224,21.8724152595,19.7008023057,0.00746529379038,4.12243109448,15.9888894789,98.6595474765,95.6678170587,2.97173041782,0.02
 10/25  01:00:00,69.361388535,18.1727390246,16.0254686351,0.436085370507,4.12243109448,15.9888894789,79.7801242378,76.78839382,2.97173041782,0.02
 10/25  02:00:00,79.0281661284,22.9268009111,20.1687822542,1.07530676983,4.12243109448,15.9888894789,101.037067451,98.0453370331,2.97173041782,0.02
 10/25  03:00:00,69.5588287434,17.6666339119,16.9621943559,0.202904903402,4.12243109448,15.9888894789,90.3078820548,78.7343274912,2.97173041782,8.60182414571
 10/25  04:00:00,106.55024527,27.9620323046,25.1287925794,1.27461598148,12.3672932834,24.9413748627,113.905872057,108.932988028,4.9528840297,0.02
 10/25  05:00:00,124.771162618,27.7430950644,27.3012561956,17.5420070519,12.3672932834,24.9413748627,180.808420594,175.835536564,4.9528840297,0.02
 10/25  06:00:00,183.044730634,28.6359874691,27.9457695261,16.1326884151,24.7345865669,70.7195625826,147.03413882,137.108370761,9.90576805939,0.02
 10/25  07:00:00,198.01474979,28.8220174984,28.0470098962,10.8681416404,37.1018798503,92.3937384068,128.143987782,118.218219723,9.90576805939,0.02
 10/25  08:00:00,209.147956355,28.9002552359,28.7902225952,9.13658101214,37.1018798503,104.434947198,122.403063644,112.477295585,9.90576805939,0.02
 10/25  09:00:00,220.566098549,28.9499503632,29.2267003129,8.02688067478,37.1018798503,116.476155989,119.599651189,109.67388313,9.90576805939,0.02
 10/25  10:00:00,219.585675292,28.9934670369,29.3460479613,6.88302063967,37.1018798503,116.476155989,125.63232069,107.095238169,9.90576805939,8.63131446216
 10/25  11:00:00,219.315296282,29.019745136,29.6762546749,6.25591696481,37.1018798503,116.476155989,115.238911664,105.313143604,9.90576805939,0.02
 10/25  12:00:00,206.22097245,29.0382024737,29.0170903484,5.84409021553,37.1018798503,104.434947198,122.588875586,104.054787003,9.90576805939,8.62832052419
 10/25  13:00:00,217.37319812,29.0680316012,28.6041049543,5.33770356148,37.1018798503,116.476155989,112.547230468,102.621462409,9.90576805939,0.02
 10/25  14:00:00,216.43954649,29.0984293374,28.2039363158,4.7740002608,37.1018798503,116.476155989,119.599284556,101.062262692,9.90576805939,8.63125380412
 10/25  15:00:00,214.587346748,29.1268299239,26.8330037757,4.26458382405,37.1018798503,116.476155989,109.612047484,99.6862794251,9.90576805939,0.02
 10/25  16:00:00,213.435651344,29.1376754563,25.6682219921,4.26733533429,37.1018798503,116.476155989,117.60718619,99.0759177091,9.90576805939,8.62550042146
 10/25  17:00:00,217.742491654,29.1497080604,25.3080915595,4.22512835258,37.1018798503,116.476155989,108.546597921,98.6208298619,9.90576805939,0.02
 10/25  18:00:00,136.826368099,27.2591085369,22.376818968,0.0,24.7345865669,47.5788473902,81.6782857023,76.7054016726,4.9528840297,0.02
 10/25  19:00:00,136.310909432,27.7511551743,21.3693097795,0.0,24.7345865669,47.5788473902,86.8959707395,81.9230867098,4.9528840297,0.02
 10/25  20:00:00,112.752292029,26.4156000157,20.4031810637,0.0,12.3672932834,38.6892022431,99.94928763,96.9575572122,2.97173041782,0.02
 10/25  21:00:00,80.3437830022,15.0442963324,11.3244220647,0.0288718723258,12.3672932834,27.0668015668,62.1906501305,59.1989197126,2.97173041782,0.02
 10/25  22:00:00,72.3916997689,21.6615381292,15.6396943464,0.0,4.12243109448,15.9888894789,96.3168992286,93.3251688108,2.97173041782,0.02
 10/25  23:00:00,66.1001745298,18.3414407289,12.2072171476,0.382766291892,4.12243109448,15.9888894789,78.5877696651,75.5960392473,2.97173041782,0.02
 10/25  24:00:00,72.9148890209,22.5893975026,14.1476234694,0.709212238094,4.12243109448,15.9888894789,99.1208704756,96.1291400578,2.97173041782,0.02
 10/26  01:00:00,65.1898344643,17.3292305034,11.1537292944,0.0,4.12243109448,15.9888894789,80.7675611261,77.7758307082,2.97173041782,0.02
 10/26  02:00:00,74.7655190758,22.9268009111,13.639712304,1.5382348087,4.12243109448,15.9888894789,101.180456711,98.1887262928,2.97173041782,0.02
 10/26  03:00:00,67.8230520432,18.3836161549,11.0985587004,1.59851024962,4.12243109448,15.9888894789,82.5095785711,79.5178481533,2.97173041782,0.02
 10/26  04:00:00,97.2886747445,27.1185237834,15.9810436496,1.1251953991,12.3672932834,24.9413748627,115.383867735,110.410983705,4.9528840297,0.02
 10/26  05:00:00,125.173346477,28.1755816404,19.1933687173,24.6917869164,12.3672932834,24.9413748627,190.499026276,176.944325673,4.9528840297,8.60181657308
 10/26  06:00:00,177.018047293,28.6500373901,19.4650970553,18.5726274648,24.7345865669,70.7195625826,148.328713612,138.402945553,9.90576805939,0.02
 10/26  07:00:00,194.192917496,28.8308632204,19.4785770762,13.2387156239,37.1018798503,92.3937384068,129.358081024,119.432312965,9.90576805939,0.02
 10/26  08:00:00,201.977831418,28.905088524,19.4813562188,11.2704927883,37.1018798503,104.434947198,123.412130743,113.486362683,9.90576805939,0.02
 10/26  09:00:00,213.395199864,28.941574591,19.480942837,10.1965121133,37.1018798503,116.476155989,120.448151721,110.522383662,9.90576805939,0.02
 10/26  10:00:00,213.768419177,28.9778262562,20.5580515827,8.85129312131,37.1018798503,116.476155989,126.41714181,107.88165651,9.90576805939,8.62971724054
 10/26  11:00:00,212.842811931,29.04655576,21.3197779739,6.97579199728,37.1018798503,116.476155989,114.246491725,104.320723666,9.90576805939,0.02
 10/26  12:00:00,203.469550135,29.1047472302,21.8541509586,5.63236876639,37.1018798503,104.434947198,119.995791274,101.461578497,9.90576805939,8.62844471849
 10/26  13:00:00,215.805585622,29.2140573333,23.3548587257,4.3840596658,37.1018798503,116.476155989,107.080629491,97.1548614319,9.90576805939,0.02
 10/26  14:00:00,216.099561415,29.3729259181,24.2680320092,3.35052779502,37.1018798503,116.476155989,112.652291386,94.1151951241,9.90576805939,8.63132820301
 10/26  15:00:00,215.51036632,29.4824998058,24.2685805435,2.63291094966,37.1018798503,116.476155989,102.199062672,92.2732946128,9.90576805939,0.02
 10/26  16:00:00,216.470704811,29.4247525552,23.600585209,2.36731916897,37.1018798503,116.476155989,101.9733218,92.0475537406,9.90576805939,0.02
 10/26  17:00:00,224.454971633,29.3182828728,22.6067902304,2.34074085207,37.1018798503,116.476155989,111.711549842,93.1886519086,9.90576805939,8.61712987366
 10/26  18:00:00,149.36350763,27.2591085369,18.7237988656,0.0,24.7345865669,47.5788473902,77.7812265748,72.8083425451,4.9528840297,0.02
 10/26  19:00:00,148.449910641,27.6808627975,17.8585054108,0.0,24.7345865669,47.5788473902,83.8313349978,78.8584509681,4.9528840297,0.02
 10/26  20:00:00,125.178572811,26.4156000157,17.8172519645,0.0,12.3672932834,38.6892022431,97.4865843335,94.4948539157,2.97173041782,0.02
 10/26  21:00:00,89.5445139793,16.8615702349,11.5325146144,0.0165488630338,12.3672932834,27.0668015668,68.6115666411,65.6198362233,2.97173041782,0.02
 10/26  22:00:00,79.0493785836,21.6615381292,14.503956712,0.0,4.12243109448,15.9888894789,93.7125925304,90.7208621126,2.97173041782,0.02
 10/26  23:00:00,71.6731597757,18.2570898767,11.4290947491,0.163104654549,4.12243109448,15.9888894789,77.619184785,74.6274543672,2.97173041782,0.02
 10/26  24:00:00,79.9981525079,22.6737483547,13.691433501,0.508788684197,4.12243109448,15.9888894789,98.09837027,95.1066398521,2.97173041782,0.02
 10/27  01:00:00,71.7047517419,17.3292305034,11.1454411548,0.0,4.12243109448,15.9888894789,80.000610323,77.0088799052,2.97173041782,0.02
 10/27  02:00:00,83.3496263692,22.7159237808,13.6791276364,0.984662611151,4.12243109448,15.9888894789,100.642248977,97.6505185593,2.97173041782,0.02
 10/27  03:00:00,74.7029440941,18.3836161549,11.0741966891,1.41892723437,4.12243109448,15.9888894789,81.629877642,78.6381472242,2.97173041782,0.02
 10/27  04:00:00,107.917699504,27.5683949947,14.8623878989,1.69742479667,12.3672932834,24.9413748627,114.634479422,109.661595392,4.9528840297,0.02
 10/27  05:00:00,130.48698491,27.7446533101,17.3675754401,21.5869740426,12.3672932834,24.9413748627,182.061204249,177.088320219,4.9528840297,0.02
 10/27  06:00:00,186.7689436,28.677513288,17.6078714168,20.0672191797,24.7345865669,70.7195625826,148.341657236,138.415889177,9.90576805939,0.02
 10/27  07:00:00,201.340877214,28.8441375454,18.7060101766,13.8063343582,37.1018798503,92.3937384068,137.750663835,119.237572736,9.90576805939,8.60732303929
 10/27  08:00:00,206.216503618,28.9333209411,20.0175836678,9.83633470599,37.1018798503,104.434947198,121.50802831,111.582260251,9.90576805939,0.02
 10/27  09:00:00,215.866702122,29.0115469295,20.9349263368,6.99822889751,37.1018798503,116.476155989,116.16151927,106.235751211,9.90576805939,0.02
 10/27  10:00:00,213.865035131,29.1165403494,21.8470381633,5.89916081865,37.1018798503,116.476155989,120.434257604,101.89707123,9.90576805939,8.63141831419
 10/27  11:00:00,214.336712419,29.345428929,22.7570691576,4.92762318582,37.1018798503,116.476155989,107.94408646,98.0183184011,9.90576805939,0.02
 10/27  12:00:00,204.922352137,29.6014586037,23.7881571309,3.63473781855,37.1018798503,104.434947198,113.295582101,94.7611978894,9.90576805939,8.62861615199
 10/27  13:00:00,215.142050933,29.8512124424,24.2559834921,2.40830855133,37.1018798503,116.476155989,101.924230009,91.9984619496,9.90576805939,0.02
 10/27  14:00:00,213.84410681,29.9508858535,23.5924764931,1.72339119892,37.1018798503,116.476155989,109.070562116,90.5333630723,9.90576805939,8.63143098424
 10/27  15:00:00,213.075048713,29.9946359718,23.1273249378,1.5241048684,37.1018798503,116.476155989,99.3212564399,89.3954883805,9.90576805939,0.02
 10/27  16:00:00,212.339539356,29.8463843651,22.0730078275,1.46162986802,37.1018798503,116.476155989,99.7872634195,89.8614953601,9.90576805939,0.02
 10/27  17:00:00,215.378444177,29.6215023682,21.3153645789,1.52350263427,37.1018798503,116.476155989,110.691494063,92.1685217228,9.90576805939,8.6172042807
 10/27  18:00:00,140.729384141,27.2591085369,18.3372731127,0.0,24.7345865669,47.5788473902,76.7846870393,71.8118030096,4.9528840297,0.02
 10/27  19:00:00,146.530716305,27.6808627975,17.9661046434,0.0,24.7345865669,47.5788473902,82.3347656962,77.3618816665,4.9528840297,0.02
 10/27  20:00:00,127.888655718,26.4156000157,17.9000564922,0.0,12.3672932834,38.6892022431,95.7641779931,92.7724475753,2.97173041782,0.02
 10/27  21:00:00,94.0455092196,16.8615702349,11.5497946946,0.0,12.3672932834,27.0668015668,67.4316345206,64.4399041028,2.97173041782,0.02
 10/27  22:00:00,83.5693913375,21.6615381292,14.5055409433,0.0,4.12243109448,15.9888894789,92.1076939015,89.1159634837,2.97173041782,0.02
 10/27  23:00:00,73.6304452832,18.3414407289,11.4332880213,0.0406873864396,4.12243109448,15.9888894789,76.5394229436,73.5476925258,2.97173041782,0.02
 10/27  24:00:00,82.1552008354,22.5893975026,13.6957133103,0.14713756242,4.12243109448,15.9888894789,96.8050510971,93.8133206793,2.97173041782,0.02
 10/28  01:00:00,72.4842696073,17.3292305034,11.1525698306,0.0,4.12243109448,15.9888894789,79.0268277311,76.0350973132,2.97173041782,0.02
 10/28  02:00:00,81.1614183961,22.9268009111,13.6327505863,0.454036172369,4.12243109448,15.9888894789,99.2462177693,96.2544873514,2.97173041782,0.02
 10/28  03:00:00,73.2356625401,18.3836161549,11.0965807503,0.684649471872,4.12243109448,15.9888894789,81.0398385514,78.0481081335,2.97173041782,0.02
 10/28  04:00:00,91.6387933827,26.2047228854,16.0010784481,0.0886420627968,4.12243109448,16.0517297156,119.66122993,116.669499512,2.97173041782,0.02
 10/28  05:00:00,96.3539816023,26.8373542763,15.9170364344,0.974424860479,4.12243109448,16.0517297156,120.373586455,117.381856037,2.97173041782,0.02
 10/28  06:00:00,126.282059333,28.5243713188,15.9139667504,4.27830560136,4.12243109448,39.6058045677,101.236236264,98.244505846,2.97173041782,0.02
 10/28  07:00:00,176.222489697,28.5730960533,19.1939823084,31.2371145916,12.3672932834,65.3531420225,158.543426871,153.570542841,4.9528840297,0.02
 10/28  08:00:00,169.968286821,28.5570319574,20.0002519532,26.1480566407,12.3672932834,68.2430321324,164.173379283,150.611415834,4.9528840297,8.60907941932
 10/28  09:00:00,190.608535007,28.5837950925,20.3961054453,20.3670035742,16.4897243779,93.1370602926,145.496913519,137.552299071,7.92461444751,0.02
 10/28  10:00:00,187.937284337,28.5842126592,20.3982781388,19.2565093643,16.4897243779,93.1370602926,141.853053102,133.908438654,7.92461444751,0.02
 10/28  11:00:00,187.570304212,28.5824669527,20.9392354782,18.0994672392,16.4897243779,93.1370602926,139.736390603,131.791776156,7.92461444751,0.02
 10/28  12:00:00,178.004072053,28.5805112196,21.3134780554,16.7908222933,16.4897243779,83.9857416113,137.411183358,129.46656891,7.92461444751,0.02
 10/28  13:00:00,177.734342959,28.5785926516,21.4179359831,16.3722825665,16.4897243779,83.9857416113,144.877559207,128.342234505,7.92461444751,8.61071025421
 10/28  14:00:00,177.34719002,28.5768712628,21.3906739972,15.9975806659,16.4897243779,83.9857416113,135.437780707,127.49316626,7.92461444751,0.02
 10/28  15:00:00,138.955822123,28.5243713188,17.7070398867,0.145903106843,12.3672932834,70.6512738906,78.1506450698,73.1777610401,4.9528840297,0.02
 10/28  16:00:00,135.408670775,28.5243713188,17.028916629,0.862325286937,12.3672932834,70.6512738906,77.5946228409,72.6217388112,4.9528840297,0.02
 10/28  17:00:00,129.64164556,28.5243713188,17.0091674096,1.7156949801,12.3672932834,58.1284167478,80.7727185003,75.7998344706,4.9528840297,0.02
 10/28  18:00:00,99.6370606656,25.9938457551,16.8892758606,0.0,12.3672932834,24.9413748627,102.338319857,97.3654358268,4.9528840297,0.02
 10/28  19:00:00,103.438331305,26.8373542763,16.8687377874,0.543064570572,12.3672932834,24.9413748627,108.165715879,103.19283185,4.9528840297,0.02
 10/28  20:00:00,88.2146901974,26.4156000157,16.859539008,0.584073143707,4.12243109448,16.0517297156,116.287497229,113.295766811,2.97173041782,0.02
 10/28  21:00:00,74.5300625294,19.9286150789,13.596696389,0.0,4.12243109448,15.9888894789,96.0963513668,93.104620949,2.97173041782,0.02
 10/28  22:00:00,67.486365674,17.3292305034,11.3329796009,0.0,4.12243109448,15.9888894789,84.7942376224,81.8025072046,2.97173041782,0.02
 10/28  23:00:00,79.6702191878,22.2941695202,13.9171909134,1.37979985989,4.12243109448,15.9888894789,105.629549516,102.637819098,2.97173041782,0.02
 10/28  24:00:00,74.3856695069,18.5944932852,10.9132359062,3.57896204749,4.12243109448,15.9888894789,84.5992657833,81.6075353655,2.97173041782,0.02
 10/29  01:00:00,81.7057457053,23.1376780414,13.8037777977,5.09916489062,2.06121554724,15.9888894789,107.140384496,104.148654079,2.97173041782,0.02
 10/29  02:00:00,75.6366317114,19.4380018065,10.8680472239,8.57035553843,2.06121554724,15.9888894789,86.6128443318,83.6211139139,2.97173041782,0.02
 10/29  03:00:00,84.8723060056,23.3485551717,13.7277655095,7.67581091823,2.06121554724,15.9888894789,108.619475455,105.627745037,2.97173041782,0.02
 10/29  04:00:00,80.0917331558,19.4380018065,10.8408398242,10.4767590732,2.06121554724,15.9888894789,87.4749541383,84.4832237205,2.97173041782,0.02
 10/29  05:00:00,87.5250217577,23.3485551717,13.6832397799,9.01712626808,2.06121554724,15.9888894789,109.579772693,106.588042275,2.97173041782,0.02
 10/29  06:00:00,81.5954596117,19.4380018065,10.8221273723,11.9959747452,2.06121554724,15.9888894789,96.9742873537,85.4007309377,2.97173041782,8.60182599819
 10/29  07:00:00,78.3899275696,23.3485551717,13.6490377844,10.1296495404,2.06121554724,15.9888894789,110.436097895,107.444367477,2.97173041782,0.02
 10/29  08:00:00,95.2798823028,19.4380018065,10.7969783442,11.0867753195,4.12243109448,41.7362269337,86.353614475,81.3807304453,4.9528840297,0.02
 10/29  09:00:00,105.44408493,23.3485551717,13.6131189416,8.81568952351,4.12243109448,41.7362269337,105.011827586,100.038943556,4.9528840297,0.02
 10/29  10:00:00,99.3841838892,19.4380018065,10.788517224,10.9432952985,4.12243109448,41.7362269337,84.7582394884,79.7853554587,4.9528840297,0.02
 10/29  11:00:00,104.270564241,23.3485551717,13.1539316958,8.80193002732,4.12243109448,41.7362269337,104.699811484,99.7269274544,4.9528840297,0.02
 10/29  12:00:00,93.6128073215,19.2974170529,10.4927463531,9.81607719861,4.12243109448,41.7362269337,84.8980336609,79.9251496312,4.9528840297,0.02
 10/29  13:00:00,99.7480467978,23.2079704182,13.5985869381,7.77705779326,4.12243109448,41.7362269337,104.936131606,99.9632475762,4.9528840297,0.02
 10/29  14:00:00,93.0328923561,19.1568322994,10.4391773785,9.24607935784,4.12243109448,41.7362269337,85.2887421072,80.3158580776,4.9528840297,0.02
 10/29  15:00:00,101.462604988,23.2079704182,12.3349300865,8.23061029131,4.12243109448,41.7362269337,105.424065739,100.45118171,4.9528840297,0.02
 10/29  16:00:00,80.962878979,19.4380018065,9.11909396908,11.8658628933,4.12243109448,24.8785346261,85.658790108,80.6859060783,4.9528840297,0.02
 10/29  17:00:00,87.1636899525,23.3485551717,11.1257572159,11.8142183145,2.06121554724,15.9888894789,109.568509897,106.576779479,2.97173041782,0.02
 10/29  18:00:00,86.0778972719,19.4380018065,8.43419820746,15.9219245832,2.06121554724,15.9888894789,90.2972568386,87.3055264208,2.97173041782,0.02
 10/29  19:00:00,90.0115196988,23.3485551717,10.7282167927,13.42394619,2.06121554724,15.9888894789,113.444735257,110.453004839,2.97173041782,0.02
 10/29  20:00:00,85.8002279682,19.4380018065,8.7406496316,18.5470814396,2.06121554724,15.9888894789,91.9446570895,88.9529266717,2.97173041782,0.02
 10/29  21:00:00,90.0980304906,23.3485551717,10.9495535307,14.7977724772,2.06121554724,15.9888894789,114.098569496,111.106839078,2.97173041782,0.02
 10/29  22:00:00,86.8403871972,19.4380018065,8.7078755591,19.6494925977,2.06121554724,15.9888894789,92.2497816134,89.2580511956,2.97173041782,0.02
 10/29  23:00:00,91.732436759,23.3485551717,10.9808638985,16.3823426041,2.06121554724,15.9888894789,115.353853691,112.362123273,2.97173041782,0.02
 10/29  24:00:00,87.5500903283,19.4380018065,9.0937055012,21.1890235443,2.06121554724,15.9888894789,93.1742257458,90.1824953279,2.97173041782,0.02
 10/30  01:00:00,92.5117807594,23.3485551717,11.8240515875,15.801603916,4.12243109448,15.9888894789,114.273062768,111.28133235,2.97173041782,0.02
 10/30  02:00:00,89.8565920041,19.4380018065,9.80375299987,19.6293129746,4.12243109448,15.9888894789,91.7164434827,88.7247130648,2.97173041782,0.02
 10/30  03:00:00,96.7955517944,23.3485551717,13.1731243222,15.5676711043,4.12243109448,15.9888894789,113.690100131,110.698369713,2.97173041782,0.02
 10/30  04:00:00,123.369543365,28.1026170582,15.9083803015,15.1325135124,12.3672932834,24.9413748627,128.86045073,123.8875667,4.9528840297,0.02
 10/30  05:00:00,158.160789602,27.6809733407,19.237343931,47.1271588005,12.3672932834,24.9413748627,197.882216306,192.909332276,4.9528840297,0.02
 10/30  06:00:00,214.031862259,28.5258304185,19.4735041933,45.2873478956,24.7345865669,70.7195625826,162.721244368,152.795476309,9.90576805939,0.02
 10/30  07:00:00,216.990638843,28.5389851454,20.0174601556,30.0810266613,37.1018798503,92.3937384068,149.919179005,131.40538156,9.90576805939,8.60802938599
 10/30  08:00:00,216.588437327,28.5534148115,21.4671822312,22.1305088878,37.1018798503,104.434947198,132.516623827,122.590855767,9.90576805939,0.02
 10/30  09:00:00,223.273755486,28.5638638292,22.7462542744,15.9352315169,37.1018798503,116.476155989,125.775030787,115.849262727,9.90576805939,0.02
