Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/30  10:00:00,219.916517227,28.5716591136,24.4628964354,12.3546061191,37.1018798503,116.476155989,128.796784377,110.2591624,9.90576805939,8.63185391737
 10/30  11:00:00,221.059286212,28.6562345631,28.3027108702,9.73696872633,37.1018798503,116.476155989,115.071350687,105.145582627,9.90576805939,0.02
 10/30  12:00:00,212.776472802,28.8214143307,33.882347519,7.56595849397,37.1018798503,104.434947198,119.793036705,101.258408045,9.90576805939,8.62886060136
 10/30  13:00:00,225.232153014,28.9414173148,36.2713654318,5.65600890887,37.1018798503,116.476155989,107.993777106,98.0680090465,9.90576805939,0.02
 10/30  14:00:00,225.308819148,29.0561488467,38.0719662217,3.81747936423,37.1018798503,116.476155989,114.050970697,95.513443742,9.90576805939,8.63175889568
 10/30  15:00:00,225.31666101,29.1444981483,39.2642008962,2.54501721149,37.1018798503,116.476155989,103.542408726,93.6166406665,9.90576805939,0.02
 10/30  16:00:00,222.905236716,29.102709916,37.3502630777,2.08984762826,37.1018798503,116.476155989,103.633543044,93.7077749842,9.90576805939,0.02
 10/30  17:00:00,223.872739564,28.9823040297,31.4656841246,2.01597272906,37.1018798503,116.476155989,113.995123879,95.4719965557,9.90576805939,8.61735926429
 10/30  18:00:00,135.549571556,26.9779390299,21.3811856469,0.0,24.7345865669,47.5788473902,79.1749221214,74.2020380917,4.9528840297,0.02
 10/30  19:00:00,137.648831135,27.2591085369,22.6691517401,0.0,24.7345865669,47.5788473902,84.8979524693,79.9250684396,4.9528840297,0.02
 10/30  20:00:00,117.378344123,25.9938457551,23.7678036887,0.0,12.3672932834,38.6892022431,98.4197167283,95.4279863105,2.97173041782,0.02
 10/30  21:00:00,82.0122765108,13.8633844027,13.6184821435,0.0,12.3672932834,27.0668015668,62.4641768489,59.4724464311,2.97173041782,0.02
 10/30  22:00:00,72.1552079776,19.0621535537,18.2980684218,0.0,4.12243109448,15.9888894789,87.2791049043,84.2873744865,2.97173041782,0.02
 10/30  23:00:00,63.084017552,14.7298459279,13.4885834864,0.0,4.12243109448,15.9888894789,71.4826147654,68.4908843476,2.97173041782,0.02
 10/30  24:00:00,75.5936304773,22.5050466505,18.0454470341,0.00263401242777,4.12243109448,15.9888894789,98.3720607387,95.3803303209,2.97173041782,0.02
 10/31  01:00:00,67.3935747767,17.750984764,14.5828745509,0.0,4.12243109448,15.9888894789,79.8033822831,76.8116518652,2.97173041782,0.02
 10/31  02:00:00,75.6625602125,22.0832923899,18.5576592029,0.0364841906295,4.12243109448,15.9888894789,100.457748831,97.4660184127,2.97173041782,0.02
 10/31  03:00:00,68.3171433068,18.1727390246,14.5529057808,0.110825975867,4.12243109448,15.9888894789,80.6159653946,77.6242349768,2.97173041782,0.02
 10/31  04:00:00,100.985733355,27.737096699,20.8754129723,0.188419283633,12.3672932834,24.9413748627,113.949576157,108.976692127,4.9528840297,0.02
 10/31  05:00:00,121.259076334,27.7196575614,24.1237933925,17.2308209388,12.3672932834,24.9413748627,181.820811818,176.847927788,4.9528840297,0.02
 10/31  06:00:00,177.100148536,28.6323030887,24.511875628,13.6256843317,24.7345865669,70.7195625826,147.470041662,137.544273603,9.90576805939,0.02
 10/31  07:00:00,195.15658728,28.7365443074,25.4082194225,8.38505861506,37.1018798503,92.3937384068,136.764210528,118.250421968,9.90576805939,8.60802050038
 10/31  08:00:00,205.700361754,28.8439076518,28.9075358287,5.62800574273,37.1018798503,104.434947198,120.619809897,110.694041837,9.90576805939,0.02
 10/31  09:00:00,221.201752225,28.9866539026,34.1225669047,3.72996875235,37.1018798503,116.476155989,114.909734447,104.983966387,9.90576805939,0.02
 10/31  10:00:00,225.666580114,29.2475469844,39.5233929392,2.53242913325,37.1018798503,116.476155989,118.431572717,99.8938132075,9.90576805939,8.6319914499
 10/31  11:00:00,227.972566724,29.5269497475,42.4351826995,1.64705394388,37.1018798503,116.476155989,105.813419224,95.8876511643,9.90576805939,0.02
 10/31  12:00:00,215.976096628,29.7873075584,42.8103148876,1.05682465061,37.1018798503,104.434947198,111.322872646,92.7880833308,9.90576805939,8.62902125564
 10/31  13:00:00,228.271404354,30.0830343556,43.0718593257,0.753142385726,37.1018798503,116.476155989,99.643466117,89.7176980576,9.90576805939,0.02
 10/31  14:00:00,228.611594412,30.2845340509,43.4537203397,0.510110209571,37.1018798503,116.476155989,105.777665028,87.2399826763,9.90576805939,8.63191429227
 10/31  15:00:00,226.653838114,30.3230231899,41.5687535237,0.399112487856,37.1018798503,116.476155989,96.0575996403,86.1318315809,9.90576805939,0.02
 10/31  16:00:00,221.893980234,30.1499679541,36.9448731247,0.43671508417,37.1018798503,116.476155989,96.9953280492,87.0695599898,9.90576805939,0.02
 10/31  17:00:00,224.065930549,29.8284863919,32.2349850864,0.593682243865,37.1018798503,116.476155989,108.368956226,89.8457477758,9.90576805939,8.61744039044
 10/31  18:00:00,140.809285774,27.3645471021,26.2542913668,0.0,24.7345865669,47.5788473902,74.8487461042,69.8758620745,4.9528840297,0.02
 10/31  19:00:00,140.882228865,27.8917399279,25.8000408149,0.0,24.7345865669,47.5788473902,80.8065475136,75.8336634839,4.9528840297,0.02
 10/31  20:00:00,116.784345313,25.9938457551,24.856985977,0.0,12.3672932834,38.6892022431,94.818312598,91.8265821801,2.97173041782,0.02
 10/31  21:00:00,83.387906601,15.0442963324,14.3974162396,0.0,12.3672932834,27.0668015668,59.739289598,56.7475591802,2.97173041782,0.02
 10/31  22:00:00,72.9244741199,19.0621535537,19.0831529051,0.0,4.12243109448,15.9888894789,84.8399292552,81.8481988374,2.97173041782,0.02
 10/31  23:00:00,60.116211517,13.3113732821,12.2339596014,0.0,4.12243109448,15.9888894789,58.2888298184,55.2970994006,2.97173041782,0.02
 10/31  24:00:00,73.6464817447,19.273030684,19.5942833528,0.0,4.12243109448,15.9888894789,92.4535879152,89.4618574974,2.97173041782,0.02
 11/01  01:00:00,58.0710575775,12.1075083484,11.4187066044,0.0,4.12243109448,15.9888894789,52.6294309053,49.6377004875,2.97173041782,0.02
 11/01  02:00:00,73.7791154107,19.3766039583,19.6153453714,0.0340343750862,4.12243109448,15.9888894789,85.0969965308,82.105266113,2.97173041782,0.02
 11/01  03:00:00,68.8374866553,16.8001723867,17.3289342721,0.00732051766414,4.12243109448,15.9888894789,74.2789598742,71.2872294564,2.97173041782,0.02
 11/01  04:00:00,108.891976865,27.9620323046,28.6250142452,0.120125782506,12.3672932834,24.9413748627,110.471156797,105.498272767,4.9528840297,0.02
 11/01  05:00:00,122.509334445,27.7761445417,31.7475980328,10.800787298,12.3672932834,24.9413748627,177.662304584,172.689420555,4.9528840297,0.02
 11/01  06:00:00,180.754259728,28.6666864503,32.6948468644,9.0624407939,24.7345865669,70.7195625826,144.03348025,134.107712191,9.90576805939,0.02
 11/01  07:00:00,197.629076005,28.9505331627,30.7046434635,5.3471346551,37.1018798503,92.3937384068,133.834970741,115.321135831,9.90576805939,8.60806685052
 11/01  08:00:00,208.301467372,29.054893975,33.5048044939,3.42085502571,37.1018798503,104.434947198,118.742134399,108.816366339,9.90576805939,0.02
 11/01  09:00:00,225.607368182,29.2595546159,40.1449507728,1.84029116119,37.1018798503,116.476155989,113.120878805,103.195110746,9.90576805939,0.02
 11/01  10:00:00,229.722834241,29.5868983448,44.5222237846,1.2505016289,37.1018798503,116.476155989,116.995068259,98.4580557064,9.90576805939,8.63124449364
 11/01  11:00:00,232.153228841,29.9059998337,47.0159145464,0.867923225748,37.1018798503,116.476155989,104.714503752,94.7887356925,9.90576805939,0.02
 11/01  12:00:00,222.029514968,30.1801346043,48.8836637445,0.644067252163,37.1018798503,104.434947198,110.462104286,91.9273191985,9.90576805939,8.62901702848
 11/01  13:00:00,233.885659783,30.2595083819,48.8458011154,0.416972638776,37.1018798503,116.476155989,100.537967867,90.612199808,9.90576805939,0.02
 11/01  14:00:00,232.181706513,30.2971800578,47.2149991597,0.306294423332,37.1018798503,116.476155989,108.177235803,89.6394404113,9.90576805939,8.6320273319
 11/01  15:00:00,231.260985078,30.2198946584,46.3834909463,0.294644915125,37.1018798503,116.476155989,99.7048712151,89.7791031557,9.90576805939,0.02
 11/01  16:00:00,229.012917694,30.0563537001,44.2304982812,0.363631313478,37.1018798503,116.476155989,100.740683612,90.8149155522,9.90576805939,0.02
 11/01  17:00:00,232.218907404,29.858619657,40.4470003414,0.504516351523,37.1018798503,116.476155989,110.670016258,92.1467509189,9.90576805939,8.61749727964
 11/01  18:00:00,147.194585112,27.3645471021,32.6395899046,0.0,24.7345865669,47.5788473902,75.947734968,70.9748509383,4.9528840297,0.02
 11/01  19:00:00,148.836407032,27.8917399279,33.7542166927,0.0,24.7345865669,47.5788473902,81.5561536434,76.5832696137,4.9528840297,0.02
 11/01  20:00:00,124.015337225,26.4156000157,31.6662208284,0.0,12.3672932834,38.6892022431,95.2382870324,92.2465566146,2.97173041782,0.02
 11/01  21:00:00,87.728003613,14.7068929239,19.0749150104,0.0,12.3672932834,27.0668015668,56.4333997707,53.4416693529,2.97173041782,0.02
 11/01  22:00:00,79.3601351569,19.0621535537,25.518813775,0.0,4.12243109448,15.9888894789,84.0373882832,81.0456578653,2.97173041782,0.02
 11/01  23:00:00,66.1675163552,12.4449117569,19.1777619285,0.0,4.12243109448,15.9888894789,52.7226803274,49.7309499096,2.97173041782,0.02
 11/01  24:00:00,80.1196108587,18.8283234195,26.5381556948,0.0,4.12243109448,15.9888894789,81.5385343566,78.5468039388,2.97173041782,0.02
 11/02  01:00:00,60.4899528983,10.8192925626,15.1518536742,0.0,4.12243109448,15.9888894789,48.6847817913,45.6930513734,2.97173041782,0.02
 11/02  02:00:00,81.4789221027,19.2500776801,27.4757125484,0.0,4.12243109448,15.9888894789,84.0002010834,81.0084706656,2.97173041782,0.02
 11/02  03:00:00,63.2280841725,11.4519239536,17.2573534897,0.0,4.12243109448,15.9888894789,49.4522580284,46.4605276106,2.97173041782,0.02
 11/02  04:00:00,118.086755154,27.2591085369,38.6428419161,0.0,12.3672932834,24.9413748627,110.023902661,105.051018631,4.9528840297,0.02
 11/02  05:00:00,135.045821921,28.2260947765,44.059113991,10.5758084109,12.3672932834,24.9413748627,175.892405155,170.919521126,4.9528840297,0.02
 11/02  06:00:00,191.826781261,28.7427423235,46.3394701915,6.41428295705,24.7345865669,70.7195625826,142.821216803,132.895448744,9.90576805939,0.02
 11/02  07:00:00,214.605581743,29.1087853525,49.602490696,3.267544624,37.1018798503,92.3937384068,132.352652427,113.8388033,9.90576805939,8.60808106811
 11/02  08:00:00,226.351126793,29.2377967198,52.722932623,2.06948098974,37.1018798503,104.434947198,117.103676755,107.177908695,9.90576805939,0.02
 11/02  09:00:00,241.272481436,29.3546067769,55.9548582248,1.60043342116,37.1018798503,116.476155989,113.628718126,103.702950066,9.90576805939,0.02
 11/02  10:00:00,242.848573673,29.6012667111,57.8668451689,1.01725519603,37.1018798503,116.476155989,118.234284266,99.6962958251,9.90576805939,8.63222038195
 11/02  11:00:00,244.860399946,29.7033481947,60.0422416157,0.751404941333,37.1018798503,116.476155989,107.660108565,97.7343405056,9.90576805939,0.02
 11/02  12:00:00,232.357979522,30.1703524072,59.4276498438,0.438331526698,37.1018798503,104.434947198,111.79043235,93.255604609,9.90576805939,8.62905968146
 11/02  13:00:00,247.664076083,30.5191719467,62.5397764581,0.241737670315,37.1018798503,116.476155989,99.7188175889,89.7930495295,9.90576805939,0.02
 11/02  14:00:00,249.438614298,30.7285010193,64.212066923,0.134814464114,37.1018798503,116.476155989,106.391741154,87.8538767249,9.90576805939,8.63209636935
 11/02  15:00:00,246.999355121,30.7371700402,61.7882781444,0.110943212992,37.1018798503,116.476155989,97.1763326202,87.2505645608,9.90576805939,0.02
 11/02  16:00:00,243.422910334,30.5388172231,58.3650521153,0.156593892613,37.1018798503,116.476155989,98.1080382739,88.1822702146,9.90576805939,0.02
 11/02  17:00:00,246.744968918,30.2506056692,54.8156662976,0.269936485559,37.1018798503,116.476155989,108.615190203,90.091893148,9.90576805939,8.61752899516
 11/02  18:00:00,157.762699122,27.4699856672,43.1022635423,0.0,24.7345865669,47.5788473902,74.2723554097,69.29947138,4.9528840297,0.02
 11/02  19:00:00,159.903548859,27.997178493,44.7159168909,0.0,24.7345865669,47.5788473902,79.9226551761,74.9497711464,4.9528840297,0.02
 11/02  20:00:00,134.079695841,27.2591085369,40.88706742,0.0,12.3672932834,38.6892022431,93.6683851748,90.676654757,2.97173041782,0.02
 11/02  21:00:00,92.16277257,14.7068929239,23.5096819368,0.0,12.3672932834,27.0668015668,60.7476667048,57.755936287,2.97173041782,0.02
 11/02  22:00:00,83.1580591792,19.4839078143,28.8949833317,0.0,4.12243109448,15.9888894789,83.5898791173,80.5981486995,2.97173041782,0.02
 11/02  23:00:00,64.1054648806,12.1304613524,17.4041245221,0.0,4.12243109448,15.9888894789,57.0041401619,54.012409744,2.97173041782,0.02
 11/02  24:00:00,86.7538686174,20.1587146313,31.8159859047,0.0,4.12243109448,15.9888894789,90.4191259811,87.4273955633,2.97173041782,0.02
 11/03  01:00:00,59.5923730614,10.397538302,14.6760278922,0.0,4.12243109448,15.9888894789,48.7349642007,45.7432337829,2.97173041782,0.02
 11/03  02:00:00,84.159795086,19.2500776801,30.1565853257,0.0,4.12243109448,15.9888894789,83.5945450046,80.6028145868,2.97173041782,0.02
 11/03  03:00:00,64.7448377029,11.4519239536,18.7741068137,0.0,4.12243109448,15.9888894789,49.7498017185,46.7580713007,2.97173041782,0.02
 11/03  04:00:00,120.623175413,27.2591085369,41.1792619682,0.0,12.3672932834,24.9413748627,109.06397192,104.09108789,4.9528840297,0.02
 11/03  05:00:00,135.392869073,28.2700323208,47.247228788,7.69080301524,12.3672932834,24.9413748627,174.821106969,169.84822294,4.9528840297,0.02
 11/03  06:00:00,193.324533748,28.8318680402,49.8648162664,4.2975634999,24.7345865669,70.7195625826,150.499204403,131.993255104,9.90576805939,8.60018123895
 11/03  07:00:00,218.029001557,29.2227731039,51.2726037026,2.55770050143,37.1018798503,92.3937384068,123.310711863,113.384943803,9.90576805939,0.02
 11/03  08:00:00,226.735295355,29.3413803377,53.0116784811,2.06131210632,37.1018798503,104.434947198,117.749676844,107.823908785,9.90576805939,0.02
 11/03  09:00:00,241.583287264,29.4287477433,56.146733777,1.64520854396,37.1018798503,116.476155989,114.596492259,104.670724199,9.90576805939,0.02
 11/03  10:00:00,242.9324794,29.5465507602,57.8415212431,1.18120850138,37.1018798503,116.476155989,120.092532107,101.554451294,9.90576805939,8.63231275342
 11/03  11:00:00,244.490192332,29.8004688215,59.636539884,0.689760872539,37.1018798503,116.476155989,107.882582514,97.956814455,9.90576805939,0.02
 11/03  12:00:00,232.141834059,30.0208145546,59.3973123012,0.402069994118,37.1018798503,104.434947198,114.008113868,95.4743045358,9.90576805939,8.62804127246
 11/03  13:00:00,240.576569864,30.0632562264,55.8629574482,0.286949391505,37.1018798503,116.476155989,104.509355041,94.5835869815,9.90576805939,0.02
 11/03  14:00:00,240.40864096,30.1094878539,55.7400411193,0.195886297638,37.1018798503,116.476155989,112.425884315,93.889388485,9.90576805939,8.63072777019
 11/03  15:00:00,235.450729637,30.1131101553,50.7945387508,0.180103169087,37.1018798503,116.476155989,103.22210386,93.2963358005,9.90576805939,0.02
 11/03  16:00:00,231.932436675,30.0568843435,47.2622577821,0.2508376052,37.1018798503,116.476155989,111.80191467,93.2698151104,9.90576805939,8.62633150064
 11/03  17:00:00,235.500587684,29.9442036062,43.6925087949,0.455126234644,37.1018798503,116.476155989,103.564612725,93.6388446654,9.90576805939,0.02
 11/03  18:00:00,147.387526417,27.2591085369,32.9379649098,0.0,24.7345865669,47.5788473902,76.826767729,71.8538836994,4.9528840297,0.02
 11/03  19:00:00,146.622795229,27.8917399279,31.5405978859,0.0,24.7345865669,47.5788473902,82.5005480604,77.5276640307,4.9528840297,0.02
 11/03  20:00:00,120.002147189,26.4156000157,27.6530230233,0.0,12.3672932834,38.6892022431,96.4383470057,93.4466165879,2.97173041782,0.02
 11/03  21:00:00,83.0450005605,14.7068929239,14.3919074954,0.0,12.3672932834,27.0668015668,57.089910537,54.0981801192,2.97173041782,0.02
 11/03  22:00:00,72.5983120971,19.0621535537,18.7569902652,0.0,4.12243109448,15.9888894789,85.2677350703,82.2760046524,2.97173041782,0.02
 11/03  23:00:00,57.6055791943,12.4449117569,10.6158243171,0.0,4.12243109448,15.9888894789,53.5115424733,50.5198120555,2.97173041782,0.02
 11/03  24:00:00,70.3766090134,18.8283234195,16.608425439,0.0,4.12243109448,15.9888894789,82.8295632847,79.8378328669,2.97173041782,0.02
 11/04  01:00:00,55.1791211605,10.8192925626,9.51116725907,0.0,4.12243109448,15.9888894789,49.3845645731,46.3928341552,2.97173041782,0.02
 11/04  02:00:00,76.5501166098,22.7159237808,18.1247475849,0.0212455628006,4.12243109448,15.9888894789,100.728447031,97.7367166132,2.97173041782,0.02
 11/04  03:00:00,68.0278305696,18.3836161549,13.617655448,0.102453742373,4.12243109448,15.9888894789,88.7963346462,77.2227669077,2.97173041782,8.60183732074
 11/04  04:00:00,81.7561905169,26.2047228854,19.21187034,0.00714955698464,4.12243109448,16.0517297156,118.995527498,116.00379708,2.97173041782,0.02
 11/04  05:00:00,82.3768734755,26.8373542763,18.7301923427,0.293576446785,4.12243109448,16.0517297156,120.270301536,117.278571119,2.97173041782,0.02
 11/04  06:00:00,108.611931382,28.5243713188,18.178740825,1.82977708069,4.12243109448,39.6058045677,101.564399141,98.5726687236,2.97173041782,0.02
 11/04  07:00:00,156.839108407,28.5714384556,21.5587757146,23.4270550479,12.3672932834,65.3531420225,158.80991917,153.837035141,4.9528840297,0.02
 11/04  08:00:00,153.107516458,28.5557902607,23.3362972818,19.8229734467,12.3672932834,68.2430321324,155.344853561,150.371969531,4.9528840297,0.02
 11/04  09:00:00,179.034136562,28.5813188068,24.9290419177,15.1144475599,16.4897243779,93.1370602926,145.165852987,137.221238539,7.92461444751,0.02
 11/04  10:00:00,179.501308216,28.5822152868,26.7475211436,13.762130004,16.4897243779,93.1370602926,140.799368834,132.854754387,7.92461444751,0.02
 11/04  11:00:00,180.957575403,28.5808877746,29.4417413316,12.5254911879,16.4897243779,93.1370602926,138.286886862,130.342272414,7.92461444751,0.02
 11/04  12:00:00,173.412924078,28.5791377745,32.170618462,11.4053404141,16.4897243779,83.9857416113,144.708417625,128.172956904,7.92461444751,8.61084627349
 11/04  13:00:00,172.079870101,28.5773502537,31.7276671211,10.5170493898,16.4897243779,83.9857416113,134.658069728,126.71345528,7.92461444751,0.02
 11/04  14:00:00,170.426023407,28.5761173589,30.582329238,10.0098326923,16.4897243779,83.9857416113,133.589002538,125.64438809,7.92461444751,0.02
 11/04  15:00:00,141.833338517,28.5243713188,27.338671897,0.0,12.3672932834,70.6512738906,75.1896182524,70.2167342227,4.9528840297,0.02
 11/04  16:00:00,140.24753107,28.5243713188,24.027515669,0.0,12.3672932834,70.6512738906,74.6587847484,69.6859007187,4.9528840297,0.02
 11/04  17:00:00,128.433605108,28.5243713188,20.7388615007,0.145766193129,12.3672932834,58.1284167478,78.7333573443,73.7604733146,4.9528840297,0.02
 11/04  18:00:00,97.44959246,25.9938457551,19.1522522731,0.0,12.3672932834,24.9413748627,101.120280265,96.147396235,4.9528840297,0.02
 11/04  19:00:00,98.1275063697,26.8373542763,18.193466983,0.126080044027,12.3672932834,24.9413748627,107.52956217,102.55667814,4.9528840297,0.02
 11/04  20:00:00,82.182703575,26.4156000157,16.6949483995,0.189278771581,4.12243109448,16.0517297156,116.31299143,113.321261012,2.97173041782,0.02
 11/04  21:00:00,71.3677042227,19.9286150789,13.2413317166,0.0,4.12243109448,15.9888894789,95.9902509438,92.998520526,2.97173041782,0.02
 11/04  22:00:00,67.0311795092,17.3292305034,10.6059183533,0.0,4.12243109448,15.9888894789,84.4148699196,81.4231395018,2.97173041782,0.02
 11/04  23:00:00,79.5411889784,22.188730955,11.829630565,0.805435431417,4.12243109448,15.9888894789,106.067010903,103.075280485,2.97173041782,0.02
 11/04  24:00:00,70.5334559312,18.0040373204,8.96586843103,1.26212336174,4.12243109448,15.9888894789,93.870875529,82.2973341065,2.97173041782,8.60181100472
 11/05  01:00:00,83.5232334956,23.7703094323,10.8771018437,5.79990621116,2.06121554724,15.9888894789,108.428001782,105.436271364,2.97173041782,0.02
 11/05  02:00:00,69.9537681952,18.9318966937,11.4142523478,4.7834762954,2.06121554724,15.9888894789,87.4838156017,84.4920851839,2.97173041782,0.02
 11/05  03:00:00,80.7186146778,23.6859585802,17.4936286881,6.74296626803,2.06121554724,15.9888894789,109.379678183,106.387947765,2.97173041782,0.02
 11/05  04:00:00,70.9397387736,19.0162475459,12.5593753488,6.65608471259,2.06121554724,15.9888894789,88.4195238399,85.427793422,2.97173041782,0.02
 11/05  05:00:00,80.9875071017,23.7703094323,14.9378030902,9.27070482545,2.06121554724,15.9888894789,110.817943216,107.826212798,2.97173041782,0.02
 11/05  06:00:00,71.1921409388,19.0162475459,11.1983288743,8.07610397535,2.06121554724,15.9888894789,89.4187248185,86.4269944007,2.97173041782,0.02
 11/05  07:00:00,73.6284940334,23.7703094323,14.0772268435,11.395843595,2.06121554724,15.9888894789,112.189682708,109.19795229,2.97173041782,0.02
 11/05  08:00:00,85.1209945045,18.9318966937,11.8025009602,7.16011569027,4.12243109448,41.7362269337,88.1238157364,83.1509317067,4.9528840297,0.02
 11/05  09:00:00,96.5340623704,23.4329060238,15.1937142233,7.24206242082,4.12243109448,41.7362269337,105.698225513,100.725341483,4.9528840297,0.02
 11/05  10:00:00,81.2820531248,17.3292305034,12.3790616061,0.0,4.12243109448,41.7362269337,84.891520635,79.9186366053,4.9528840297,0.02
 11/05  11:00:00,98.074620512,22.7580992068,15.9507681914,2.34858870008,4.12243109448,41.7362269337,102.038953847,97.0660698175,4.9528840297,0.02
 11/05  12:00:00,86.5227713873,17.3292305034,12.6595583129,0.0,4.12243109448,41.7362269337,81.6438423628,76.6709583331,4.9528840297,0.02
 11/05  13:00:00,101.594389003,21.6615381292,15.9488029642,0.0,4.12243109448,41.7362269337,99.5888881676,94.6160041379,4.9528840297,0.02
 11/05  14:00:00,95.8613599621,18.5944932852,12.6726784173,1.70619621125,4.12243109448,41.7362269337,81.4530484167,76.480164387,4.9528840297,0.02
 11/05  15:00:00,106.398741825,22.9268009111,15.4982778882,2.08785017104,4.12243109448,41.7362269337,101.711574442,96.738690412,4.9528840297,0.02
 11/05  16:00:00,76.7182857585,18.425791581,12.0542785871,2.13294013561,4.12243109448,24.8785346261,83.5452447672,78.5723607375,4.9528840297,0.02
 11/05  17:00:00,85.445075783,21.6615381292,15.2396440323,0.0,2.06121554724,15.9888894789,107.604358144,104.612627726,2.97173041782,0.02
 11/05  18:00:00,82.0853625707,18.5944932852,11.7198136021,4.65285022148,2.06121554724,15.9888894789,88.6459612582,85.6542308404,2.97173041782,0.02
 11/05  19:00:00,93.7403266716,23.4539937369,13.9701285901,7.71154743646,2.06121554724,15.9888894789,111.687806217,108.696075799,2.97173041782,0.02
 11/05  20:00:00,79.7841725317,19.0162475459,10.7517595313,8.54087003606,2.06121554724,15.9888894789,90.1113895053,87.1196590875,2.97173041782,0.02
 11/05  21:00:00,88.1730010262,23.7703094323,12.612329822,11.9511545151,2.06121554724,15.9888894789,112.923223236,109.931492818,2.97173041782,0.02
 11/05  22:00:00,76.2647788669,19.0162475459,9.82077501347,10.4223734231,2.06121554724,15.9888894789,91.6893136939,88.6975832761,2.97173041782,0.02
 11/05  23:00:00,88.214341828,23.7703094323,12.9293227629,13.7554426218,2.06121554724,15.9888894789,114.003050576,111.011320158,2.97173041782,0.02
 11/05  24:00:00,76.2229342967,19.0162475459,10.601876178,11.3785178727,2.06121554724,15.9888894789,92.25222356,89.2604931422,2.97173041782,0.02
 11/06  01:00:00,90.3356803434,23.7703094323,13.4996535367,14.1946489666,4.12243109448,15.9888894789,113.629297388,110.63756697,2.97173041782,0.02
 11/06  02:00:00,80.2626660022,19.0162475459,10.7547705588,11.5425264075,4.12243109448,15.9888894789,91.4598902552,88.4681598374,2.97173041782,0.02
 11/06  03:00:00,94.2540478508,23.7703094323,13.5039453426,14.8699544074,4.12243109448,15.9888894789,113.381057959,110.389327542,2.97173041782,0.02
 11/06  04:00:00,84.5798544041,19.0162475459,10.7550185056,12.0639657959,4.12243109448,15.9888894789,99.961711384,88.3881425833,2.97173041782,8.60183838285
 11/06  05:00:00,120.656421307,28.1026170582,16.037807117,11.9591737111,12.3672932834,24.9413748627,128.883911854,123.911027825,4.9528840297,0.02
 11/06  06:00:00,151.912939487,27.6833654631,19.7728817418,40.6038877569,12.3672932834,24.9413748627,197.133513737,192.160629707,4.9528840297,0.02
 11/06  07:00:00,197.829668928,28.5379802267,20.3960087612,37.9370321182,24.7345865669,70.7195625826,162.158499221,152.232731161,9.90576805939,0.02
 11/06  08:00:00,210.0909472,28.5716584068,20.3998799853,23.6694700021,37.1018798503,92.3937384068,140.28882683,130.36305877,9.90576805939,0.02
 11/06  09:00:00,214.287603823,28.5836516343,20.9390944332,17.1844936459,37.1018798503,104.434947198,131.394611821,121.468843761,9.90576805939,0.02
 11/06  10:00:00,222.68706633,28.5914373274,21.8466231736,12.9882178968,37.1018798503,116.476155989,126.057927312,115.498381823,9.90576805939,0.653777429284
 11/06  11:00:00,220.619903877,28.6131493671,23.3519716197,10.0968607323,37.1018798503,116.476155989,128.261567896,110.35773348,9.90576805939,7.998066357
 11/06  12:00:00,220.281852854,28.770195575,24.9554111081,8.18459935837,37.1018798503,116.476155989,115.001192235,105.075424175,9.90576805939,0.02
 11/06  13:00:00,210.529567042,28.9344032237,26.7484944304,6.70841473509,37.1018798503,104.434947198,119.75094022,101.215362583,9.90576805939,8.6298095783
 11/06  14:00:00,222.16093127,29.0018730899,27.8501252396,5.20759489692,37.1018798503,116.476155989,108.766236991,98.8404689312,9.90576805939,0.02
 11/06  15:00:00,222.768479108,29.0508799128,27.8522956054,4.0187942456,37.1018798503,116.476155989,115.81440331,97.2760274532,9.90576805939,8.63260779725
 11/06  16:00:00,221.886909184,28.9720688853,25.4054242322,3.50630839761,37.1018798503,116.476155989,107.409074592,97.4833065323,9.90576805939,0.02
 11/06  17:00:00,230.687495288,28.8665322517,23.019005421,3.71346001108,37.1018798503,116.476155989,117.536950752,99.0045884491,9.90576805939,8.62659424333
 11/06  18:00:00,235.731952089,28.8456877619,21.6981557916,4.04046204963,37.1018798503,116.476155989,109.58597344,99.6602053806,9.90576805939,0.02
 11/06  19:00:00,150.132687648,26.626477146,18.2973472482,0.0,24.7345865669,47.5788473902,81.8489535341,76.8760695044,4.9528840297,0.02
 11/06  20:00:00,152.190440815,27.3996932905,17.9065781737,0.0,24.7345865669,47.5788473902,86.9163039497,81.94341992,4.9528840297,0.02
 11/06  21:00:00,131.517854117,25.9938457551,17.3076702898,0.0,12.3672932834,38.6892022431,100.497764458,97.5060340397,2.97173041782,0.02
 11/06  22:00:00,104.406619493,20.0743637792,13.2367079338,0.0158226588761,12.3672932834,27.0668015668,82.3425529328,79.350822515,2.97173041782,0.02
 11/06  23:00:00,78.2964201776,17.3292305034,11.2716733358,0.0,4.12243109448,15.9888894789,77.0337557438,74.042025326,2.97173041782,0.02
 11/06  24:00:00,90.3177899092,21.6615381292,13.9078873529,0.0,4.12243109448,15.9888894789,98.4955423172,95.5038118994,2.97173041782,0.02
 11/07  01:00:00,79.7166016132,18.3836161549,10.9293329288,0.455912077326,4.12243109448,15.9888894789,88.5442425138,76.9716598664,2.97173041782,8.60085222956
 11/07  02:00:00,91.7502806323,21.8724152595,13.8289249526,0.0877923586475,4.12243109448,15.9888894789,100.85544006,97.8637096419,2.97173041782,0.02
 11/07  03:00:00,83.1232421925,18.1727390246,11.2629433703,0.863094389766,4.12243109448,15.9888894789,81.6901363702,78.6984059524,2.97173041782,0.02
 11/07  04:00:00,95.3428793952,22.9268009111,14.5051573368,1.86952559561,4.12243109448,15.9888894789,102.283669637,99.2919392194,2.97173041782,0.02
 11/07  05:00:00,116.846294239,27.1185237834,16.8825074702,1.02245905176,12.3672932834,24.9413748627,115.654041298,110.681157268,4.9528840297,0.02
 11/07  06:00:00,143.500006369,28.1514685254,20.7314813979,27.6422976872,12.3672932834,24.9413748627,184.639377886,179.666493856,4.9528840297,0.02
 11/07  07:00:00,178.146783042,28.6218550609,21.3043489204,18.987641971,24.7345865669,70.7195625826,149.875819513,139.950051454,9.90576805939,0.02
 11/07  08:00:00,194.420806906,28.7045451393,21.8432856431,11.6698347975,37.1018798503,92.3937384068,129.734506059,119.808737999,9.90576805939,0.02
 11/07  09:00:00,203.471716423,28.7952092298,23.3538009597,9.00174092218,37.1018798503,104.434947198,122.943369101,113.017601041,9.90576805939,0.02
 11/07  10:00:00,215.051300991,28.8970676931,24.9624123564,6.82919469935,37.1018798503,116.476155989,125.866272015,107.332534933,9.90576805939,8.62796902216
 11/07  11:00:00,217.465335154,29.0717850284,28.448149209,5.58220337285,37.1018798503,116.476155989,112.511970527,102.586202468,9.90576805939,0.02
 11/07  12:00:00,222.648714889,29.3477968897,34.7198082972,4.21763432198,37.1018798503,116.476155989,117.207320569,98.6672728725,9.90576805939,8.63427963674
 11/07  13:00:00,212.411689639,29.5835416347,37.5739262019,2.9326030942,37.1018798503,104.434947198,105.566976138,95.6412080784,9.90576805939,0.02
 11/07  14:00:00,223.428132498,29.7143010776,37.3334884172,2.01686987844,37.1018798503,116.476155989,111.893846397,93.3537882937,9.90576805939,8.63429004365
 11/07  15:00:00,221.147986435,29.699285488,35.3086543676,1.77684812106,37.1018798503,116.476155989,102.388606721,92.462838662,9.90576805939,0.02
 11/07  16:00:00,216.068973522,29.540591742,30.4609194542,1.70442296896,37.1018798503,116.476155989,103.340644592,93.4148765322,9.90576805939,0.02
 11/07  17:00:00,221.513117487,29.3680324974,26.4517959774,1.76815599198,37.1018798503,116.476155989,113.586436909,95.0543083523,9.90576805939,8.62636049716
 11/07  18:00:00,226.68137797,29.2748810552,24.7534669786,1.98749989396,37.1018798503,116.476155989,105.536239727,95.6104716676,9.90576805939,0.02
 11/07  19:00:00,139.266849991,27.2591085369,21.2714082299,0.0,24.7345865669,47.5788473902,78.7649722903,73.7920882606,4.9528840297,0.02
 11/07  20:00:00,141.66372553,27.6808627975,20.2571420508,0.0,24.7345865669,47.5788473902,84.3068147747,79.333930745,4.9528840297,0.02
 11/07  21:00:00,124.578666753,26.4156000157,19.7371740647,0.0,12.3672932834,38.6892022431,97.5670074153,94.5752769975,2.97173041782,0.02
 11/07  22:00:00,90.248333174,15.0442963324,11.4932326357,0.0,12.3672932834,27.0668015668,70.6653111304,59.089821657,2.97173041782,8.60375905555
 11/07  23:00:00,90.6155805164,21.6615381292,16.3538113255,0.0,4.12243109448,15.9888894789,94.3417429714,91.3500125536,2.97173041782,0.02
 11/07  24:00:00,81.5060629025,18.425791581,12.6803289323,0.0795031442873,4.12243109448,15.9888894789,76.7680709298,73.776340512,2.97173041782,0.02
 11/08  01:00:00,91.3446650386,21.8724152595,15.325422324,0.00788863470225,4.12243109448,15.9888894789,97.4832969554,94.4915665376,2.97173041782,0.02
 11/08  02:00:00,81.4690737409,18.1727390246,11.9455418958,0.232477305975,4.12243109448,15.9888894789,78.7037765488,75.712046131,2.97173041782,0.02
 11/08  03:00:00,93.9936082951,22.9268009111,14.4578882144,0.748724506205,4.12243109448,15.9888894789,99.7532875203,96.7615571024,2.97173041782,0.02
 11/08  04:00:00,81.5259187526,17.750984764,11.3120585861,0.3400605401,4.12243109448,15.9888894789,80.9599953961,77.9682649783,2.97173041782,0.02
 11/08  05:00:00,121.00660728,27.9620323046,15.4282477935,1.54735493223,12.3672932834,24.9413748627,113.887480876,108.914596846,4.9528840297,0.02
 11/08  06:00:00,142.760509455,27.7446542472,18.3003152882,19.0144351151,12.3672932834,24.9413748627,181.300335778,176.327451748,4.9528840297,0.02
 11/08  07:00:00,190.267806147,28.6408151519,18.0082135169,17.4826561525,24.7345865669,70.7195625826,147.17399676,137.248228701,9.90576805939,0.02
 11/08  08:00:00,206.293483112,28.8438596952,19.2485363957,10.3685585593,37.1018798503,92.3937384068,126.953067066,117.027299007,9.90576805939,0.02
 11/08  09:00:00,209.550500742,28.9779476003,21.4660294252,6.93418159772,37.1018798503,104.434947198,118.758603688,108.832835628,9.90576805939,0.02
 11/08  10:00:00,217.740143324,29.1824417075,22.7512108098,5.69902859526,37.1018798503,116.476155989,121.605107099,103.071549812,9.90576805939,8.62778922728
 11/08  11:00:00,214.257912526,29.5375757914,23.7813188158,4.70526579025,37.1018798503,116.476155989,108.574533182,98.648765123,9.90576805939,0.02
 11/08  12:00:00,212.744409263,29.846683177,24.2600110283,3.36403104381,37.1018798503,116.476155989,113.678623697,95.1398198589,9.90576805939,8.63303577892
 11/08  13:00:00,199.394626514,30.0054348319,24.2597101159,2.33853053457,37.1018798503,104.434947198,103.292258972,93.3664909124,9.90576805939,0.02
 11/08  14:00:00,211.11180667,30.0610513319,24.9512709698,1.73601150845,37.1018798503,116.476155989,110.672551627,92.1322838292,9.90576805939,8.63449973871
 11/08  15:00:00,210.809857676,30.0136510728,24.7569172897,1.54906961375,37.1018798503,116.476155989,101.500663294,91.574895235,9.90576805939,0.02
 11/08  16:00:00,209.311036695,29.8247184867,23.595668233,1.51452997459,37.1018798503,116.476155989,110.938836715,92.4018669581,9.90576805939,8.6312016975
 11/08  17:00:00,217.061334816,29.5722615562,22.077792991,1.65220147813,37.1018798503,116.476155989,104.493689097,94.5679210373,9.90576805939,0.02
 11/08  18:00:00,221.649407813,29.4346800918,21.854317291,1.9041260294,37.1018798503,116.476155989,105.663929006,95.7381609471,9.90576805939,0.02
 11/08  19:00:00,133.737450387,27.2591085369,19.2878656889,0.0,24.7345865669,47.5788473902,79.1828956066,74.2100115769,4.9528840297,0.02
 11/08  20:00:00,135.0122934,27.6808627975,20.1409491803,0.0,24.7345865669,47.5788473902,93.252389532,79.6907979866,4.9528840297,8.60870751563
 11/08  21:00:00,113.662867717,26.4156000157,21.3137383244,0.0,12.3672932834,38.6892022431,98.0852447139,95.0935142961,2.97173041782,0.02
 11/08  22:00:00,82.0767325184,15.0442963324,13.0862406825,0.0,12.3672932834,27.0668015668,61.0306241844,58.0388937666,2.97173041782,0.02
 11/08  23:00:00,72.5507831223,19.0621535537,18.7094619066,0.0,4.12243109448,15.9888894789,86.1356379941,83.1439075763,2.97173041782,0.02
 11/08  24:00:00,68.9362146957,17.5593300558,16.6467389921,0.0290863783198,4.12243109448,15.9888894789,73.675915106,70.6841846882,2.97173041782,0.02
 11/09  01:00:00,80.4894129427,22.2941695202,23.3059542662,0.0320130260881,4.12243109448,15.9888894789,100.222752637,97.2310222191,2.97173041782,0.02
 11/09  02:00:00,71.3379044294,17.750984764,18.8081760428,0.0516481377267,4.12243109448,15.9888894789,79.0281341141,76.0364036962,2.97173041782,0.02
 11/09  03:00:00,82.7232746445,22.9268009111,24.7440622516,0.195135326439,4.12243109448,15.9888894789,98.6512507934,95.6595203756,2.97173041782,0.02
 11/09  04:00:00,73.5834038272,18.0883881725,20.6446170298,0.123303106502,4.12243109448,15.9888894789,80.2212090102,77.2294785924,2.97173041782,0.02
 11/09  05:00:00,110.983377178,27.3996932905,31.2249817148,0.173897747009,12.3672932834,24.9413748627,112.097998198,107.125114168,4.9528840297,0.02
 11/09  06:00:00,129.42780893,28.2131396704,33.0641475619,15.9657172458,12.3672932834,24.9413748627,179.117106435,174.144222406,4.9528840297,0.02
 11/09  07:00:00,171.113410284,28.6855001403,30.2091895848,11.2851017408,24.7345865669,70.7195625826,145.534681433,135.608913374,9.90576805939,0.02
 11/09  08:00:00,191.000462919,28.9712656402,25.9694085141,5.78219135088,37.1018798503,92.3937384068,125.17913678,115.253368721,9.90576805939,0.02
 11/09  09:00:00,198.437590287,29.1549419938,23.0681725542,3.8934701437,37.1018798503,104.434947198,125.983525266,107.454564533,9.90576805939,8.62319267325
 11/09  10:00:00,210.994161579,29.4350045204,22.5312368908,3.13977460984,37.1018798503,116.476155989,112.283418929,102.357650869,9.90576805939,0.02
 11/09  11:00:00,217.305496038,29.7546922791,22.7586913771,2.49300657453,37.1018798503,116.476155989,107.934452439,98.0086843794,9.90576805939,0.02
 11/09  12:00:00,220.893682872,30.0810070145,23.7844770697,1.78555132944,37.1018798503,116.476155989,112.559632277,94.0194867915,9.90576805939,8.63437742622
 11/09  13:00:00,215.877302521,30.2776872937,24.2560569802,1.54398596175,37.1018798503,104.434947198,101.070389018,91.1446209584,9.90576805939,0.02
 11/09  14:00:00,231.095741634,30.3497777406,24.2558780607,1.41387317006,37.1018798503,116.476155989,107.659826237,89.119432201,9.90576805939,8.63462597658
 11/09  15:00:00,233.457156438,30.2187983208,24.2589829006,1.32057098842,37.1018798503,116.476155989,98.6789716466,88.7532035872,9.90576805939,0.02
 11/09  16:00:00,233.112828826,29.9370206302,23.0229292446,1.36160611519,37.1018798503,116.476155989,108.889241953,90.3521954616,9.90576805939,8.63127843166
 11/09  17:00:00,239.426247545,29.6578128286,21.1781129647,1.56437219424,37.1018798503,116.476155989,102.557290377,92.6315223173,9.90576805939,0.02
 11/09  18:00:00,244.376580347,29.4938622417,20.4258454473,1.8874015501,37.1018798503,116.476155989,103.802352363,93.8765843036,9.90576805939,0.02
 11/09  19:00:00,157.116791196,27.2591085369,17.3879440387,0.0,24.7345865669,47.5788473902,86.0813266242,72.5197280284,4.9528840297,8.60871456607
 11/09  20:00:00,156.503111885,27.7511551743,17.0230913309,0.0,24.7345865669,47.5788473902,83.4081914205,78.4353073908,4.9528840297,0.02
 11/09  21:00:00,132.99060687,26.4156000157,16.4019285734,0.0,12.3672932834,38.6892022431,97.1604134823,94.1686830645,2.97173041782,0.02
 11/09  22:00:00,106.486740758,20.3274163356,12.6181964853,0.0192407543931,12.3672932834,27.0668015668,80.3804220402,77.3886916223,2.97173041782,0.02
 11/09  23:00:00,80.0768048359,17.3292305034,10.6719736202,0.0,4.12243109448,15.9888894789,75.0933984653,72.1016680475,2.97173041782,0.02
 11/09  24:00:00,92.1229042359,22.9268009111,12.6395996255,0.283090525688,4.12243109448,15.9888894789,95.8486786315,92.8569482137,2.97173041782,0.02
 11/10  01:00:00,79.0480613239,17.5822830598,9.74559043749,0.0619792081922,4.12243109448,15.9888894789,78.9989950638,76.007264646,2.97173041782,0.02
 11/10  02:00:00,91.5190637335,22.5050466505,12.2575531348,0.542145876836,4.12243109448,15.9888894789,99.3316946141,96.3399641963,2.97173041782,0.02
 11/10  03:00:00,80.8095323731,18.5101424331,9.33263439638,1.28108749032,4.12243109448,15.9888894789,81.0673494787,78.0756190609,2.97173041782,0.02
 11/10  04:00:00,89.2418909904,22.0832923899,11.8192970085,0.561979485704,4.12243109448,15.9888894789,101.811826202,98.8200957837,2.97173041782,0.02
 11/10  05:00:00,117.65026171,27.9620323046,14.0173239222,2.2903794563,12.3672932834,24.9413748627,114.424478036,109.451594007,4.9528840297,0.02
 11/10  06:00:00,137.15070965,27.7567373683,17.3669991467,20.4070043997,12.3672932834,24.9413748627,182.410915995,177.438031965,4.9528840297,0.02
 11/10  07:00:00,182.684950723,28.6566114505,17.0610340392,19.2189283504,24.7345865669,70.7195625826,149.028077069,139.10230901,9.90576805939,0.02
 11/10  08:00:00,202.294989057,28.8685201369,19.3955764366,12.0276560939,37.1018798503,92.3937384068,128.575802535,118.650034475,9.90576805939,0.02
 11/10  09:00:00,212.328854628,28.9648165638,21.84578072,8.9636050538,37.1018798503,104.434947198,129.354483877,110.82373044,9.90576805939,8.62498537813
 11/10  10:00:00,222.645542859,29.079368041,23.3456886911,6.90350697219,37.1018798503,116.476155989,115.003003554,105.077235495,9.90576805939,0.02
 11/10  11:00:00,219.46725699,29.2782024472,24.9491864095,5.59747011859,37.1018798503,116.476155989,119.372131789,100.833328656,9.90576805939,8.63303507378
 11/10  12:00:00,218.049833511,29.5486172471,25.452123581,4.28411547585,37.1018798503,116.476155989,107.353342342,97.4275742829,9.90576805939,0.02
 11/10  13:00:00,206.26991608,29.700799419,25.4522535899,3.12934908671,37.1018798503,104.434947198,113.837256822,95.3015141461,9.90576805939,8.62997461655
 11/10  14:00:00,215.973708914,29.645683767,25.4500116655,2.35783371685,37.1018798503,116.476155989,105.084960188,95.1591921289,9.90576805939,0.02
 11/10  15:00:00,215.865294392,29.6352868928,25.4516442162,2.00026339006,37.1018798503,116.476155989,113.145207491,94.6064319468,9.90576805939,8.63300748465
 11/10  16:00:00,211.895122789,29.5543874147,25.4556642833,1.9379318563,37.1018798503,116.476155989,104.933691713,95.0079236537,9.90576805939,0.02
 11/10  17:00:00,220.92401089,29.448345068,25.6626743291,2.05386448154,37.1018798503,116.476155989,105.684199894,95.7584318347,9.90576805939,0.02
 11/10  18:00:00,227.868343499,29.401155358,27.9073279559,2.10355163025,37.1018798503,116.476155989,114.565740456,96.0419640218,9.90576805939,8.61800837501
 11/10  19:00:00,140.526686812,27.2591085369,26.0771179487,0.0,24.7345865669,47.5788473902,79.0598052963,74.0869212666,4.9528840297,0.02
 11/10  20:00:00,139.396910688,27.6808627975,24.5255878403,0.0,24.7345865669,47.5788473902,84.5451148472,79.5722308175,4.9528840297,0.02
 11/10  21:00:00,115.585613484,26.4156000157,23.2364882334,0.0,12.3672932834,38.6892022431,97.9717358348,94.9800054169,2.97173041782,0.02
 11/10  22:00:00,82.2836497594,15.1286471846,13.2088020857,0.0,12.3672932834,27.0668015668,61.1600482264,58.1683178086,2.97173041782,0.02
 11/10  23:00:00,73.8057487423,21.6615381292,17.1327375319,0.0,4.12243109448,15.9888894789,95.2303787637,92.2386483459,2.97173041782,0.02
 11/10  24:00:00,65.4407132407,18.3414407289,11.6230160209,0.0554308981046,4.12243109448,15.9888894789,78.2056215395,75.2138911217,2.97173041782,0.02
 11/11  01:00:00,68.594890046,21.8724152595,12.9571064031,0.0232782701077,2.06121554724,15.9888894789,100.396303387,97.404572969,2.97173041782,0.02
 11/11  02:00:00,63.8808495711,18.1727390246,9.5480304212,0.351951740107,2.06121554724,15.9888894789,81.380519101,78.3887886832,2.97173041782,0.02
 11/11  03:00:00,74.8964024146,22.842450059,10.801410666,1.24497769833,2.06121554724,15.9888894789,103.326906304,100.335175886,2.97173041782,0.02
 11/11  04:00:00,66.4492157956,17.3292305034,8.02924287517,0.0,2.06121554724,15.9888894789,84.032881632,81.0411512141,2.97173041782,0.02
 11/11  05:00:00,75.5485354581,22.9268009111,11.9813524913,2.22344664003,2.06121554724,15.9888894789,105.491049668,102.49931925,2.97173041782,0.02
 11/11  06:00:00,71.3392815381,18.4890547201,12.3275321059,2.37411935518,2.06121554724,15.9888894789,85.9410303408,82.949299923,2.97173041782,0.02
 11/11  07:00:00,74.9946943588,22.9268009111,15.4431341622,3.02414789937,2.06121554724,15.9888894789,105.483613434,102.491883017,2.97173041782,0.02
 11/11  08:00:00,57.4475822045,17.3292305034,11.9343930034,0.0,2.06121554724,15.9888894789,84.914716574,81.9229861562,2.97173041782,0.02
 11/11  09:00:00,100.504220171,23.4047890731,14.8131497244,1.72704601361,4.12243109448,41.7362269337,100.552221347,95.5793373175,4.9528840297,0.02
 11/11  10:00:00,95.743037444,18.7350780388,12.6928256672,1.16564333484,4.12243109448,41.7362269337,86.1872165571,72.6324850058,4.9528840297,8.6018475216
 11/11  11:00:00,109.284424931,22.9268009111,15.90378582,1.10077717376,4.12243109448,41.7362269337,93.6677231808,88.6948391511,4.9528840297,0.02
 11/11  12:00:00,100.618865548,19.100598398,12.8878686632,1.30434494621,4.12243109448,41.7362269337,74.2345939788,69.2617099491,4.9528840297,0.02
 11/11  13:00:00,113.277236961,23.0111517632,15.9124488202,0.952121370788,4.12243109448,41.7362269337,93.2181568635,88.2452728338,4.9528840297,0.02
 11/11  14:00:00,104.050237296,18.5944932852,12.945169105,0.880187832607,4.12243109448,41.7362269337,75.4888407325,70.5159567028,4.9528840297,0.02
 11/11  15:00:00,117.577132813,23.3485551717,15.8808605083,1.13197254268,4.12243109448,41.7362269337,94.0080053049,89.0351212752,4.9528840297,0.02
 11/11  16:00:00,105.317878004,19.0162475459,12.0867549351,1.51637771506,4.12243109448,41.7362269337,76.8296017031,71.8567176734,4.9528840297,0.02
 11/11  17:00:00,109.10865905,23.0111517632,13.7203516849,1.52890723184,4.12243109448,24.8785346261,98.1270284844,93.1541444547,4.9528840297,0.02
 11/11  18:00:00,86.4941731605,17.3292305034,10.5716723817,0.0,2.06121554724,15.9888894789,83.8200967702,80.8283663524,2.97173041782,0.02
 11/11  19:00:00,99.6411911744,22.7159237808,12.2664852758,2.17066176416,2.06121554724,15.9888894789,107.096129197,104.104398779,2.97173041782,0.02
 11/11  20:00:00,92.9203663339,19.4380018065,9.63494372836,6.38764081066,2.06121554724,15.9888894789,86.6288008842,83.6370704664,2.97173041782,0.02
 11/11  21:00:00,104.399525472,23.3485551717,10.836169007,6.7297575074,2.06121554724,15.9888894789,108.858339582,105.866609164,2.97173041782,0.02
 11/11  22:00:00,95.1276199592,19.4380018065,6.92764134591,10.4361972473,2.06121554724,15.9888894789,87.8839975735,84.8922671557,2.97173041782,0.02
 11/11  23:00:00,105.717387456,23.3485551717,9.07552543893,9.41764205523,2.06121554724,15.9888894789,110.240241924,107.248511507,2.97173041782,0.02
 11/11  24:00:00,96.4701490853,19.4380018065,8.17134142262,12.9208277344,2.06121554724,15.9888894789,88.9667374518,85.975007034,2.97173041782,0.02
 11/12  01:00:00,104.343754538,23.3485551717,9.56643566441,11.3987531483,2.06121554724,15.9888894789,111.686289275,108.694558857,2.97173041782,0.02
 11/12  02:00:00,99.2059019952,19.4380018065,7.48311723966,15.7572702471,2.06121554724,15.9888894789,90.1346744239,87.1429440061,2.97173041782,0.02
 11/12  03:00:00,110.748319743,23.3485551717,9.23645782694,13.2501295039,2.06121554724,15.9888894789,112.56260242,109.570872002,2.97173041782,0.02
 11/12  04:00:00,103.630988096,19.4380018065,6.63866160176,17.8850361941,2.06121554724,15.9888894789,90.7760001884,87.7842697706,2.97173041782,0.02
 11/12  05:00:00,111.217127444,23.3485551717,7.54943139704,14.9137372001,2.06121554724,15.9888894789,113.726249681,110.734519263,2.97173041782,0.02
 11/12  06:00:00,103.700584035,19.4380018065,5.70154851675,19.931491814,2.06121554724,15.9888894789,91.8497064745,88.8579760567,2.97173041782,0.02
 11/12  07:00:00,103.550603633,23.3485551717,7.20348145047,16.2274432758,2.06121554724,15.9888894789,114.657180236,111.665449818,2.97173041782,0.02
 11/12  08:00:00,87.9863286343,19.4380018065,7.80683671001,19.0866867182,2.06121554724,15.9888894789,91.1376854874,88.1459550695,2.97173041782,0.02
 11/12  09:00:00,118.92736457,23.3485551717,11.5003106832,11.2869385829,4.12243109448,41.7362269337,108.03262359,103.05973956,4.9528840297,0.02
 11/12  10:00:00,109.131282065,19.4380018065,10.0424966561,11.961141871,4.12243109448,41.7362269337,84.0141239475,79.0412399178,4.9528840297,0.02
 11/12  11:00:00,116.850561475,23.3485551717,13.5604723257,8.2335418349,4.12243109448,41.7362269337,102.124601169,97.1517171392,4.9528840297,0.02
 11/12  12:00:00,109.019372484,19.4380018065,11.1282104917,8.98326987533,4.12243109448,41.7362269337,80.8596426239,75.8867585942,4.9528840297,0.02
 11/12  13:00:00,117.766281275,23.3485551717,13.4125777521,6.52694218609,4.12243109448,41.7362269337,100.262683152,95.2897991226,4.9528840297,0.02
 11/12  14:00:00,107.083620074,19.4380018065,10.8872794316,7.52257700491,4.12243109448,41.7362269337,89.6582441617,76.1046017682,4.9528840297,8.60075836381
 11/12  15:00:00,116.660242379,23.3485551717,12.9348584073,5.73945527288,4.12243109448,41.7362269337,100.665003882,95.6921198518,4.9528840297,0.02
 11/12  16:00:00,106.107524513,19.100598398,10.2485046891,5.78065870603,4.12243109448,41.7362269337,81.3302125292,76.3573284995,4.9528840297,0.02
 11/12  17:00:00,109.390398931,23.0111517632,11.6737745714,5.32415471222,4.12243109448,24.8785346261,103.698895993,98.726011963,4.9528840297,0.02
 11/12  18:00:00,96.7914018491,19.2693001022,8.4872413166,11.3430989515,2.06121554724,15.9888894789,87.5219199447,84.5301895268,2.97173041782,0.02
 11/12  19:00:00,107.962946838,23.3485551717,10.0669333373,11.4733537049,2.06121554724,15.9888894789,110.848302083,107.856571665,2.97173041782,0.02
 11/12  20:00:00,101.39526789,19.4380018065,8.5651781591,15.9581681031,2.06121554724,15.9888894789,89.6115756461,86.6198452283,2.97173041782,0.02
 11/12  21:00:00,109.708319166,23.3485551717,10.3953400711,13.8651850222,2.06121554724,15.9888894789,112.447121555,109.455391137,2.97173041782,0.02
 11/12  22:00:00,101.516924745,19.4380018065,6.86750531641,19.2437899612,2.06121554724,15.9888894789,91.0536307111,88.0619002933,2.97173041782,0.02
