Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/12  23:00:00,109.824605224,23.3485551717,6.52222299083,16.6343069981,2.06121554724,15.9888894789,114.425055,111.433324582,2.97173041782,0.02
 11/12  24:00:00,104.615991806,19.4380018065,3.91665476566,22.9259587914,2.06121554724,15.9888894789,92.6716936689,89.679963251,2.97173041782,0.02
 11/13  01:00:00,112.073464918,23.3485551717,3.66824631238,18.7128386679,4.12243109448,15.9888894789,115.247525072,112.255794654,2.97173041782,0.02
 11/13  02:00:00,108.394939728,19.4380018065,1.90099865917,25.4903479139,4.12243109448,15.9888894789,92.9842609976,89.9925305798,2.97173041782,0.02
 11/13  03:00:00,115.20011059,23.3485551717,1.65670250364,21.2964362987,4.12243109448,15.9888894789,116.386063482,113.394333064,2.97173041782,0.02
 11/13  04:00:00,111.1062411,19.4380018065,0.976306457192,28.410529789,4.12243109448,15.9888894789,93.9698083161,90.9780778983,2.97173041782,0.02
 11/13  05:00:00,140.799592711,27.6808627975,0.920946889409,19.1433030732,12.3672932834,24.9413748627,133.735310173,128.762426143,4.9528840297,0.02
 11/13  06:00:00,194.409895516,28.1026310769,3.84850372959,69.0308092773,12.3672932834,24.9413748627,203.257286918,198.284402888,4.9528840297,0.02
 11/13  07:00:00,232.958564617,28.524458129,4.33955202938,57.8334584732,24.7345865669,70.7195625826,216.074519872,206.148751813,9.90576805939,0.02
 11/13  08:00:00,237.481372236,28.5318839987,10.0314564912,39.2971357801,37.1018798503,92.3937384068,178.946306077,169.020538018,9.90576805939,0.02
 11/13  09:00:00,240.278095288,28.5409186103,16.6010457605,29.5930454304,37.1018798503,104.434947198,150.942705706,132.411661933,9.90576805939,8.6252757143
 11/13  10:00:00,251.383899994,28.5514719886,19.1022583339,22.9948123484,37.1018798503,116.476155989,126.916081012,116.990312953,9.90576805939,0.02
 11/13  11:00:00,247.908223162,28.5676652137,19.4941535416,18.0218944243,37.1018798503,116.476155989,129.305526136,110.76627527,9.90576805939,8.63348280621
 11/13  12:00:00,245.713271343,28.6613705935,20.0350465914,14.3124397946,37.1018798503,116.476155989,115.708833367,105.783065307,9.90576805939,0.02
 11/13  13:00:00,232.130795354,28.7886639241,20.4194984192,11.6617990565,37.1018798503,104.434947198,112.265259135,102.339491076,9.90576805939,0.02
 11/13  14:00:00,238.537204983,28.8298245015,20.4130621069,9.6573722535,37.1018798503,116.476155989,118.82187447,100.282362829,9.90576805939,8.63374358164
 11/13  15:00:00,235.161982659,28.8256791929,20.4111469687,8.20337787617,37.1018798503,116.476155989,108.713532192,98.7877641328,9.90576805939,0.02
 11/13  16:00:00,229.500799689,28.7467245132,20.4119413846,7.31491309804,37.1018798503,116.476155989,117.707638069,99.170114418,9.90576805939,8.63175559127
 11/13  17:00:00,232.936729843,28.6703298097,18.2462839375,7.38652514246,37.1018798503,116.476155989,111.455933957,101.530165898,9.90576805939,0.02
 11/13  18:00:00,237.887817486,28.6719194581,16.1314795418,7.61765178902,37.1018798503,116.476155989,124.08076973,105.558299484,9.90576805939,8.61670218682
 11/13  19:00:00,143.226159386,25.9938457551,13.6565370884,0.0,24.7345865669,47.5788473902,85.1738311693,80.2009471396,4.9528840297,0.02
 11/13  20:00:00,143.231144346,27.2591085369,12.3263408561,0.0,24.7345865669,47.5788473902,90.3953574092,85.4224733795,4.9528840297,0.02
 11/13  21:00:00,123.064884943,25.9938457551,11.0077027872,0.0,12.3672932834,38.6892022431,103.989596976,100.997866558,2.97173041782,0.02
 11/13  22:00:00,100.476468085,20.7950766041,8.71105471374,0.0,12.3672932834,27.0668015668,89.2023523973,86.2106219795,2.97173041782,0.02
 11/13  23:00:00,72.8896127841,17.3292305034,7.35342158544,0.0,4.12243109448,15.9888894789,79.2003532641,76.2086228463,2.97173041782,0.02
 11/13  24:00:00,82.693120915,21.6615381292,9.75895135584,0.0,4.12243109448,15.9888894789,101.208068843,98.2163384255,2.97173041782,0.02
 11/14  01:00:00,73.7754521529,18.425791581,9.45568132432,1.81281782373,4.12243109448,15.9888894789,82.3624913611,79.3707609433,2.97173041782,0.02
 11/14  02:00:00,81.2121842083,22.9268009111,14.2071823052,2.53388720721,4.12243109448,15.9888894789,102.924699668,99.9329692507,2.97173041782,0.02
 11/14  03:00:00,74.1867507276,19.4380018065,11.4791564308,6.21720082061,4.12243109448,15.9888894789,83.3969634886,80.4052330708,2.97173041782,0.02
 11/14  04:00:00,80.4734792026,23.3485551717,14.4247037944,5.8691278139,4.12243109448,15.9888894789,104.268615987,101.276885569,2.97173041782,0.02
 11/14  05:00:00,101.062500719,27.2591085369,17.4069253609,3.29916689544,12.3672932834,24.9413748627,118.102380344,113.129496314,4.9528840297,0.02
 11/14  06:00:00,143.869943837,28.1229585199,21.104176671,37.4186338081,12.3672932834,24.9413748627,186.767962779,181.795078749,4.9528840297,0.02
 11/14  07:00:00,183.581213155,28.5877248747,21.847397555,25.2479935789,24.7345865669,70.7195625826,151.305149987,141.379381927,9.90576805939,0.02
 11/14  08:00:00,197.46928104,28.631914315,23.3477191977,14.9468959163,37.1018798503,92.3937384068,138.572273612,120.058110292,9.90576805939,8.60839526052
 11/14  09:00:00,206.050318623,28.6862430802,24.2570498658,10.7860557065,37.1018798503,104.434947198,122.132236466,112.206468406,9.90576805939,0.02
 11/14  10:00:00,216.582526091,28.7595534476,24.9319157781,8.52843123547,37.1018798503,116.476155989,116.991955842,107.066187783,9.90576805939,0.02
 11/14  11:00:00,217.399748761,28.9668292053,27.0793654536,6.99027646167,37.1018798503,116.476155989,120.390934272,101.853062246,9.90576805939,8.63210396648
 11/14  12:00:00,217.163949012,29.1942846076,27.9851277957,5.62107060883,37.1018798503,116.476155989,108.125544477,98.199776418,9.90576805939,0.02
 11/14  13:00:00,203.959139333,29.2747697784,28.0011927155,4.36147382543,37.1018798503,104.434947198,115.405525069,96.8692604005,9.90576805939,8.6304966089
 11/14  14:00:00,215.512233092,29.385543516,28.5602623693,3.20296957,37.1018798503,116.476155989,104.930716394,95.0049483346,9.90576805939,0.02
 11/14  15:00:00,214.826490068,29.2371712762,28.5233657117,2.70266483399,37.1018798503,116.476155989,114.481431503,95.9438698767,9.90576805939,8.63179356727
 11/14  16:00:00,213.003941121,29.1335086117,26.9597266194,2.54767682356,37.1018798503,116.476155989,106.789998498,96.8642304388,9.90576805939,0.02
 11/14  17:00:00,221.538091696,29.0792591174,26.0721318818,2.62753250413,37.1018798503,116.476155989,115.714252025,97.181141388,9.90576805939,8.62734257798
 11/14  18:00:00,226.562860327,29.0595996523,26.2859505331,2.76103042756,37.1018798503,116.476155989,107.052107219,97.1263391595,9.90576805939,0.02
 11/14  19:00:00,138.348254979,27.1185237834,24.0392645796,0.0,24.7345865669,47.5788473902,79.8144059163,74.8415218866,4.9528840297,0.02
 11/14  20:00:00,138.680315229,27.5754242324,23.9144198231,0.0,24.7345865669,47.5788473902,85.0752598326,80.1023758029,4.9528840297,0.02
 11/14  21:00:00,116.103444562,26.4156000157,23.7543065151,0.0,12.3672932834,38.6892022431,98.3224556671,95.3307252493,2.97173041782,0.02
 11/14  22:00:00,83.3354128942,14.7068929239,14.6788860912,0.00342597750232,12.3672932834,27.0668015668,62.5451393275,59.5534089097,2.97173041782,0.02
 11/14  23:00:00,74.2639680379,19.4839078143,20.0008911674,0.0,4.12243109448,15.9888894789,86.5684610925,83.5767306747,2.97173041782,0.02
 11/14  24:00:00,58.9872005082,12.2148122045,12.2015082739,0.0,4.12243109448,15.9888894789,59.0847690579,56.0930386401,2.97173041782,0.02
 11/15  01:00:00,76.9816506795,22.5050466505,19.6009783565,0.00506741519825,4.12243109448,15.9888894789,99.239666154,96.2479357362,2.97173041782,0.02
 11/15  02:00:00,68.3031690704,18.3836161549,15.0404855611,0.0899523380841,4.12243109448,15.9888894789,79.7206826335,76.7289522157,2.97173041782,0.02
 11/15  03:00:00,75.0240607847,21.6615381292,18.4863196146,0.0,4.12243109448,15.9888894789,99.6493790967,96.6576486789,2.97173041782,0.02
 11/15  04:00:00,68.2928189931,18.5101424331,14.7675105457,0.288069043633,4.12243109448,15.9888894789,89.7913868876,78.2178044224,2.97173041782,8.60185204734
 11/15  05:00:00,101.299269611,27.737096699,21.0134052363,0.363961919559,12.3672932834,24.9413748627,114.046753522,109.073869493,4.9528840297,0.02
 11/15  06:00:00,121.791081979,27.7380987744,24.8461943029,17.0219832369,12.3672932834,24.9413748627,181.220323672,176.247439643,4.9528840297,0.02
 11/15  07:00:00,169.646110135,28.6548639598,23.6598256455,14.0486339432,24.7345865669,70.7195625826,147.243068661,137.317300602,9.90576805939,0.02
 11/15  08:00:00,193.278412727,28.8427964502,25.1833799053,8.97463173852,37.1018798503,92.3937384068,127.928766787,118.002998727,9.90576805939,0.02
 11/15  09:00:00,207.006844647,28.9311105149,28.9179362633,6.83681398151,37.1018798503,104.434947198,121.14269254,111.216924481,9.90576805939,0.02
 11/15  10:00:00,221.833831146,28.9942288003,32.9448100516,5.53212638428,37.1018798503,116.476155989,126.231448923,107.698521104,9.90576805939,8.62715975972
 11/15  11:00:00,222.805717662,29.049483318,35.0187840379,4.37421253123,37.1018798503,116.476155989,114.756049368,104.830281308,9.90576805939,0.02
 11/15  12:00:00,223.11249712,29.1179272426,36.1853361416,3.44571683261,37.1018798503,116.476155989,120.853440465,102.312380961,9.90576805939,8.63529144484
 11/15  13:00:00,211.074205848,29.3452718163,36.7310219721,2.6762531879,37.1018798503,104.434947198,107.933313655,98.0075455951,9.90576805939,0.02
 11/15  14:00:00,223.079031359,29.5901451205,37.1010069886,2.02436941909,37.1018798503,116.476155989,104.428876405,94.5031083458,9.90576805939,0.02
 11/15  15:00:00,221.812166825,29.5610360013,36.306679593,1.5812056874,37.1018798503,116.476155989,112.646732308,94.1073388891,9.90576805939,8.63362535905
 11/15  16:00:00,218.300160949,29.5158791695,32.9757024797,1.4455034444,37.1018798503,116.476155989,104.036065381,94.1102973217,9.90576805939,0.02
 11/15  17:00:00,226.551352735,29.382063557,29.5085793015,1.55241159993,37.1018798503,116.476155989,113.858974461,95.325746002,9.90576805939,8.6274603995
 11/15  18:00:00,228.210243218,29.3191906095,28.687788699,1.74697423114,37.1018798503,116.476155989,105.862769927,95.9370018674,9.90576805939,0.02
 11/15  19:00:00,139.728495017,27.2591085369,25.2789083791,0.0,24.7345865669,47.5788473902,79.0880740718,74.1151900421,4.9528840297,0.02
 11/15  20:00:00,140.348272081,27.6808627975,25.4769257991,0.0,24.7345865669,47.5788473902,84.7016409282,79.7287568985,4.9528840297,0.02
 11/15  21:00:00,117.425286979,26.4156000157,25.0761362686,0.0,12.3672932834,38.6892022431,99.6980905861,95.2491919883,2.97173041782,1.4771681799
 11/15  22:00:00,83.3038648777,14.9599454803,14.3977105225,0.0,12.3672932834,27.0668015668,68.28817746,58.1685040152,2.97173041782,7.14794302698
 11/15  23:00:00,74.40106969,19.0621535537,20.5597475119,0.0,4.12243109448,15.9888894789,86.2283885844,83.2366581666,2.97173041782,0.02
 11/15  24:00:00,59.8344080653,12.3605609048,12.9227776944,0.00622607187186,4.12243109448,15.9888894789,53.9388020337,50.9470716159,2.97173041782,0.02
 11/16  01:00:00,74.1302645348,18.9337619846,20.3993002822,0.044069800405,4.12243109448,15.9888894789,84.1418364143,81.1501059964,2.97173041782,0.02
 11/16  02:00:00,69.3256055481,16.8845232388,17.6951858351,0.04483630267,4.12243109448,15.9888894789,77.1013053534,74.1095749356,2.97173041782,0.02
 11/16  03:00:00,80.8549523289,22.7159237808,23.156114692,0.125636924276,4.12243109448,15.9888894789,99.1491236516,96.1573932338,2.97173041782,0.02
 11/16  04:00:00,72.082344299,18.1727390246,19.004037447,0.178471571048,4.12243109448,15.9888894789,80.4823399071,77.4906094893,2.97173041782,0.02
 11/16  05:00:00,107.294564014,27.3996932905,27.5185165921,0.191549004624,12.3672932834,24.9413748627,112.424854438,107.451970408,4.9528840297,0.02
 11/16  06:00:00,127.733859872,28.2029044246,30.7958234025,16.5503269255,12.3672932834,24.9413748627,179.324614643,174.351730613,4.9528840297,0.02
 11/16  07:00:00,176.799174377,28.6655670554,33.1565385805,11.6942826208,24.7345865669,70.7195625826,145.541686149,135.61591809,9.90576805939,0.02
 11/16  08:00:00,202.823813998,28.9433265305,36.8231581822,6.77972442506,37.1018798503,92.3937384068,125.831847021,115.906078962,9.90576805939,0.02
 11/16  09:00:00,216.103740694,29.0424789562,39.3808631784,5.35937931608,37.1018798503,104.434947198,119.972835805,110.047067745,9.90576805939,0.02
 11/16  10:00:00,227.392944072,29.1184637123,39.7901433574,4.12170614012,37.1018798503,116.476155989,125.109061422,106.574402748,9.90576805939,8.62889061455
 11/16  11:00:00,226.739979893,29.2677653061,40.0140004064,3.09494187333,37.1018798503,116.476155989,112.144311331,102.218543271,9.90576805939,0.02
 11/16  12:00:00,226.301267204,29.6168754724,39.9025343728,2.41836378266,37.1018798503,116.476155989,115.951809765,97.4106507437,9.90576805939,8.63539096181
 11/16  13:00:00,215.990512348,29.8981159296,42.0532987998,1.71741100727,37.1018798503,104.434947198,104.106127323,94.1803592637,9.90576805939,0.02
 11/16  14:00:00,230.869603118,30.081273444,45.2288776965,1.19595068152,37.1018798503,116.476155989,110.286134688,91.7448814065,9.90576805939,8.63548522254
 11/16  15:00:00,230.341127767,30.1212336514,44.9152270807,0.94140356869,37.1018798503,116.476155989,100.391654712,90.4658866526,9.90576805939,0.02
 11/16  16:00:00,227.40126634,29.9869347773,42.1688103076,0.882440501344,37.1018798503,116.476155989,109.398589184,90.8607293674,9.90576805939,8.63209175712
 11/16  17:00:00,235.64374095,29.7709946815,38.8298015111,0.934656979673,37.1018798503,116.476155989,102.5258174,92.6000493401,9.90576805939,0.02
 11/16  18:00:00,234.691513859,29.6442289188,35.5821343891,1.00883164344,37.1018798503,116.476155989,103.566770269,93.6410022092,9.90576805939,0.02
 11/16  19:00:00,142.659510947,27.1536699718,28.3153501121,0.0,24.7345865669,47.5788473902,85.4924820585,71.9306912665,4.9528840297,8.6089067623
 11/16  20:00:00,142.201747053,27.8917399279,27.1195317085,0.0,24.7345865669,47.5788473902,82.5637070703,77.5908230406,4.9528840297,0.02
 11/16  21:00:00,117.223286183,26.4156000157,24.8741572758,0.0,12.3672932834,38.6892022431,96.3474331063,93.3557026884,2.97173041782,0.02
 11/16  22:00:00,82.0408303149,14.7068929239,13.3877367049,0.0,12.3672932834,27.0668015668,57.0666804136,54.0749499958,2.97173041782,0.02
 11/16  23:00:00,71.0060724729,19.0621535537,16.953767808,0.0,4.12243109448,15.9888894789,85.2484110451,82.2566806273,2.97173041782,0.02
 11/16  24:00:00,61.8962852663,15.1286471846,11.0454221359,0.0,4.12243109448,15.9888894789,62.4038563822,59.4121259644,2.97173041782,0.02
 11/17  01:00:00,77.3994273798,22.2941695202,15.8622905989,0.013755081324,4.12243109448,15.9888894789,97.1381630451,94.1464326273,2.97173041782,0.02
 11/17  02:00:00,72.9786028975,17.750984764,12.5188497931,0.036537262473,4.12243109448,15.9888894789,78.7881471767,75.7964167588,2.97173041782,0.02
 11/17  03:00:00,86.5208749608,22.7159237808,14.7403998937,0.156357393575,4.12243109448,15.9888894789,98.8987225789,95.906992161,2.97173041782,0.02
 11/17  04:00:00,79.7351088001,18.3836161549,11.326743378,0.438034190971,4.12243109448,15.9888894789,80.4000763006,77.4083458828,2.97173041782,0.02
 11/17  05:00:00,116.887879955,27.1185237834,15.9840432629,0.30814117699,12.3672932834,24.9413748627,112.926599985,107.953715955,4.9528840297,0.02
 11/17  06:00:00,137.908764162,28.2022536962,19.2114269716,18.875281667,12.3672932834,24.9413748627,180.150294539,175.17741051,4.9528840297,0.02
 11/17  07:00:00,182.176559438,28.6703595116,19.4731480104,14.0986017307,24.7345865669,70.7195625826,146.573671873,136.647903813,9.90576805939,0.02
 11/17  08:00:00,201.61205893,28.9334620825,19.4777834965,9.15350612267,37.1018798503,92.3937384068,127.34811087,117.42234281,9.90576805939,0.02
 11/17  09:00:00,211.026126484,29.0190499282,18.9422997884,7.29657249362,37.1018798503,104.434947198,129.656452871,111.126438307,9.90576805939,8.62424650457
 11/17  10:00:00,223.770973872,29.1266224416,19.0979940002,5.58435742484,37.1018798503,116.476155989,115.549211808,105.623443748,9.90576805939,0.02
 11/17  11:00:00,224.362375642,29.317801508,19.4830594596,4.84137496748,37.1018798503,116.476155989,119.474823127,100.935198073,9.90576805939,8.63385699458
 11/17  12:00:00,224.301449149,29.531662953,20.0276043259,3.94302079996,37.1018798503,116.476155989,107.863632825,97.9378647655,9.90576805939,0.02
 11/17  13:00:00,213.168242288,29.693668294,20.4097603307,3.10412647643,37.1018798503,104.434947198,114.165140166,95.6285690353,9.90576805939,8.63080307181
 11/17  14:00:00,222.797372386,29.7837178359,19.8728338398,2.55457916853,37.1018798503,116.476155989,103.859054873,93.9332868141,9.90576805939,0.02
 11/17  15:00:00,223.015301761,29.6840796446,18.4068406083,2.44907506742,37.1018798503,116.476155989,112.255268036,93.7156562562,9.90576805939,8.63384372005
 11/17  16:00:00,223.200753453,29.5444822751,17.631581001,2.47053503926,37.1018798503,116.476155989,104.171352954,94.245584895,9.90576805939,0.02
 11/17  17:00:00,235.448992011,29.3637148924,17.0883200311,2.81475748852,37.1018798503,116.476155989,105.893259669,95.9674916094,9.90576805939,0.02
 11/17  18:00:00,238.124446904,29.2822184569,16.1470518441,3.26466110451,37.1018798503,116.476155989,115.551733978,97.0276490029,9.90576805939,8.61831691618
 11/17  19:00:00,149.65044074,27.2591085369,11.3411687851,0.0,24.7345865669,47.5788473902,80.8352648029,75.8623807732,4.9528840297,0.02
 11/17  20:00:00,150.501171813,27.6808627975,8.35770660183,0.0117562142866,24.7345865669,47.5788473902,87.1876213907,82.214737361,4.9528840297,0.02
 11/17  21:00:00,129.867147897,26.4156000157,5.85333119609,0.0594568095954,12.3672932834,38.6892022431,101.0345627,98.0428322819,2.97173041782,0.02
 11/17  22:00:00,108.068485245,22.0603393859,3.94602198763,0.52690293778,12.3672932834,27.0668015668,87.5646095459,84.5728791281,2.97173041782,0.02
 11/17  23:00:00,79.3446904033,17.5822830598,3.37231226992,0.266412202853,4.12243109448,15.9888894789,77.8810913792,74.8893609614,2.97173041782,0.02
 11/17  24:00:00,97.3847058778,23.7703094323,4.28077923978,4.41820599203,4.12243109448,15.9888894789,99.6097262954,96.6179958776,2.97173041782,0.02
 11/18  01:00:00,86.1591904616,19.0162475459,2.95697145178,5.29856251208,4.12243109448,15.9888894789,81.3050130455,78.3132826277,2.97173041782,0.02
 11/18  02:00:00,101.613307617,23.7703094323,3.82129612885,8.49002811808,4.12243109448,15.9888894789,102.705314493,99.7135840747,2.97173041782,0.02
 11/18  03:00:00,89.2616471966,19.0162475459,2.90803849651,8.46583381973,4.12243109448,15.9888894789,83.6050450248,80.613314607,2.97173041782,0.02
 11/18  04:00:00,105.222638482,23.7703094323,3.75220698085,12.2210459765,4.12243109448,15.9888894789,105.289144521,102.297414103,2.97173041782,0.02
 11/18  05:00:00,113.944452106,27.6808627975,3.96067681164,11.4675575153,4.12243109448,16.0517297156,125.33925738,122.347526962,2.97173041782,0.02
 11/18  06:00:00,118.465004477,28.1026170582,3.91382537164,15.4604396615,4.12243109448,16.0517297156,126.651650106,123.659919688,2.97173041782,0.02
 11/18  07:00:00,140.163638972,28.5243713188,3.91857920876,19.1504230895,4.12243109448,39.6058045677,156.320932271,144.747354872,2.97173041782,8.60184698086
 11/18  08:00:00,197.769866999,28.5243713188,11.5470758869,52.5169734022,12.3672932834,65.3531420225,191.856311755,186.883427725,4.9528840297,0.02
 11/18  09:00:00,176.60447786,28.5243713188,19.1299785993,38.4216671425,12.3672932834,68.2430321324,161.050871512,156.077987482,4.9528840297,0.02
 11/18  10:00:00,191.486120014,28.5414403173,23.3412471984,26.6658697535,16.4897243779,93.1370602926,144.12655688,136.181942432,7.92461444751,0.02
 11/18  11:00:00,185.799489533,28.5471512375,24.9443344523,21.2983777801,16.4897243779,93.1370602926,137.494638399,129.550023951,7.92461444751,0.02
 11/18  12:00:00,181.974211635,28.5706755791,25.4461593956,17.5478991951,16.4897243779,93.1370602926,133.384419045,125.439804597,7.92461444751,0.02
 11/18  13:00:00,170.373800618,28.5931299961,25.4479633313,15.0748598802,16.4897243779,83.9857416113,130.880393395,122.935778948,7.92461444751,0.02
 11/18  14:00:00,168.262949123,28.5944076611,25.3942327024,13.0164728574,16.4897243779,83.9857416113,138.047173756,121.511248187,7.92461444751,8.6113111219
 11/18  15:00:00,166.991461957,28.5847199717,25.5193697267,11.6296064608,16.4897243779,83.9857416113,128.786333103,120.841718655,7.92461444751,0.02
 11/18  16:00:00,134.483176609,28.5243713188,22.1579354603,0.0,12.3672932834,70.6512738906,70.9815951402,66.0087111105,4.9528840297,0.02
 11/18  17:00:00,145.399214901,28.5243713188,21.0951864246,0.232946654149,12.3672932834,70.6512738906,73.1607599809,68.1878759512,4.9528840297,0.02
 11/18  18:00:00,135.398643979,28.5243713188,20.9556769632,0.546266016758,12.3672932834,58.1284167478,77.8506068084,72.8777227787,4.9528840297,0.02
 11/18  19:00:00,99.3411442343,25.9938457551,21.1624927286,0.0,12.3672932834,24.9413748627,100.405433254,95.4325492243,4.9528840297,0.02
 11/18  20:00:00,99.611775684,25.9938457551,21.4331241561,0.0,12.3672932834,24.9413748627,106.839694263,101.866810234,4.9528840297,0.02
 11/18  21:00:00,82.4196938029,25.9938457551,21.3755495849,0.0,4.12243109448,16.0517297156,115.457220195,112.465489777,2.97173041782,0.02
 11/18  22:00:00,71.6496139402,19.9286150789,16.9157935236,0.0,4.12243109448,15.9888894789,95.2875648336,92.2958344158,2.97173041782,0.02
 11/18  23:00:00,66.4797668166,17.3292305034,14.423439336,0.0,4.12243109448,15.9888894789,83.6023748536,80.6106444358,2.97173041782,0.02
 11/18  24:00:00,74.6620919554,21.6615381292,18.1432761572,0.0,4.12243109448,15.9888894789,104.897005801,101.905275383,2.97173041782,0.02
 11/19  01:00:00,64.5471852011,17.3292305034,14.5520731289,0.0,2.06121554724,15.9888894789,85.4282154359,82.4364850181,2.97173041782,0.02
 11/19  02:00:00,72.7581622961,21.6615381292,18.3005619146,0.0,2.06121554724,15.9888894789,116.125578704,104.553757269,2.97173041782,8.60009101758
 11/19  03:00:00,68.4152989458,18.5944932852,14.9129625528,2.24196158851,2.06121554724,15.9888894789,86.6673833148,83.6756528969,2.97173041782,0.02
 11/19  04:00:00,73.6733408386,21.6615381292,19.215740624,0.0,2.06121554724,15.9888894789,108.501973547,105.510243129,2.97173041782,0.02
 11/19  05:00:00,69.1399257098,18.6788441374,14.6474457184,3.14775450271,2.06121554724,15.9888894789,87.6977671165,84.7060366987,2.97173041782,0.02
 11/19  06:00:00,79.5948525476,23.5172568759,17.8775037514,5.40402998111,2.06121554724,15.9888894789,108.868320132,105.876589714,2.97173041782,0.02
 11/19  07:00:00,62.2604680813,18.3414407289,15.0513416069,3.24930452048,2.06121554724,15.9888894789,88.3106720244,85.3189416065,2.97173041782,0.02
 11/19  08:00:00,60.5247670278,21.6615381292,20.1621670671,0.0,2.06121554724,15.9888894789,109.74635109,106.754620672,2.97173041782,0.02
 11/19  09:00:00,83.8521299174,18.5944932852,17.0698989246,1.7416840008,4.12243109448,41.7362269337,84.2598666871,79.2869826574,4.9528840297,0.02
 11/19  10:00:00,95.8965112788,23.2642043196,23.6632547443,2.10340492904,4.12243109448,41.7362269337,100.475842147,95.5029581175,4.9528840297,0.02
 11/19  11:00:00,86.7964261005,18.8053704155,19.7347457479,1.6637907249,4.12243109448,41.7362269337,81.1028315478,76.1299475181,4.9528840297,0.02
 11/19  12:00:00,95.2817726163,22.9268009111,24.1336543007,1.32318485264,4.12243109448,41.7362269337,99.6369531548,94.6640691251,4.9528840297,0.02
 11/19  13:00:00,85.4767491282,18.5101424331,19.3545409436,1.03566569512,4.12243109448,41.7362269337,80.6376726188,75.6647885891,4.9528840297,0.02
 11/19  14:00:00,95.2111640827,23.0533271893,24.2333134853,0.905023331868,4.12243109448,41.7362269337,98.063112201,93.0902281713,4.9528840297,0.02
 11/19  15:00:00,87.0274365551,19.0162475459,20.1817925329,1.2109000359,4.12243109448,41.7362269337,78.8606134353,73.8877294056,4.9528840297,0.02
 11/19  16:00:00,96.3476343861,23.3485551717,24.7043489852,1.42126410667,4.12243109448,41.7362269337,97.4588334588,92.4859494291,4.9528840297,0.02
 11/19  17:00:00,79.7173408376,18.5944932852,18.5940746445,1.1403264952,4.12243109448,24.8785346261,81.1728507496,76.19996672,4.9528840297,0.02
 11/19  18:00:00,76.3058072956,21.6615381292,21.7906693436,0.0,2.06121554724,15.9888894789,105.907518883,102.915788465,2.97173041782,0.02
 11/19  19:00:00,69.4982844056,18.1727390246,17.5007880751,1.15887622811,2.06121554724,15.9888894789,87.5738760924,84.5821456745,2.97173041782,0.02
 11/19  20:00:00,77.9195136911,22.0832923899,22.2673786479,0.772780898416,2.06121554724,15.9888894789,109.301170995,106.309440578,2.97173041782,0.02
 11/19  21:00:00,71.0174271237,18.4890547201,17.6941238661,2.16836741318,2.06121554724,15.9888894789,88.7759813266,85.7842509088,2.97173041782,0.02
 11/19  22:00:00,76.9730444584,21.6615381292,22.5154445204,0.0,2.06121554724,15.9888894789,111.69164968,108.699919262,2.97173041782,0.02
 11/19  23:00:00,73.6072645911,18.5944932852,19.2982109138,3.0486792072,2.06121554724,15.9888894789,89.1751849956,86.1834545778,2.97173041782,0.02
 11/19  24:00:00,82.7423859987,22.7580992068,24.2345479014,2.9536770147,2.06121554724,15.9888894789,111.321062092,108.329331674,2.97173041782,0.02
 11/20  01:00:00,73.3031491104,17.750984764,19.8137056786,1.01136179852,4.12243109448,15.9888894789,88.9605896694,85.9688592516,2.97173041782,0.02
 11/20  02:00:00,85.6763720672,22.5050466505,25.7833797332,2.53066811783,4.12243109448,15.9888894789,110.277606085,107.285875667,2.97173041782,0.02
 11/20  03:00:00,77.879626532,18.5101424331,21.2739132391,3.36847390642,4.12243109448,15.9888894789,88.9406662291,85.9489358113,2.97173041782,0.02
 11/20  04:00:00,87.5038384115,22.842450059,26.2769122729,3.52719842463,4.12243109448,15.9888894789,110.479161322,107.487430905,2.97173041782,0.02
 11/20  05:00:00,112.519103677,27.1185237834,31.3313361128,1.8844378488,12.3672932834,24.9413748627,125.293871756,120.320987726,4.9528840297,0.02
 11/20  06:00:00,152.535993086,28.1318837654,37.8545356607,34.3647677044,12.3672932834,24.9413748627,201.24738405,187.692644411,4.9528840297,8.60185560908
 11/20  07:00:00,195.768234493,28.5958467409,38.3009468138,23.2394873927,24.7345865669,70.7195625826,157.865865625,147.940097566,9.90576805939,0.02
 11/20  08:00:00,211.33898103,28.639400398,39.216422264,13.2055497676,37.1018798503,92.3937384068,135.840515228,125.914747169,9.90576805939,0.02
 11/20  09:00:00,214.993074197,28.6870906367,34.4960836146,9.48890633908,37.1018798503,104.434947198,127.702440543,117.776672484,9.90576805939,0.02
 11/20  10:00:00,217.612278969,28.7070639382,26.2528720765,8.28966275553,37.1018798503,116.476155989,124.239366512,114.313598452,9.90576805939,0.02
 11/20  11:00:00,214.277096742,28.7154390897,23.3020113768,7.89637497597,37.1018798503,116.476155989,131.213541888,112.673502084,9.90576805939,8.63427174456
 11/20  12:00:00,212.479361064,28.7370368977,21.9799890878,7.39879903332,37.1018798503,116.476155989,121.092961885,111.167193826,9.90576805939,0.02
 11/20  13:00:00,198.876337357,28.7717138812,20.8106399068,6.97229481463,37.1018798503,104.434947198,128.306802281,109.769760786,9.90576805939,8.63127343505
 11/20  14:00:00,209.903758088,28.8063992197,19.9268546139,6.80697475465,37.1018798503,116.476155989,118.296405189,108.37063713,9.90576805939,0.02
 11/20  15:00:00,209.357381226,28.8350852366,19.5549249645,6.60409468973,37.1018798503,116.476155989,125.783310001,107.243710652,9.90576805939,8.6338312896
 11/20  16:00:00,210.132369926,28.8744934665,20.0362451795,5.91151838422,37.1018798503,116.476155989,114.964359082,105.038591023,9.90576805939,0.02
 11/20  17:00:00,227.62182274,28.8910581223,19.8713535106,6.18680897039,37.1018798503,116.476155989,122.456655674,103.92299723,9.90576805939,8.62789038421
 11/20  18:00:00,235.923753576,28.9061928437,19.3229219552,6.40152341871,37.1018798503,116.476155989,113.003003949,103.07723589,9.90576805939,0.02
 11/20  19:00:00,152.696694725,27.2591085369,16.252221375,0.0,24.7345865669,47.5788473902,84.0728789378,79.0999949081,4.9528840297,0.02
 11/20  20:00:00,154.227650022,27.6808627975,16.0198388352,0.0,24.7345865669,47.5788473902,89.110135975,84.1372519453,4.9528840297,0.02
 11/20  21:00:00,134.314678481,26.4156000157,15.4190284203,0.0287470570134,12.3672932834,38.6892022431,110.943886775,99.3632654831,2.97173041782,8.60889087394
 11/20  22:00:00,109.885717177,21.0532931072,11.6476807071,0.362650101088,12.3672932834,27.0668015668,85.2626404922,82.2709100744,2.97173041782,0.02
 11/20  23:00:00,82.2234926465,17.3292305034,9.68858277943,0.0,4.12243109448,15.9888894789,77.6836404218,74.6919100039,2.97173041782,0.02
 11/20  24:00:00,94.4215218075,22.7580992068,11.8040719618,1.36685871494,4.12243109448,15.9888894789,99.5070031053,96.5152726875,2.97173041782,0.02
 11/21  01:00:00,80.4724169784,18.1727390246,9.01184803879,1.63741931824,4.12243109448,15.9888894789,81.538783581,78.5470531632,2.97173041782,0.02
 11/21  02:00:00,93.6326116371,22.9268009111,10.8442964785,3.32828712376,4.12243109448,15.9888894789,101.969593648,98.9778632304,2.97173041782,0.02
 11/21  03:00:00,85.7799910014,19.0162475459,8.28539282313,5.70472521871,4.12243109448,15.9888894789,83.3366168302,80.3448864124,2.97173041782,0.02
 11/21  04:00:00,102.598840192,23.7703094323,10.4580222282,8.53070443071,4.12243109448,15.9888894789,104.227151076,101.235420659,2.97173041782,0.02
 11/21  05:00:00,128.171900063,27.6808627975,11.9973004676,5.64629059615,12.3672932834,24.9413748627,117.476162969,112.503278939,4.9528840297,0.02
 11/21  06:00:00,164.185581205,28.1346402022,14.8756918654,37.3620181531,12.3672932834,24.9413748627,185.530566089,180.557682059,4.9528840297,0.02
 11/21  07:00:00,206.319308253,28.6027844861,13.6312783556,28.5281148573,24.7345865669,70.7195625826,166.064359387,156.138591328,9.90576805939,0.02
 11/21  08:00:00,219.238801558,28.6567750775,15.0985319127,18.4810289136,37.1018798503,92.3937384068,141.56475128,131.638983221,9.90576805939,0.02
 11/21  09:00:00,223.459761543,28.7253214454,17.241770791,12.9936202945,37.1018798503,104.434947198,122.883306837,112.957538778,9.90576805939,0.02
 11/21  10:00:00,230.688153807,28.8117995201,17.6298302423,10.2855917322,37.1018798503,116.476155989,125.444174625,106.909026693,9.90576805939,8.62937987205
 11/21  11:00:00,230.721856035,28.9547958161,18.1245015147,8.98700446912,37.1018798503,116.476155989,112.104051455,102.178283395,9.90576805939,0.02
 11/21  12:00:00,232.367154285,29.1550545194,18.8588354858,7.60862132625,37.1018798503,116.476155989,116.951253273,98.4095107141,9.90576805939,8.63597449945
 11/21  13:00:00,222.512455022,29.3505280937,19.341242686,6.37232688977,37.1018798503,104.434947198,105.341837415,95.4160693552,9.90576805939,0.02
 11/21  14:00:00,232.178983906,29.4573859335,18.9512085793,5.23903618074,37.1018798503,116.476155989,112.006460319,93.4646147226,9.90576805939,8.63607753671
 11/21  15:00:00,231.408219345,29.4295046658,18.5708797151,4.46820407962,37.1018798503,116.476155989,102.884516093,92.9587480339,9.90576805939,0.02
 11/21  16:00:00,229.663054626,29.2818695689,17.4843899413,4.21480921698,37.1018798503,116.476155989,112.579595425,94.0412203224,9.90576805939,8.63260704339
 11/21  17:00:00,241.666637923,29.0865367,16.1532664468,4.53854220703,37.1018798503,116.476155989,106.332383977,96.4066159172,9.90576805939,0.02
 11/21  18:00:00,243.829912314,29.036557835,13.4780741398,5.11647929918,37.1018798503,116.476155989,112.354394928,102.428626868,9.90576805939,0.02
 11/21  19:00:00,153.598685524,27.2591085369,7.89297731539,0.0,24.7345865669,47.5788473902,91.5259419489,77.964017893,4.9528840297,8.60904002612
 11/21  20:00:00,152.984813027,27.540278044,6.50901664254,0.0332265870541,24.7345865669,47.5788473902,88.1563405858,83.1834565561,4.9528840297,0.02
 11/21  21:00:00,132.468387308,26.4156000157,6.01671284418,0.104006885601,12.3672932834,38.6892022431,101.706589532,98.7148591141,2.97173041782,0.02
 11/21  22:00:00,107.07408405,21.8494622556,7.52034871424,0.508554466056,12.3672932834,27.0668015668,87.4188681565,84.4271377387,2.97173041782,0.02
 11/21  23:00:00,74.5157121248,17.3292305034,7.6832664062,0.0,4.12243109448,15.9888894789,77.4210363946,74.4293059767,2.97173041782,0.02
 11/21  24:00:00,86.8734132371,22.7159237808,9.78485851308,1.59836959295,4.12243109448,15.9888894789,99.4710355876,96.4793051698,2.97173041782,0.02
 11/22  01:00:00,80.893923514,19.2271246762,7.60222347814,4.47012509339,4.12243109448,15.9888894789,80.1419197421,77.1501893243,2.97173041782,0.02
 11/22  02:00:00,92.0381459705,23.3485551717,8.187785462,5.52946754633,4.12243109448,15.9888894789,101.236807678,98.2450772604,2.97173041782,0.02
 11/22  03:00:00,87.8348822676,19.4380018065,5.17161631316,8.89078068497,4.12243109448,15.9888894789,82.3689897961,79.3772593783,2.97173041782,0.02
 11/22  04:00:00,97.6195602098,23.3485551717,7.14545719052,8.22826006614,4.12243109448,15.9888894789,103.60657127,100.614840853,2.97173041782,0.02
 11/22  05:00:00,123.098568105,28.1026170582,8.38029370999,8.71927396542,12.3672932834,24.9413748627,117.746502181,112.773618151,4.9528840297,0.02
 11/22  06:00:00,151.169316677,27.7002946853,10.9305158382,33.6899879824,12.3672932834,24.9413748627,186.578658059,181.605774029,4.9528840297,0.02
 11/22  07:00:00,204.748328671,28.6024570221,10.7667252805,31.5822669076,24.7345865669,70.7195625826,175.43628287,165.510514811,9.90576805939,0.02
 11/22  08:00:00,212.331017918,28.6634531628,14.8220094348,20.6264487406,37.1018798503,92.3937384068,143.695647031,133.769878972,9.90576805939,0.02
 11/22  09:00:00,214.390616111,28.7394373349,20.8482681526,14.8551903294,37.1018798503,104.434947198,132.227821543,113.697196533,9.90576805939,8.62485695078
 11/22  10:00:00,227.410626524,28.8309138065,23.7801051356,10.931583183,37.1018798503,116.476155989,116.971277112,107.045509053,9.90576805939,0.02
 11/22  11:00:00,227.252834499,28.9364393383,24.257074607,9.144934483,37.1018798503,116.476155989,120.699786249,102.159492349,9.90576805939,8.63452584125
 11/22  12:00:00,228.282576481,29.1235013318,24.2537759404,7.57868539064,37.1018798503,116.476155989,107.870128018,97.944359959,9.90576805939,0.02
 11/22  13:00:00,212.650652578,29.2889824814,24.9522382202,6.16136933948,37.1018798503,104.434947198,114.369827842,95.8328213022,9.90576805939,8.6312384807
 11/22  14:00:00,216.371881355,29.439567753,25.4501671392,4.87355824653,37.1018798503,116.476155989,103.96767701,94.0419089504,9.90576805939,0.02
 11/22  15:00:00,213.578599554,29.4603345619,24.5454111369,4.06033099411,37.1018798503,116.476155989,111.614326042,93.0741034757,9.90576805939,8.6344545074
 11/22  16:00:00,211.554848031,29.3306038257,22.8828162324,3.71124016078,37.1018798503,116.476155989,103.979307099,94.0535390397,9.90576805939,0.02
 11/22  17:00:00,221.860760192,29.1556320651,21.1637254492,3.7997774205,37.1018798503,116.476155989,114.703237755,96.1694119294,9.90576805939,8.62805776667
 11/22  18:00:00,230.466009865,29.0769520227,17.6984836484,4.30234795382,37.1018798503,116.476155989,107.113551064,97.1877830048,9.90576805939,0.02
 11/22  19:00:00,144.479217658,27.2591085369,11.3221951728,0.0,24.7345865669,47.5788473902,80.8957231456,75.9228391159,4.9528840297,0.02
 11/22  20:00:00,143.444057346,27.540278044,9.51201674676,0.0,24.7345865669,47.5788473902,87.3633947761,82.3905107464,4.9528840297,0.02
 11/22  21:00:00,121.269051821,26.4156000157,8.43844604805,0.0415494742942,12.3672932834,38.6892022431,101.304393132,98.3126627143,2.97173041782,0.02
 11/22  22:00:00,101.084720363,22.0603393859,7.29732954097,0.516417997605,12.3672932834,27.0668015668,87.547432777,84.5557023592,2.97173041782,0.02
 11/22  23:00:00,73.8568597121,17.3292305034,5.99740560284,0.0,4.12243109448,15.9888894789,77.6884107961,74.6966803782,2.97173041782,0.02
 11/22  24:00:00,86.6890644455,22.2519940941,7.2806392883,0.847856093289,4.12243109448,15.9888894789,99.4982617254,96.5065313076,2.97173041782,0.02
 11/23  01:00:00,79.1830415906,19.0162475459,5.45702309678,4.35842169779,2.06121554724,15.9888894789,81.5117648333,78.5200344154,2.97173041782,0.02
 11/23  02:00:00,94.4019493374,23.7703094323,6.55060803752,7.57544539701,2.06121554724,15.9888894789,103.400084771,100.408354353,2.97173041782,0.02
 11/23  03:00:00,84.3458597297,19.0162475459,4.87426518884,7.75596299895,2.06121554724,15.9888894789,92.9560594719,81.3824721695,2.97173041782,8.60185688467
 11/23  04:00:00,101.097086105,23.7703094323,5.70649948633,11.8233282737,2.06121554724,15.9888894789,106.362747407,103.37101699,2.97173041782,0.02
 11/23  05:00:00,87.5021424207,19.0162475459,4.79152804982,10.6643718683,2.06121554724,15.9888894789,86.4063681589,83.4146377411,2.97173041782,0.02
 11/23  06:00:00,99.7588788478,23.7703094323,7.35212198535,14.6634642008,2.06121554724,15.9888894789,108.415108599,105.423378181,2.97173041782,0.02
 11/23  07:00:00,81.485688405,19.0162475459,5.85538662146,12.453192118,2.06121554724,15.9888894789,87.8989800375,84.9072496196,2.97173041782,0.02
 11/23  08:00:00,77.9716783027,23.7703094323,11.2594639758,14.6111103652,2.06121554724,15.9888894789,109.055850907,106.064120489,2.97173041782,0.02
 11/23  09:00:00,87.1147360184,19.0162475459,12.5213119526,8.06000580705,4.12243109448,41.7362269337,84.2573908105,79.2845067808,4.9528840297,0.02
 11/23  10:00:00,99.2500675518,23.7703094323,17.4030987021,8.07181353727,4.12243109448,41.7362269337,100.772660353,95.7997763232,4.9528840297,0.02
 11/23  11:00:00,88.8090403021,19.0162475459,14.5726069908,5.25361129782,4.12243109448,41.7362269337,79.8213519307,74.848467901,4.9528840297,0.02
 11/23  12:00:00,102.757869244,23.7703094323,18.8083516723,5.52787525119,4.12243109448,41.7362269337,96.2623232801,91.2894392504,4.9528840297,0.02
 11/23  13:00:00,87.276638364,18.9318966937,14.4334779977,3.71074628791,4.12243109448,41.7362269337,77.3371761738,72.3642921441,4.9528840297,0.02
 11/23  14:00:00,92.670849036,22.9268009111,17.7633148608,2.32780167919,4.12243109448,41.7362269337,95.5541855209,90.5813014912,4.9528840297,0.02
 11/23  15:00:00,79.744170737,17.3292305034,14.0449018311,0.0,4.12243109448,41.7362269337,77.6981100572,72.7252260275,4.9528840297,0.02
 11/23  16:00:00,86.8325978585,21.6615381292,16.782507733,0.0,4.12243109448,41.7362269337,97.2762084964,92.3033244667,4.9528840297,0.02
 11/23  17:00:00,71.4341894571,17.3292305034,12.2124416644,0.0,4.12243109448,24.8785346261,81.3765160234,76.4036319937,4.9528840297,0.02
 11/23  18:00:00,70.4126803598,21.6615381292,14.0633471184,0.0,2.06121554724,15.9888894789,106.254725243,103.262994825,2.97173041782,0.02
 11/23  19:00:00,66.9018111662,18.5944932852,10.8156138001,3.40533957718,2.06121554724,15.9888894789,87.92063059,84.9289001722,2.97173041782,0.02
 11/23  20:00:00,74.9628235781,22.9268009111,14.0971435971,4.14901923522,2.06121554724,15.9888894789,109.642439521,106.650709103,2.97173041782,0.02
 11/23  21:00:00,70.0793981193,19.0162475459,12.0437515749,6.17619578491,2.06121554724,15.9888894789,88.8773656325,85.8856352147,2.97173041782,0.02
 11/23  22:00:00,79.542080752,23.3485551717,15.5139360944,7.60596467916,2.06121554724,15.9888894789,110.974786199,107.983055782,2.97173041782,0.02
 11/23  23:00:00,75.0730127174,19.4380018065,12.319299537,10.5221864944,2.06121554724,15.9888894789,89.63311176,86.6413813422,2.97173041782,0.02
 11/23  24:00:00,81.1105972784,23.3485551717,15.7514269829,9.09362347444,2.06121554724,15.9888894789,111.844113589,108.852383171,2.97173041782,0.02
 11/24  01:00:00,78.2160032982,19.4380018065,12.5440569003,11.4744313703,4.12243109448,15.9888894789,89.5711970119,86.579466594,2.97173041782,0.02
 11/24  02:00:00,83.4295931592,23.3485551717,15.3986344468,9.74542586868,4.12243109448,15.9888894789,111.533301756,108.541571338,2.97173041782,0.02
 11/24  03:00:00,78.8765806751,19.4380018065,11.9542838954,12.7323815207,4.12243109448,15.9888894789,90.0455996628,87.053869245,2.97173041782,0.02
 11/24  04:00:00,84.5076062166,23.3485551717,15.8770132151,10.3442246114,4.12243109448,15.9888894789,111.873978437,108.882248019,2.97173041782,0.02
 11/24  05:00:00,109.328501841,27.9620323046,20.2213507554,8.9603125945,12.3672932834,24.9413748627,126.98341027,122.01052624,4.9528840297,0.02
 11/24  06:00:00,142.173259827,27.6840523296,24.066828655,38.2375726107,12.3672932834,24.9413748627,204.042376061,190.487658163,4.9528840297,8.60183386807
 11/24  07:00:00,192.922120086,28.5416259007,24.7528507121,33.9956896194,24.7345865669,70.7195625826,159.879009635,149.953241576,9.90576805939,0.02
 11/24  08:00:00,205.29842914,28.5752166702,25.9362885108,20.5093107731,37.1018798503,92.3937384068,137.893818116,127.968050057,9.90576805939,0.02
 11/24  09:00:00,214.139106423,28.5866221253,27.0495646237,16.1819126685,37.1018798503,104.434947198,130.71639702,120.79062896,9.90576805939,0.02
 11/24  10:00:00,223.23907837,28.6215003176,28.5932245941,11.6616579601,37.1018798503,116.476155989,123.895395718,113.969627659,9.90576805939,0.02
 11/24  11:00:00,223.538978213,28.677379146,31.1108487306,9.3874587388,37.1018798503,116.476155989,127.388882951,108.848389487,9.90576805939,8.63472540444
 11/24  12:00:00,222.0956518,28.6786098583,31.1493952984,7.90408925643,37.1018798503,116.476155989,124.364551561,107.283375709,9.90576805939,7.17540779329
 11/24  13:00:00,208.593629959,28.6998730961,30.959394057,6.61265792561,37.1018798503,104.434947198,117.219682241,105.834808297,9.90576805939,1.47910588537
 11/24  14:00:00,221.718762758,28.8823225801,33.2944091758,5.17847774821,37.1018798503,116.476155989,111.104685023,101.178916964,9.90576805939,0.02
 11/24  15:00:00,220.931499446,29.0126519688,33.3941963491,4.16135923335,37.1018798503,116.476155989,116.831492072,98.2910761813,9.90576805939,8.63464783168
 11/24  16:00:00,217.024283448,28.9533628168,30.0986914432,3.60910912958,37.1018798503,116.476155989,108.526414488,98.6006464286,9.90576805939,0.02
 11/24  17:00:00,225.239055349,28.8756622623,26.6106084119,3.64445525709,37.1018798503,116.476155989,118.693123246,100.159088274,9.90576805939,8.62826691264
 11/24  18:00:00,225.879323211,28.8743768708,24.753934549,3.79469561868,37.1018798503,116.476155989,110.679342364,100.753574305,9.90576805939,0.02
 11/24  19:00:00,134.722400385,26.626477146,20.9054331993,0.0,24.7345865669,47.5788473902,82.6605128075,77.6876287778,4.9528840297,0.02
 11/24  20:00:00,136.056840066,27.3645471021,21.5017974306,0.0,24.7345865669,47.5788473902,88.0709504377,83.098066408,4.9528840297,0.02
 11/24  21:00:00,115.32478204,25.9938457551,23.3973764682,0.0,12.3672932834,38.6892022431,109.772356891,98.191617241,2.97173041782,8.60900923242
 11/24  22:00:00,82.3564222379,14.5381912197,13.8720212851,0.0,12.3672932834,27.0668015668,63.5270066815,60.5352762636,2.97173041782,0.02
 11/24  23:00:00,77.2497622385,22.0832923899,20.309192552,0.0,4.12243109448,15.9888894789,96.8206964279,93.8289660101,2.97173041782,0.02
 11/24  24:00:00,67.616054505,17.3292305034,15.5597273843,0.0,4.12243109448,15.9888894789,79.1306667745,76.1389363567,2.97173041782,0.02
 11/25  01:00:00,76.7801028422,22.842450059,18.8823672399,0.19800822511,4.12243109448,15.9888894789,99.8792440968,96.887513679,2.97173041782,0.02
 11/25  02:00:00,67.0306006129,17.3292305034,14.974273458,0.0,4.12243109448,15.9888894789,80.9991836238,78.007453206,2.97173041782,0.02
 11/25  03:00:00,76.4779010831,22.9268009111,18.1715539431,0.522268926881,4.12243109448,15.9888894789,101.531035183,98.5393047656,2.97173041782,0.02
 11/25  04:00:00,66.763310433,17.4135813555,14.6226324312,0.0,4.12243109448,15.9888894789,81.6942273368,78.702496919,2.97173041782,0.02
 11/25  05:00:00,84.3789945765,26.8373542763,21.8700958212,0.621246279238,4.12243109448,16.0517297156,122.120957191,119.129226773,2.97173041782,0.02
 11/25  06:00:00,85.8464506945,27.2591085369,22.1658335839,1.37121036411,4.12243109448,16.0517297156,123.248522048,120.256791631,2.97173041782,0.02
 11/25  07:00:00,108.700240972,28.5243713188,22.1784947045,4.09133520632,4.12243109448,39.6058045677,104.291845879,101.300115461,2.97173041782,0.02
 11/25  08:00:00,166.170547414,28.5489087921,26.0009963113,33.1190695728,12.3672932834,65.3531420225,160.853353428,155.880469398,4.9528840297,0.02
 11/25  09:00:00,162.944090056,28.5408763721,29.1718036918,23.8389263161,12.3672932834,68.2430321324,154.636727559,149.66384353,4.9528840297,0.02
 11/25  10:00:00,187.423486002,28.5681167161,33.4181636167,15.0278205092,16.4897243779,93.1370602926,141.335751136,133.391136689,7.92461444751,0.02
 11/25  11:00:00,186.288045058,28.6082789248,34.7140076643,12.5562556006,16.4897243779,93.1370602926,143.590933915,127.052052733,7.92461444751,8.61426673532
 11/25  12:00:00,186.364849628,28.6677842275,36.5450457629,10.7425487734,16.4897243779,93.1370602926,131.768471262,123.823856814,7.92461444751,0.02
 11/25  13:00:00,177.703264029,28.627718712,38.2768475189,9.5408667119,16.4897243779,83.9857416113,131.092846191,123.148231743,7.92461444751,0.02
 11/25  14:00:00,174.94625916,28.589637134,36.2875359807,8.8112473145,16.4897243779,83.9857416113,131.258761697,123.314147249,7.92461444751,0.02
 11/25  15:00:00,171.132227669,28.575853411,32.8429689955,8.45561158285,16.4897243779,83.9857416113,131.05842274,123.113808293,7.92461444751,0.02
 11/25  16:00:00,141.312548697,28.5243713188,28.9872736031,0.0,12.3672932834,70.6512738906,72.0759013614,67.1030173317,4.9528840297,0.02
 11/25  17:00:00,152.810875236,28.5243713188,28.7397750679,0.0,12.3672932834,70.6512738906,81.4388193129,67.874703837,4.9528840297,8.61123144625
 11/25  18:00:00,142.599860922,28.5243713188,28.7031619339,0.0,12.3672932834,58.1284167478,76.8974195987,71.924535569,4.9528840297,0.02
 11/25  19:00:00,105.167008685,25.9938457551,26.9883575406,0.0,12.3672932834,24.9413748627,99.2523803159,94.2794962862,4.9528840297,0.02
 11/25  20:00:00,106.067748855,26.626477146,27.2564663195,0.0,12.3672932834,24.9413748627,105.472443034,100.499559004,4.9528840297,0.02
 11/25  21:00:00,88.6462358588,26.4156000157,27.1727409511,0.00759683341299,4.12243109448,16.0517297156,114.021040349,111.029309932,2.97173041782,0.02
 11/25  22:00:00,58.8100211438,11.5528203356,12.7036784958,0.0,4.12243109448,15.9888894789,58.841602288,55.8498718702,2.97173041782,0.02
 11/25  23:00:00,76.4705724471,19.9286150789,21.7367524406,0.0,4.12243109448,15.9888894789,100.002236545,97.0105061272,2.97173041782,0.02
 11/25  24:00:00,70.6698490044,17.3292305034,18.6135219486,0.0,4.12243109448,15.9888894789,82.8164374576,79.8247070398,2.97173041782,0.02
 11/26  01:00:00,78.8946698218,22.9268009111,22.8105791166,0.361228049144,2.06121554724,15.9888894789,105.008757485,102.017027068,2.97173041782,0.02
 11/26  02:00:00,67.4822335067,17.3292305034,17.4871218885,0.0,2.06121554724,15.9888894789,84.79603412,81.8043037022,2.97173041782,0.02
 11/26  03:00:00,77.4942251792,22.3996080853,22.0247787733,0.27377652078,2.06121554724,15.9888894789,107.01002343,104.018293012,2.97173041782,0.02
 11/26  04:00:00,68.8093133523,17.750984764,18.149954716,0.242492695811,2.06121554724,15.9888894789,86.3090559545,83.3173255367,2.97173041782,0.02
 11/26  05:00:00,80.7421266475,22.842450059,24.3282535998,0.775361121129,2.06121554724,15.9888894789,107.837178383,104.845447966,2.97173041782,0.02
 11/26  06:00:00,68.8497146689,17.3292305034,18.8546029153,0.0,2.06121554724,15.9888894789,86.7472444602,83.7555140424,2.97173041782,0.02
 11/26  07:00:00,77.1066778309,22.9268009111,24.9172241724,1.16492413375,2.06121554724,15.9888894789,108.468143423,105.476413005,2.97173041782,0.02
 11/26  08:00:00,55.4490956167,17.4979322076,19.3802820742,0.0,2.06121554724,15.9888894789,86.8949443474,83.9032139296,2.97173041782,0.02
 11/26  09:00:00,95.9997388264,23.5172568759,25.5654334089,0.407433503033,4.12243109448,41.7362269337,102.980923639,98.008039609,4.9528840297,0.02
 11/26  10:00:00,86.3553541926,18.425791581,21.3212070085,0.228921172025,4.12243109448,41.7362269337,81.5926671995,76.6197831698,4.9528840297,0.02
