Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  11:00:00,98.8359365003,23.4329060238,28.4154743275,0.47794101189,4.12243109448,41.7362269337,101.15995342,96.1870693905,4.9528840297,0.02
 11/26  12:00:00,86.4088817955,18.2570898767,21.5272041931,0.245153191788,4.12243109448,41.7362269337,82.2588972746,77.286013245,4.9528840297,0.02
 11/26  13:00:00,96.6508364783,23.3485551717,26.2104428023,0.582223260434,4.12243109448,41.7362269337,101.408836956,96.4359529266,4.9528840297,0.02
 11/26  14:00:00,88.4993269752,19.0162475459,22.6454664325,0.458178352635,4.12243109448,41.7362269337,81.1765825628,76.2036985331,4.9528840297,0.02
 11/26  15:00:00,98.9944041375,23.3485551717,28.7332823391,0.402951269028,4.12243109448,41.7362269337,98.8167026595,93.8438186298,4.9528840297,0.02
 11/26  16:00:00,85.2045535563,18.2570898767,20.3503883875,0.217640542717,4.12243109448,41.7362269337,89.6814029095,76.1266579576,4.9528840297,8.60186092222
 11/26  17:00:00,86.906025356,23.3485551717,21.3960025104,0.763711299677,4.12243109448,24.8785346261,101.679185772,96.7063017427,4.9528840297,0.02
 11/26  18:00:00,65.9718355958,18.1727390246,14.4056722493,0.727542703551,2.06121554724,15.9888894789,86.0694310905,83.0777006727,2.97173041782,0.02
 11/26  19:00:00,72.6837612049,21.6615381292,18.226160864,0.0,2.06121554724,15.9888894789,109.747224658,106.75549424,2.97173041782,0.02
 11/26  20:00:00,66.9292619624,18.5944932852,13.7971139064,1.87177326789,2.06121554724,15.9888894789,88.8741667203,85.8824363024,2.97173041782,0.02
 11/26  21:00:00,73.283893046,22.5050466505,16.1519132805,1.83087100092,2.06121554724,15.9888894789,112.116266391,109.124535973,2.97173041782,0.02
 11/26  22:00:00,66.5577589811,17.750984764,15.0105196707,1.13037312445,2.06121554724,15.9888894789,90.5712084485,87.5794780307,2.97173041782,0.02
 11/26  23:00:00,79.2287010091,22.9268009111,20.0407465026,3.46509154673,2.06121554724,15.9888894789,111.924096056,108.932365638,2.97173041782,0.02
 11/26  24:00:00,66.6780892229,17.6666339119,15.5379598347,0.807614105392,2.06121554724,15.9888894789,91.1217297805,88.1299993627,2.97173041782,0.02
 11/27  01:00:00,80.0286068472,22.5050466505,19.9324009313,2.73388164603,4.12243109448,15.9888894789,111.560504147,108.568773729,2.97173041782,0.02
 11/27  02:00:00,73.4035829286,18.5944932852,16.0401341867,4.0418585024,4.12243109448,15.9888894789,89.5254688083,86.5337383905,2.97173041782,0.02
 11/27  03:00:00,81.8922233567,22.9268009111,19.7881334932,4.32001134615,4.12243109448,15.9888894789,111.326298948,108.33456853,2.97173041782,0.02
 11/27  04:00:00,69.1701537245,17.750984764,15.2690696294,1.42300237908,4.12243109448,15.9888894789,89.8067836605,86.8150532427,2.97173041782,0.02
 11/27  05:00:00,107.5054971,27.9620323046,22.1974467863,5.16121216648,12.3672932834,24.9413748627,126.797042787,121.824158757,4.9528840297,0.02
 11/27  06:00:00,134.102052976,27.7089740365,24.507729959,29.7005431265,12.3672932834,24.9413748627,194.758545962,189.785661932,4.9528840297,0.02
 11/27  07:00:00,184.963854283,28.5962946025,23.9157235249,26.8198826162,24.7345865669,70.7195625826,160.090414017,150.164645958,9.90576805939,0.02
 11/27  08:00:00,199.450462502,28.6328412147,23.9553089771,16.5846927765,37.1018798503,92.3937384068,138.449407356,128.523639297,9.90576805939,0.02
 11/27  09:00:00,208.1561764,28.6620677305,25.4023620382,11.7706763055,37.1018798503,104.434947198,138.240941963,119.708734062,9.90576805939,8.62643984133
 11/27  10:00:00,218.857258073,28.7131326972,26.8148775288,8.96659587014,37.1018798503,116.476155989,123.170296587,113.244528527,9.90576805939,0.02
 11/27  11:00:00,217.964444932,28.7428389715,27.2543629454,7.60388556855,37.1018798503,116.476155989,128.453780756,109.91294675,9.90576805939,8.63506594636
 11/27  12:00:00,216.940459764,28.7576562872,27.2741268109,6.54515984576,37.1018798503,116.476155989,118.700294807,108.774526747,9.90576805939,0.02
 11/27  13:00:00,205.237091668,28.8067935709,28.6086627864,5.49986513634,37.1018798503,104.434947198,117.256167673,107.330399613,9.90576805939,0.02
 11/27  14:00:00,215.42282188,28.8553017904,27.3849310963,4.81907068666,37.1018798503,116.476155989,124.051152859,105.5085016,9.90576805939,8.63688319969
 11/27  15:00:00,213.826218549,28.9027674237,26.3097963679,4.25029546931,37.1018798503,116.476155989,121.981466256,103.440700924,9.90576805939,8.63499727327
 11/27  16:00:00,213.857979413,28.9221652233,26.5993320528,3.97339733057,37.1018798503,116.476155989,112.839437991,102.913669931,9.90576805939,0.02
 11/27  17:00:00,224.388716071,28.9359008894,25.4331123774,3.91133353962,37.1018798503,116.476155989,112.647992216,102.722224156,9.90576805939,0.02
 11/27  18:00:00,225.726735267,28.9509155044,24.4112554265,3.90822526942,37.1018798503,116.476155989,120.886885258,102.362056243,9.90576805939,8.61906095561
 11/27  19:00:00,136.100366207,27.2591085369,21.6507785774,0.0,24.7345865669,47.5788473902,83.6679779154,78.6950938857,4.9528840297,0.02
 11/27  20:00:00,136.460282541,27.6808627975,21.5889378495,0.0,24.7345865669,47.5788473902,88.7919049983,83.8190209686,4.9528840297,0.02
 11/27  21:00:00,114.463952349,26.4156000157,22.1148040961,0.0,12.3672932834,38.6892022431,102.175982752,99.1842523337,2.97173041782,0.02
 11/27  22:00:00,82.1468249228,15.0442963324,13.143368944,0.0129461361762,12.3672932834,27.0668015668,64.027436694,61.0357062762,2.97173041782,0.02
 11/27  23:00:00,76.5372088517,21.6615381292,20.0183927128,0.0,4.12243109448,15.9888894789,98.027996576,95.0362661582,2.97173041782,0.02
 11/27  24:00:00,69.6050492593,18.425791581,16.3207751519,0.131385149663,4.12243109448,15.9888894789,79.1343716997,76.1426412819,2.97173041782,0.02
 11/28  01:00:00,78.0502602587,22.5893975026,20.3802165854,0.223368051598,4.12243109448,15.9888894789,99.3828372215,96.3911068037,2.97173041782,0.02
 11/28  02:00:00,68.6125813647,17.4135813555,16.4719025159,0.0,4.12243109448,15.9888894789,80.9114420606,77.9197116428,2.97173041782,0.02
 11/28  03:00:00,78.0288528869,22.5050466505,20.2773118884,0.389216165821,4.12243109448,15.9888894789,100.720773783,97.7290433651,2.97173041782,0.02
 11/28  04:00:00,70.2561910375,18.425791581,16.4009507643,0.702351129412,4.12243109448,15.9888894789,81.9264014023,78.9346709845,2.97173041782,0.02
 11/28  05:00:00,104.874904065,27.6527458468,24.3521389736,0.68521275788,12.3672932834,24.9413748627,115.354220383,110.381336353,4.9528840297,0.02
 11/28  06:00:00,127.119451508,27.7261883981,27.4290677241,19.7793888576,12.3672932834,24.9413748627,183.471482345,178.498598316,4.9528840297,0.02
 11/28  07:00:00,180.99009974,28.6385224231,28.5500925443,15.820363904,24.7345865669,70.7195625826,157.457117393,138.949482534,9.90576805939,8.6018668
 11/28  08:00:00,198.502187694,28.7617734415,29.2468977526,10.2158983651,37.1018798503,92.3937384068,129.22777425,119.302006191,9.90576805939,0.02
 11/28  09:00:00,208.778325192,28.8487023522,29.3880341281,8.22056864834,37.1018798503,104.434947198,123.002459598,113.076691539,9.90576805939,0.02
 11/28  10:00:00,222.140141179,28.9519150892,32.8943340826,5.93118190026,37.1018798503,116.476155989,117.648135366,107.722367306,9.90576805939,0.02
 11/28  11:00:00,224.558247498,29.1197205532,36.4397601451,4.63545524407,37.1018798503,116.476155989,121.001127076,102.460188167,9.90576805939,8.63517084939
 11/28  12:00:00,225.92723104,29.4105694438,38.8257466378,3.32733764956,37.1018798503,116.476155989,116.75897753,98.2164059522,9.90576805939,8.63680351835
 11/28  13:00:00,214.044414088,29.6358238454,39.7672930248,2.31957592358,37.1018798503,104.434947198,105.342481645,95.4167135851,9.90576805939,0.02
 11/28  14:00:00,226.63463254,29.7967243643,40.7829781111,1.69135399161,37.1018798503,116.476155989,108.669933791,93.0299904322,9.90576805939,5.73417529928
 11/28  15:00:00,222.077632931,29.792283801,36.4695809838,1.45246071344,37.1018798503,116.476155989,105.019107913,92.1928855482,9.90576805939,2.92045430551
 11/28  16:00:00,214.682532035,29.5939932528,29.3334842023,1.39191173683,37.1018798503,116.476155989,103.77864542,93.8528773607,9.90576805939,0.02
 11/28  17:00:00,223.114887451,29.4157169517,25.9950359181,1.59579656602,37.1018798503,116.476155989,114.057929649,95.5235300872,9.90576805939,8.62863150263
 11/28  18:00:00,224.007058295,29.313540488,24.3785553167,1.85863297244,37.1018798503,116.476155989,106.302892818,96.3771247589,9.90576805939,0.02
 11/28  19:00:00,134.314505188,27.2591085369,19.8649005519,0.0,24.7345865669,47.5788473902,79.361547876,74.3886638463,4.9528840297,0.02
 11/28  20:00:00,132.741496402,27.6808627975,17.8701319453,0.0,24.7345865669,47.5788473902,85.3368079011,80.3639238714,4.9528840297,0.02
 11/28  21:00:00,109.463988954,26.4156000157,16.9481713572,0.0,12.3672932834,38.6892022431,107.753298032,96.1739243177,2.97173041782,8.60764329652
 11/28  22:00:00,83.652953795,16.6085176785,11.3050727371,0.0,12.3672932834,27.0668015668,69.0088143754,66.0170839576,2.97173041782,0.02
 11/28  23:00:00,72.5568539435,21.8021228828,14.4736795953,0.0,4.12243109448,15.9888894789,94.3016464456,91.3099160277,2.97173041782,0.02
 11/28  24:00:00,66.6547144919,18.1727390246,11.7531140887,0.0644277676492,4.12243109448,15.9888894789,77.5611478806,74.5694174628,2.97173041782,0.02
 11/29  01:00:00,74.2867145432,22.6737483547,14.4987418821,0.212458253532,4.12243109448,15.9888894789,98.8696082482,95.8778778304,2.97173041782,0.02
 11/29  02:00:00,66.3740655313,17.6666339119,11.7494524781,0.0796511043305,4.12243109448,15.9888894789,80.2387093551,77.2469789373,2.97173041782,0.02
 11/29  03:00:00,74.4318834389,22.5050466505,14.4590083899,0.475409668347,4.12243109448,15.9888894789,101.272859724,98.2811293065,2.97173041782,0.02
 11/29  04:00:00,67.0835417821,18.5944932852,11.6413738526,1.03904313667,4.12243109448,15.9888894789,81.6233453039,78.6316148861,2.97173041782,0.02
 11/29  05:00:00,97.8973301694,27.4840441426,17.4538537871,0.749422024542,12.3672932834,24.9413748627,115.009784583,110.036900554,4.9528840297,0.02
 11/29  06:00:00,119.734963287,27.7425698894,21.0692943296,18.1466008528,12.3672932834,24.9413748627,182.541827814,177.568943785,4.9528840297,0.02
 11/29  07:00:00,173.253814563,28.6632212896,20.821390173,15.7838987963,24.7345865669,70.7195625826,148.360327636,138.434559577,9.90576805939,0.02
 11/29  08:00:00,190.539740458,28.8637720599,20.9818743287,10.4164754648,37.1018798503,92.3937384068,129.132153986,119.206385927,9.90576805939,0.02
 11/29  09:00:00,202.663999466,28.9304756976,22.4691177702,8.94332929556,37.1018798503,104.434947198,132.07117853,113.538795729,9.90576805939,8.62661474195
 11/29  10:00:00,214.992346286,28.9675421874,23.5639182758,8.09822380434,37.1018798503,116.476155989,120.697016691,110.771248632,9.90576805939,0.02
 11/29  11:00:00,214.620142227,29.0011904088,23.8778827915,7.37770831722,37.1018798503,116.476155989,118.554889575,108.629121515,9.90576805939,0.02
 11/29  12:00:00,214.391132107,29.0387122713,24.3518669803,6.63702084696,37.1018798503,116.476155989,125.102499746,106.559794039,9.90576805939,8.63693764671
 11/29  13:00:00,202.420651752,29.0722386794,25.0542519888,5.97238734622,37.1018798503,104.434947198,114.853507493,104.927739434,9.90576805939,0.02
 11/29  14:00:00,214.761844072,29.1039598795,25.8969954178,5.39735586534,37.1018798503,116.476155989,121.816411494,103.273534962,9.90576805939,8.63710847292
 11/29  15:00:00,214.999474609,29.1276045938,26.5461627021,4.96234157186,37.1018798503,116.476155989,120.645843737,102.104900101,9.90576805939,8.63517557674
 11/29  16:00:00,214.961339099,29.1451210314,26.7771220162,4.6759997467,37.1018798503,116.476155989,111.061327168,101.135559109,9.90576805939,0.02
 11/29  17:00:00,228.882255082,29.1595075012,26.7909053369,4.47430133894,37.1018798503,116.476155989,110.198622999,100.27285494,9.90576805939,0.02
 11/29  18:00:00,229.40953243,29.1738658948,27.5224712353,4.25684860977,37.1018798503,116.476155989,118.035477396,99.5104948065,9.90576805939,8.61921453058
 11/29  19:00:00,140.656026298,27.2591085369,26.2064365254,0.0,24.7345865669,47.5788473902,81.8197854634,76.8469014337,4.9528840297,0.02
 11/29  20:00:00,142.913979491,27.6808627975,28.0426330111,0.0,24.7345865669,47.5788473902,86.6917965408,81.7189125111,4.9528840297,0.02
 11/29  21:00:00,120.59370636,26.4156000157,28.2445564232,0.0,12.3672932834,38.6892022431,99.5574745106,96.5657440928,2.97173041782,0.02
 11/29  22:00:00,86.479289892,15.0442963324,17.4887791255,0.0,12.3672932834,27.0668015668,61.4550831687,58.4633527509,2.97173041782,0.02
 11/29  23:00:00,76.7878726898,19.0621535537,22.9465494276,0.0,4.12243109448,15.9888894789,86.9115471488,83.919816731,2.97173041782,0.02
 11/29  24:00:00,61.864340181,12.2762100527,15.0134029497,0.0298826277647,4.12243109448,15.9888894789,54.5748084987,51.5830780809,2.97173041782,0.02
 11/30  01:00:00,77.4163472105,19.1235514019,23.4327320126,0.106930110338,4.12243109448,15.9888894789,83.0628936845,80.0711632667,2.97173041782,0.02
 11/30  02:00:00,57.5617656875,10.397538302,12.6454188502,0.0,4.12243109448,15.9888894789,50.2499473695,47.2582169517,2.97173041782,0.02
 11/30  03:00:00,78.8514869965,19.3555162453,24.4456991014,0.297137901079,4.12243109448,15.9888894789,86.7928840708,83.801153653,2.97173041782,0.02
 11/30  04:00:00,66.620163981,14.2621856594,17.1956113676,0.565449955894,4.12243109448,15.9888894789,61.5099752828,58.5182448649,2.97173041782,0.02
 11/30  05:00:00,110.738574497,27.1888161602,31.1676508597,0.197300899395,12.3672932834,24.9413748627,112.298074043,107.325190014,4.9528840297,0.02
 11/30  06:00:00,131.924249949,28.1964075919,33.8466033968,17.6964323415,12.3672932834,24.9413748627,178.625022757,173.652138727,4.9528840297,0.02
 11/30  07:00:00,183.153420657,28.6721650405,33.8115174041,12.6886172263,24.7345865669,70.7195625826,153.675472614,135.167842922,9.90576805939,8.60186163177
 11/30  08:00:00,201.210691052,28.9473584117,34.0828457083,7.90286678063,37.1018798503,92.3937384068,126.172434771,116.246666712,9.90576805939,0.02
 11/30  09:00:00,214.853465325,29.0508826013,37.1287909898,6.35276587604,37.1018798503,104.434947198,120.429978274,110.504210215,9.90576805939,0.02
 11/30  10:00:00,230.82986617,29.1185160861,42.3446617716,5.00397160395,37.1018798503,116.476155989,117.105133094,107.179365035,9.90576805939,0.02
 11/30  11:00:00,233.228752314,29.1651528659,45.6709184856,4.02935911373,37.1018798503,116.476155989,123.346621536,104.806952979,9.90576805939,8.63390049762
 11/30  12:00:00,234.367409174,29.2065238131,47.4089106289,3.38838810438,37.1018798503,116.476155989,121.441307631,102.898499489,9.90576805939,8.63704008243
 11/30  13:00:00,221.823810714,29.2375433524,47.2192242122,3.04531342603,37.1018798503,104.434947198,111.510649664,101.584881605,9.90576805939,0.02
 11/30  14:00:00,237.046251695,29.2892299187,50.734561438,2.65887419304,37.1018798503,116.476155989,118.057042141,99.5142398627,9.90576805939,8.63703421896
 11/30  15:00:00,240.182129895,29.330591061,54.1141345118,2.37408827148,37.1018798503,116.476155989,107.826332959,97.9005648992,9.90576805939,0.02
 11/30  16:00:00,240.11050628,29.3646761742,54.2360649159,2.1466117726,37.1018798503,116.476155989,108.121099727,96.6370781316,9.90576805939,1.57825353644
 11/30  17:00:00,252.197653114,29.3626245205,52.3085545815,2.06896440922,37.1018798503,116.476155989,113.233534861,96.2573932023,9.90576805939,7.07037359929
 11/30  18:00:00,250.704394388,29.3727574212,50.8825110854,1.99279011499,37.1018798503,116.476155989,105.821687292,95.8959192323,9.90576805939,0.02
 11/30  19:00:00,152.510321609,27.1536699718,38.1661527172,0.0,24.7345865669,47.5788473902,78.6686102189,73.6957261892,4.9528840297,0.02
 11/30  20:00:00,152.523539456,27.8917399279,37.4412950163,0.0,24.7345865669,47.5788473902,83.9333186826,78.960434653,4.9528840297,0.02
 11/30  21:00:00,125.682405324,26.4156000157,33.3332460492,0.0,12.3672932834,38.6892022431,105.716890283,94.135985425,2.97173041782,8.60917444029
 11/30  22:00:00,87.1128933536,14.7068929239,18.4597901677,0.0,12.3672932834,27.0668015668,57.3430059911,54.3512755733,2.97173041782,0.02
 11/30  23:00:00,74.4413034574,19.0621535537,20.5999808034,0.0,4.12243109448,15.9888894789,85.6502003557,82.6584699379,2.97173041782,0.02
 11/30  24:00:00,57.9061587389,12.4449117569,10.9164030659,0.0,4.12243109448,15.9888894789,53.8392059606,50.8474755428,2.97173041782,0.02
 12/01  01:00:00,75.0225504019,22.2941695202,17.5979537787,0.000365094661059,4.12243109448,15.9888894789,98.4748848083,95.4831543905,2.97173041782,0.02
 12/01  02:00:00,68.6650830744,17.750984764,12.2435191316,0.0227853403629,4.12243109448,15.9888894789,79.6288062175,76.6370757997,2.97173041782,0.02
 12/01  03:00:00,83.044235741,22.7159237808,13.8178169482,0.272523994089,4.12243109448,15.9888894789,99.9372399966,96.9455095788,2.97173041782,0.02
 12/01  04:00:00,77.5866079576,18.3836161549,10.2181673068,0.730729584168,4.12243109448,15.9888894789,81.2726488174,78.2809183996,2.97173041782,0.02
 12/01  05:00:00,114.327038503,27.1185237834,14.0639463341,0.519701471779,12.3672932834,24.9413748627,114.014695232,109.041811202,4.9528840297,0.02
 12/01  06:00:00,141.251126655,28.1981890405,17.3442314182,20.2227084386,12.3672932834,24.9413748627,180.491079763,175.518195733,4.9528840297,0.02
 12/01  07:00:00,193.679361835,28.6642480517,17.069808268,16.9359591113,24.7345865669,70.7195625826,148.693098317,138.767330258,9.90576805939,0.02
 12/01  08:00:00,213.508514815,28.8854784819,16.1396184794,12.1256446199,37.1018798503,92.3937384068,129.758376855,119.832608796,9.90576805939,0.02
 12/01  09:00:00,224.335519284,29.0075097109,16.3073221303,7.77589785679,37.1018798503,104.434947198,128.963096456,110.430586337,9.90576805939,8.62674206008
 12/01  10:00:00,237.101351088,29.0663355501,16.708290916,6.58567145219,37.1018798503,116.476155989,115.903051079,105.97728302,9.90576805939,0.02
 12/01  11:00:00,239.366323534,29.0614450395,16.1667487649,7.16549632472,37.1018798503,116.476155989,124.125282718,105.584119578,9.90576805939,8.63539508092
 12/01  12:00:00,238.393166074,29.0829272099,15.766319864,7.00345578693,37.1018798503,116.476155989,114.522448476,104.596680417,9.90576805939,0.02
 12/01  13:00:00,226.779181482,29.1683592133,15.7706577054,5.82999453042,37.1018798503,104.434947198,118.971174309,100.433364706,9.90576805939,8.63204154358
 12/01  14:00:00,238.914145082,29.2539221444,15.2170436775,5.50649631966,37.1018798503,116.476155989,107.043786726,97.1180186668,9.90576805939,0.02
 12/01  15:00:00,239.803478253,29.3139461433,14.8241477656,5.07218907026,37.1018798503,116.476155989,113.686493377,95.1453277141,9.90576805939,8.63539760383
 12/01  16:00:00,239.810137068,29.2495547901,13.6705548813,5.10866065911,37.1018798503,116.476155989,106.674335922,96.7485678625,9.90576805939,0.02
 12/01  17:00:00,254.702108737,29.1571533892,12.8338638699,5.73132187916,37.1018798503,116.476155989,113.49487034,103.56910228,9.90576805939,0.02
 12/01  18:00:00,257.299276562,29.1329669564,12.8329729898,6.6295734771,37.1018798503,116.476155989,123.47028081,104.945233872,9.90576805939,8.61927887891
 12/01  19:00:00,166.235605047,27.2591085369,9.52280911441,0.000483931041241,24.7345865669,47.5788473902,83.0568119379,78.0839279082,4.9528840297,0.02
 12/01  20:00:00,165.265683839,27.6808627975,8.55475631136,0.145163438742,24.7345865669,47.5788473902,88.377508959,83.4046249293,4.9528840297,0.02
 12/01  21:00:00,144.037973234,26.4156000157,8.06274032926,0.143124314683,12.3672932834,38.6892022431,101.629720825,98.6379904068,2.97173041782,0.02
 12/01  22:00:00,119.677715793,22.0603393859,6.85993856481,1.09451776101,12.3672932834,27.0668015668,87.6210779114,84.6293474936,2.97173041782,0.02
 12/01  23:00:00,90.2673317371,18.2570898767,5.67245594952,1.66134411316,4.12243109448,15.9888894789,77.4883279892,74.4965975714,2.97173041782,0.02
 12/01  24:00:00,109.842891511,23.7703094323,7.28622018028,5.71803385232,4.12243109448,15.9888894789,99.2253928131,96.2336623953,2.97173041782,0.02
 12/02  01:00:00,95.8222713501,19.0162475459,6.04706043398,5.84704999357,4.12243109448,15.9888894789,80.9529639719,77.9612335541,2.97173041782,0.02
 12/02  02:00:00,112.579236417,23.7703094323,8.08912865024,8.8812244104,4.12243109448,15.9888894789,102.386654938,99.3949245206,2.97173041782,0.02
 12/02  03:00:00,95.9671014055,19.0162475459,6.70086335016,8.13125855663,4.12243109448,15.9888894789,83.1935619683,80.2018315504,2.97173041782,0.02
 12/02  04:00:00,111.968908864,23.7703094323,9.32841839798,11.2049978448,4.12243109448,15.9888894789,104.267799295,101.276068877,2.97173041782,0.02
 12/02  05:00:00,119.534733098,27.6808627975,11.0073619613,9.75748547465,4.12243109448,16.0517297156,123.361996027,120.370265609,2.97173041782,0.02
 12/02  06:00:00,121.279393157,28.1026170582,11.5533040228,13.0743178053,4.12243109448,16.0517297156,133.235011917,121.66215091,2.97173041782,8.60113058914
 12/02  07:00:00,146.782733455,28.5243713188,12.5591588586,15.8602654489,4.12243109448,39.6058045677,117.605195798,114.61346538,2.97173041782,0.02
 12/02  08:00:00,208.495305715,28.5243713188,16.3998600819,50.2076726748,12.3672932834,65.3531420225,169.307757601,164.334873572,4.9528840297,0.02
 12/02  09:00:00,200.85239329,28.5243713188,17.2280733775,40.2094990072,12.3672932834,68.2430321324,162.320668842,157.347784813,4.9528840297,0.02
 12/02  10:00:00,218.36331175,28.5381639029,17.6316808737,31.1324494595,16.4897243779,93.1370602926,149.42042196,141.475807513,7.92461444751,0.02
 12/02  11:00:00,214.71004896,28.543661041,18.7205334983,27.2284607911,16.4897243779,93.1370602926,142.741916568,134.797302121,7.92461444751,0.02
 12/02  12:00:00,212.146551581,28.5454029533,18.9497267568,24.3716955002,16.4897243779,93.1370602926,139.421294574,131.476680127,7.92461444751,0.02
 12/02  13:00:00,200.635613806,28.5460590981,19.1041865076,21.575431576,16.4897243779,83.9857416113,145.051317382,128.514852934,7.92461444751,8.61185000052
 12/02  14:00:00,196.058099493,28.5463287981,19.4941278037,19.4837427693,16.4897243779,83.9857416113,134.36403855,126.419424103,7.92461444751,0.02
 12/02  15:00:00,192.407394766,28.5463485378,19.4880519549,19.4590114883,16.4897243779,83.9857416113,134.695848181,126.751233733,7.92461444751,0.02
 12/02  16:00:00,148.989870641,28.5243713188,16.3842144009,0.448084704962,12.3672932834,70.6512738906,78.2048158477,73.231931818,4.9528840297,0.02
 12/02  17:00:00,163.508792608,28.5243713188,16.6510244496,1.38927455015,12.3672932834,70.6512738906,78.0891646346,73.1162806049,4.9528840297,0.02
 12/02  18:00:00,150.219844138,28.5243713188,16.4711082712,2.62209991951,12.3672932834,58.1284167478,81.4502125029,76.4773284732,4.9528840297,0.02
 12/02  19:00:00,104.041788518,25.9938457551,14.8229381496,0.0,12.3672932834,24.9413748627,103.903714923,98.9308308937,4.9528840297,0.02
 12/02  20:00:00,102.559061066,25.9938457551,13.9800198931,0.0,12.3672932834,24.9413748627,110.300794911,105.327910881,4.9528840297,0.02
 12/02  21:00:00,86.7631962339,25.9938457551,13.378135196,0.0,4.12243109448,16.0517297156,118.594901037,115.60317062,2.97173041782,0.02
 12/02  22:00:00,80.1238376797,22.0603393859,10.2653990419,4.14335610905,4.12243109448,15.9888894789,108.746613962,97.1730254556,2.97173041782,8.6018580883
 12/02  23:00:00,76.3937358112,19.0162475459,8.30569455872,6.68692315163,4.12243109448,15.9888894789,85.5076229439,82.5158925261,2.97173041782,0.02
 12/02  24:00:00,90.0599888522,23.7703094323,10.0774973462,10.0502203981,4.12243109448,15.9888894789,107.474686136,104.482955718,2.97173041782,0.02
 12/03  01:00:00,77.6879831781,19.0162475459,7.58887259381,9.61520112805,2.06121554724,15.9888894789,87.6322233576,84.6404929398,2.97173041782,0.02
 12/03  02:00:00,92.2359794075,23.7703094323,9.63181618544,13.0637862574,2.06121554724,15.9888894789,110.314327868,107.32259745,2.97173041782,0.02
 12/03  03:00:00,81.2129654296,19.0162475459,7.11073594103,11.6412521078,2.06121554724,15.9888894789,88.449251626,85.4575212082,2.97173041782,0.02
 12/03  04:00:00,95.6219599462,23.7703094323,8.11015156592,15.5538992592,2.06121554724,15.9888894789,110.79499362,107.803263203,2.97173041782,0.02
 12/03  05:00:00,86.5783660365,19.0162475459,5.73745612095,13.8863971913,2.06121554724,15.9888894789,89.6484036402,86.6566732224,2.97173041782,0.02
 12/03  06:00:00,106.324763667,23.7703094323,6.40752232325,18.110618801,2.06121554724,15.9888894789,112.109321984,109.117591566,2.97173041782,0.02
 12/03  07:00:00,93.7002047395,19.0162475459,4.02745440878,16.1282340841,2.06121554724,15.9888894789,90.5960873791,87.6043569613,2.97173041782,0.02
 12/03  08:00:00,101.732303679,23.7703094323,3.39910788918,20.5151118383,2.06121554724,15.9888894789,113.261938453,110.270208035,2.97173041782,0.02
 12/03  09:00:00,112.024606145,19.0162475459,2.16711529705,14.1321636383,4.12243109448,41.7362269337,88.5997684808,83.6268844511,4.9528840297,0.02
 12/03  10:00:00,126.718008931,23.7703094323,2.77417218308,15.6053830399,4.12243109448,41.7362269337,105.549377733,100.576493704,4.9528840297,0.02
 12/03  11:00:00,110.253410407,19.0162475459,2.48456008972,12.2270454289,4.12243109448,41.7362269337,84.7158277581,79.7429437284,4.9528840297,0.02
 12/03  12:00:00,127.02112376,23.7703094323,3.61083576764,14.3853957743,4.12243109448,41.7362269337,103.759327551,98.7864435208,4.9528840297,0.02
 12/03  13:00:00,110.548198171,19.0162475459,3.15387508233,11.4320134516,4.12243109448,41.7362269337,83.9842322995,79.0113482698,4.9528840297,0.02
 12/03  14:00:00,127.461517633,23.7703094323,4.43902239011,14.0456081521,4.12243109448,41.7362269337,103.640859192,98.667975162,4.9528840297,0.02
 12/03  15:00:00,111.554510199,19.0162475459,3.82249328716,11.075524713,4.12243109448,41.7362269337,83.6028585201,78.6299744904,4.9528840297,0.02
 12/03  16:00:00,130.417211316,23.7703094323,4.79295375183,15.0798995695,4.12243109448,41.7362269337,103.997385201,99.0245011717,4.9528840297,0.02
 12/03  17:00:00,111.593071062,19.0162475459,3.47364378116,14.0486654396,4.12243109448,24.8785346261,86.4936522139,81.5207681842,4.9528840297,0.02
 12/03  18:00:00,122.32591801,23.7703094323,4.41991843557,21.4012023824,2.06121554724,15.9888894789,111.464460111,108.472729694,2.97173041782,0.02
 12/03  19:00:00,105.609000545,19.0162475459,3.03258536146,19.3122546352,2.06121554724,15.9888894789,91.6478178638,88.656087446,2.97173041782,0.02
 12/03  20:00:00,125.075163559,23.7703094323,3.45029803212,25.2179580586,2.06121554724,15.9888894789,114.908836235,111.917105817,2.97173041782,0.02
 12/03  21:00:00,107.935455854,19.0162475459,2.7071985501,21.9125822551,2.06121554724,15.9888894789,93.1177859635,90.1260555457,2.97173041782,0.02
 12/03  22:00:00,128.050609145,23.7703094323,3.43294813064,27.8392632857,2.06121554724,15.9888894789,116.361136436,113.369406018,2.97173041782,0.02
 12/03  23:00:00,109.89732583,19.0162475459,2.33716838115,24.0051663311,2.06121554724,15.9888894789,94.1783549081,91.1866244902,2.97173041782,0.02
 12/03  24:00:00,129.446372986,23.7703094323,2.58450043215,30.2075424839,2.06121554724,15.9888894789,117.779828517,114.788098099,2.97173041782,0.02
 12/04  01:00:00,111.861248448,19.0162475459,2.02861764908,24.7485173441,4.12243109448,15.9888894789,94.2880772032,91.2963467854,2.97173041782,0.02
 12/04  02:00:00,129.886762094,23.7703094323,2.58153759232,30.6126817465,4.12243109448,15.9888894789,125.899093359,114.326549454,2.97173041782,8.60081348737
 12/04  03:00:00,111.398455636,19.0162475459,2.02409802473,25.6435871189,4.12243109448,15.9888894789,94.6576334225,91.6659030047,2.97173041782,0.02
 12/04  04:00:00,130.585032365,23.7703094323,2.57234857996,31.7742508912,4.12243109448,15.9888894789,117.902181477,114.910451059,2.97173041782,0.02
 12/04  05:00:00,148.721111568,27.6808627975,2.93040435063,21.8501906815,12.3672932834,24.9413748627,134.393702966,129.420818936,4.9528840297,0.02
 12/04  06:00:00,204.919446382,28.1026170582,6.48785966401,74.2224053845,12.3672932834,24.9413748627,204.401649546,199.428765516,4.9528840297,0.02
 12/04  07:00:00,245.509796235,28.5243713188,6.19624037589,61.0560139243,24.7345865669,70.7195625826,210.402229051,200.476460991,9.90576805939,0.02
 12/04  08:00:00,249.143892664,28.5295302002,6.95508626985,44.2707425953,37.1018798503,92.3937384068,189.868371417,179.942603357,9.90576805939,0.02
 12/04  09:00:00,250.425759226,28.5381980291,8.61361028942,34.3365149585,37.1018798503,104.434947198,172.590985328,162.665217269,9.90576805939,0.02
 12/04  10:00:00,254.529694399,28.5456951866,9.54771217605,27.2816448245,37.1018798503,116.476155989,169.758470187,151.222129755,9.90576805939,8.63057237215
 12/04  11:00:00,249.685497137,28.5553664225,10.3888106832,22.5936423259,37.1018798503,116.476155989,152.380361944,142.454593885,9.90576805939,0.02
 12/04  12:00:00,247.195447454,28.5772906098,11.3984424338,18.9282206963,37.1018798503,116.476155989,151.672680247,133.129349596,9.90576805939,8.63756259067
 12/04  13:00:00,234.717509884,28.6552787069,11.8236847461,16.1929319131,37.1018798503,104.434947198,136.050506843,126.124738784,9.90576805939,0.02
 12/04  14:00:00,243.233918867,28.7195890624,12.4003844611,14.0125651095,37.1018798503,116.476155989,138.693728003,120.150328965,9.90576805939,8.63763097848
 12/04  15:00:00,242.452251635,28.7034558687,12.8270147478,12.3405784821,37.1018798503,116.476155989,126.671851802,116.746083743,9.90576805939,0.02
 12/04  16:00:00,242.008350278,28.6354493197,12.2400422813,11.565165395,37.1018798503,116.476155989,139.09057286,120.550783179,9.90576805939,8.63402162137
 12/04  17:00:00,256.461079094,28.6200444505,11.8198100437,11.5294845817,37.1018798503,116.476155989,134.800587621,124.874819561,9.90576805939,0.02
 12/04  18:00:00,258.033251702,28.6243789044,11.819509371,12.0453606464,37.1018798503,116.476155989,135.177531208,125.251763148,9.90576805939,0.02
 12/04  19:00:00,161.383834508,25.9938457551,8.48949617759,0.0,24.7345865669,47.5788473902,97.5476794616,83.9854394465,4.9528840297,8.60935598542
 12/04  20:00:00,162.474233616,27.2591085369,8.08531179687,0.405872583514,24.7345865669,47.5788473902,92.2760176625,87.3031336328,4.9528840297,0.02
 12/04  21:00:00,139.802506482,25.9938457551,8.01366816545,0.0,12.3672932834,38.6892022431,105.415915524,102.424185106,2.97173041782,0.02
 12/04  22:00:00,114.100040532,21.3011817168,6.25899131222,0.765686478912,12.3672932834,27.0668015668,90.0839673739,87.0922369561,2.97173041782,0.02
 12/04  23:00:00,90.9541395778,19.0162475459,4.97281754387,5.29130453637,4.12243109448,15.9888894789,79.7605186578,76.76878824,2.97173041782,0.02
 12/04  24:00:00,109.006774003,23.7703094323,6.37086492597,9.21766032596,4.12243109448,15.9888894789,101.98881129,98.997080872,2.97173041782,0.02
 12/05  01:00:00,96.3170532587,19.0162475459,4.9889985735,9.02973560569,4.12243109448,15.9888894789,83.1940581308,80.2023277129,2.97173041782,0.02
 12/05  02:00:00,113.918757679,23.7703094323,6.34220785123,13.0033979608,4.12243109448,15.9888894789,104.858900095,101.867169678,2.97173041782,0.02
 12/05  03:00:00,98.6609295602,19.0162475459,4.95676315525,11.388517687,4.12243109448,15.9888894789,85.1383014507,82.1465710328,2.97173041782,0.02
 12/05  04:00:00,115.795221753,23.7703094323,6.27797701007,15.6170412352,4.12243109448,15.9888894789,106.80930263,103.817572212,2.97173041782,0.02
 12/05  05:00:00,136.172225082,27.6808627975,6.38916078522,10.5976810232,12.3672932834,24.9413748627,120.452921402,115.480037372,4.9528840297,0.02
 12/05  06:00:00,179.782475866,28.1120842198,10.0641364608,50.7857717374,12.3672932834,24.9413748627,189.325673603,184.352789573,4.9528840297,0.02
 12/05  07:00:00,224.218720569,28.5508958859,10.8010412447,39.7828710159,24.7345865669,70.7195625826,179.646166704,169.720398644,9.90576805939,0.02
 12/05  08:00:00,231.7654445,28.5889241076,10.7991937898,28.7448649107,37.1018798503,92.3937384068,161.590671143,151.664903084,9.90576805939,0.02
 12/05  09:00:00,238.02559248,28.6028799431,11.3829334858,25.237672721,37.1018798503,104.434947198,162.02082249,143.488195895,9.90576805939,8.62685853555
 12/05  10:00:00,246.803359085,28.6169230978,11.8029950748,23.0614012519,37.1018798503,116.476155989,147.952681578,138.026913519,9.90576805939,0.02
 12/05  11:00:00,242.763735403,28.6291980495,11.7996890454,21.3055631219,37.1018798503,116.476155989,153.969134989,135.427416569,9.90576805939,8.63595036084
 12/05  12:00:00,236.370156065,28.6397015511,11.2085091008,19.8350200753,37.1018798503,116.476155989,145.287038635,135.361270576,9.90576805939,0.02
 12/05  13:00:00,220.133603457,28.6485151318,11.365685179,18.5261329053,37.1018798503,104.434947198,152.441758471,133.903429006,9.90576805939,8.63256140494
 12/05  14:00:00,227.031877868,28.6571456315,11.7759333326,17.3818906871,37.1018798503,116.476155989,140.385777749,130.460009689,9.90576805939,0.02
 12/05  15:00:00,225.596496917,28.6646470138,11.7787357396,16.6787906385,37.1018798503,116.476155989,147.757454827,129.215788919,9.90576805939,8.63589784865
 12/05  16:00:00,225.206162026,28.6784189641,11.773814456,16.2181543905,37.1018798503,116.476155989,137.812879306,127.887111247,9.90576805939,0.02
 12/05  17:00:00,239.673379812,28.6947943157,12.3645357251,15.7384718581,37.1018798503,116.476155989,143.376039335,124.842762514,9.90576805939,8.62750876159
 12/05  18:00:00,238.950007896,28.7092463219,12.7840060002,15.2614061531,37.1018798503,116.476155989,131.7874904,121.86172234,9.90576805939,0.02
 12/05  19:00:00,138.514193245,27.1185237834,10.0264188833,0.262938444499,24.7345865669,47.5788473902,90.7002393638,85.7273553341,4.9528840297,0.02
 12/05  20:00:00,138.753952181,27.2591085369,10.6566484084,0.707467687619,24.7345865669,47.5788473902,93.8628458019,88.8899617722,4.9528840297,0.02
 12/05  21:00:00,117.091399604,25.9938457551,11.0150805508,0.0,12.3672932834,38.6892022431,106.234898918,103.2431685,2.97173041782,0.02
 12/05  22:00:00,99.8739783873,21.9759885338,9.21358700323,2.42828341511,12.3672932834,27.0668015668,99.4308431532,87.8532595627,2.97173041782,8.60585317259
 12/05  23:00:00,74.9755198708,18.6788441374,7.66713459944,4.51005265466,4.12243109448,15.9888894789,80.2856806603,77.2939502425,2.97173041782,0.02
 12/05  24:00:00,88.5662615504,23.7703094323,9.75338845505,8.93006627254,4.12243109448,15.9888894789,102.284743416,99.2930129985,2.97173041782,0.02
 12/06  01:00:00,80.4292421642,19.0162475459,7.27060941029,8.44439158166,4.12243109448,15.9888894789,83.097577677,80.1058472592,2.97173041782,0.02
 12/06  02:00:00,97.0529657895,23.7703094323,8.36218858453,11.9090135882,4.12243109448,15.9888894789,104.45805755,101.466327132,2.97173041782,0.02
 12/06  03:00:00,85.6280760105,19.0162475459,6.24934798556,10.6703908475,4.12243109448,15.9888894789,84.7653540514,81.7736236335,2.97173041782,0.02
 12/06  04:00:00,99.6358764616,23.7703094323,7.87838503292,14.1294611833,4.12243109448,15.9888894789,106.165503886,103.173773468,2.97173041782,0.02
 12/06  05:00:00,119.744147048,27.6808627975,8.9403027805,9.42756274376,12.3672932834,24.9413748627,119.813070315,114.840186285,4.9528840297,0.02
 12/06  06:00:00,162.926460119,28.110218236,11.9624142754,47.5805990456,12.3672932834,24.9413748627,188.919301289,183.94641726,4.9528840297,0.02
 12/06  07:00:00,207.336491891,28.5729710092,11.7679354614,36.2468090034,24.7345865669,70.7195625826,175.028611997,165.102843937,9.90576805939,0.02
 12/06  08:00:00,215.504428437,28.620251747,12.3575002619,25.9610122764,37.1018798503,92.3937384068,154.776358546,144.850590486,9.90576805939,0.02
 12/06  09:00:00,221.550117288,28.6408535668,12.7789945941,22.9336985264,37.1018798503,104.434947198,146.590067387,136.664299328,9.90576805939,0.02
 12/06  10:00:00,231.120187014,28.6545213243,12.7807985649,21.0210232367,37.1018798503,116.476155989,151.869416498,133.333989448,9.90576805939,8.629658991
 12/06  11:00:00,229.0758613,28.6646288787,12.7869673695,19.3017966043,37.1018798503,116.476155989,140.63650615,130.710738091,9.90576805939,0.02
 12/06  12:00:00,225.970341907,28.6729684286,12.7862574075,17.7827039313,37.1018798503,116.476155989,147.084667294,128.541179839,9.90576805939,8.63771939572
 12/06  13:00:00,213.210356756,28.6811389003,13.3709536398,16.4958767108,37.1018798503,104.434947198,134.837074878,124.911306818,9.90576805939,0.02
 12/06  14:00:00,224.773629326,28.7062595349,13.7946482954,15.3658228989,37.1018798503,116.476155989,139.287457068,120.743855251,9.90576805939,8.63783375739
 12/06  15:00:00,225.762289794,28.7350809987,14.3823657518,14.2386543482,37.1018798503,116.476155989,126.495736154,116.569968095,9.90576805939,0.02
 12/06  16:00:00,225.134004099,28.7570834032,14.2141612662,13.823381258,37.1018798503,116.476155989,133.589415811,115.049426281,9.90576805939,8.63422147065
 12/06  17:00:00,239.980661501,28.775290557,13.2106736647,13.6339625977,37.1018798503,116.476155989,127.579328225,117.653560165,9.90576805939,0.02
 12/06  18:00:00,242.718623482,28.790743136,12.2048575446,13.5842316664,37.1018798503,116.476155989,138.72047297,120.19515566,9.90576805939,8.61954925077
 12/06  19:00:00,148.86881205,26.9779390299,6.11052395816,0.209186013347,24.7345865669,47.5788473902,89.8973103327,84.924426303,4.9528840297,0.02
 12/06  20:00:00,151.742733144,27.540278044,5.82822352231,0.836117674722,24.7345865669,47.5788473902,93.370063758,88.3971797284,4.9528840297,0.02
 12/06  21:00:00,129.986077605,26.4156000157,7.59013516261,0.697124665464,12.3672932834,38.6892022431,105.601144854,102.609414436,2.97173041782,0.02
 12/06  22:00:00,109.178052854,21.8494622556,4.40392620125,2.96585994515,12.3672932834,27.0668015668,90.6437196727,87.6519892549,2.97173041782,0.02
 12/06  23:00:00,91.0580624551,19.4380018065,2.61764742433,10.0353363138,4.12243109448,15.9888894789,80.0098961229,77.0181657051,2.97173041782,0.02
 12/06  24:00:00,102.670020604,23.3485551717,2.83839709009,10.1712382818,4.12243109448,15.9888894789,102.288576583,99.2968461652,2.97173041782,0.02
 12/07  01:00:00,96.2516387455,19.4380018065,2.26219295791,14.9744124342,4.12243109448,15.9888894789,83.3164155022,80.3246850844,2.97173041782,0.02
 12/07  02:00:00,106.03596646,23.3485551717,3.23773087432,13.1651932711,4.12243109448,15.9888894789,105.138562531,102.146832114,2.97173041782,0.02
 12/07  03:00:00,100.664052203,19.4380018065,1.80524181885,18.6451625261,4.12243109448,15.9888894789,85.3689827212,82.3772523034,2.97173041782,0.02
 12/07  04:00:00,110.912777394,23.3485551717,0.530984791021,16.1285517734,4.12243109448,15.9888894789,109.604577388,106.61284697,2.97173041782,0.02
 12/07  05:00:00,143.984279037,28.1026170582,0.0,19.2675029533,12.3672932834,24.9413748627,135.715645425,130.742761395,4.9528840297,0.02
 12/07  06:00:00,173.049193073,27.6882188817,0.996754387545,46.7431252809,12.3672932834,24.9413748627,194.030933446,189.058049417,4.9528840297,0.02
 12/07  07:00:00,229.976721111,28.5803511181,1.32619181671,48.4357856054,24.7345865669,70.7195625826,213.318174603,203.392406544,9.90576805939,0.02
 12/07  08:00:00,235.760866584,28.6305607558,3.50536793246,35.6545913934,37.1018798503,92.3937384068,199.715177412,181.200456403,9.90576805939,8.60895295042
 12/07  09:00:00,235.821105861,28.6496417412,10.0262526787,29.7700229844,37.1018798503,104.434947198,161.6363422,151.710574141,9.90576805939,0.02
 12/07  10:00:00,235.796912947,28.6596851021,14.9330984243,24.3534216281,37.1018798503,116.476155989,135.842596576,125.916828516,9.90576805939,0.02
 12/07  11:00:00,230.481585656,28.6674210823,16.284674247,20.5603413274,37.1018798503,116.476155989,134.865065505,116.323103813,9.90576805939,8.63619363292
 12/07  12:00:00,228.449157689,28.6903004699,17.2318663004,17.1018158576,37.1018798503,116.476155989,128.153295735,109.609653646,9.90576805939,8.63787402917
 12/07  13:00:00,215.419249845,28.7244616155,17.62268965,14.3875411107,37.1018798503,104.434947198,116.620620165,106.694852106,9.90576805939,0.02
 12/07  14:00:00,225.322828793,28.7578458536,17.6230107932,12.121611509,37.1018798503,116.476155989,122.973356428,104.431252558,9.90576805939,8.63633581028
 12/07  15:00:00,226.806612844,28.7845932075,17.629786955,10.5027464308,37.1018798503,116.476155989,112.13305472,102.20728666,9.90576805939,0.02
 12/07  16:00:00,227.441253839,28.7988850535,17.0841359689,10.4122377632,37.1018798503,116.476155989,120.51686341,101.976798803,9.90576805939,8.63429654711
 12/07  17:00:00,242.164610466,28.8152654415,17.2386313861,10.6943437885,37.1018798503,116.476155989,112.281443467,102.355675408,9.90576805939,0.02
 12/07  18:00:00,243.545239399,28.8347936528,17.6273070088,10.6154506078,37.1018798503,116.476155989,111.887460566,101.961692507,9.90576805939,0.02
 12/07  19:00:00,149.373580266,26.9779390299,15.0642181965,0.00589935495542,24.7345865669,47.5788473902,84.9909777627,80.018093733,4.9528840297,0.02
 12/07  20:00:00,146.314953014,27.540278044,15.6553239449,0.0988685112283,24.7345865669,47.5788473902,98.901968168,85.3396317818,4.9528840297,8.60945235644
 12/07  21:00:00,122.82898424,26.4156000157,15.9905810174,0.178157425691,12.3672932834,38.6892022431,103.288849422,100.297119004,2.97173041782,0.02
 12/07  22:00:00,97.6678115817,20.1394922092,12.8877968564,0.0635638220435,12.3672932834,27.0668015668,86.4944168178,83.5026864,2.97173041782,0.02
 12/07  23:00:00,74.6973408627,18.1727390246,10.9845955016,1.14172792573,4.12243109448,15.9888894789,78.4362234689,75.4444930511,2.97173041782,0.02
 12/07  24:00:00,85.8101638295,21.6615381292,13.4707302586,0.0,4.12243109448,15.9888894789,100.006832427,97.015102009,2.97173041782,0.02
 12/08  01:00:00,77.6030769594,18.5944932852,10.2999407242,3.35439672682,4.12243109448,15.9888894789,81.1848476479,78.1931172301,2.97173041782,0.02
 12/08  02:00:00,86.2511577174,23.1376780414,12.5401615397,4.72070177642,4.12243109448,15.9888894789,102.528845348,99.5371149297,2.97173041782,0.02
 12/08  03:00:00,79.4344385776,19.4380018065,9.56419560152,8.50037285745,4.12243109448,15.9888894789,82.8938241971,79.9020937793,2.97173041782,0.02
 12/08  04:00:00,92.1252162995,23.3485551717,12.0767631409,7.77120595206,4.12243109448,15.9888894789,103.974896685,100.983166267,2.97173041782,0.02
 12/08  05:00:00,124.600893469,28.1026170582,13.4191556789,7.86592717575,12.3672932834,24.9413748627,117.216593331,112.243709302,4.9528840297,0.02
 12/08  06:00:00,150.430332895,27.7081068705,16.4226412399,31.5635971046,12.3672932834,24.9413748627,185.53731702,180.56443299,4.9528840297,0.02
 12/08  07:00:00,202.994291055,28.6009778953,16.1167490214,30.030952197,24.7345865669,70.7195625826,156.985053162,147.059285103,9.90576805939,0.02
 12/08  08:00:00,212.07303717,28.6679579732,16.2851340512,21.1461317705,37.1018798503,92.3937384068,136.492221049,126.56645299,9.90576805939,0.02
 12/08  09:00:00,220.409683758,28.7185725456,17.2316712266,15.833740759,37.1018798503,104.434947198,133.076834509,114.543712681,9.90576805939,8.62735376912
 12/08  10:00:00,230.194947883,28.7865878102,17.6247284644,12.6051787036,37.1018798503,116.476155989,118.949433541,109.023665481,9.90576805939,0.02
 12/08  11:00:00,226.332100773,28.8290173864,17.6272559309,10.6597742875,37.1018798503,116.476155989,124.777766449,106.235789864,9.90576805939,8.63620852593
 12/08  12:00:00,221.605524515,28.8536801459,18.1709140889,9.85545795131,37.1018798503,116.476155989,115.56011412,105.634346061,9.90576805939,0.02
 12/08  13:00:00,207.969357936,28.8903106527,19.1004273583,8.55558666072,37.1018798503,104.434947198,122.714857114,104.176188386,9.90576805939,8.63290066911
 12/08  14:00:00,218.557445492,28.9126532675,19.4866384793,8.10509461427,37.1018798503,116.476155989,113.267877688,103.342109628,9.90576805939,0.02
 12/08  15:00:00,216.024165632,28.9474954626,19.4874978227,7.13528378145,37.1018798503,116.476155989,120.109967483,101.567990688,9.90576805939,8.63620873575
 12/08  16:00:00,214.340167985,28.9653223728,19.4845124444,6.80516105404,37.1018798503,116.476155989,110.463350119,100.53758206,9.90576805939,0.02
 12/08  17:00:00,229.035641629,28.9655058024,19.4859594036,7.14071766725,37.1018798503,116.476155989,119.559725432,101.024457564,9.90576805939,8.62949980868
 12/08  18:00:00,234.047615421,28.9755008711,19.4885236304,7.18470105794,37.1018798503,116.476155989,110.496003074,100.570235014,9.90576805939,0.02
 12/08  19:00:00,148.112116801,27.2591085369,15.8553163015,0.0,24.7345865669,47.5788473902,83.1450065233,78.1721224937,4.9528840297,0.02
 12/08  20:00:00,149.353801771,27.540278044,15.1037540784,0.00435356547234,24.7345865669,47.5788473902,88.5476674802,83.5747834505,4.9528840297,0.02
 12/08  21:00:00,132.928107027,26.4156000157,13.9067778262,0.0630935357314,12.3672932834,38.6892022431,101.354895063,98.3631646454,2.97173041782,0.02
 12/08  22:00:00,110.722760752,20.9830007304,10.1816367641,0.535188130322,12.3672932834,27.0668015668,84.8534914102,81.8617609924,2.97173041782,0.02
 12/08  23:00:00,83.932617256,17.3292305034,8.00727768101,0.0,4.12243109448,15.9888894789,77.0220373874,74.0303069696,2.97173041782,0.02
 12/08  24:00:00,100.198189001,22.4206957983,9.36463872482,1.45885024482,4.12243109448,15.9888894789,107.804196153,96.2305836321,2.97173041782,8.60188210331
 12/09  01:00:00,90.168597119,18.7631949895,6.64817547205,3.80840834109,4.12243109448,15.9888894789,80.8649379168,77.873207499,2.97173041782,0.02
 12/09  02:00:00,109.739106335,23.7703094323,7.56262250263,7.85342734928,4.12243109448,15.9888894789,101.93565712,98.943926702,2.97173041782,0.02
 12/09  03:00:00,96.7741732725,19.0162475459,5.65424778679,7.76312638872,4.12243109448,15.9888894789,83.1266475418,80.134917124,2.97173041782,0.02
 12/09  04:00:00,115.704883296,23.7703094323,6.21690839493,11.6996373717,4.12243109448,15.9888894789,104.721703497,101.729973079,2.97173041782,0.02
 12/09  05:00:00,126.399214892,27.6808627975,4.8235233329,10.9155247812,4.12243109448,16.0517297156,124.615857493,121.624127075,2.97173041782,0.02
 12/09  06:00:00,129.544946354,28.1026170582,3.35460339061,15.7547661629,4.12243109448,16.0517297156,126.42681642,123.435086002,2.97173041782,0.02
 12/09  07:00:00,156.474855964,28.5243713188,2.34819409244,19.8914199178,4.12243109448,39.6058045677,153.255209853,150.263479435,2.97173041782,0.02
 12/09  08:00:00,218.419140098,28.5243979878,6.06274358649,58.1227839806,12.3672932834,65.3531420225,212.590629862,207.617745832,4.9528840297,0.02
 12/09  09:00:00,208.939331872,28.5244288237,6.77452330847,45.3481153783,12.3672932834,68.2430321324,203.185659987,198.212775957,4.9528840297,0.02
 12/09  10:00:00,226.407113554,28.5461352585,6.79301242481,34.451759612,16.4897243779,93.1370602926,189.080355844,181.135741397,7.92461444751,0.02
 12/09  11:00:00,223.40448835,28.5499582362,7.3906508849,30.5531928651,16.4897243779,93.1370602926,181.119699119,173.175084671,7.92461444751,0.02
 12/09  12:00:00,220.555212239,28.5509016281,7.81276678352,26.9169259326,16.4897243779,93.1370602926,183.59061512,167.051192236,7.92461444751,8.61480843659
 12/09  13:00:00,209.874717681,28.5544207402,8.39293956202,24.0804368689,16.4897243779,83.9857416113,170.025001512,162.080387064,7.92461444751,0.02
 12/09  14:00:00,208.91441599,28.5571937829,8.81618921055,22.0100911981,16.4897243779,83.9857416113,165.949718885,158.005104438,7.92461444751,0.02
 12/09  15:00:00,208.837040527,28.5530871995,9.40446424733,21.044935112,16.4897243779,83.9857416113,163.488679337,155.54406489,7.92461444751,0.02
 12/09  16:00:00,168.643146416,28.5243713188,5.93548212224,1.57497877886,12.3672932834,70.6512738906,111.289789042,106.316905013,4.9528840297,0.02
 12/09  17:00:00,182.348154945,28.5243713188,4.04989121689,4.08111049886,12.3672932834,70.6512738906,121.532605418,116.559721388,4.9528840297,0.02
 12/09  18:00:00,168.518713964,28.5243713188,1.00633087299,6.83919154905,12.3672932834,58.1284167478,147.305686554,133.7468877,4.9528840297,8.60591482521
 12/09  19:00:00,133.341249807,27.7652136497,0.0,6.60519736188,12.3672932834,24.9413748627,118.652149549,113.679265519,4.9528840297,0.02
