Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  20:00:00,132.351661432,27.6808627975,0.257949225546,7.69334453339,12.3672932834,24.9413748627,114.248347031,109.275463002,4.9528840297,0.02
 12/09  21:00:00,120.005513367,28.1026170582,5.02329642631,13.6168056165,4.12243109448,16.0517297156,120.74400682,117.752276403,2.97173041782,0.02
 12/09  22:00:00,101.788727155,22.4820936465,7.46206713035,11.8644443788,4.12243109448,15.9888894789,99.6258688279,96.6341384101,2.97173041782,0.02
 12/09  23:00:00,96.3585756838,19.4380018065,6.87448850383,16.3177767745,4.12243109448,15.9888894789,85.2327321509,82.2410017331,2.97173041782,0.02
 12/09  24:00:00,103.868943102,23.3485551717,9.19527150474,13.4655418159,4.12243109448,15.9888894789,106.883175515,103.891445097,2.97173041782,0.02
 12/10  01:00:00,95.4171254174,19.4380018065,7.51369181079,18.2237736518,2.06121554724,15.9888894789,87.0554146019,84.0636841841,2.97173041782,0.02
 12/10  02:00:00,99.9767283779,23.3485551717,9.01861492102,14.9593681064,2.06121554724,15.9888894789,109.764332331,106.772601914,2.97173041782,0.02
 12/10  03:00:00,93.3658122898,19.4380018065,6.80924455481,19.6664505552,2.06121554724,15.9888894789,88.9766336075,85.9849031897,2.97173041782,0.02
 12/10  04:00:00,98.0382307688,23.3485551717,8.60313746226,15.967239884,2.06121554724,15.9888894789,111.472283088,108.48055267,2.97173041782,0.02
 12/10  05:00:00,92.6733076551,19.4380018065,6.78627474702,20.9226844392,2.06121554724,15.9888894789,90.2070392347,87.2153088169,2.97173041782,0.02
 12/10  06:00:00,98.2953098992,23.3485551717,9.05005550889,16.929372793,2.06121554724,15.9888894789,112.752520952,109.760790535,2.97173041782,0.02
 12/10  07:00:00,94.1632223016,19.4380018065,7.44409465613,21.8825094677,2.06121554724,15.9888894789,90.9534105969,87.9616801791,2.97173041782,0.02
 12/10  08:00:00,85.5472624514,23.3485551717,9.86602944164,17.5059882998,2.06121554724,15.9888894789,113.396317405,110.404586987,2.97173041782,0.02
 12/10  09:00:00,106.068989639,19.4380018065,8.51507483528,18.8831538986,4.12243109448,41.7362269337,88.799374273,83.8264902433,4.9528840297,0.02
 12/10  10:00:00,112.074741812,23.3485551717,11.622256619,14.0962612033,4.12243109448,41.7362269337,107.718950289,102.746066259,4.9528840297,0.02
 12/10  11:00:00,102.642583735,19.4380018065,9.4895308529,16.8239258106,4.12243109448,41.7362269337,86.9836254673,82.0107414376,4.9528840297,0.02
 12/10  12:00:00,105.565624646,23.3485551717,11.9720010923,12.7684208072,4.12243109448,41.7362269337,107.143614017,102.170729987,4.9528840297,0.02
 12/10  13:00:00,98.6740631423,19.4380018065,9.84106618884,14.4281431362,4.12243109448,41.7362269337,86.0152013237,81.042317294,4.9528840297,0.02
 12/10  14:00:00,107.550602334,23.3485551717,12.7925214919,10.4441211822,4.12243109448,41.7362269337,104.511944477,99.5390604474,4.9528840297,0.02
 12/10  15:00:00,102.71796162,19.4380018065,9.79636751024,11.9983690715,4.12243109448,41.7362269337,83.7543885775,78.7815045478,4.9528840297,0.02
 12/10  16:00:00,113.995797441,23.3485551717,11.509493774,9.94400163569,4.12243109448,41.7362269337,103.61216877,98.6392847408,4.9528840297,0.02
 12/10  17:00:00,101.630648252,19.4380018065,8.44851510283,13.5378128809,4.12243109448,24.8785346261,85.6288088462,80.6559248165,4.9528840297,0.02
 12/10  18:00:00,99.9692642842,23.3485551717,9.28307412341,14.0269530443,2.06121554724,15.9888894789,110.181318792,107.189588374,2.97173041782,0.02
 12/10  19:00:00,94.9472488816,19.4380018065,6.3727498065,19.666744229,2.06121554724,15.9888894789,90.9250169822,87.9332865644,2.97173041782,0.02
 12/10  20:00:00,104.315554399,23.3485551717,7.64862538274,16.7280557354,2.06121554724,15.9888894789,122.387742932,110.814128581,2.97173041782,8.60188393383
 12/10  21:00:00,101.602357149,19.4380018065,4.6068947342,22.9743901991,2.06121554724,15.9888894789,92.1964095657,89.2046791479,2.97173041782,0.02
 12/10  22:00:00,109.798108476,23.3485551717,3.80040010442,19.6999179869,2.06121554724,15.9888894789,115.627596965,112.635866547,2.97173041782,0.02
 12/10  23:00:00,105.768483225,19.4380018065,2.69824813568,26.4918847474,2.06121554724,15.9888894789,93.6624690929,90.6707386751,2.97173041782,0.02
 12/10  24:00:00,112.360979371,23.3485551717,2.47519192912,22.134162919,2.06121554724,15.9888894789,117.201878922,114.210148504,2.97173041782,0.02
 12/11  01:00:00,109.892388886,19.4380018065,2.44466484284,28.4721218964,4.12243109448,15.9888894789,94.0295622896,91.0378318718,2.97173041782,0.02
 12/11  02:00:00,116.164622525,23.3485551717,3.78812713305,22.7808006127,4.12243109448,15.9888894789,116.593616844,113.601886426,2.97173041782,0.02
 12/11  03:00:00,112.2037216,19.4380018065,2.69081282957,29.8648098135,4.12243109448,15.9888894789,94.0730618698,91.081331452,2.97173041782,0.02
 12/11  04:00:00,115.521687356,23.3485551717,5.31227277605,23.6841903305,4.12243109448,15.9888894789,117.043444374,114.051713956,2.97173041782,0.02
 12/11  05:00:00,140.80355606,28.1026170582,7.92715799888,24.8215104072,12.3672932834,24.9413748627,133.423552237,128.450668207,4.9528840297,0.02
 12/11  06:00:00,175.279975001,27.6808627975,12.0982128231,58.2859642429,12.3672932834,24.9413748627,203.361382214,198.388498185,4.9528840297,0.02
 12/11  07:00:00,231.003346322,28.5244217902,13.9429640096,59.2490616505,24.7345865669,70.7195625826,183.308071701,173.382303641,9.90576805939,0.02
 12/11  08:00:00,226.027846,28.5262569646,15.88382557,41.3719151788,37.1018798503,92.3937384068,155.833878839,145.90811078,9.90576805939,0.02
 12/11  09:00:00,224.222853767,28.5327941705,17.2187861798,33.0611762069,37.1018798503,104.434947198,141.938674057,132.012905998,9.90576805939,0.02
 12/11  10:00:00,229.264906883,28.5391735459,18.6965822392,27.532326019,37.1018798503,116.476155989,141.867971768,123.332430364,9.90576805939,8.62977334493
 12/11  11:00:00,226.544491157,28.5443996873,19.4785231365,24.1581634007,37.1018798503,116.476155989,129.940070112,120.014302052,9.90576805939,0.02
 12/11  12:00:00,223.298149755,28.5523479352,19.4846580384,20.8975514779,37.1018798503,116.476155989,135.905628008,117.361470956,9.90576805939,8.63838899259
 12/11  13:00:00,208.805144156,28.5597393809,20.033149397,17.890435642,37.1018798503,104.434947198,124.54021101,114.614442951,9.90576805939,0.02
 12/11  14:00:00,219.288898103,28.5666774888,20.4094034338,15.9492295602,37.1018798503,116.476155989,130.647219037,112.102965745,9.90576805939,8.63848523238
 12/11  15:00:00,218.059291908,28.5744340896,20.4172789603,14.7041590884,37.1018798503,116.476155989,129.128083206,110.585848881,9.90576805939,8.63646626588
 12/11  16:00:00,216.435533309,28.5820229702,19.875786962,13.6145808919,37.1018798503,116.476155989,118.859290624,108.933522564,9.90576805939,0.02
 12/11  17:00:00,229.696580233,28.588897612,19.488978825,13.161111983,37.1018798503,116.476155989,118.098886608,108.173118548,9.90576805939,0.02
 12/11  18:00:00,229.072643436,28.6019172163,19.4920343816,12.5223327416,37.1018798503,116.476155989,125.879633161,107.355699456,9.90576805939,8.61816564497
 12/11  19:00:00,129.562580781,25.9938457551,16.3782405762,0.0,24.7345865669,47.5788473902,89.0234991714,84.0506151417,4.9528840297,0.02
 12/11  20:00:00,130.544147942,27.2591085369,16.0204651101,0.0740757166036,24.7345865669,47.5788473902,94.3495355053,89.3766514756,4.9528840297,0.02
 12/11  21:00:00,108.267459166,25.9938457551,16.3400479601,0.0,12.3672932834,38.6892022431,107.54706945,104.555339032,2.97173041782,0.02
 12/11  22:00:00,87.5099552471,19.9286150789,13.37074075,0.0,12.3672932834,27.0668015668,89.3964521429,86.4047217251,2.97173041782,0.02
 12/11  23:00:00,63.6459889995,17.3292305034,11.4178041779,0.0,4.12243109448,15.9888894789,80.9073266675,77.9155962497,2.97173041782,0.02
 12/11  24:00:00,71.2306141204,21.6615381292,14.4231238945,0.0,4.12243109448,15.9888894789,103.313642281,100.321911863,2.97173041782,0.02
 12/12  01:00:00,63.6173713987,17.3292305034,11.4201869954,0.0,4.12243109448,15.9888894789,84.1729506371,81.1812202193,2.97173041782,0.02
 12/12  02:00:00,73.4793670816,22.2519940941,14.760964644,1.30967017146,4.12243109448,15.9888894789,104.965974504,101.974244086,2.97173041782,0.02
 12/12  03:00:00,65.6495516385,17.750984764,11.8511604338,1.16664305357,4.12243109448,15.9888894789,83.7319632844,80.7402328666,2.97173041782,0.02
 12/12  04:00:00,75.8483642318,22.6737483547,15.093596518,3.09225273819,4.12243109448,15.9888894789,113.660848432,102.087229043,2.97173041782,8.60188897138
 12/12  05:00:00,99.6511761644,27.1185237834,18.114861699,2.23298333589,12.3672932834,24.9413748627,119.066122021,114.093237992,4.9528840297,0.02
 12/12  06:00:00,135.912694619,28.1383499301,21.3232833416,34.2662540964,12.3672932834,24.9413748627,188.245909302,183.273025272,4.9528840297,0.02
 12/12  07:00:00,185.135431113,28.6062680859,21.7179720725,24.4809027837,24.7345865669,70.7195625826,153.147979639,143.22221158,9.90576805939,0.02
 12/12  08:00:00,197.899070656,28.6499619745,21.6485916167,17.3228856576,37.1018798503,92.3937384068,133.662496635,123.736728576,9.90576805939,0.02
 12/12  09:00:00,207.090556393,28.6847031813,21.0611252992,15.0236510798,37.1018798503,104.434947198,127.824985396,117.899217336,9.90576805939,0.02
 12/12  10:00:00,215.837277067,28.7064696544,19.1030067438,13.6650355716,37.1018798503,116.476155989,133.353164885,114.816136922,9.90576805939,8.63125990311
 12/12  11:00:00,213.344712864,28.7270338726,17.6582666288,12.5960459864,37.1018798503,116.476155989,122.613033453,112.687265394,9.90576805939,0.02
 12/12  12:00:00,212.318877125,28.7531715724,17.6285829213,11.5734852189,37.1018798503,116.476155989,129.296111652,110.752234727,9.90576805939,8.63810886504
 12/12  13:00:00,201.293345508,28.7725499981,17.06892842,11.2302033798,37.1018798503,104.434947198,119.260960285,109.335192225,9.90576805939,0.02
 12/12  14:00:00,211.363513238,28.7979634867,16.6709768271,10.6954570155,37.1018798503,116.476155989,126.730569555,108.186358303,9.90576805939,8.63844319281
 12/12  15:00:00,211.625956644,28.8239735758,17.2293922422,10.1118317088,37.1018798503,116.476155989,116.699762178,106.773994119,9.90576805939,0.02
 12/12  16:00:00,211.749788283,28.8441414356,17.6267991594,9.85582487904,37.1018798503,116.476155989,124.396284263,105.855669996,9.90576805939,8.63484620709
 12/12  17:00:00,224.756859389,28.8605500177,17.6183828676,9.71162442238,37.1018798503,116.476155989,114.988280992,105.062512933,9.90576805939,0.02
 12/12  18:00:00,224.479466523,28.8757533672,17.620012936,9.52731348283,37.1018798503,116.476155989,114.355658936,104.429890877,9.90576805939,0.02
 12/12  19:00:00,131.132088191,27.2591085369,14.4540312943,0.00326550504146,24.7345865669,47.5788473902,95.215514627,81.6530514448,4.9528840297,8.60957915253
 12/12  20:00:00,131.031819307,27.540278044,13.5040634046,0.0706685683083,24.7345865669,47.5788473902,91.8402335792,86.8673495495,4.9528840297,0.02
 12/12  21:00:00,109.495315719,26.4156000157,13.0169805351,0.206871478811,12.3672932834,38.6892022431,104.752651668,101.76092125,2.97173041782,0.02
 12/12  22:00:00,92.0892599844,20.9830007304,10.5983767605,0.933521037348,12.3672932834,27.0668015668,87.313104897,84.3213744792,2.97173041782,0.02
 12/12  23:00:00,66.9817485387,17.3292305034,8.64345269756,0.0,4.12243109448,15.9888894789,79.0768860904,76.0851556726,2.97173041782,0.02
 12/12  24:00:00,79.8947944314,22.7159237808,10.1196263847,2.37298116732,4.12243109448,15.9888894789,101.508014666,98.5162842486,2.97173041782,0.02
 12/13  01:00:00,75.1184518841,18.9318966937,7.99714090193,4.85799776641,4.12243109448,15.9888894789,82.2631827138,79.271452296,2.97173041782,0.02
 12/13  02:00:00,88.0173471042,23.7703094323,10.0353975372,8.23630441156,4.12243109448,15.9888894789,103.727886953,100.736156536,2.97173041782,0.02
 12/13  03:00:00,77.5229424805,19.0162475459,7.5845665611,7.74316786984,4.12243109448,15.9888894789,84.3155301846,81.3237997668,2.97173041782,0.02
 12/13  04:00:00,91.5789021764,23.7703094323,9.56014359006,10.991866014,4.12243109448,15.9888894789,105.620694272,102.628963854,2.97173041782,0.02
 12/13  05:00:00,113.827347946,27.6808627975,9.77882147161,7.35218185643,12.3672932834,24.9413748627,119.292061012,114.319176983,4.9528840297,0.02
 12/13  06:00:00,155.275239208,28.1225270859,11.8877115881,43.0880942026,12.3672932834,24.9413748627,187.916260597,182.943376567,4.9528840297,0.02
 12/13  07:00:00,204.880044621,28.5939704067,11.7599521596,32.784686111,24.7345865669,70.7195625826,174.380282863,164.454514803,9.90576805939,0.02
 12/13  08:00:00,213.002404793,28.6485533085,12.3556325826,23.6364289324,37.1018798503,92.3937384068,153.785697924,143.859929865,9.90576805939,0.02
 12/13  09:00:00,211.13381088,28.6779951084,15.6292638561,17.2678154686,37.1018798503,104.434947198,142.598498241,124.066567532,9.90576805939,8.62616265036
 12/13  10:00:00,215.912806728,28.747484679,18.7028740899,12.8548939937,37.1018798503,116.476155989,120.379142612,110.453374552,9.90576805939,0.02
 12/13  11:00:00,215.027992648,28.7836006136,20.0179517537,10.774986628,37.1018798503,116.476155989,126.087194204,107.544616191,9.90576805939,8.63680995342
 12/13  12:00:00,214.394679942,28.8153798395,20.4009986322,9.40336587992,37.1018798503,116.476155989,115.980568426,106.054800367,9.90576805939,0.02
 12/13  13:00:00,202.632885282,28.8520471492,20.4550940817,8.10052488867,37.1018798503,104.434947198,123.112648146,104.573521754,9.90576805939,8.63335833224
 12/13  14:00:00,211.890983666,28.8893806138,20.4352593948,7.01090986433,37.1018798503,116.476155989,112.912511183,102.986743123,9.90576805939,0.02
 12/13  15:00:00,209.972255812,28.9087358476,19.8654831136,6.69279989877,37.1018798503,116.476155989,121.136245623,102.593778721,9.90576805939,8.63669884281
 12/13  16:00:00,208.815191047,28.9307783368,18.9389278474,6.58228820039,37.1018798503,116.476155989,112.170136237,102.244368178,9.90576805939,0.02
 12/13  17:00:00,222.322111125,28.9424873377,18.0062012958,6.91585997168,37.1018798503,116.476155989,120.882060511,102.346333036,9.90576805939,8.6299594149
 12/13  18:00:00,222.189074069,28.9522006838,17.6179534344,7.16255696657,37.1018798503,116.476155989,112.234362952,102.308594893,9.90576805939,0.02
 12/13  19:00:00,131.596389882,27.2591085369,15.0360787976,0.0,24.7345865669,47.5788473902,84.9300151193,79.9571310896,4.9528840297,0.02
 12/13  20:00:00,130.640960212,27.540278044,15.6420178717,0.0,24.7345865669,47.5788473902,90.1749369073,85.2020528776,4.9528840297,0.02
 12/13  21:00:00,108.744837214,26.4156000157,16.3456507262,0.050013879603,12.3672932834,38.6892022431,111.713743843,100.132894312,2.97173041782,8.60911911323
 12/13  22:00:00,89.3681209046,21.1938778607,13.4388897633,0.462409629014,12.3672932834,27.0668015668,86.5538424996,83.5621120818,2.97173041782,0.02
 12/13  23:00:00,63.7011544159,17.3292305034,11.4374821669,0.0,4.12243109448,15.9888894789,78.501128082,75.5093976642,2.97173041782,0.02
 12/13  24:00:00,72.1784815078,21.8724152595,14.8908090706,0.146868177923,4.12243109448,15.9888894789,100.39021127,97.3984808526,2.97173041782,0.02
 12/14  01:00:00,66.4355473458,18.1727390246,12.2041978955,1.22128914694,4.12243109448,15.9888894789,81.8658834935,78.8741530756,2.97173041782,0.02
 12/14  02:00:00,75.4211728652,22.7580992068,15.694775737,2.06026619998,4.12243109448,15.9888894789,103.372262732,100.380532314,2.97173041782,0.02
 12/14  03:00:00,64.4761522718,17.3292305034,12.3981949088,0.0,4.12243109448,15.9888894789,83.547057482,80.5553270642,2.97173041782,0.02
 12/14  04:00:00,75.5289715019,22.6737483547,15.5213402739,2.47660457587,4.12243109448,15.9888894789,104.668484116,101.676753699,2.97173041782,0.02
 12/14  05:00:00,101.329115399,27.737096699,18.171649656,3.23556249906,12.3672932834,24.9413748627,118.224174519,113.251290489,4.9528840297,0.02
 12/14  06:00:00,127.831108613,27.7303554549,22.6631571932,25.252789397,12.3672932834,24.9413748627,186.002190384,181.029306354,4.9528840297,0.02
 12/14  07:00:00,185.476012865,28.6451023136,24.4255777053,22.0750452479,24.7345865669,70.7195625826,151.025759103,141.099991044,9.90576805939,0.02
 12/14  08:00:00,199.275018593,28.7701110898,25.8947555023,14.3325189413,37.1018798503,92.3937384068,130.929959003,121.004190944,9.90576805939,0.02
 12/14  09:00:00,210.422414019,28.8568017279,27.7157994503,11.5286908422,37.1018798503,104.434947198,132.944754191,114.411182812,9.90576805939,8.62780331926
 12/14  10:00:00,222.120921737,28.8985550472,28.5658368466,10.29381429,37.1018798503,116.476155989,121.411336125,111.485568065,9.90576805939,0.02
 12/14  11:00:00,221.017397933,28.9308566989,28.6031034694,9.12000638167,37.1018798503,116.476155989,127.839201245,109.296628778,9.90576805939,8.63680440734
 12/14  12:00:00,220.02896497,28.9645094994,28.5951476659,8.10571493197,37.1018798503,116.476155989,117.301805955,107.376037896,9.90576805939,0.02
 12/14  13:00:00,206.299300298,28.9927773613,27.5661718717,7.41851322407,37.1018798503,104.434947198,124.446499687,105.907396722,9.90576805939,8.63333490644
 12/14  14:00:00,215.939774057,29.0169472804,25.5824768872,6.97675559302,37.1018798503,116.476155989,114.631975019,104.70620696,9.90576805939,0.02
 12/14  15:00:00,213.795134389,29.0364537482,23.8039366835,6.59131823918,37.1018798503,116.476155989,122.261342007,103.718792606,9.90576805939,8.63678134173
 12/14  16:00:00,212.543844637,29.0585582993,23.0662947375,6.05583074982,37.1018798503,116.476155989,112.305826372,102.380058313,9.90576805939,0.02
 12/14  17:00:00,226.273970135,29.063821279,22.6828215051,6.06972195357,37.1018798503,116.476155989,120.433772525,101.898018253,9.90576805939,8.62998621332
 12/14  18:00:00,225.516002152,29.0677050031,21.8869309131,6.10501614474,37.1018798503,116.476155989,111.486575995,101.560807935,9.90576805939,0.02
 12/14  19:00:00,132.693239457,27.2591085369,18.2436294336,0.0,24.7345865669,47.5788473902,84.3057621205,79.3328780908,4.9528840297,0.02
 12/14  20:00:00,132.654386867,27.6808627975,17.7830173293,0.0,24.7345865669,47.5788473902,89.4906149322,84.5177309025,4.9528840297,0.02
 12/14  21:00:00,109.475873016,26.4156000157,17.1063361356,0.0203628314942,12.3672932834,38.6892022431,102.670221914,99.6784914966,2.97173041782,0.02
 12/14  22:00:00,87.3615239324,20.2430654835,12.4077226747,0.300795043649,12.3672932834,27.0668015668,84.4722043152,81.4804738974,2.97173041782,0.02
 12/14  23:00:00,64.0069767622,17.3292305034,10.0223092463,0.0,4.12243109448,15.9888894789,78.5556614872,75.5639310694,2.97173041782,0.02
 12/14  24:00:00,76.1805453197,22.5893975026,12.2700200956,0.930928625148,4.12243109448,15.9888894789,108.156092824,96.5824647873,2.97173041782,8.60189761927
 12/15  01:00:00,68.0277067036,18.1727390246,9.70688821593,1.30642510184,4.12243109448,15.9888894789,81.6903061732,78.6985757554,2.97173041782,0.02
 12/15  02:00:00,77.0612528366,22.0832923899,12.1858453921,0.764843798815,4.12243109448,15.9888894789,102.08527555,99.0935451327,2.97173041782,0.02
 12/15  03:00:00,71.6522560438,18.425791581,9.65775746354,2.43693328143,4.12243109448,15.9888894789,83.4181365532,80.4264061354,2.97173041782,0.02
 12/15  04:00:00,85.1831077494,23.3485551717,12.124723577,4.84492018359,4.12243109448,15.9888894789,103.982166171,100.990435753,2.97173041782,0.02
 12/15  05:00:00,109.737555619,27.6808627975,14.0122817671,4.0847221811,12.3672932834,24.9413748627,117.646813828,112.673929798,4.9528840297,0.02
 12/15  06:00:00,134.351979539,27.7311128015,17.3556252575,25.3022865261,12.3672932834,24.9413748627,185.5225107,180.54962667,4.9528840297,0.02
 12/15  07:00:00,193.975532707,28.6365206732,17.6101889104,25.0096456899,24.7345865669,70.7195625826,152.1676065,142.24183844,9.90576805939,0.02
 12/15  08:00:00,203.45815439,28.7468652478,17.612221167,17.9254389301,37.1018798503,92.3937384068,133.022379993,123.096611934,9.90576805939,0.02
 12/15  09:00:00,209.511403166,28.8616454845,18.7032647112,12.4426605441,37.1018798503,104.434947198,123.977626538,114.051858479,9.90576805939,0.02
 12/15  10:00:00,222.729336946,28.9634816423,20.0198337531,9.23311077115,37.1018798503,116.476155989,125.782443512,107.245120922,9.90576805939,8.63155453068
 12/15  11:00:00,221.153270352,29.1055519413,20.4077765197,8.11888091542,37.1018798503,116.476155989,112.241285744,102.315517684,9.90576805939,0.02
 12/15  12:00:00,218.976139616,29.2610009997,20.4101125141,6.98829932644,37.1018798503,116.476155989,117.871054096,99.3265314806,9.90576805939,8.63875455602
 12/15  13:00:00,209.407487065,29.3818687729,20.4157177647,6.03039847458,37.1018798503,104.434947198,107.083302373,97.1575343139,9.90576805939,0.02
 12/15  14:00:00,222.806442515,29.4901694685,20.94563334,5.00945472885,37.1018798503,116.476155989,113.608933663,95.0643103744,9.90576805939,8.63885522953
 12/15  15:00:00,223.224988857,29.5230004726,20.7926566924,4.19806345503,37.1018798503,116.476155989,103.473769658,93.5480015983,9.90576805939,0.02
 12/15  16:00:00,222.104819569,29.399967045,19.8732853028,3.96543337361,37.1018798503,116.476155989,112.58590372,94.0450660829,9.90576805939,8.63506957762
 12/15  17:00:00,233.245257878,29.1713223059,18.4101213512,4.31199896592,37.1018798503,116.476155989,106.803799022,96.8780309626,9.90576805939,0.02
 12/15  18:00:00,233.48739244,29.1302976793,18.178023042,4.54329598323,37.1018798503,116.476155989,116.450928302,97.9252576735,9.90576805939,8.61990256929
 12/15  19:00:00,145.546491223,27.2591085369,14.9084681261,0.0,24.7345865669,47.5788473902,81.0653491006,76.0924650709,4.9528840297,0.02
 12/15  20:00:00,144.985773531,27.6808627975,13.5420271678,0.0,24.7345865669,47.5788473902,87.0541113653,82.0812273356,4.9528840297,0.02
 12/15  21:00:00,123.788595882,26.4156000157,13.6406817799,0.0339650551399,12.3672932834,38.6892022431,100.502167151,97.510436733,2.97173041782,0.02
 12/15  22:00:00,101.587950718,21.1095270086,11.4654186801,0.21663825631,12.3672932834,27.0668015668,84.7172397234,81.7255093056,2.97173041782,0.02
 12/15  23:00:00,75.2330869093,17.3292305034,9.00802988843,0.0,4.12243109448,15.9888894789,77.0676938824,74.0759634646,2.97173041782,0.02
 12/15  24:00:00,87.1240194347,22.7159237808,9.23171219352,0.845229386732,4.12243109448,15.9888894789,98.8170929216,95.8253625038,2.97173041782,0.02
 12/16  01:00:00,74.2518277032,17.750984764,7.10615811147,0.535536510347,4.12243109448,15.9888894789,81.0501398513,78.0584094335,2.97173041782,0.02
 12/16  02:00:00,86.9141187031,23.5172568759,9.72716360493,3.63732087362,4.12243109448,15.9888894789,101.89921885,98.9074884318,2.97173041782,0.02
 12/16  03:00:00,76.9363322437,19.0162475459,7.97608717914,4.51119817391,4.12243109448,15.9888894789,82.6761052322,79.6843748144,2.97173041782,0.02
 12/16  04:00:00,88.8455986938,23.7703094323,10.9573381349,6.8365581287,4.12243109448,15.9888894789,103.757595678,100.76586526,2.97173041782,0.02
 12/16  05:00:00,92.5660127149,27.6808627975,12.9910255581,6.42453319338,4.12243109448,16.0517297156,123.551251996,120.559521578,2.97173041782,0.02
 12/16  06:00:00,94.5529725303,28.1026170582,12.940540786,9.18667833263,4.12243109448,16.0517297156,124.892407357,121.900676939,2.97173041782,0.02
 12/16  07:00:00,121.797698098,28.5243713188,12.9431798824,12.3723352434,4.12243109448,39.6058045677,125.194786876,113.621173351,2.97173041782,8.60188310727
 12/16  08:00:00,176.328000691,28.5286230511,16.9165722633,45.8491540526,12.3672932834,65.3531420225,168.845704024,163.872819994,4.9528840297,0.02
 12/16  09:00:00,172.384239723,28.5283698732,17.0393088881,39.2585027461,12.3672932834,68.2430321324,165.61502233,160.6421383,4.9528840297,0.02
 12/16  10:00:00,192.186220337,28.553395309,16.6552011697,32.0640717171,16.4897243779,93.1370602926,157.45155072,149.506936273,7.92461444751,0.02
 12/16  11:00:00,189.40363213,28.5557255394,16.6640076562,28.7743051402,16.4897243779,93.1370602926,152.315430352,144.370815904,7.92461444751,0.02
 12/16  12:00:00,189.224238327,28.5558416195,16.1218012558,27.6086547268,16.4897243779,93.1370602926,151.957367764,144.012753316,7.92461444751,0.02
 12/16  13:00:00,179.216764256,28.5554254563,15.7151811227,26.8860914999,16.4897243779,83.9857416113,161.066520702,144.529550105,7.92461444751,8.61235614901
 12/16  14:00:00,178.696178484,28.5547399483,15.7206749011,26.30894936,16.4897243779,83.9857416113,151.445959712,143.501345265,7.92461444751,0.02
 12/16  15:00:00,179.164937703,28.554018647,16.2797406322,26.1472310093,16.4897243779,83.9857416113,148.906433752,140.961819304,7.92461444751,0.02
 12/16  16:00:00,136.965409476,28.5243713188,12.833017879,2.41811298241,12.3672932834,70.6512738906,95.7544613235,90.7815772938,4.9528840297,0.02
 12/16  17:00:00,155.884438585,28.5243713188,11.5345661545,5.11887458245,12.3672932834,70.6512738906,99.736616007,94.7637319773,4.9528840297,0.02
 12/16  18:00:00,148.373523853,28.5243713188,11.1106809807,6.87953006362,12.3672932834,58.1284167478,104.506553945,99.5336699155,4.9528840297,0.02
 12/16  19:00:00,111.19062742,26.4156000157,10.9850168442,1.37259228437,12.3672932834,24.9413748627,109.31887856,104.34599453,4.9528840297,0.02
 12/16  20:00:00,122.227618781,28.1026170582,10.9681444843,7.55817129704,12.3672932834,24.9413748627,113.242798797,108.269914768,4.9528840297,0.02
 12/16  21:00:00,107.242733643,27.6808627975,10.3708506762,9.01825988802,4.12243109448,16.0517297156,120.545408311,117.553677894,2.97173041782,0.02
 12/16  22:00:00,100.068150736,22.9038479071,8.27133943557,12.6934400371,4.12243109448,15.9888894789,109.485104816,97.912756582,2.97173041782,8.60061781585
 12/16  23:00:00,90.1902317122,19.0162475459,6.49871060215,11.3748529145,4.12243109448,15.9888894789,85.4565878249,82.4648574071,2.97173041782,0.02
 12/16  24:00:00,104.914195283,23.7703094323,7.8446519951,14.9515959032,4.12243109448,15.9888894789,107.067053748,104.07532333,2.97173041782,0.02
 12/17  01:00:00,91.8605494966,19.0162475459,6.14577867328,13.6338323044,2.06121554724,15.9888894789,87.2259211476,84.2341907297,2.97173041782,0.02
 12/17  02:00:00,109.207565771,23.7703094323,7.31476349348,17.6543297785,2.06121554724,15.9888894789,109.742853487,106.751123069,2.97173041782,0.02
 12/17  03:00:00,95.3577280521,19.0162475459,5.45512735658,15.4689104547,2.06121554724,15.9888894789,88.8877604611,85.8960300433,2.97173041782,0.02
 12/17  04:00:00,113.090703373,23.7703094323,6.433788807,19.7489862485,2.06121554724,15.9888894789,111.455197831,108.463467413,2.97173041782,0.02
 12/17  05:00:00,98.0539956964,19.0162475459,4.40388146649,17.3931169451,2.06121554724,15.9888894789,90.3623227869,87.370592369,2.97173041782,0.02
 12/17  06:00:00,114.656366979,23.7703094323,5.19512068371,22.0390018154,2.06121554724,15.9888894789,113.328323058,110.33659264,2.97173041782,0.02
 12/17  07:00:00,100.725711149,19.0162475459,4.06644666052,20.5338767129,2.06121554724,15.9888894789,92.5803323424,89.5886019246,2.97173041782,0.02
 12/17  08:00:00,104.058487611,23.7703094323,5.6637236213,25.1100246699,2.06121554724,15.9888894789,116.179804484,113.188074066,2.97173041782,0.02
 12/17  09:00:00,110.408561844,19.0162475459,4.85406106703,14.8534491832,4.12243109448,41.7362269337,88.9119280003,83.9390439706,4.9528840297,0.02
 12/17  10:00:00,126.79301605,23.7703094323,6.12597240948,16.2719935655,4.12243109448,41.7362269337,105.107718133,100.134834103,4.9528840297,0.02
 12/17  11:00:00,110.214331697,19.0162475459,4.80227084418,12.1705799514,4.12243109448,41.7362269337,83.8565611255,78.8836770958,4.9528840297,0.02
 12/17  12:00:00,124.955577975,23.7703094323,6.11620076147,14.7603049449,4.12243109448,41.7362269337,103.484280588,98.5113965586,4.9528840297,0.02
 12/17  13:00:00,108.108930054,19.0162475459,4.78889919993,12.290011697,4.12243109448,41.7362269337,85.0395541509,80.0666701212,4.9528840297,0.02
 12/17  14:00:00,126.052212641,23.7703094323,6.09618438215,15.6454419035,4.12243109448,41.7362269337,105.787574509,100.81469048,4.9528840297,0.02
 12/17  15:00:00,110.876599348,19.0162475459,5.15394211897,12.0619738715,4.12243109448,41.7362269337,85.1678961091,80.1950120794,4.9528840297,0.02
 12/17  16:00:00,129.365009776,23.7703094323,6.45814926402,15.6813261387,4.12243109448,41.7362269337,105.032926021,100.060041992,4.9528840297,0.02
 12/17  17:00:00,111.09368211,19.0162475459,4.81086921811,14.1381288563,4.12243109448,24.8785346261,86.8079461665,81.8350621368,4.9528840297,0.02
 12/17  18:00:00,121.702961186,23.7703094323,6.08997844988,21.5977117947,2.06121554724,15.9888894789,111.534140682,108.542410264,2.97173041782,0.02
 12/17  19:00:00,104.894021393,19.0162475459,4.73499879547,19.1411919174,2.06121554724,15.9888894789,91.5515521359,88.5598217181,2.97173041782,0.02
 12/17  20:00:00,124.189270185,23.7703094323,5.96310015394,24.6749105225,2.06121554724,15.9888894789,114.457275445,111.465545027,2.97173041782,0.02
 12/17  21:00:00,106.594735821,19.0162475459,4.71386435625,21.2535569493,2.06121554724,15.9888894789,92.6786915735,89.6869611556,2.97173041782,0.02
 12/17  22:00:00,125.244243707,23.7703094323,5.94232397448,26.878873326,2.06121554724,15.9888894789,115.79099636,112.799265943,2.97173041782,0.02
 12/17  23:00:00,107.400050773,19.0162475459,4.34142363198,22.8997963193,2.06121554724,15.9888894789,93.6037755388,90.612045121,2.97173041782,0.02
 12/17  24:00:00,126.202081854,23.7703094323,5.09146274425,28.7113425643,2.06121554724,15.9888894789,116.86585236,113.874121942,2.97173041782,0.02
 12/18  01:00:00,108.993852284,19.0162475459,4.03506734215,23.3440950995,4.12243109448,15.9888894789,93.6027900771,90.6110596592,2.97173041782,0.02
 12/18  02:00:00,127.304489769,23.7703094323,5.09644314317,28.9954063334,4.12243109448,15.9888894789,124.936005108,113.363841456,2.97173041782,8.60043323448
 12/18  03:00:00,108.968661707,19.0162475459,3.3037555983,24.4657522527,4.12243109448,15.9888894789,94.0118791746,91.0201487567,2.97173041782,0.02
 12/18  04:00:00,127.449502929,23.7703094323,3.88014705046,30.4659455502,4.12243109448,15.9888894789,117.200532053,114.208801635,2.97173041782,0.02
 12/18  05:00:00,145.290877904,27.6808627975,4.3549900012,20.7347407761,12.3672932834,24.9413748627,133.833122607,128.860238577,4.9528840297,0.02
 12/18  06:00:00,200.648625116,28.1026170582,7.47487761294,73.6048137424,12.3672932834,24.9413748627,203.802705436,198.829821407,4.9528840297,0.02
 12/18  07:00:00,244.168772332,28.5243713188,7.77200911199,60.3343582107,24.7345865669,70.7195625826,204.724008855,194.798240796,9.90576805939,0.02
 12/18  08:00:00,245.266188849,28.5270908683,8.94879121401,44.1916476806,37.1018798503,92.3937384068,182.508964559,172.583196499,9.90576805939,0.02
 12/18  09:00:00,245.497338752,28.5348040719,11.5436772254,33.7569200602,37.1018798503,104.434947198,162.32973859,152.403970531,9.90576805939,0.02
 12/18  10:00:00,250.96473294,28.5411221463,13.9734256868,26.0878685233,37.1018798503,116.476155989,153.613311595,135.075712506,9.90576805939,8.6318310298
 12/18  11:00:00,246.728140151,28.5483347037,14.8028958908,21.4344662265,37.1018798503,116.476155989,135.513395934,125.587627875,9.90576805939,0.02
 12/18  12:00:00,242.618156642,28.571926718,15.9095596501,17.5237193785,37.1018798503,116.476155989,134.919747326,116.374844157,9.90576805939,8.63913510967
 12/18  13:00:00,230.634884181,28.6374804033,16.7040747035,14.5649100538,37.1018798503,104.434947198,117.931715578,108.005947518,9.90576805939,0.02
 12/18  14:00:00,240.57193469,28.6976124468,17.0847719309,12.440558737,37.1018798503,116.476155989,121.914586232,103.369651657,9.90576805939,8.63916651478
 12/18  15:00:00,241.598445148,28.7297224426,17.5239473363,10.7343047691,37.1018798503,116.476155989,110.360434433,100.434666374,9.90576805939,0.02
 12/18  16:00:00,241.708070831,28.6579871388,16.5477894777,9.9521494283,37.1018798503,116.476155989,120.958632956,102.417467651,9.90576805939,8.63539724606
 12/18  17:00:00,251.547661846,28.6127931395,13.4817066958,10.1730663864,37.1018798503,116.476155989,126.362354119,116.436586059,9.90576805939,0.02
 12/18  18:00:00,248.983760542,28.6210763383,10.0425930248,10.9465301941,37.1018798503,116.476155989,149.120010642,130.593966987,9.90576805939,8.62027559574
 12/18  19:00:00,153.897466644,25.9938457551,4.25424342949,0.0,24.7345865669,47.5788473902,90.3618892045,85.3890051748,4.9528840297,0.02
 12/18  20:00:00,155.546230647,27.2591085369,2.45183082242,0.49005201524,24.7345865669,47.5788473902,93.1866201056,88.2137360759,4.9528840297,0.02
 12/18  21:00:00,132.782523189,25.9938457551,0.760895405858,0.0,12.3672932834,38.6892022431,106.798027178,103.80629676,2.97173041782,0.02
 12/18  22:00:00,113.079050058,22.341508893,0.16422648035,3.73328441909,12.3672932834,27.0668015668,93.6510552778,90.65932486,2.97173041782,0.02
 12/18  23:00:00,91.9733428022,19.4380018065,0.120822376906,9.7664679195,4.12243109448,15.9888894789,82.8746326157,79.8829021978,2.97173041782,0.02
 12/18  24:00:00,104.989286689,23.3485551717,0.231757867002,10.6335834018,4.12243109448,15.9888894789,105.326452867,102.334722449,2.97173041782,0.02
 12/19  01:00:00,99.5626706297,19.4380018065,0.0597977087937,15.5968946436,4.12243109448,15.9888894789,88.0726934505,85.0809630327,2.97173041782,0.02
 12/19  02:00:00,110.84413146,23.3485551717,0.107047939533,14.7390905363,4.12243109448,15.9888894789,110.916641782,107.924911364,2.97173041782,0.02
 12/19  03:00:00,103.172974591,19.4380018065,0.0474683905023,19.2886670641,4.12243109448,15.9888894789,90.3740999503,87.3823695325,2.97173041782,0.02
 12/19  04:00:00,111.921409359,23.3485551717,0.14130213633,17.4643485491,4.12243109448,15.9888894789,111.423246569,108.431516151,2.97173041782,0.02
 12/19  05:00:00,140.113538563,28.1026170582,0.440540791899,18.4145863347,12.3672932834,24.9413748627,123.245155363,118.272271333,4.9528840297,0.02
 12/19  06:00:00,167.920627084,27.6886206795,9.16343532945,47.2932606702,12.3672932834,24.9413748627,192.900334808,187.927450778,4.9528840297,0.02
 12/19  07:00:00,225.58049194,28.5431315335,13.3710458514,46.6413774037,24.7345865669,70.7195625826,182.081780443,163.574115359,9.90576805939,8.60189702532
 12/19  08:00:00,231.464972662,28.5815948909,14.3816860491,32.4054790658,37.1018798503,92.3937384068,149.825689835,139.899921776,9.90576805939,0.02
 12/19  09:00:00,227.965998023,28.5931165614,16.4460181708,24.0838282368,37.1018798503,104.434947198,133.604544309,123.67877625,9.90576805939,0.02
 12/19  10:00:00,238.454688166,28.6236940906,18.7098182196,18.1474912466,37.1018798503,116.476155989,128.773900715,110.236275869,9.90576805939,8.63185678716
 12/19  11:00:00,235.461103133,28.7084484475,19.4865477787,14.8328323287,37.1018798503,116.476155989,114.608551456,104.682783396,9.90576805939,0.02
 12/19  12:00:00,232.679629293,28.8524078961,20.0311577753,12.3221092264,37.1018798503,116.476155989,119.237905784,100.693004667,9.90576805939,8.63913305691
 12/19  13:00:00,221.813928272,28.9940860885,20.94573825,10.1946876013,37.1018798503,104.434947198,107.330177039,97.4044089797,9.90576805939,0.02
 12/19  14:00:00,223.939796602,28.979383008,20.7871358102,8.63369515849,37.1018798503,116.476155989,115.4752861,96.9303728824,9.90576805939,8.63914515868
 12/19  15:00:00,215.376250793,28.8338015199,20.4049695637,7.70596079344,37.1018798503,116.476155989,108.937284895,99.0115168356,9.90576805939,0.02
 12/19  16:00:00,211.154841294,28.7855823124,20.456619418,7.21267676318,37.1018798503,116.476155989,118.982353088,100.441078149,9.90576805939,8.63550687994
 12/19  17:00:00,224.65182432,28.793462116,20.4412157606,6.9595726564,37.1018798503,116.476155989,110.727584931,100.801816871,9.90576805939,0.02
 12/19  18:00:00,224.418397182,28.8106663716,20.4065094889,6.74482329658,37.1018798503,116.476155989,110.728496366,100.802728307,9.90576805939,0.02
 12/19  19:00:00,133.398643097,26.9779390299,17.3404104877,0.0,24.7345865669,47.5788473902,91.9722086344,78.4111288323,4.9528840297,8.60819577238
 12/19  20:00:00,134.447082168,27.2591085369,17.5294912483,0.0,24.7345865669,47.5788473902,88.5128717978,83.5399877681,4.9528840297,0.02
 12/19  21:00:00,110.850527041,25.9938457551,17.314606027,0.0,12.3672932834,38.6892022431,101.848751971,98.857021553,2.97173041782,0.02
 12/19  22:00:00,89.2281401941,19.8213112228,13.2650540402,0.110813744314,12.3672932834,27.0668015668,83.5116185122,80.5198880944,2.97173041782,0.02
 12/19  23:00:00,65.8034236403,17.750984764,11.9617527271,0.139439109946,4.12243109448,15.9888894789,77.7092892506,74.7175588328,2.97173041782,0.02
 12/19  24:00:00,74.2079296741,21.6615381292,15.0537191557,0.0,4.12243109448,15.9888894789,99.2102017321,96.2184713143,2.97173041782,0.02
 12/20  01:00:00,66.1725530251,18.5101424331,11.2894225813,0.846578163381,4.12243109448,15.9888894789,81.0882227359,78.096492318,2.97173041782,0.02
 12/20  02:00:00,71.3032842634,21.6615381292,13.9230334472,0.0,4.12243109448,15.9888894789,102.209229309,99.2174988915,2.97173041782,0.02
 12/20  03:00:00,66.6475793414,18.425791581,11.9681763147,1.28939678624,4.12243109448,15.9888894789,82.7936701667,79.8019397489,2.97173041782,0.02
 12/20  04:00:00,75.6649148344,22.167643242,18.0505991699,0.574490779656,4.12243109448,15.9888894789,103.290238068,100.29850765,2.97173041782,0.02
 12/20  05:00:00,105.554569783,27.540278044,24.172134538,1.65735003171,12.3672932834,24.9413748627,115.832199942,110.859315913,4.9528840297,0.02
 12/20  06:00:00,135.849859179,28.1534623804,27.7029521474,27.8086374423,12.3672932834,24.9413748627,183.656717898,178.683833868,4.9528840297,0.02
 12/20  07:00:00,186.487352628,28.6207753143,28.1126481366,19.4236409224,24.7345865669,70.7195625826,149.455511616,139.529743557,9.90576805939,0.02
 12/20  08:00:00,199.867236384,28.7246611525,28.3930488389,12.4718804919,37.1018798503,92.3937384068,129.923512379,119.99774432,9.90576805939,0.02
 12/20  09:00:00,211.12030545,28.8003461354,29.6149237588,10.3839348866,37.1018798503,104.434947198,132.686016829,114.153727581,9.90576805939,8.62652118872
 12/20  10:00:00,222.821400528,28.845862783,30.4931723867,9.11960481902,37.1018798503,116.476155989,121.049130143,111.123362083,9.90576805939,0.02
 12/20  11:00:00,221.769616383,28.881506158,30.4317645537,8.09291798847,37.1018798503,116.476155989,127.395553708,108.852274581,9.90576805939,8.6375110676
 12/20  12:00:00,220.450329803,28.9197340766,29.9631703007,7.20377332425,37.1018798503,116.476155989,116.836331825,106.910563766,9.90576805939,0.02
 12/20  13:00:00,207.656559073,28.9561227244,30.0055869564,6.3730286411,37.1018798503,104.434947198,123.741073991,105.201241048,9.90576805939,8.63406488395
 12/20  14:00:00,220.948642496,28.9919729663,32.109211606,5.48379628361,37.1018798503,116.476155989,113.254314713,103.328546653,9.90576805939,0.02
 12/20  15:00:00,219.54348361,29.0157034068,31.1300697204,5.03430531419,37.1018798503,116.476155989,120.724362104,102.181212811,9.90576805939,8.637381233
 12/20  16:00:00,218.969526785,29.0475943689,31.2515876948,4.30711517104,37.1018798503,116.476155989,119.113881846,100.572569115,9.90576805939,8.6355446719
 12/20  17:00:00,234.958501112,29.0596507576,33.2216247292,4.21965126345,37.1018798503,116.476155989,109.959235895,100.033467836,9.90576805939,0.02
 12/20  18:00:00,232.996562205,29.0615430307,31.1080221437,4.37061417492,37.1018798503,116.476155989,109.981812709,100.05604465,9.90576805939,0.02
 12/20  19:00:00,142.862607861,27.2591085369,28.4129793711,0.0,24.7345865669,47.5788473902,82.5503852838,77.5775012541,4.9528840297,0.02
 12/20  20:00:00,142.913674981,27.6808627975,28.0422887456,0.0,24.7345865669,47.5788473902,96.1462606938,82.583611651,4.9528840297,8.60976501313
 12/20  21:00:00,117.286451209,26.4156000157,24.9372823531,0.0,12.3672932834,38.6892022431,100.853328388,97.86159797,2.97173041782,0.02
 12/20  22:00:00,81.9350981446,15.1286471846,12.8411509583,0.0190802453315,12.3672932834,27.0668015668,62.1095689508,59.117838533,2.97173041782,0.02
 12/20  23:00:00,73.7470973981,21.6615381292,17.2159261699,0.0,4.12243109448,15.9888894789,97.2606320599,94.2689016421,2.97173041782,0.02
 12/20  24:00:00,68.827515068,18.2570898767,11.6210555931,0.27875580017,4.12243109448,15.9888894789,78.6612818568,75.669551439,2.97173041782,0.02
 12/21  01:00:00,84.621267243,22.0832923899,12.7705511925,0.445405475,4.12243109448,15.9888894789,100.571594075,97.5798636575,2.97173041782,0.02
 12/21  02:00:00,77.4217391216,18.1727390246,9.77878153119,1.20484607208,4.12243109448,15.9888894789,81.4299574631,78.4382270453,2.97173041782,0.02
 12/21  03:00:00,89.5484080638,22.7580992068,12.073297064,1.74141868292,4.12243109448,15.9888894789,102.492618689,99.5008882711,2.97173041782,0.02
 12/21  04:00:00,79.9846699795,17.750984764,9.80353328688,0.830428990803,4.12243109448,15.9888894789,82.9269413451,79.9352109273,2.97173041782,0.02
 12/21  05:00:00,120.094922318,27.9620323046,14.0573854771,3.19667760398,12.3672932834,24.9413748627,116.326757162,111.353873132,4.9528840297,0.02
 12/21  06:00:00,139.787998992,27.7337241607,17.362989078,22.7367123006,12.3672932834,24.9413748627,183.982572691,179.009688662,4.9528840297,0.02
 12/21  07:00:00,196.54191687,28.6395055641,17.6100712294,22.8061800132,24.7345865669,70.7195625826,151.238067025,141.312298966,9.90576805939,0.02
 12/21  08:00:00,210.723279161,28.757817582,18.7111598412,16.4376876305,37.1018798503,92.3937384068,132.29359921,122.36783115,9.90576805939,0.02
 12/21  09:00:00,211.935749242,28.8583483329,20.0208873366,12.6553883378,37.1018798503,104.434947198,133.450743212,114.91667784,9.90576805939,8.62829731322
 12/21  10:00:00,223.115860441,28.9099203393,20.4038128696,10.8123692836,37.1018798503,116.476155989,121.068202446,111.142434386,9.90576805939,0.02
 12/21  11:00:00,225.371015504,28.9918719021,20.9438699192,8.15434127775,37.1018798503,116.476155989,124.200001678,105.656708127,9.90576805939,8.63752549222
 12/21  12:00:00,226.254719117,29.0990889201,21.3255269038,6.83163484678,37.1018798503,116.476155989,110.684296881,100.758528822,9.90576805939,0.02
 12/21  13:00:00,216.509192086,29.2526669008,21.3281380944,5.92899238531,37.1018798503,104.434947198,116.177251066,97.6373880119,9.90576805939,8.63409499473
 12/21  14:00:00,225.670430735,29.3667828831,21.3241908875,4.98188554761,37.1018798503,116.476155989,105.690771754,95.7650036949,9.90576805939,0.02
 12/21  15:00:00,221.429457265,29.4081704766,20.7911894616,4.15582780974,37.1018798503,116.476155989,113.205589517,94.6623408301,9.90576805939,8.63748062707
 12/21  16:00:00,219.496633796,29.2326726815,20.413464188,4.02756867646,37.1018798503,116.476155989,106.130435677,96.2046676179,9.90576805939,0.02
 12/21  17:00:00,235.26544195,29.1417333155,19.8738847735,4.2394291859,37.1018798503,116.476155989,116.198475722,97.6621268244,9.90576805939,8.63058083793
 12/21  18:00:00,235.571764762,29.1229019578,18.9516269451,4.55294953634,37.1018798503,116.476155989,108.223414851,98.297646792,9.90576805939,0.02
 12/21  19:00:00,151.195222523,27.2591085369,15.471126378,0.0,24.7345865669,47.5788473902,81.3995412932,76.4266572635,4.9528840297,0.02
 12/21  20:00:00,153.469672823,27.6808627975,15.1124302732,0.0,24.7345865669,47.5788473902,86.7770514813,81.8041674516,4.9528840297,0.02
 12/21  21:00:00,132.593707854,26.4156000157,15.043344119,0.0298208728819,12.3672932834,38.6892022431,108.624589787,97.0430933169,2.97173041782,8.60976605212
 12/21  22:00:00,108.408681746,21.1938778607,11.7588805507,0.267341803358,12.3672932834,27.0668015668,84.4621497397,81.4704193219,2.97173041782,0.02
 12/21  23:00:00,80.451278933,17.3292305034,9.73530015465,0.0,4.12243109448,15.9888894789,76.9095813988,73.917850981,2.97173041782,0.02
 12/21  24:00:00,95.1187569393,22.6737483547,12.7337569572,0.753342650073,4.12243109448,15.9888894789,97.4882277279,94.4964973101,2.97173041782,0.02
 12/22  01:00:00,83.2979029623,18.1727390246,10.3568020355,1.04314636812,4.12243109448,15.9888894789,79.8554679142,76.8637374963,2.97173041782,0.02
 12/22  02:00:00,93.3190040345,22.0832923899,13.0023865888,0.648789365603,4.12243109448,15.9888894789,100.092804401,97.1010739832,2.97173041782,0.02
 12/22  03:00:00,81.2369164137,18.6788441374,10.3045327765,2.54500466391,4.12243109448,15.9888894789,82.0717379593,79.0800075415,2.97173041782,0.02
 12/22  04:00:00,96.1529318237,23.7703094323,13.4127230708,5.59261478959,4.12243109448,15.9888894789,102.696875968,99.7051455504,2.97173041782,0.02
 12/22  05:00:00,119.617214372,27.2591085369,15.9575309372,2.47036452746,12.3672932834,24.9413748627,115.688879669,110.715995639,4.9528840297,0.02
 12/22  06:00:00,144.799739694,27.7323054824,19.2297187752,23.9259299883,12.3672932834,24.9413748627,183.318338272,178.345454242,4.9528840297,0.02
 12/22  07:00:00,201.139801555,28.634099717,19.476426993,22.3734802659,24.7345865669,70.7195625826,149.055099153,139.129331093,9.90576805939,0.02
 12/22  08:00:00,215.58275398,28.7766639523,20.0199171218,15.3936153041,37.1018798503,92.3937384068,129.747198213,119.821430153,9.90576805939,0.02
 12/22  09:00:00,221.872369288,28.8707083327,20.940209788,11.7988937077,37.1018798503,104.434947198,131.208389463,112.674276237,9.90576805939,8.6283451671
 12/22  10:00:00,233.033450543,28.9670640222,21.8526052888,8.80611361363,37.1018798503,116.476155989,116.461939563,106.536171504,9.90576805939,0.02
 12/22  11:00:00,232.589439522,29.0425743944,23.3554344182,7.55717108467,37.1018798503,116.476155989,121.156975092,102.613661336,9.90576805939,8.63754569603
 12/22  12:00:00,229.398063675,29.0360401564,23.5966443964,6.67253279426,37.1018798503,116.476155989,112.155385003,102.229616944,9.90576805939,0.02
 12/22  13:00:00,218.442973319,29.1757356022,23.7869724447,5.64799429108,37.1018798503,104.434947198,117.17504503,98.6350926942,9.90576805939,8.63418427635
 12/22  14:00:00,227.575989093,29.3801664296,23.5937777232,4.76100436801,37.1018798503,116.476155989,105.169569108,95.2438010489,9.90576805939,0.02
 12/22  15:00:00,222.959273745,29.4056924936,22.6049703043,3.98061214188,37.1018798503,116.476155989,112.947521112,94.4041340305,9.90576805939,8.63761902237
 12/22  16:00:00,218.225250934,29.3561159468,21.7007966196,3.53530255373,37.1018798503,116.476155989,104.643111893,94.7173438332,9.90576805939,0.02
 12/22  17:00:00,223.608140516,29.2003253684,20.2525113842,3.78480824902,37.1018798503,116.476155989,115.637092739,97.1007041379,9.90576805939,8.63062054206
 12/22  18:00:00,226.400276895,29.1616860126,20.0182673734,3.9970386345,37.1018798503,116.476155989,108.020073426,98.0943053665,9.90576805939,0.02
 12/22  19:00:00,135.013513479,27.2591085369,17.35172611,0.0,24.7345865669,47.5788473902,81.4058875545,76.4330035248,4.9528840297,0.02
 12/22  20:00:00,131.861188866,27.6808627975,16.9898119504,0.0,24.7345865669,47.5788473902,87.44193909,82.4690550603,4.9528840297,0.02
 12/22  21:00:00,111.436011407,26.4156000157,16.926703115,0.000922565903407,12.3672932834,38.6892022431,100.779150841,97.7874204234,2.97173041782,0.02
 12/22  22:00:00,93.7733318373,20.1587146313,13.2921706754,0.0908431595838,12.3672932834,27.0668015668,82.669009216,79.6772787982,2.97173041782,0.02
 12/22  23:00:00,68.6301343942,17.3292305034,11.6369698487,0.0,4.12243109448,15.9888894789,77.073487473,74.0817570552,2.97173041782,0.02
 12/22  24:00:00,78.1105115034,22.7159237808,14.7071730045,0.394961562855,4.12243109448,15.9888894789,107.140463267,95.5668295421,2.97173041782,8.60190330692
 12/23  01:00:00,69.9377327683,17.750984764,11.6429338107,0.274061082359,4.12243109448,15.9888894789,80.5011995235,77.5094691056,2.97173041782,0.02
 12/23  02:00:00,79.5991919374,22.5050466505,14.6232988312,0.847818845655,4.12243109448,15.9888894789,100.994733737,98.0030033195,2.97173041782,0.02
 12/23  03:00:00,72.4393794413,18.425791581,11.2315828883,1.42525411994,4.12243109448,15.9888894789,82.0659502529,79.0742198351,2.97173041782,0.02
 12/23  04:00:00,86.5334243641,22.167643242,12.8667281633,0.817360873362,4.12243109448,15.9888894789,102.554646478,99.56291606,2.97173041782,0.02
 12/23  05:00:00,105.244910738,27.4699856672,14.0031521016,3.44207471091,4.12243109448,16.0517297156,121.111718814,118.119988396,2.97173041782,0.02
