Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  06:00:00,110.402504072,28.1026170582,13.8598763893,6.08762053232,4.12243109448,16.0517297156,122.554063874,119.562333456,2.97173041782,0.02
 12/23  07:00:00,135.714303302,28.5243713188,13.8895352152,8.88738270699,4.12243109448,39.6058045677,110.993758055,108.002027638,2.97173041782,0.02
 12/23  08:00:00,190.412028956,28.5485133716,16.7774512702,39.9296623297,12.3672932834,65.3531420225,165.723644288,160.750760258,4.9528840297,0.02
 12/23  09:00:00,182.032881171,28.5430629374,18.3067159284,30.5236989884,12.3672932834,68.2430321324,157.676436672,152.703552642,4.9528840297,0.02
 12/23  10:00:00,202.950396193,28.5684806798,18.9398803824,24.1568958672,16.4897243779,93.1370602926,146.272710761,138.328096314,7.92461444751,0.02
 12/23  11:00:00,201.294014599,28.5689158788,18.5610895172,22.6526860277,16.4897243779,93.1370602926,142.764080958,134.81946651,7.92461444751,0.02
 12/23  12:00:00,200.80423539,28.5685685095,18.0209342565,21.6830675222,16.4897243779,93.1370602926,149.686143641,133.146292459,7.92461444751,8.61523673389
 12/23  13:00:00,193.266371951,28.5682832057,18.1749610089,21.161579832,16.4897243779,83.9857416113,139.851810007,131.90719556,7.92461444751,0.02
 12/23  14:00:00,194.242558783,28.5677745871,18.5709296501,20.3602495512,16.4897243779,83.9857416113,138.244610441,130.299995994,7.92461444751,0.02
 12/23  15:00:00,194.711928833,28.56718014,18.5735582207,19.3429697159,16.4897243779,83.9857416113,136.355382671,128.410768224,7.92461444751,0.02
 12/23  16:00:00,158.522285683,28.5243713188,14.8940308178,0.382444493798,12.3672932834,70.6512738906,81.677311812,76.7044277823,4.9528840297,0.02
 12/23  17:00:00,171.147389585,28.5243713188,13.6288133864,1.90343204947,12.3672932834,70.6512738906,95.7606975655,82.1957330776,4.9528840297,8.61208045821
 12/23  18:00:00,163.539241562,28.5243713188,13.775803984,3.453461884,12.3672932834,58.1284167478,91.2247361766,86.2518521469,4.9528840297,0.02
 12/23  19:00:00,124.137623577,25.9938457551,13.4437430852,0.0,12.3672932834,24.9413748627,103.965372542,98.9924885118,4.9528840297,0.02
 12/23  20:00:00,122.732168742,26.2047228854,13.5733522015,0.15911391092,12.3672932834,24.9413748627,109.191299739,104.218415709,4.9528840297,0.02
 12/23  21:00:00,112.270088059,27.4699856672,13.9945658731,3.96774182394,4.12243109448,16.0517297156,117.468167804,114.476437386,2.97173041782,0.02
 12/23  22:00:00,99.1002131634,22.4820936465,11.4528429055,6.33337289414,4.12243109448,15.9888894789,97.9282159378,94.93648552,2.97173041782,0.02
 12/23  23:00:00,91.8780583745,19.4380018065,9.66190667526,9.25459704203,4.12243109448,15.9888894789,84.2232616772,81.2315312593,2.97173041782,0.02
 12/23  24:00:00,105.938004327,23.3485551717,12.2574354091,8.42153178535,4.12243109448,15.9888894789,105.855859885,102.864129467,2.97173041782,0.02
 12/24  01:00:00,96.6982048937,19.4380018065,9.62146112809,12.171585581,2.06121554724,15.9888894789,85.9816353032,82.9899048853,2.97173041782,0.02
 12/24  02:00:00,106.455816108,23.3485551717,11.7025534829,10.5997003734,2.06121554724,15.9888894789,108.615913839,105.624183421,2.97173041782,0.02
 12/24  03:00:00,98.2352093011,19.4380018065,8.91782838046,14.4731723202,2.06121554724,15.9888894789,87.7381205481,84.7463901303,2.97173041782,0.02
 12/24  04:00:00,108.921921181,23.3485551717,11.1697756792,12.1542696685,2.06121554724,15.9888894789,109.186489052,106.194758634,2.97173041782,0.02
 12/24  05:00:00,100.244135464,19.4380018065,8.46734292155,16.2936598882,2.06121554724,15.9888894789,88.3502553643,85.3585249465,2.97173041782,0.02
 12/24  06:00:00,109.50541317,23.3485551717,10.2922082891,13.5463678171,2.06121554724,15.9888894789,110.65960071,107.667870292,2.97173041782,0.02
 12/24  07:00:00,102.233539286,19.4380018065,8.14289498115,17.8878007759,2.06121554724,15.9888894789,89.417291241,86.4255608232,2.97173041782,0.02
 12/24  08:00:00,100.19777912,23.3485551717,10.2639322265,14.4375894138,2.06121554724,15.9888894789,111.446469954,108.454739536,2.97173041782,0.02
 12/24  09:00:00,113.031616745,19.4380018065,8.18168235968,14.3120828011,4.12243109448,41.7362269337,86.3945677632,81.4216837335,4.9528840297,0.02
 12/24  10:00:00,122.193612296,23.3485551717,10.8388007729,10.1578567355,4.12243109448,41.7362269337,103.732014314,98.7591302842,4.9528840297,0.02
 12/24  11:00:00,110.247425142,19.4380018065,8.85623138938,10.8702034802,4.12243109448,41.7362269337,82.5537832374,77.5808992077,4.9528840297,0.02
 12/24  12:00:00,120.026082773,23.3485551717,11.2197663859,7.45266889178,4.12243109448,41.7362269337,99.2051633339,94.2322793042,4.9528840297,0.02
 12/24  13:00:00,108.0618021,19.4380018065,8.86722887439,8.62531854087,4.12243109448,41.7362269337,79.0888555422,74.1159715125,4.9528840297,0.02
 12/24  14:00:00,118.155433112,23.3485551717,11.2250794379,6.49595074216,4.12243109448,41.7362269337,96.9123783629,91.9394943333,4.9528840297,0.02
 12/24  15:00:00,106.393074036,19.4380018065,8.86439875889,7.60850516498,4.12243109448,41.7362269337,78.5938648057,73.620980776,4.9528840297,0.02
 12/24  16:00:00,118.191832098,23.3485551717,10.7261506094,6.15871961613,4.12243109448,41.7362269337,98.6595332848,93.6866492551,4.9528840297,0.02
 12/24  17:00:00,101.281992227,19.4380018065,7.07449386893,8.93170258928,4.12243109448,24.8785346261,91.5115646978,77.9567753446,4.9528840297,8.60190532357
 12/24  18:00:00,105.866247562,23.3485551717,7.74940180942,10.5872000846,2.06121554724,15.9888894789,107.641010677,104.649280259,2.97173041782,0.02
 12/24  19:00:00,97.1100254988,19.4380018065,5.35663684995,15.6943143761,2.06121554724,15.9888894789,89.2381319808,86.2464015629,2.97173041782,0.02
 12/24  20:00:00,106.83729789,23.3485551717,5.98987351656,14.2366585671,2.06121554724,15.9888894789,112.338670419,109.346940001,2.97173041782,0.02
 12/24  21:00:00,100.69234057,19.4380018065,4.7272615414,19.873793368,2.06121554724,15.9888894789,91.2412429621,88.2495125443,2.97173041782,0.02
 12/24  22:00:00,108.061057801,23.3485551717,6.44336492825,16.9115421797,2.06121554724,15.9888894789,114.189381154,111.197650736,2.97173041782,0.02
 12/24  23:00:00,101.767280737,19.4380018065,5.74828210334,22.6818694773,2.06121554724,15.9888894789,92.3653336144,89.3736031966,2.97173041782,0.02
 12/24  24:00:00,108.432799357,23.3485551717,7.62880977987,18.7036225834,2.06121554724,15.9888894789,115.089099732,112.097369314,2.97173041782,0.02
 12/25  01:00:00,103.669327721,19.4380018065,6.7803957891,24.3453557796,2.06121554724,15.9888894789,92.7948142146,89.8030837968,2.97173041782,0.02
 12/25  02:00:00,109.33843762,23.3485551717,9.49428061611,19.4737614348,2.06121554724,15.9888894789,115.292223285,112.300492867,2.97173041782,0.02
 12/25  03:00:00,101.6643869,19.4380018065,7.76727333895,24.923106721,2.06121554724,15.9888894789,93.1393916262,90.1476612083,2.97173041782,0.02
 12/25  04:00:00,103.963636026,23.3485551717,10.0227672735,19.7904602516,2.06121554724,15.9888894789,116.017491494,113.025761076,2.97173041782,0.02
 12/25  05:00:00,98.2683076383,19.4380018065,8.05573996161,25.1290651268,2.06121554724,15.9888894789,93.6952728275,90.7035424097,2.97173041782,0.02
 12/25  06:00:00,100.821637376,23.3485551717,9.64379815617,20.1490815334,2.06121554724,15.9888894789,116.663719579,113.671989161,2.97173041782,0.02
 12/25  07:00:00,95.2695140099,19.4380018065,7.73404991868,25.7122882045,2.06121554724,15.9888894789,94.3201437017,91.3284132838,2.97173041782,0.02
 12/25  08:00:00,86.3154576864,23.3485551717,10.5895706457,20.2709837191,2.06121554724,15.9888894789,117.224389936,114.232659519,2.97173041782,0.02
 12/25  09:00:00,104.329643815,19.4380018065,8.76023679095,22.2567783779,4.12243109448,41.7362269337,92.0835732022,87.1106891725,4.9528840297,0.02
 12/25  10:00:00,105.104005752,23.3485551717,11.5203341323,16.9082737319,4.12243109448,41.7362269337,112.029454039,107.056570009,4.9528840297,0.02
 12/25  11:00:00,99.9111306442,19.4380018065,9.43893770979,20.5159093204,4.12243109448,41.7362269337,90.5754719775,85.6025879478,4.9528840297,0.02
 12/25  12:00:00,103.354602914,23.3485551717,11.8898221507,16.0364494735,4.12243109448,41.7362269337,111.392195924,106.419311894,4.9528840297,0.02
 12/25  13:00:00,97.6497422068,19.4380018065,9.43639569776,19.7229925465,4.12243109448,41.7362269337,90.3493484607,85.376464431,4.9528840297,0.02
 12/25  14:00:00,99.8948596403,23.3485551717,11.8849085233,15.8476156064,4.12243109448,41.7362269337,111.706490065,106.733606035,4.9528840297,0.02
 12/25  15:00:00,96.227588521,19.4380018065,9.79230665551,19.7296396043,4.12243109448,41.7362269337,90.8279273827,85.855043353,4.9528840297,0.02
 12/25  16:00:00,100.005236888,23.3485551717,13.4695264211,15.624020481,4.12243109448,41.7362269337,111.817729702,106.844845672,4.9528840297,0.02
 12/25  17:00:00,91.9201501234,19.4380018065,11.1564525313,19.6765990297,4.12243109448,24.8785346261,90.8748798509,85.9019958212,4.9528840297,0.02
 12/25  18:00:00,89.047440613,23.3485551717,14.4194003522,18.039071509,2.06121554724,15.9888894789,115.416777035,112.425046617,2.97173041782,0.02
 12/25  19:00:00,86.0379691362,19.4380018065,11.3778981893,22.4608955505,2.06121554724,15.9888894789,94.0524267126,91.0606962948,2.97173041782,0.02
 12/25  20:00:00,88.7517608437,23.3485551717,14.6492434182,17.900631042,2.06121554724,15.9888894789,125.610283514,114.036650124,2.97173041782,8.60190297158
 12/25  21:00:00,86.3967949529,19.4380018065,11.9199762863,22.3718876121,2.06121554724,15.9888894789,94.1315672206,91.1398368028,2.97173041782,0.02
 12/25  22:00:00,88.6011277734,23.3485551717,14.2969374683,17.9975370643,2.06121554724,15.9888894789,117.144146576,114.152416158,2.97173041782,0.02
 12/25  23:00:00,86.3288640556,19.4380018065,9.73604649375,23.662705158,2.06121554724,15.9888894789,94.7197374827,91.7280070649,2.97173041782,0.02
 12/25  24:00:00,94.8953312389,23.3485551717,10.4713589256,19.5468117978,2.06121554724,15.9888894789,117.582977288,114.59124687,2.97173041782,0.02
 12/26  01:00:00,96.1281463485,19.4380018065,7.6854089417,24.2749166044,4.12243109448,15.9888894789,93.8001206628,90.808390245,2.97173041782,0.02
 12/26  02:00:00,103.402849795,23.3485551717,8.32789198196,19.8665497619,4.12243109448,15.9888894789,116.35560945,113.363879032,2.97173041782,0.02
 12/26  03:00:00,102.390510992,19.4380018065,6.0304942098,25.8654022899,4.12243109448,15.9888894789,93.802133956,90.8104035382,2.97173041782,0.02
 12/26  04:00:00,108.436506154,23.3485551717,7.59179190209,20.9861126585,4.12243109448,15.9888894789,116.592776281,113.601045863,2.97173041782,0.02
 12/26  05:00:00,135.889449758,28.1026170582,8.93629880986,21.8138766234,12.3672932834,24.9413748627,133.480592606,128.507708576,4.9528840297,0.02
 12/26  06:00:00,175.25640306,27.6808627975,12.5316804344,56.5792400576,12.3672932834,24.9413748627,203.271662103,198.298778073,4.9528840297,0.02
 12/26  07:00:00,237.318150538,28.5243713188,12.7931863053,58.1635205069,24.7345865669,70.7195625826,187.031235974,177.105467915,9.90576805939,0.02
 12/26  08:00:00,242.151766946,28.5244682032,12.7991654714,41.3559009755,37.1018798503,92.3937384068,166.690418207,156.764650148,9.90576805939,0.02
 12/26  09:00:00,242.983553283,28.5259603358,12.7961343023,33.8641140023,37.1018798503,104.434947198,158.321491082,148.395723023,9.90576805939,0.02
 12/26  10:00:00,247.278928094,28.5277732121,12.7992969225,26.7795351397,37.1018798503,116.476155989,160.014078852,141.476955384,9.90576805939,8.63135540853
 12/26  11:00:00,242.666303931,28.5326491303,13.9755782199,21.5445243907,37.1018798503,116.476155989,142.191880292,132.266112232,9.90576805939,0.02
 12/26  12:00:00,240.078773498,28.5378236183,14.8003406786,17.9728116573,37.1018798503,116.476155989,142.285022895,123.73933954,9.90576805939,8.63991529561
 12/26  13:00:00,227.956322701,28.5450172429,15.3599057758,15.4565308219,37.1018798503,104.434947198,136.47491277,117.934689469,9.90576805939,8.63445524244
 12/26  14:00:00,236.664552651,28.5654336065,16.301593622,13.3210227347,37.1018798503,116.476155989,120.788937327,110.863169268,9.90576805939,0.02
 12/26  15:00:00,235.572031563,28.6056059901,16.1417958307,11.9031433707,37.1018798503,116.476155989,125.720109801,107.176378686,9.90576805939,8.63796305535
 12/26  16:00:00,235.746014755,28.5847988701,15.7532049305,11.0738561398,37.1018798503,116.476155989,118.942173858,109.016405799,9.90576805939,0.02
 12/26  17:00:00,247.108543576,28.5726200767,15.7547568374,10.8569423452,37.1018798503,116.476155989,129.744890268,111.208203052,9.90576805939,8.63091915679
 12/26  18:00:00,249.483059341,28.5840692471,15.1976826445,11.2309002005,37.1018798503,116.476155989,123.478433946,113.552665887,9.90576805939,0.02
 12/26  19:00:00,154.053686947,25.9938457551,11.483534806,0.0,24.7345865669,47.5788473902,87.6926038567,82.719719827,4.9528840297,0.02
 12/26  20:00:00,154.08871664,25.9938457551,11.0830602524,0.0,24.7345865669,47.5788473902,91.7978919708,86.8250079411,4.9528840297,0.02
 12/26  21:00:00,137.108736729,27.2591085369,11.0276245109,0.604093582037,12.3672932834,38.6892022431,105.01525821,102.023527792,2.97173041782,0.02
 12/26  22:00:00,110.728540605,20.7950766041,8.72290394722,0.0,12.3672932834,27.0668015668,89.8433819041,86.8516514863,2.97173041782,0.02
 12/26  23:00:00,83.5389913033,17.6666339119,6.63855896356,0.572281621893,4.12243109448,15.9888894789,88.2337419316,76.6616104102,2.97173041782,8.60040110349
 12/26  24:00:00,105.242391573,23.7703094323,8.06131787163,6.35677672782,4.12243109448,15.9888894789,101.45857407,98.4668436521,2.97173041782,0.02
 12/27  01:00:00,92.3218902712,19.0162475459,5.92267241263,6.92403045536,4.12243109448,15.9888894789,82.6203145555,79.6285841377,2.97173041782,0.02
 12/27  02:00:00,108.852685536,23.7703094323,7.08779403341,10.7217387432,4.12243109448,15.9888894789,103.987464142,100.995733724,2.97173041782,0.02
 12/27  03:00:00,94.8387150811,19.0162475459,5.49210591911,9.97750885059,4.12243109448,15.9888894789,83.9790598877,80.9873294699,2.97173041782,0.02
 12/27  04:00:00,110.357571019,23.7703094323,6.48711203312,13.7947185618,4.12243109448,15.9888894789,105.732983769,102.741253352,2.97173041782,0.02
 12/27  05:00:00,133.060293778,27.6808627975,6.94467892109,9.52064198595,12.3672932834,24.9413748627,120.207908571,115.235024541,4.9528840297,0.02
 12/27  06:00:00,177.15758303,28.1057655059,10.5609828167,50.0358233192,12.3672932834,24.9413748627,189.928053514,184.955169484,4.9528840297,0.02
 12/27  07:00:00,222.005328865,28.5389575942,10.7876592366,38.2045361587,24.7345865669,70.7195625826,180.073402749,170.14763469,9.90576805939,0.02
 12/27  08:00:00,231.209693516,28.5753194639,10.7948290266,27.0265160726,37.1018798503,92.3937384068,161.844549799,151.918781739,9.90576805939,0.02
 12/27  09:00:00,233.843683754,28.587530495,11.3839614427,20.8557969962,37.1018798503,104.434947198,150.742889234,140.817121174,9.90576805939,0.02
 12/27  10:00:00,242.17132077,28.6157417054,12.3892269762,16.560114439,37.1018798503,116.476155989,148.367984363,129.829683316,9.90576805939,8.63253298794
 12/27  11:00:00,242.033735743,28.6973405701,13.4050044648,14.0870739622,37.1018798503,116.476155989,128.98033088,119.05456282,9.90576805939,0.02
 12/27  12:00:00,243.141087931,28.8519321391,14.409755178,12.1425883035,37.1018798503,116.476155989,126.133562544,107.587885719,9.90576805939,8.63990876539
 12/27  13:00:00,231.43042061,28.9944836951,14.8203891645,10.605479291,37.1018798503,104.434947198,109.709346377,99.7835783178,9.90576805939,0.02
 12/27  14:00:00,240.490989789,29.0940767115,14.8146555623,9.25297375466,37.1018798503,116.476155989,114.396556167,95.8506942958,9.90576805939,8.6400938117
 12/27  15:00:00,239.654359961,29.1028956295,14.8169701449,7.99049877767,37.1018798503,116.476155989,112.948304039,94.404499556,9.90576805939,8.63803642361
 12/27  16:00:00,238.30124535,28.9906748983,14.245248177,7.39349056316,37.1018798503,116.476155989,108.144617514,98.2188494545,9.90576805939,0.02
 12/27  17:00:00,247.095398538,28.8247732459,12.0638519018,7.68137046681,37.1018798503,116.476155989,130.305741088,111.769590683,9.90576805939,8.63038234587
 12/27  18:00:00,248.568585022,28.8076407646,9.04478447505,8.26504595012,37.1018798503,116.476155989,135.236361039,125.310592979,9.90576805939,0.02
 12/27  19:00:00,156.262832642,26.9779390299,3.88395980963,0.0494330360398,24.7345865669,47.5788473902,87.2243870161,82.2515029864,4.9528840297,0.02
 12/27  20:00:00,156.506868981,27.2591085369,2.60933746479,0.319740522375,24.7345865669,47.5788473902,90.285971599,85.3130875693,4.9528840297,0.02
 12/27  21:00:00,134.280690304,25.9938457551,1.49654583609,0.0,12.3672932834,38.6892022431,103.962961732,100.971231314,2.97173041782,0.02
 12/27  22:00:00,112.249433558,22.2009241395,1.2116013615,2.31462700717,12.3672932834,27.0668015668,90.0061597642,87.0144293464,2.97173041782,0.02
 12/27  23:00:00,90.3163195339,19.4380018065,0.936722528152,7.49663555733,4.12243109448,15.9888894789,79.1743696927,76.1826392748,2.97173041782,0.02
 12/27  24:00:00,103.542788595,23.3485551717,1.29644359616,8.45138048036,4.12243109448,15.9888894789,101.340547633,98.3488172148,2.97173041782,0.02
 12/28  01:00:00,96.3587985749,19.4380018065,1.25665140068,12.7356198704,4.12243109448,15.9888894789,82.6268395717,79.6351091539,2.97173041782,0.02
 12/28  02:00:00,106.190815228,23.3485551717,2.53432656403,12.0548286579,4.12243109448,15.9888894789,113.042597704,101.468954945,2.97173041782,8.60191234077
 12/28  03:00:00,97.5905159579,19.4380018065,3.27947365744,15.756354962,4.12243109448,15.9888894789,84.6212944726,81.6295640548,2.97173041782,0.02
 12/28  04:00:00,106.683208872,23.3485551717,5.35477517452,13.8421735584,4.12243109448,15.9888894789,106.168985048,103.17725463,2.97173041782,0.02
 12/28  05:00:00,131.401899927,28.1026170582,7.12213588229,14.0368269154,12.3672932834,24.9413748627,120.067465526,115.094581496,4.9528840297,0.02
 12/28  06:00:00,161.616982722,27.6930941577,11.5137052607,40.5424104153,12.3672932834,24.9413748627,188.577595441,183.604711412,4.9528840297,0.02
 12/28  07:00:00,220.721707147,28.5641071654,11.7788153555,39.7960612483,24.7345865669,70.7195625826,174.710865751,164.785097692,9.90576805939,0.02
 12/28  08:00:00,228.765223699,28.6066503545,11.7930100789,28.3170110642,37.1018798503,92.3937384068,156.351012207,146.425244148,9.90576805939,0.02
 12/28  09:00:00,229.281308605,28.6272065507,12.9689417334,22.9792116006,37.1018798503,104.434947198,145.23631565,135.31054759,9.90576805939,0.02
 12/28  10:00:00,235.182574354,28.6676830351,14.3829294279,18.1325677969,37.1018798503,116.476155989,141.619500056,123.081154501,9.90576805939,8.63257749601
 12/28  11:00:00,232.168873007,28.7363829097,15.345917835,14.4059132531,37.1018798503,116.476155989,122.302215699,112.37644764,9.90576805939,0.02
 12/28  12:00:00,232.277136529,28.8149020572,15.7434303046,12.1545166344,37.1018798503,116.476155989,122.789939454,104.244162144,9.90576805939,8.64000925032
 12/28  13:00:00,222.423154478,28.922298205,15.7492345147,10.5081724017,37.1018798503,104.434947198,108.943712276,99.0179442161,9.90576805939,0.02
 12/28  14:00:00,232.517474942,28.9394700089,15.7492760057,9.16019862613,37.1018798503,116.476155989,116.250302833,97.7044201404,9.90576805939,8.640114633
 12/28  15:00:00,230.368531837,28.9999708542,15.7478235574,8.01415242191,37.1018798503,116.476155989,106.223340144,96.2975720844,9.90576805939,0.02
 12/28  16:00:00,229.641074059,28.9397069308,15.197065064,7.46888343204,37.1018798503,116.476155989,116.212127433,97.6701102508,9.90576805939,8.63624912282
 12/28  17:00:00,240.897211758,28.8737700457,13.6456456571,7.6535824104,37.1018798503,116.476155989,116.368957083,106.443189023,9.90576805939,0.02
 12/28  18:00:00,243.909611962,28.8642092894,11.0455981461,8.20236311147,37.1018798503,116.476155989,135.746108789,117.219674849,9.90576805939,8.62066588058
 12/28  19:00:00,152.541918828,26.9779390299,8.23076343203,0.0173945068014,24.7345865669,47.5788473902,86.1158347881,81.1429507584,4.9528840297,0.02
 12/28  20:00:00,153.463665143,27.3996932905,9.11005756505,0.159187710701,24.7345865669,47.5788473902,89.4479546373,84.4750706076,4.9528840297,0.02
 12/28  21:00:00,133.084559279,26.8373542763,9.04095186323,0.43036037072,12.3672932834,38.6892022431,102.719262087,99.7275316687,2.97173041782,0.02
 12/28  22:00:00,107.844777324,20.7950766041,7.64340861099,0.0,12.3672932834,27.0668015668,88.4316223988,85.439891981,2.97173041782,0.02
 12/28  23:00:00,84.6480283898,18.8475458416,6.35802620831,3.03708928704,4.12243109448,15.9888894789,78.3467343379,75.3550039201,2.97173041782,0.02
 12/28  24:00:00,101.077421513,23.7703094323,7.63775291539,6.77187201978,4.12243109448,15.9888894789,100.039927635,97.0481972174,2.97173041782,0.02
 12/29  01:00:00,88.4745082873,19.0162475459,6.00638166935,6.83677343929,4.12243109448,15.9888894789,81.4942126898,78.502482272,2.97173041782,0.02
 12/29  02:00:00,103.56087926,23.7703094323,8.02503859751,10.0166797988,4.12243109448,15.9888894789,102.560452704,99.5687222864,2.97173041782,0.02
 12/29  03:00:00,89.5259104632,19.0162475459,5.90400648363,9.50014686624,4.12243109448,15.9888894789,83.5183454209,80.5266150031,2.97173041782,0.02
 12/29  04:00:00,103.92471928,23.7703094323,7.58965628917,12.9675585634,4.12243109448,15.9888894789,113.753579125,102.179935267,2.97173041782,8.60191344009
 12/29  05:00:00,125.15751587,27.6808627975,10.1605694349,8.37647173341,12.3672932834,24.9413748627,118.486171558,113.513287528,4.9528840297,0.02
 12/29  06:00:00,166.228766084,28.1112899091,14.5636442871,44.5765261243,12.3672932834,24.9413748627,186.604110915,181.631226886,4.9528840297,0.02
 12/29  07:00:00,211.888237715,28.5783504401,14.7833322909,32.8425017285,24.7345865669,70.7195625826,162.563107655,152.637339596,9.90576805939,0.02
 12/29  08:00:00,221.806927127,28.6311739807,14.7893098145,23.2604310715,37.1018798503,92.3937384068,142.847970952,132.922202893,9.90576805939,0.02
 12/29  09:00:00,224.661961913,28.6669500291,15.3474097518,17.9432080334,37.1018798503,104.434947198,132.407649612,122.481881552,9.90576805939,0.02
 12/29  10:00:00,233.52160592,28.7195665158,16.2972544104,14.3538377039,37.1018798503,116.476155989,131.19214873,112.653740024,9.90576805939,8.63264064589
 12/29  11:00:00,230.86817672,28.8005718289,16.6933228077,11.6297702332,37.1018798503,116.476155989,114.794963005,104.869194945,9.90576805939,0.02
 12/29  12:00:00,230.228671251,28.939713558,17.2427016461,10.0589361527,37.1018798503,116.476155989,118.840831938,100.294928767,9.90576805939,8.6401351119
 12/29  13:00:00,222.108349461,29.1316781371,18.1782211437,8.67540186984,37.1018798503,104.434947198,106.628933548,96.7031654887,9.90576805939,0.02
 12/29  14:00:00,234.045373901,29.2593485611,18.5651801891,7.43568207755,37.1018798503,116.476155989,112.953627631,94.4076794094,9.90576805939,8.64018016233
 12/29  15:00:00,233.271590468,29.250239315,18.5692626977,6.41904416566,37.1018798503,116.476155989,103.558102685,93.6323346259,9.90576805939,0.02
 12/29  16:00:00,232.198171285,29.1445106267,18.0314534463,5.9737198652,37.1018798503,116.476155989,112.810730843,94.2686011735,9.90576805939,8.63636160984
 12/29  17:00:00,242.992578995,28.974374697,17.0962817507,6.15664381384,37.1018798503,116.476155989,106.652142816,96.726374757,9.90576805939,0.02
 12/29  18:00:00,247.427197916,28.9518400283,16.7057194585,6.41886458408,37.1018798503,116.476155989,116.343192351,97.8167007113,9.90576805939,8.62072358078
 12/29  19:00:00,157.925405681,27.1185237834,13.177248038,0.0,24.7345865669,47.5788473902,81.4117455277,76.438861498,4.9528840297,0.02
 12/29  20:00:00,157.100941353,27.540278044,12.3040844711,0.0413349114032,24.7345865669,47.5788473902,87.3452124484,82.3723284187,4.9528840297,0.02
 12/29  21:00:00,133.993071571,26.4156000157,12.0554062457,0.0877433120407,12.3672932834,38.6892022431,100.791019269,97.7992888509,2.97173041782,0.02
 12/29  22:00:00,109.288353618,21.0059537344,9.59245208111,0.0573045408066,12.3672932834,27.0668015668,87.1148389713,84.1231085535,2.97173041782,0.02
 12/29  23:00:00,83.012042899,18.1727390246,7.71486241643,0.685970207248,4.12243109448,15.9888894789,77.3717499052,74.3800194874,2.97173041782,0.02
 12/29  24:00:00,97.874247259,22.5893975026,9.84301942166,1.60146856051,4.12243109448,15.9888894789,99.0729209865,96.0811905687,2.97173041782,0.02
 12/30  01:00:00,89.2184503216,19.0162475459,7.30137181121,4.33608234735,4.12243109448,15.9888894789,80.409242114,77.4175116962,2.97173041782,0.02
 12/30  02:00:00,105.406037203,23.7703094323,8.40005512235,7.34835776625,4.12243109448,15.9888894789,101.548344677,98.5566142589,2.97173041782,0.02
 12/30  03:00:00,91.7033719791,19.0162475459,6.27398956283,7.32307141633,4.12243109448,15.9888894789,82.73319291,79.7414624921,2.97173041782,0.02
 12/30  04:00:00,109.204642138,23.7703094323,7.96404992269,10.7481836417,4.12243109448,15.9888894789,104.027220639,101.035490221,2.97173041782,0.02
 12/30  05:00:00,118.973556654,27.6808627975,8.40502814059,10.0534373578,4.12243109448,16.0517297156,123.948743323,120.957012905,2.97173041782,0.02
 12/30  06:00:00,122.589355747,28.1026170582,7.94182696602,13.6763919821,4.12243109448,16.0517297156,133.990706639,122.417065992,2.97173041782,8.60191022953
 12/30  07:00:00,151.273318983,28.5243713188,7.94739779648,17.3182521269,4.12243109448,39.6058045677,133.731755179,130.740024762,2.97173041782,0.02
 12/30  08:00:00,215.347255196,28.5243713188,11.4947033269,54.8078058091,12.3672932834,65.3531420225,190.132658182,185.159774153,4.9528840297,0.02
 12/30  09:00:00,202.552836353,28.5243713188,12.3732383245,41.8475257233,12.3672932834,68.2430321324,180.919706764,175.946822735,4.9528840297,0.02
 12/30  10:00:00,220.293239165,28.5380212363,12.8106969147,30.7997608641,16.4897243779,93.1370602926,164.991793273,157.047178825,7.92461444751,0.02
 12/30  11:00:00,218.169054075,28.5435946834,13.4005345187,26.9599189984,16.4897243779,93.1370602926,156.868348385,148.923733938,7.92461444751,0.02
 12/30  12:00:00,215.627006319,28.5495580118,14.1687782994,23.0482703751,16.4897243779,93.1370602926,149.256559726,141.311945279,7.92461444751,0.02
 12/30  13:00:00,205.255110321,28.5618845731,14.6470386782,20.8809569965,16.4897243779,83.9857416113,153.119278044,136.583731473,7.92461444751,8.61093212373
 12/30  14:00:00,203.749007669,28.5627156367,14.8070998302,19.2318320268,16.4897243779,83.9857416113,142.619577076,134.674962628,7.92461444751,0.02
 12/30  15:00:00,203.150238208,28.5594362734,14.8056358167,17.8562728462,16.4897243779,83.9857416113,141.625991018,133.681376571,7.92461444751,0.02
 12/30  16:00:00,165.813348721,28.5243713188,10.9397816331,0.706554430187,12.3672932834,70.6512738906,91.0848672607,86.111983231,4.9528840297,0.02
 12/30  17:00:00,175.005633353,28.5243713188,8.4574637187,2.32645568021,12.3672932834,70.6512738906,102.808997593,97.8361135628,4.9528840297,0.02
 12/30  18:00:00,162.878799504,28.5243713188,7.16877088095,3.91621518982,12.3672932834,58.1284167478,114.064063023,109.091178994,4.9528840297,0.02
 12/30  19:00:00,121.643527662,25.9938457551,6.40011790765,0.0,12.3672932834,24.9413748627,115.449726574,101.894932006,4.9528840297,8.60191053769
 12/30  20:00:00,125.630156029,27.4699856672,6.53433313618,3.2818391752,12.3672932834,24.9413748627,109.942547071,104.969663041,4.9528840297,0.02
 12/30  21:00:00,114.956821095,28.1026170582,7.52638466417,9.29850072453,4.12243109448,16.0517297156,118.50015056,115.508420142,2.97173041782,0.02
 12/30  22:00:00,99.6687909546,22.4820936465,7.01668566767,9.08422735417,4.12243109448,15.9888894789,98.4003134093,95.4085829915,2.97173041782,0.02
 12/30  23:00:00,95.1801616439,19.4380018065,6.96722040622,12.5364774419,4.12243109448,15.9888894789,84.2663687525,81.2746383347,2.97173041782,0.02
 12/30  24:00:00,103.977123032,23.3485551717,9.59445358631,11.2592771411,4.12243109448,15.9888894789,105.750921221,102.759190803,2.97173041782,0.02
 12/31  01:00:00,91.6397773254,19.4380018065,7.53790442327,15.4212513602,2.06121554724,15.9888894789,86.5640321029,83.572301685,2.97173041782,0.02
 12/31  02:00:00,97.9001220024,23.3485551717,9.51720837338,13.3934681122,2.06121554724,15.9888894789,109.094277784,106.102547366,2.97173041782,0.02
 12/31  03:00:00,90.3708126393,19.4380018065,7.50708696479,16.9654981198,2.06121554724,15.9888894789,88.3691398567,85.3774094389,2.97173041782,0.02
 12/31  04:00:00,95.0328130862,23.3485551717,9.94480954126,14.2981909008,2.06121554724,15.9888894789,110.809398567,107.817668149,2.97173041782,0.02
 12/31  05:00:00,87.9395540462,19.4380018065,8.51375123574,17.8414770344,2.06121554724,15.9888894789,89.6160995857,86.6243691678,2.97173041782,0.02
 12/31  06:00:00,91.7632660391,23.3485551717,11.1104742207,15.1599374572,2.06121554724,15.9888894789,112.322682516,109.330952098,2.97173041782,0.02
 12/31  07:00:00,87.1060530169,19.4380018065,8.7963496301,19.7940578942,2.06121554724,15.9888894789,91.4376311784,88.4459007605,2.97173041782,0.02
 12/31  08:00:00,78.2105323889,23.3485551717,11.5485947465,15.7815485468,2.06121554724,15.9888894789,113.687463214,110.695732796,2.97173041782,0.02
 12/31  09:00:00,94.7726671038,19.4380018065,9.4902741139,16.7909312073,4.12243109448,41.7362269337,89.2579568655,84.2850728358,4.9528840297,0.02
 12/31  10:00:00,96.9617796331,23.3485551717,12.8979932487,12.6929572705,4.12243109448,41.7362269337,108.984585023,104.011700993,4.9528840297,0.02
 12/31  11:00:00,91.5867381881,19.4380018065,10.9496241912,14.2747412015,4.12243109448,41.7362269337,86.9198983809,81.9470143512,4.9528840297,0.02
 12/31  12:00:00,96.1831834294,23.3485551717,14.7962238996,10.785182453,4.12243109448,41.7362269337,106.807451927,101.834567897,4.9528840297,0.02
 12/31  13:00:00,91.9835644204,19.4380018065,12.7551021402,13.1890610155,4.12243109448,41.7362269337,86.726792584,81.7539085543,4.9528840297,0.02
 12/31  14:00:00,97.164971925,23.3485551717,17.4792175796,9.66058265106,4.12243109448,41.7362269337,106.601424186,101.628540156,4.9528840297,0.02
 12/31  15:00:00,92.1675102788,19.4380018065,14.412834501,11.9245668784,4.12243109448,41.7362269337,86.1074454049,81.1345613752,4.9528840297,0.02
 12/31  16:00:00,96.9758966084,23.3485551717,17.3976068656,9.62222680271,4.12243109448,41.7362269337,106.695194927,101.722310897,4.9528840297,0.02
 12/31  17:00:00,86.6622609892,19.4380018065,13.3288198278,12.5025087898,4.12243109448,24.8785346261,87.0055044551,82.0326204254,4.9528840297,0.02
 12/31  18:00:00,84.6606885046,23.3485551717,15.9651994736,12.4071189146,2.06121554724,15.9888894789,110.949663761,107.957933343,2.97173041782,0.02
 12/31  19:00:00,80.5656080989,19.4380018065,12.1632030886,16.2985196637,2.06121554724,15.9888894789,91.0766573059,88.0849268881,2.97173041782,0.02
 12/31  20:00:00,85.0201764798,23.3485551717,15.2509199446,13.6246371279,2.06121554724,15.9888894789,113.580939871,110.589209453,2.97173041782,0.02
 12/31  21:00:00,81.8706973103,19.4380018065,12.1443535351,17.6224583465,2.06121554724,15.9888894789,91.9237264834,88.9319960656,2.97173041782,0.02
 12/31  22:00:00,86.3398383765,23.3485551717,15.6519905012,14.5432283808,2.06121554724,15.9888894789,114.429763471,111.438033053,2.97173041782,0.02
 12/31  23:00:00,83.1973971444,19.4380018065,12.7189175088,18.3745941645,2.06121554724,15.9888894789,100.878436416,89.3047908595,2.97173041782,8.60191513822
 12/31  24:00:00,87.2165210611,23.3485551717,15.9604227434,15.1114789142,2.06121554724,15.9888894789,114.731525818,111.7397954,2.97173041782,0.02
 01/01  01:00:00,95.5244048044,19.4380018065,8.11622802883,20.8833978201,2.06121554724,15.9888894789,92.4928687393,89.5011383215,2.97173041782,0.02
 01/01  02:00:00,115.917492108,23.3485551717,5.96499298818,18.7572687288,2.06121554724,15.9888894789,114.86381203,111.872081612,2.97173041782,0.02
 01/01  03:00:00,108.77290551,19.4380018065,4.72429423312,23.9827616346,2.06121554724,15.9888894789,92.9630260845,89.9712956667,2.97173041782,0.02
 01/01  04:00:00,117.607001111,23.3485551717,5.47722512248,20.7906472051,2.06121554724,15.9888894789,116.200180124,113.208449706,2.97173041782,0.02
 01/01  05:00:00,110.654941923,19.4380018065,3.68112067817,26.8555994846,2.06121554724,15.9888894789,94.1678727522,91.1761423344,2.97173041782,0.02
 01/01  06:00:00,116.70237004,23.3485551717,3.77759242302,23.2194317438,2.06121554724,15.9888894789,117.897611097,114.90588068,2.97173041782,0.02
 01/01  07:00:00,110.880497535,19.4380018065,1.96533090314,29.8216606651,2.06121554724,15.9888894789,95.5454450196,92.5537146018,2.97173041782,0.02
 01/01  08:00:00,105.482559578,23.3485551717,3.62611818406,24.7291056151,2.06121554724,15.9888894789,118.973295688,115.98156527,2.97173041782,0.02
 01/01  09:00:00,118.885721647,19.4380018065,4.80661955119,23.6009855758,4.12243109448,41.7362269337,91.5336713216,86.5607872919,4.9528840297,0.02
 01/01  10:00:00,126.24051795,23.3485551717,7.85414895011,16.3344945233,4.12243109448,41.7362269337,108.324899827,103.352015797,4.9528840297,0.02
 01/01  11:00:00,116.633094638,19.4380018065,7.15326144826,17.6475356189,4.12243109448,41.7362269337,85.3964830476,80.4235990179,4.9528840297,0.02
 01/01  12:00:00,125.460503293,23.3485551717,9.93277986229,12.5212757742,4.12243109448,41.7362269337,102.952931479,97.9800474493,4.9528840297,0.02
 01/01  13:00:00,114.627891847,19.4380018065,8.15471748944,14.4787649879,4.12243109448,41.7362269337,83.1555952686,78.1827112389,4.9528840297,0.02
 01/01  14:00:00,123.96089268,23.3485551717,10.3035975999,10.6372333698,4.12243109448,41.7362269337,101.576281873,96.6033978436,4.9528840297,0.02
 01/01  15:00:00,113.227370559,19.4380018065,8.15712413046,12.5430591617,4.12243109448,41.7362269337,82.2290850168,77.2562009871,4.9528840297,0.02
 01/01  16:00:00,125.445602781,23.3485551717,9.8164657053,10.0860016312,4.12243109448,41.7362269337,102.159088055,97.1862040251,4.9528840297,0.02
 01/01  17:00:00,111.574002262,19.4380018065,7.10401298783,14.8005974861,4.12243109448,24.8785346261,85.3417929598,80.3689089301,4.9528840297,0.02
 01/01  18:00:00,117.402103075,23.3485551717,8.06548898661,15.981906306,2.06121554724,15.9888894789,110.279503588,107.28777317,2.97173041782,0.02
 01/01  19:00:00,109.807936802,19.4380018065,6.072782238,21.7108920567,2.06121554724,15.9888894789,91.0958900768,88.104159659,2.97173041782,0.02
 01/01  20:00:00,119.923486491,23.3485551717,7.16077572531,19.0785190148,2.06121554724,15.9888894789,114.089763709,111.098033291,2.97173041782,0.02
 01/01  21:00:00,112.150852709,19.4380018065,5.38673742148,24.8278155842,2.06121554724,15.9888894789,92.6294826345,89.6377522167,2.97173041782,0.02
 01/01  22:00:00,121.316481539,23.3485551717,6.30132821634,21.4961979764,2.06121554724,15.9888894789,115.725178268,112.73344785,2.97173041782,0.02
 01/01  23:00:00,114.581709855,19.4380018065,4.70612309554,27.2999157414,2.06121554724,15.9888894789,93.6571340996,90.6654036818,2.97173041782,0.02
 01/01  24:00:00,123.487712753,23.3485551717,5.9286029853,23.3270565348,2.06121554724,15.9888894789,116.779101937,113.787371519,2.97173041782,0.02
